Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,15.5,2.8,0.5,31.0,11.83,0.0
2016,1,1,8,0,350.0,31.0,3.1,1.0,62.0,24.63,15.11
2016,1,1,8,15,447.0,39.5,3.05,1.5,101.5,30.09,21.66
2016,1,1,8,30,544.0,48.0,3.0,2.0,141.0,35.39,27.0
2016,1,1,8,45,603.5,53.5,2.95,2.5,181.5,49.28,30.0
2016,1,1,9,0,663.0,59.0,2.9,3.0,222.0,86.62,47.34
2016,1,1,9,15,701.5,63.0,2.75,3.5,260.0,124.91,73.24
2016,1,1,9,30,740.0,67.0,2.6,4.0,298.0,168.09,107.93
2016,1,1,9,45,771.0,69.0,2.5,4.5,332.5,207.25,142.0
2016,1,1,10,0,802.0,71.0,2.4,5.0,367.0,247.55,178.26
2016,1,1,10,15,819.5,73.0,2.3,5.5,395.0,285.09,212.97
2016,1,1,10,30,837.0,75.0,2.2,6.0,423.0,322.18,247.01
2016,1,1,10,45,848.5,77.0,2.1,6.5,444.5,356.58,278.37
2016,1,1,11,0,860.0,79.0,2.0,7.0,466.0,389.69,307.93
2016,1,1,11,15,867.0,80.0,1.9,7.0,480.5,418.56,333.97
2016,1,1,11,30,874.0,81.0,1.8,7.0,495.0,445.51,357.83
2016,1,1,11,45,876.5,81.5,1.75,7.5,502.0,467.9,377.02
2016,1,1,12,0,879.0,82.0,1.7,8.0,509.0,487.9,393.77
2016,1,1,12,15,878.5,82.0,1.65,8.0,508.0,503.46,407.34
2016,1,1,12,30,878.0,82.0,1.6,8.0,507.0,516.34,418.49
2016,1,1,12,45,877.0,80.5,1.55,8.0,499.5,524.71,425.88
2016,1,1,13,0,876.0,79.0,1.5,8.0,492.0,530.27,430.87
2016,1,1,13,15,868.0,78.0,1.45,8.0,476.0,529.99,431.12
2016,1,1,13,30,860.0,77.0,1.4,8.0,460.0,526.87,429.0
2016,1,1,13,45,846.5,75.5,1.4,8.0,437.0,517.67,422.24
2016,1,1,14,0,833.0,74.0,1.4,8.0,414.0,505.85,413.22
2016,1,1,14,15,814.0,72.0,1.3,8.0,385.0,488.29,398.92
2016,1,1,14,30,795.0,70.0,1.2,8.0,356.0,468.52,382.54
2016,1,1,14,45,766.5,67.0,1.2,8.0,321.0,441.2,360.32
2016,1,1,15,0,738.0,64.0,1.2,8.0,286.0,412.42,336.31
2016,1,1,15,15,697.0,59.5,1.1,7.0,247.0,375.46,305.81
2016,1,1,15,30,656.0,55.0,1.0,6.0,208.0,340.45,275.83
2016,1,1,15,45,591.0,49.5,0.95,5.5,167.0,293.47,234.97
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,248.44,194.7
2016,1,1,16,15,420.5,35.0,0.95,4.5,87.5,189.15,142.15
2016,1,1,16,30,315.0,26.0,1.0,4.0,49.0,133.32,79.46
2016,1,1,16,45,157.5,13.0,1.05,4.0,24.5,53.05,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,58.5,16.0,1.8,1.5,21.0,13.62,0.0
2016,1,2,8,0,117.0,32.0,2.0,2.0,42.0,26.53,16.62
2016,1,2,8,15,153.0,48.0,2.0,2.5,69.0,39.03,29.63
2016,1,2,8,30,189.0,64.0,2.0,3.0,96.0,51.16,41.31
2016,1,2,8,45,210.5,79.5,2.05,3.5,124.0,67.25,50.87
2016,1,2,9,0,232.0,95.0,2.1,4.0,152.0,93.18,68.17
2016,1,2,9,15,244.5,110.0,2.0,4.5,178.5,119.54,88.41
2016,1,2,9,30,257.0,125.0,1.9,5.0,205.0,146.78,110.81
2016,1,2,9,45,275.5,135.0,1.85,5.5,229.0,171.7,131.72
2016,1,2,10,0,294.0,145.0,1.8,6.0,253.0,197.62,153.86
2016,1,2,10,15,217.0,163.0,1.65,6.5,246.5,206.1,164.37
2016,1,2,10,30,140.0,181.0,1.5,7.0,240.0,209.84,169.97
2016,1,2,10,45,333.5,161.5,1.4,7.5,310.5,262.49,209.95
2016,1,2,11,0,527.0,142.0,1.3,8.0,381.0,326.51,259.82
2016,1,2,11,15,691.5,109.0,1.2,8.0,431.5,377.01,300.04
2016,1,2,11,30,856.0,76.0,1.1,8.0,482.0,433.45,345.09
2016,1,2,11,45,605.0,136.0,1.05,8.5,425.5,401.88,322.29
2016,1,2,12,0,354.0,196.0,1.0,9.0,369.0,355.75,286.93
2016,1,2,12,15,364.0,194.0,1.05,9.5,371.5,366.38,296.08
2016,1,2,12,30,374.0,192.0,1.1,10.0,374.0,376.15,304.04
2016,1,2,12,45,269.0,202.0,1.2,10.5,331.5,339.54,275.02
2016,1,2,13,0,164.0,212.0,1.3,11.0,289.0,297.27,241.12
2016,1,2,13,15,82.0,144.0,1.25,11.0,182.5,187.95,152.8
2016,1,2,13,30,0.0,76.0,1.2,11.0,76.0,73.49,57.14
2016,1,2,13,45,54.0,126.5,1.2,11.0,149.0,153.8,125.44
2016,1,2,14,0,108.0,177.0,1.2,11.0,222.0,239.34,195.96
2016,1,2,14,15,87.5,163.0,1.0,11.0,198.0,210.66,171.98
2016,1,2,14,30,67.0,149.0,0.8,11.0,174.0,186.22,151.85
2016,1,2,14,45,62.0,135.5,0.65,11.0,157.0,169.9,138.38
2016,1,2,15,0,57.0,122.0,0.5,11.0,140.0,153.52,124.67
2016,1,2,15,15,51.0,106.5,0.6,10.5,121.0,134.38,108.89
2016,1,2,15,30,45.0,91.0,0.7,10.0,102.0,115.27,92.76
2016,1,2,15,45,36.0,74.5,0.8,9.5,82.0,93.83,74.32
2016,1,2,16,0,27.0,58.0,0.9,9.0,62.0,72.57,55.73
2016,1,2,16,15,13.5,41.0,0.95,8.0,43.0,49.24,35.26
2016,1,2,16,30,0.0,24.0,1.0,7.0,24.0,23.99,11.47
2016,1,2,16,45,0.0,12.0,1.1,6.5,12.0,11.8,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,98.0,15.5,1.0,4.5,24.0,12.03,0.0
2016,1,3,8,0,196.0,31.0,1.0,5.0,48.0,24.0,14.3
2016,1,3,8,15,247.5,45.0,1.0,5.0,79.0,34.34,25.17
2016,1,3,8,30,299.0,59.0,1.0,5.0,110.0,44.31,34.82
2016,1,3,8,45,331.0,71.5,1.0,5.5,141.5,59.47,42.31
2016,1,3,9,0,363.0,84.0,1.0,6.0,173.0,89.18,59.62
2016,1,3,9,15,380.5,96.0,1.1,6.0,203.0,119.44,81.78
2016,1,3,9,30,398.0,108.0,1.2,6.0,233.0,150.79,107.33
2016,1,3,9,45,415.5,116.5,1.3,6.5,259.0,180.0,132.22
2016,1,3,10,0,433.0,125.0,1.4,7.0,285.0,209.95,158.34
2016,1,3,10,15,303.5,153.0,1.55,7.0,269.5,220.26,173.14
2016,1,3,10,30,174.0,181.0,1.7,7.0,254.0,220.08,177.75
2016,1,3,10,45,256.5,181.0,1.85,7.5,294.5,254.61,205.29
2016,1,3,11,0,339.0,181.0,2.0,8.0,335.0,294.61,237.59
2016,1,3,11,15,334.5,188.0,2.15,8.0,344.0,310.86,252.15
2016,1,3,11,30,330.0,195.0,2.3,8.0,353.0,326.07,265.72
2016,1,3,11,45,298.0,203.5,2.5,8.0,347.5,329.58,269.75
2016,1,3,12,0,266.0,212.0,2.7,8.0,342.0,331.03,271.84
2016,1,3,12,15,218.0,216.0,2.8,8.0,322.5,316.7,260.77
2016,1,3,12,30,170.0,220.0,2.9,8.0,303.0,301.84,248.99
2016,1,3,12,45,179.5,216.0,3.05,8.5,302.5,306.21,252.7
2016,1,3,13,0,189.0,212.0,3.2,9.0,302.0,310.12,255.97
2016,1,3,13,15,239.0,199.5,3.15,9.0,309.5,329.11,272.14
2016,1,3,13,30,289.0,187.0,3.1,9.0,317.0,344.18,285.06
2016,1,3,13,45,351.0,167.5,3.05,9.5,317.5,356.81,295.52
2016,1,3,14,0,413.0,148.0,3.0,10.0,318.0,372.29,308.04
2016,1,3,14,15,352.0,145.0,2.8,10.0,283.5,332.14,275.01
2016,1,3,14,30,291.0,142.0,2.6,10.0,249.0,297.03,245.94
2016,1,3,14,45,271.5,131.5,2.4,10.0,223.5,274.02,226.72
2016,1,3,15,0,252.0,121.0,2.2,10.0,198.0,250.78,207.0
2016,1,3,15,15,236.5,106.5,2.0,9.5,171.5,224.65,184.91
2016,1,3,15,30,221.0,92.0,1.8,9.0,145.0,198.41,162.23
2016,1,3,15,45,191.0,76.5,1.65,8.5,116.0,165.4,133.51
2016,1,3,16,0,161.0,61.0,1.5,8.0,87.0,133.39,105.21
2016,1,3,16,15,119.5,44.5,1.55,7.5,60.5,97.48,73.39
2016,1,3,16,30,78.0,28.0,1.6,7.0,34.0,62.35,38.16
2016,1,3,16,45,39.0,14.0,1.65,7.0,17.0,23.9,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,13.0,2.15,7.5,13.0,12.55,0.0
2016,1,4,8,0,0.0,26.0,2.3,8.0,26.0,24.85,14.74
2016,1,4,8,15,0.0,42.5,2.4,8.5,43.0,39.71,29.48
2016,1,4,8,30,0.0,59.0,2.5,9.0,60.0,54.34,43.17
2016,1,4,8,45,7.5,75.0,2.7,9.5,77.0,68.83,53.6
2016,1,4,9,0,15.0,91.0,2.9,10.0,94.0,84.65,66.88
2016,1,4,9,15,19.0,105.0,2.95,10.0,110.5,99.21,79.14
2016,1,4,9,30,23.0,119.0,3.0,10.0,127.0,114.1,91.64
2016,1,4,9,45,25.5,131.5,3.1,10.5,140.5,125.6,101.09
2016,1,4,10,0,28.0,144.0,3.2,11.0,154.0,139.57,112.58
2016,1,4,10,15,69.0,163.0,3.3,11.0,191.0,169.65,136.55
2016,1,4,10,30,110.0,182.0,3.4,11.0,228.0,201.7,162.41
2016,1,4,10,45,223.0,182.0,3.55,11.5,281.5,245.11,196.2
2016,1,4,11,0,336.0,182.0,3.7,12.0,335.0,294.57,235.51
2016,1,4,11,15,367.0,182.5,3.8,12.0,354.5,318.65,255.94
2016,1,4,11,30,398.0,183.0,3.9,12.0,374.0,344.08,277.5
2016,1,4,11,45,260.5,202.0,4.0,12.5,328.0,311.79,252.4
2016,1,4,12,0,123.0,221.0,4.1,13.0,282.0,272.49,220.78
2016,1,4,12,15,93.5,216.0,4.05,13.0,262.5,255.58,207.29
2016,1,4,12,30,64.0,211.0,4.0,13.0,243.0,238.71,193.61
2016,1,4,12,45,32.0,178.0,4.0,13.0,194.0,191.53,154.99
2016,1,4,13,0,0.0,145.0,4.0,13.0,145.0,141.17,113.27
2016,1,4,13,15,37.5,170.0,3.8,13.0,187.0,188.5,152.99
2016,1,4,13,30,75.0,195.0,3.6,13.0,229.0,234.92,191.45
2016,1,4,13,45,37.5,143.5,3.4,13.0,160.5,163.0,132.04
2016,1,4,14,0,0.0,92.0,3.2,13.0,92.0,89.35,70.34
2016,1,4,14,15,0.0,52.5,2.8,12.5,52.5,50.72,37.85
2016,1,4,14,30,0.0,13.0,2.4,12.0,13.0,12.54,5.18
2016,1,4,14,45,0.0,11.5,2.0,12.0,11.5,11.09,3.95
2016,1,4,15,0,0.0,10.0,1.6,12.0,10.0,9.64,2.71
2016,1,4,15,15,0.0,8.5,1.55,11.5,8.5,8.19,1.46
2016,1,4,15,30,0.0,7.0,1.5,11.0,7.0,6.75,0.2
2016,1,4,15,45,0.0,5.5,1.45,11.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,1.4,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,1.45,10.5,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,1.5,10.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,1.55,10.0,0.5,0.49,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,2.3,9.5,10.5,10.13,0.0
2016,1,5,8,0,0.0,21.0,2.3,10.0,21.0,20.27,10.88
2016,1,5,8,15,0.0,34.5,2.35,10.0,34.5,33.05,23.46
2016,1,5,8,30,0.0,48.0,2.4,10.0,48.0,45.43,35.06
2016,1,5,8,45,0.0,62.0,2.45,10.0,62.0,58.22,44.53
2016,1,5,9,0,0.0,76.0,2.5,10.0,76.0,71.31,55.99
2016,1,5,9,15,0.0,89.5,2.65,10.0,89.5,84.07,67.04
2016,1,5,9,30,0.0,103.0,2.8,10.0,103.0,96.89,78.01
2016,1,5,9,45,0.0,114.5,2.95,10.5,114.5,108.01,87.25
2016,1,5,10,0,0.0,126.0,3.1,11.0,126.0,119.14,96.39
2016,1,5,10,15,0.0,71.0,3.25,11.0,71.0,68.64,53.38
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,15.44,7.68
2016,1,5,10,45,0.0,77.5,3.6,11.0,77.5,74.94,58.67
2016,1,5,11,0,0.0,139.0,3.8,11.0,139.0,133.29,107.83
2016,1,5,11,15,0.0,134.5,3.85,11.0,134.5,129.35,104.35
2016,1,5,11,30,0.0,130.0,3.9,11.0,130.0,125.31,100.88
2016,1,5,11,45,0.0,102.5,4.0,11.0,102.5,99.07,78.77
2016,1,5,12,0,0.0,75.0,4.1,11.0,75.0,72.52,56.32
2016,1,5,12,15,10.0,131.0,4.1,11.0,136.0,131.59,106.2
2016,1,5,12,30,20.0,187.0,4.1,11.0,197.0,191.55,156.15
2016,1,5,12,45,10.0,136.0,4.15,11.0,141.0,137.08,110.75
2016,1,5,13,0,0.0,85.0,4.2,11.0,85.0,82.22,64.58
2016,1,5,13,15,10.0,128.5,4.1,10.5,133.0,130.25,105.53
2016,1,5,13,30,20.0,172.0,4.0,10.0,181.0,179.43,147.14
2016,1,5,13,45,10.0,134.0,3.9,10.0,138.5,136.36,110.98
2016,1,5,14,0,0.0,96.0,3.8,10.0,96.0,93.33,74.59
2016,1,5,14,15,59.5,126.5,3.6,10.0,148.5,157.57,129.77
2016,1,5,14,30,119.0,157.0,3.4,10.0,201.0,225.22,186.72
2016,1,5,14,45,111.5,143.5,3.25,10.0,181.5,207.15,171.43
2016,1,5,15,0,104.0,130.0,3.1,10.0,162.0,188.92,156.0
2016,1,5,15,15,96.0,114.0,2.85,9.5,140.5,167.47,137.89
2016,1,5,15,30,88.0,98.0,2.6,9.0,119.0,145.96,119.39
2016,1,5,15,45,75.5,80.5,2.35,9.0,96.5,120.85,97.32
2016,1,5,16,0,63.0,63.0,2.1,9.0,74.0,95.93,75.2
2016,1,5,16,15,40.5,46.0,2.0,8.5,52.5,64.26,47.51
2016,1,5,16,30,18.0,29.0,1.9,8.0,31.0,37.55,22.5
2016,1,5,16,45,9.0,14.5,1.8,8.0,15.5,17.11,0.0
2016,1,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,37.5,19.0,3.35,9.5,22.5,16.9,0.0
2016,1,6,8,0,75.0,38.0,3.2,10.0,45.0,32.4,20.74
2016,1,6,8,15,145.0,55.5,3.2,10.0,77.5,44.63,33.6
2016,1,6,8,30,215.0,73.0,3.2,10.0,110.0,57.75,46.02
2016,1,6,8,45,258.0,88.5,3.25,10.0,144.0,74.38,55.27
2016,1,6,9,0,301.0,104.0,3.3,10.0,178.0,104.17,73.71
2016,1,6,9,15,340.0,115.0,3.3,10.0,211.5,133.5,94.43
2016,1,6,9,30,379.0,126.0,3.3,10.0,245.0,163.64,117.79
2016,1,6,9,45,439.0,120.0,3.35,10.0,272.5,187.62,136.53
2016,1,6,10,0,499.0,114.0,3.4,10.0,300.0,215.45,159.69
2016,1,6,10,15,249.5,94.5,3.4,10.0,187.5,151.9,116.7
2016,1,6,10,30,0.0,75.0,3.4,10.0,75.0,72.52,56.8
2016,1,6,10,45,0.0,41.5,3.4,10.0,41.5,40.08,28.97
2016,1,6,11,0,0.0,8.0,3.4,10.0,8.0,7.72,1.02
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,55.09,41.8
2016,1,6,11,30,0.0,106.0,3.3,10.0,106.0,102.36,81.94
2016,1,6,11,45,94.5,164.5,3.25,10.0,211.0,201.84,165.1
2016,1,6,12,0,189.0,223.0,3.2,10.0,316.0,305.18,249.76
2016,1,6,12,15,229.0,218.5,3.2,10.0,331.5,325.04,266.11
2016,1,6,12,30,269.0,214.0,3.2,10.0,347.0,347.67,284.98
2016,1,6,12,45,230.5,214.5,3.2,10.0,327.5,331.03,271.73
2016,1,6,13,0,192.0,215.0,3.2,10.0,308.0,315.35,259.19
2016,1,6,13,15,169.5,209.0,3.1,10.0,289.0,300.27,247.09
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,284.47,234.3
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,278.97,230.18
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,272.84,225.48
2016,1,6,14,15,80.0,137.5,2.7,9.5,171.0,179.66,148.22
2016,1,6,14,30,0.0,92.0,2.5,9.0,92.0,89.75,71.92
2016,1,6,14,45,0.0,83.5,2.35,9.0,83.5,81.43,64.98
2016,1,6,15,0,0.0,75.0,2.2,9.0,75.0,73.11,57.87
2016,1,6,15,15,0.0,65.0,2.05,8.5,65.0,63.22,49.44
2016,1,6,15,30,0.0,55.0,1.9,8.0,55.0,53.32,40.86
2016,1,6,15,45,0.0,44.5,1.75,8.0,44.5,42.99,31.73
2016,1,6,16,0,0.0,34.0,1.6,8.0,34.0,32.83,22.66
2016,1,6,16,15,0.0,24.0,1.55,7.5,24.0,23.16,13.99
2016,1,6,16,30,0.0,14.0,1.5,7.0,14.0,13.5,4.85
2016,1,6,16,45,0.0,7.0,1.45,7.0,7.0,6.75,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,3.5,15.5,1.1,6.5,15.5,14.94,0.0
2016,1,7,8,0,7.0,31.0,1.2,7.0,31.0,29.02,18.32
2016,1,7,8,15,27.5,48.5,1.15,7.0,52.5,43.26,32.87
2016,1,7,8,30,48.0,66.0,1.1,7.0,74.0,57.77,46.64
2016,1,7,8,45,66.0,83.5,1.05,7.5,98.0,73.67,57.49
2016,1,7,9,0,84.0,101.0,1.0,8.0,122.0,91.39,70.72
2016,1,7,9,15,92.5,117.5,0.8,8.0,144.0,111.96,87.25
2016,1,7,9,30,101.0,134.0,0.6,8.0,166.0,133.28,104.72
2016,1,7,9,45,117.0,148.0,0.45,8.5,188.5,154.69,121.84
2016,1,7,10,0,133.0,162.0,0.3,9.0,211.0,177.25,139.85
2016,1,7,10,15,138.0,173.0,0.35,9.0,228.0,195.37,155.09
2016,1,7,10,30,143.0,184.0,0.4,9.0,245.0,213.6,170.4
2016,1,7,10,45,144.0,194.0,0.45,9.5,258.0,229.68,183.63
2016,1,7,11,0,145.0,204.0,0.5,10.0,271.0,245.55,196.55
2016,1,7,11,15,72.5,174.0,0.6,10.0,207.5,195.0,157.0
2016,1,7,11,30,0.0,144.0,0.7,10.0,144.0,138.65,111.57
2016,1,7,11,45,0.0,146.5,0.85,10.0,146.5,141.32,114.01
2016,1,7,12,0,0.0,149.0,1.0,10.0,149.0,143.99,116.24
2016,1,7,12,15,0.0,149.0,1.1,10.0,149.0,144.25,116.48
2016,1,7,12,30,0.0,149.0,1.2,10.0,149.0,144.51,116.74
2016,1,7,12,45,27.5,177.5,1.3,10.0,191.0,188.79,153.67
2016,1,7,13,0,55.0,206.0,1.4,10.0,233.0,232.92,190.0
2016,1,7,13,15,54.5,200.0,1.45,10.0,226.0,228.1,186.15
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,223.1,182.34
2016,1,7,13,45,54.0,184.5,1.6,10.0,208.5,214.5,175.64
2016,1,7,14,0,54.0,175.0,1.7,10.0,198.0,205.69,168.72
2016,1,7,14,15,415.5,122.0,1.6,10.0,279.0,347.43,287.18
2016,1,7,14,30,777.0,69.0,1.5,10.0,360.0,467.73,382.6
2016,1,7,14,45,756.0,65.5,1.4,10.0,327.0,443.8,361.72
2016,1,7,15,0,735.0,62.0,1.3,10.0,294.0,418.17,340.08
2016,1,7,15,15,698.0,58.0,1.15,9.5,256.0,383.43,311.02
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,348.18,280.73
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.5,307.43,244.74
2016,1,7,16,0,557.0,43.0,0.7,9.0,139.0,266.02,207.4
2016,1,7,16,15,464.5,35.5,0.7,8.5,100.0,210.44,159.0
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,159.95,109.31
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,73.99,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.5,0.95,4.0,14.5,14.0,0.0
2016,1,8,8,0,0.0,29.0,1.0,4.0,29.0,27.39,17.27
2016,1,8,8,15,13.0,46.0,0.95,4.0,48.0,41.44,31.67
2016,1,8,8,30,26.0,63.0,0.9,4.0,67.0,55.67,45.3
2016,1,8,8,45,34.5,79.5,0.9,4.5,87.0,70.38,55.69
2016,1,8,9,0,43.0,96.0,0.9,5.0,107.0,87.91,69.97
2016,1,8,9,15,48.0,111.5,0.8,5.0,125.5,105.16,84.36
2016,1,8,9,30,53.0,127.0,0.7,5.0,144.0,122.89,99.24
2016,1,8,9,45,54.0,140.0,0.6,5.5,159.0,138.21,112.04
2016,1,8,10,0,55.0,153.0,0.5,6.0,174.0,153.56,124.74
2016,1,8,10,15,90.5,168.5,0.4,6.5,206.0,180.34,145.74
2016,1,8,10,30,126.0,184.0,0.3,7.0,238.0,208.54,167.8
2016,1,8,10,45,186.0,191.0,0.25,7.5,274.5,241.27,193.13
2016,1,8,11,0,246.0,198.0,0.2,8.0,311.0,277.08,220.92
2016,1,8,11,15,251.5,204.0,0.2,8.5,323.0,294.07,234.45
2016,1,8,11,30,257.0,210.0,0.2,9.0,335.0,310.74,247.69
2016,1,8,11,45,128.5,169.5,0.2,9.5,232.0,221.97,178.02
2016,1,8,12,0,0.0,129.0,0.2,10.0,129.0,124.7,99.31
2016,1,8,12,15,58.5,176.5,0.25,10.0,206.0,200.43,162.09
2016,1,8,12,30,117.0,224.0,0.3,10.0,283.0,280.34,225.81
2016,1,8,12,45,100.0,218.5,0.4,10.5,268.5,266.69,214.46
2016,1,8,13,0,83.0,213.0,0.5,11.0,254.0,254.53,204.94
2016,1,8,13,15,75.0,205.0,0.55,11.0,241.0,243.97,196.91
2016,1,8,13,30,67.0,197.0,0.6,11.0,228.0,233.05,188.51
2016,1,8,13,45,156.5,187.5,0.7,11.0,255.5,275.17,223.69
2016,1,8,14,0,246.0,178.0,0.8,11.0,283.0,316.87,257.82
2016,1,8,14,15,186.5,169.0,0.75,10.5,245.5,272.41,222.18
2016,1,8,14,30,127.0,160.0,0.7,10.0,208.0,232.95,190.57
2016,1,8,14,45,116.5,147.0,0.65,10.0,188.0,213.87,175.15
2016,1,8,15,0,106.0,134.0,0.6,10.0,168.0,194.71,159.33
2016,1,8,15,15,98.5,118.0,0.6,9.5,146.0,173.45,141.88
2016,1,8,15,30,91.0,102.0,0.6,9.0,124.0,152.1,123.95
2016,1,8,15,45,78.0,84.5,0.65,9.0,101.0,126.7,102.05
2016,1,8,16,0,65.0,67.0,0.7,9.0,78.0,101.54,80.0
2016,1,8,16,15,44.0,49.5,0.75,8.5,56.0,69.56,52.21
2016,1,8,16,30,23.0,32.0,0.8,8.0,34.0,42.54,27.61
2016,1,8,16,45,11.5,16.0,0.85,8.0,17.0,19.42,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,169.5,14.5,3.15,6.5,30.0,10.9,0.0
2016,1,9,8,0,339.0,29.0,3.3,7.0,60.0,22.58,13.05
2016,1,9,8,15,432.0,37.0,3.3,7.0,98.0,27.63,18.97
2016,1,9,8,30,525.0,45.0,3.3,7.0,136.0,32.51,23.84
2016,1,9,8,45,582.0,50.5,3.35,7.5,176.0,45.51,26.8
2016,1,9,9,0,639.0,56.0,3.4,8.0,216.0,82.04,43.39
2016,1,9,9,15,448.0,91.0,3.35,8.0,211.5,122.53,81.05
2016,1,9,9,30,257.0,126.0,3.3,8.0,207.0,147.81,110.66
2016,1,9,9,45,254.0,139.5,3.3,8.0,227.0,171.77,131.82
2016,1,9,10,0,251.0,153.0,3.3,8.0,247.0,195.17,152.78
2016,1,9,10,15,137.0,158.0,3.2,8.0,210.0,182.3,146.58
2016,1,9,10,30,23.0,163.0,3.1,8.0,173.0,161.32,132.23
2016,1,9,10,45,16.5,164.0,3.05,8.5,171.5,161.62,132.34
2016,1,9,11,0,10.0,165.0,3.0,9.0,170.0,161.31,131.83
2016,1,9,11,15,41.0,188.0,2.9,9.0,208.5,195.65,160.13
2016,1,9,11,30,72.0,211.0,2.8,9.0,247.0,232.59,190.47
2016,1,9,11,45,59.5,210.0,2.7,9.0,239.5,229.04,187.54
2016,1,9,12,0,47.0,209.0,2.6,9.0,232.0,224.67,183.97
2016,1,9,12,15,48.5,209.5,2.45,9.0,233.5,227.88,186.65
2016,1,9,12,30,50.0,210.0,2.3,9.0,235.0,231.0,189.25
2016,1,9,12,45,61.0,211.0,2.2,9.0,241.0,239.4,196.31
2016,1,9,13,0,72.0,212.0,2.1,9.0,247.0,247.91,203.47
2016,1,9,13,15,46.0,194.0,2.0,9.0,216.5,217.58,178.46
2016,1,9,13,30,20.0,176.0,1.9,9.0,186.0,183.46,150.2
2016,1,9,13,45,10.0,131.0,1.85,9.0,136.0,133.31,108.46
2016,1,9,14,0,0.0,86.0,1.8,9.0,86.0,83.34,66.21
2016,1,9,14,15,0.0,94.0,1.75,9.0,94.0,91.45,73.32
2016,1,9,14,30,0.0,102.0,1.7,9.0,102.0,99.85,80.58
2016,1,9,14,45,0.0,92.5,1.7,9.0,92.5,90.55,72.74
2016,1,9,15,0,0.0,83.0,1.7,9.0,83.0,81.25,64.84
2016,1,9,15,15,0.0,72.5,1.65,9.0,72.5,70.89,55.95
2016,1,9,15,30,0.0,62.0,1.6,9.0,62.0,60.51,46.93
2016,1,9,15,45,0.0,50.5,1.55,9.0,50.5,49.04,36.86
2016,1,9,16,0,0.0,39.0,1.5,9.0,39.0,37.67,26.78
2016,1,9,16,15,0.0,28.0,1.45,8.5,28.0,27.03,17.31
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,16.4,7.53
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,11.81,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,24.53,14.73
2016,1,10,8,15,419.0,40.0,1.95,7.0,100.0,30.42,21.49
2016,1,10,8,30,513.0,49.0,1.9,7.0,139.0,36.11,27.13
2016,1,10,8,45,578.0,54.5,1.9,7.5,180.0,49.15,29.87
2016,1,10,9,0,643.0,60.0,1.9,8.0,221.0,86.06,46.62
2016,1,10,9,15,681.5,64.0,1.85,8.5,259.0,123.96,71.82
2016,1,10,9,30,720.0,68.0,1.8,9.0,297.0,166.91,105.7
2016,1,10,9,45,360.0,92.5,1.8,9.5,207.0,149.12,107.38
2016,1,10,10,0,0.0,117.0,1.8,10.0,117.0,111.1,89.72
2016,1,10,10,15,0.0,126.5,1.7,10.0,126.5,120.36,97.46
2016,1,10,10,30,0.0,136.0,1.6,10.0,136.0,129.64,105.08
2016,1,10,10,45,0.0,143.0,1.55,10.5,143.0,136.63,110.54
2016,1,10,11,0,0.0,150.0,1.5,11.0,150.0,143.62,115.97
2016,1,10,11,15,0.5,154.5,1.4,11.0,155.0,148.47,119.82
2016,1,10,11,30,1.0,159.0,1.3,11.0,160.0,153.35,123.7
2016,1,10,11,45,1.5,161.5,1.25,11.5,162.5,156.35,125.83
2016,1,10,12,0,2.0,164.0,1.2,12.0,165.0,159.37,127.99
2016,1,10,12,15,273.5,162.0,1.15,12.0,299.5,294.33,238.47
2016,1,10,12,30,545.0,160.0,1.1,12.0,434.0,436.49,350.08
2016,1,10,12,45,543.5,158.0,1.1,12.0,428.0,441.89,353.92
2016,1,10,13,0,542.0,156.0,1.1,12.0,422.0,445.5,357.36
2016,1,10,13,15,540.5,151.0,1.1,12.0,409.0,444.25,357.03
2016,1,10,13,30,539.0,146.0,1.1,12.0,396.0,441.14,355.19
2016,1,10,13,45,555.0,134.0,1.15,12.0,382.0,438.08,353.69
2016,1,10,14,0,571.0,122.0,1.2,12.0,368.0,435.21,352.13
2016,1,10,14,15,506.0,125.0,1.15,12.0,332.0,399.9,324.27
2016,1,10,14,30,441.0,128.0,1.1,12.0,296.0,366.59,297.8
2016,1,10,14,45,424.0,119.0,1.1,12.0,269.0,344.07,279.94
2016,1,10,15,0,407.0,110.0,1.1,12.0,242.0,320.67,260.89
2016,1,10,15,15,390.5,98.0,1.0,11.5,212.0,293.5,238.57
2016,1,10,15,30,374.0,86.0,0.9,11.0,182.0,265.76,215.15
2016,1,10,15,45,343.5,73.5,0.85,10.5,150.0,231.45,185.85
2016,1,10,16,0,313.0,61.0,0.8,10.0,118.0,197.79,156.32
2016,1,10,16,15,267.5,47.0,0.85,9.5,86.5,158.14,121.41
2016,1,10,16,30,222.0,33.0,0.9,9.0,55.0,120.76,85.9
2016,1,10,16,45,111.0,16.5,1.0,8.5,27.5,57.22,9.5
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,28.0,16.0,1.0,7.5,18.5,14.53,0.0
2016,1,11,8,0,56.0,32.0,1.0,8.0,37.0,28.03,17.65
2016,1,11,8,15,79.0,49.0,1.1,8.0,60.5,41.91,31.6
2016,1,11,8,30,102.0,66.0,1.2,8.0,84.0,55.41,44.38
2016,1,11,8,45,115.5,83.0,1.35,8.5,108.5,71.51,54.75
2016,1,11,9,0,129.0,100.0,1.5,9.0,133.0,93.75,70.91
2016,1,11,9,15,136.5,116.5,1.45,9.0,156.0,116.21,88.71
2016,1,11,9,30,144.0,133.0,1.4,9.0,179.0,139.29,107.77
2016,1,11,9,45,150.5,147.0,1.4,9.0,199.5,160.69,125.82
2016,1,11,10,0,157.0,161.0,1.4,9.0,220.0,182.43,144.31
2016,1,11,10,15,89.0,162.0,1.45,9.5,196.0,174.59,140.21
2016,1,11,10,30,21.0,163.0,1.5,10.0,172.0,160.79,130.43
2016,1,11,10,45,37.5,179.0,1.55,10.5,196.5,181.35,146.91
2016,1,11,11,0,54.0,195.0,1.6,11.0,221.0,204.57,165.46
2016,1,11,11,15,31.5,184.5,1.65,11.0,200.0,188.69,152.66
2016,1,11,11,30,9.0,174.0,1.7,11.0,179.0,171.0,138.26
2016,1,11,11,45,18.5,186.5,1.75,11.5,196.0,187.9,151.88
2016,1,11,12,0,28.0,199.0,1.8,12.0,213.0,205.3,165.79
2016,1,11,12,15,58.5,211.5,1.8,12.0,241.0,234.82,189.9
2016,1,11,12,30,89.0,224.0,1.8,12.0,269.0,264.56,214.09
2016,1,11,12,45,223.0,211.0,1.85,12.5,321.0,325.47,263.61
2016,1,11,13,0,357.0,198.0,1.9,13.0,373.0,388.99,314.36
2016,1,11,13,15,226.5,202.0,1.9,13.0,312.0,324.5,262.65
2016,1,11,13,30,96.0,206.0,1.9,13.0,251.0,257.98,208.81
2016,1,11,13,45,101.5,197.0,1.9,13.0,243.0,252.91,205.32
2016,1,11,14,0,107.0,188.0,1.9,13.0,235.0,247.45,201.26
2016,1,11,14,15,448.0,127.0,1.8,13.0,302.0,373.34,305.13
2016,1,11,14,30,789.0,66.0,1.7,13.0,369.0,478.04,387.7
2016,1,11,14,45,767.0,63.0,1.6,13.0,336.0,454.0,367.22
2016,1,11,15,0,745.0,60.0,1.5,13.0,303.0,428.26,345.83
2016,1,11,15,15,710.5,56.5,1.35,12.5,265.5,394.81,318.25
2016,1,11,15,30,676.0,53.0,1.2,12.0,228.0,360.71,289.34
2016,1,11,15,45,626.0,48.0,1.05,11.5,188.5,318.35,253.04
2016,1,11,16,0,576.0,43.0,0.9,11.0,149.0,276.88,216.46
2016,1,11,16,15,491.5,36.0,0.95,10.5,109.5,225.43,171.7
2016,1,11,16,30,407.0,29.0,1.0,10.0,70.0,176.09,125.67
2016,1,11,16,45,203.5,14.5,1.05,9.5,35.0,83.22,23.85
