Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.5,12.0,7.0,6.75,0.0
2016,1,22,8,0,0.0,14.0,3.5,12.0,14.0,13.5,5.85
2016,1,22,8,15,0.0,22.0,3.4,12.0,22.0,21.22,13.12
2016,1,22,8,30,0.0,30.0,3.3,12.0,30.0,28.95,20.3
2016,1,22,8,45,0.0,38.5,3.25,12.0,38.5,37.17,26.34
2016,1,22,9,0,0.0,47.0,3.2,12.0,47.0,45.4,33.49
2016,1,22,9,15,0.0,55.0,3.15,12.0,55.0,53.14,40.16
2016,1,22,9,30,0.0,63.0,3.1,12.0,63.0,60.89,46.75
2016,1,22,9,45,0.0,92.5,3.1,12.5,92.5,88.56,70.09
2016,1,22,10,0,0.0,122.0,3.1,13.0,122.0,115.95,92.84
2016,1,22,10,15,0.0,126.5,3.05,13.0,126.5,120.63,96.54
2016,1,22,10,30,0.0,131.0,3.0,13.0,131.0,125.24,100.21
2016,1,22,10,45,0.0,142.5,3.0,13.0,142.5,136.35,109.28
2016,1,22,11,0,0.0,154.0,3.0,13.0,154.0,147.52,118.35
2016,1,22,11,15,34.5,190.5,3.0,13.0,208.5,196.36,158.21
2016,1,22,11,30,69.0,227.0,3.0,13.0,263.0,248.16,200.15
2016,1,22,11,45,43.5,213.0,3.05,13.0,236.0,225.85,182.0
2016,1,22,12,0,18.0,199.0,3.1,13.0,209.0,201.01,161.76
2016,1,22,12,15,9.5,182.5,3.2,13.0,188.0,181.51,145.86
2016,1,22,12,30,1.0,166.0,3.3,13.0,167.0,161.48,129.41
2016,1,22,12,45,0.5,140.0,3.4,13.0,140.5,136.09,108.56
2016,1,22,13,0,0.0,114.0,3.5,13.0,114.0,110.52,87.44
2016,1,22,13,15,13.5,155.5,3.35,13.0,162.5,159.08,128.0
2016,1,22,13,30,27.0,197.0,3.2,13.0,211.0,208.68,168.91
2016,1,22,13,45,13.5,168.5,3.05,13.0,175.5,172.98,139.5
2016,1,22,14,0,0.0,140.0,2.9,13.0,140.0,137.12,109.88
2016,1,22,14,15,0.0,119.5,2.85,13.0,119.5,116.81,93.19
2016,1,22,14,30,0.0,99.0,2.8,13.0,99.0,96.43,76.3
2016,1,22,14,45,0.0,91.0,2.75,13.0,91.0,88.61,69.86
2016,1,22,15,0,0.0,83.0,2.7,13.0,83.0,80.78,63.37
2016,1,22,15,15,0.0,73.5,2.6,12.5,73.5,71.41,55.62
2016,1,22,15,30,0.0,64.0,2.5,12.0,64.0,62.03,47.75
2016,1,22,15,45,0.0,54.0,2.45,12.0,54.0,52.18,39.27
2016,1,22,16,0,0.0,44.0,2.4,12.0,44.0,42.5,30.85
2016,1,22,16,15,0.0,34.0,2.4,11.5,34.0,32.83,22.39
2016,1,22,16,30,0.0,24.0,2.4,11.0,24.0,23.16,13.85
2016,1,22,16,45,0.0,15.0,2.4,11.0,15.0,14.47,5.8
2016,1,22,17,0,0.0,6.0,2.4,11.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,2.45,11.0,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,1.5,4.5,2.7,9.0,4.5,0.0,0.0
2016,1,23,7,30,3.0,9.0,3.0,9.0,9.0,8.85,0.0
2016,1,23,7,45,66.0,29.0,3.3,9.5,36.0,23.98,7.87
2016,1,23,8,0,129.0,49.0,3.6,10.0,63.0,39.58,28.35
2016,1,23,8,15,213.0,64.5,3.8,10.0,100.5,51.44,40.07
2016,1,23,8,30,297.0,80.0,4.0,10.0,138.0,60.45,48.74
2016,1,23,8,45,338.0,95.0,4.2,10.5,175.5,84.03,59.43
2016,1,23,9,0,379.0,110.0,4.4,11.0,213.0,118.24,81.17
2016,1,23,9,15,189.5,79.0,4.5,11.0,130.5,91.9,65.05
2016,1,23,9,30,0.0,48.0,4.6,11.0,48.0,46.36,34.43
2016,1,23,9,45,0.0,33.0,4.7,11.0,33.0,31.86,21.89
2016,1,23,10,0,0.0,18.0,4.8,11.0,18.0,17.37,9.36
2016,1,23,10,15,343.5,68.0,4.7,11.0,224.5,160.49,122.32
2016,1,23,10,30,687.0,118.0,4.6,11.0,431.0,333.97,260.53
2016,1,23,10,45,448.5,169.5,4.6,11.0,378.0,320.3,255.74
2016,1,23,11,0,210.0,221.0,4.6,11.0,325.0,290.99,235.8
2016,1,23,11,15,181.0,230.0,4.6,11.0,322.0,295.27,240.14
2016,1,23,11,30,152.0,239.0,4.6,11.0,319.0,297.49,242.41
2016,1,23,11,45,76.0,131.5,4.7,11.5,171.5,164.36,133.16
2016,1,23,12,0,0.0,24.0,4.8,12.0,24.0,23.18,14.09
2016,1,23,12,15,0.0,56.5,4.8,12.0,56.5,54.62,40.8
2016,1,23,12,30,0.0,89.0,4.8,12.0,89.0,86.11,67.35
2016,1,23,12,45,168.0,155.5,4.85,12.0,244.5,249.14,205.03
2016,1,23,13,0,336.0,222.0,4.9,12.0,400.0,412.79,338.96
2016,1,23,13,15,229.0,226.0,4.9,12.0,346.0,357.39,293.22
2016,1,23,13,30,122.0,230.0,4.9,12.0,292.0,303.72,248.76
2016,1,23,13,45,61.0,189.0,4.9,12.0,220.0,224.24,183.39
2016,1,23,14,0,0.0,148.0,4.9,12.0,148.0,145.17,117.17
2016,1,23,14,15,38.5,164.5,4.75,11.5,181.0,187.91,153.97
2016,1,23,14,30,77.0,181.0,4.6,11.0,214.0,227.81,188.09
2016,1,23,14,45,71.5,168.0,4.45,11.0,196.5,211.65,174.7
2016,1,23,15,0,66.0,155.0,4.3,11.0,179.0,195.42,161.24
2016,1,23,15,15,352.5,115.5,4.05,10.5,223.5,309.87,258.58
2016,1,23,15,30,639.0,76.0,3.8,10.0,268.0,397.34,329.73
2016,1,23,15,45,593.5,69.5,3.55,10.0,227.0,354.76,292.18
2016,1,23,16,0,548.0,63.0,3.3,10.0,186.0,312.81,254.78
2016,1,23,16,15,470.0,55.0,3.1,9.5,144.0,257.7,206.48
2016,1,23,16,30,392.0,47.0,2.9,9.0,102.0,206.11,160.32
2016,1,23,16,45,275.0,34.5,2.75,9.0,66.5,142.08,102.03
2016,1,23,17,0,158.0,22.0,2.6,9.0,31.0,78.97,8.56
2016,1,23,17,15,79.0,11.0,2.5,8.5,15.5,30.38,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,7.0,8.0,7.86,0.0
2016,1,24,7,45,46.5,24.0,1.5,7.5,29.5,21.25,7.3
2016,1,24,8,0,93.0,40.0,1.7,8.0,51.0,32.82,22.89
2016,1,24,8,15,121.5,58.0,1.65,8.0,78.5,46.62,36.17
2016,1,24,8,30,150.0,76.0,1.6,8.0,106.0,59.96,48.74
2016,1,24,8,45,168.5,93.5,1.55,8.0,134.5,80.83,60.73
2016,1,24,9,0,187.0,111.0,1.5,8.0,163.0,107.1,79.83
2016,1,24,9,15,204.5,125.5,1.45,8.0,190.0,132.52,99.73
2016,1,24,9,30,222.0,140.0,1.4,8.0,217.0,159.32,121.75
2016,1,24,9,45,295.0,146.0,1.35,8.5,259.5,192.02,146.84
2016,1,24,10,0,368.0,152.0,1.3,9.0,302.0,230.21,177.16
2016,1,24,10,15,295.0,175.5,1.25,9.0,301.5,246.05,193.78
2016,1,24,10,30,222.0,199.0,1.2,9.0,301.0,257.39,205.72
2016,1,24,10,45,316.5,194.0,1.2,9.5,347.5,296.3,236.34
2016,1,24,11,0,411.0,189.0,1.2,10.0,394.0,341.5,272.11
2016,1,24,11,15,446.5,188.0,1.25,10.5,417.0,370.55,295.65
2016,1,24,11,30,482.0,187.0,1.3,11.0,440.0,400.4,319.71
2016,1,24,11,45,677.5,135.0,1.4,11.5,497.5,459.62,366.91
2016,1,24,12,0,873.0,83.0,1.5,12.0,555.0,523.59,417.49
2016,1,24,12,15,874.0,83.0,1.55,12.0,557.0,541.73,432.65
2016,1,24,12,30,875.0,83.0,1.6,12.0,559.0,557.24,445.89
2016,1,24,12,45,882.5,79.5,1.7,12.0,554.5,569.33,456.73
2016,1,24,13,0,890.0,76.0,1.8,12.0,550.0,579.07,465.64
2016,1,24,13,15,884.0,75.5,1.95,12.0,536.0,581.53,469.03
2016,1,24,13,30,878.0,75.0,2.1,12.0,522.0,581.07,470.06
2016,1,24,13,45,863.0,75.0,2.25,12.0,500.0,574.89,466.46
2016,1,24,14,0,848.0,75.0,2.4,12.0,478.0,564.48,459.44
2016,1,24,14,15,833.0,73.5,2.3,12.0,450.5,549.83,448.02
2016,1,24,14,30,818.0,72.0,2.2,12.0,423.0,532.72,434.47
2016,1,24,14,45,794.0,70.0,2.15,12.0,388.5,507.98,414.86
2016,1,24,15,0,770.0,68.0,2.1,12.0,354.0,481.42,393.43
2016,1,24,15,15,739.5,64.5,1.85,11.5,315.5,448.42,366.49
2016,1,24,15,30,709.0,61.0,1.6,11.0,277.0,414.42,338.04
2016,1,24,15,45,670.0,56.0,1.35,10.5,236.0,374.27,303.87
2016,1,24,16,0,631.0,51.0,1.1,10.0,195.0,334.23,268.77
2016,1,24,16,15,562.0,44.5,1.1,9.5,152.5,283.9,225.17
2016,1,24,16,30,493.0,38.0,1.1,9.0,110.0,234.4,181.05
2016,1,24,16,45,377.5,29.0,1.15,8.5,72.0,170.79,123.48
2016,1,24,17,0,262.0,20.0,1.2,8.0,34.0,108.15,27.77
2016,1,24,17,15,131.0,10.0,1.2,7.5,17.0,42.7,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,56.0,5.5,0.8,8.0,7.0,0.0,0.0
2016,1,25,7,30,112.0,11.0,0.9,8.0,14.0,10.81,0.0
2016,1,25,7,45,256.0,22.5,1.0,8.5,46.5,17.54,5.65
2016,1,25,8,0,400.0,34.0,1.1,9.0,79.0,26.01,17.0
2016,1,25,8,15,484.0,41.5,1.2,9.0,120.5,30.34,21.57
2016,1,25,8,30,568.0,49.0,1.3,9.0,162.0,34.55,25.71
2016,1,25,8,45,622.5,54.0,1.45,9.5,204.5,60.72,32.29
2016,1,25,9,0,677.0,59.0,1.6,10.0,247.0,103.29,56.47
2016,1,25,9,15,401.0,102.5,1.65,10.5,218.5,136.01,93.06
2016,1,25,9,30,125.0,146.0,1.7,11.0,190.0,150.71,117.45
2016,1,25,9,45,118.5,161.5,1.8,11.5,206.5,170.18,134.07
2016,1,25,10,0,112.0,177.0,1.9,12.0,223.0,189.0,150.02
2016,1,25,10,15,441.0,135.5,1.95,12.0,336.0,252.67,194.42
2016,1,25,10,30,770.0,94.0,2.0,12.0,449.0,342.68,262.88
2016,1,25,10,45,451.0,160.5,2.05,12.5,371.0,315.29,248.24
2016,1,25,11,0,132.0,227.0,2.1,13.0,293.0,266.35,213.1
2016,1,25,11,15,104.0,230.5,2.15,13.0,283.5,263.75,211.67
2016,1,25,11,30,76.0,234.0,2.2,13.0,274.0,258.57,207.75
2016,1,25,11,45,47.0,219.0,2.25,13.0,244.0,233.65,187.78
2016,1,25,12,0,18.0,204.0,2.3,13.0,214.0,205.98,165.36
2016,1,25,12,15,18.0,204.5,2.3,13.0,214.5,207.35,166.55
2016,1,25,12,30,18.0,205.0,2.3,13.0,215.0,208.66,167.65
2016,1,25,12,45,426.5,149.0,2.35,13.0,378.0,389.73,317.7
2016,1,25,13,0,835.0,93.0,2.4,13.0,541.0,569.79,460.4
2016,1,25,13,15,828.5,92.0,2.4,13.0,527.5,571.58,461.31
2016,1,25,13,30,822.0,91.0,2.4,13.0,514.0,570.57,461.2
2016,1,25,13,45,562.5,145.5,2.4,13.5,429.5,478.86,387.87
2016,1,25,14,0,303.0,200.0,2.4,14.0,345.0,383.74,310.73
2016,1,25,14,15,294.0,190.5,2.35,13.5,325.0,368.65,300.05
2016,1,25,14,30,285.0,181.0,2.3,13.0,305.0,352.68,288.11
2016,1,25,14,45,282.0,166.5,2.25,13.0,281.0,333.66,273.14
2016,1,25,15,0,279.0,152.0,2.2,13.0,257.0,313.67,257.14
2016,1,25,15,15,480.5,109.0,1.9,12.5,266.5,369.41,302.93
2016,1,25,15,30,682.0,66.0,1.6,12.0,276.0,411.49,335.27
2016,1,25,15,45,640.0,60.5,1.3,12.0,235.0,370.21,299.27
2016,1,25,16,0,598.0,55.0,1.0,12.0,194.0,329.36,263.28
2016,1,25,16,15,529.0,48.5,1.0,11.5,152.0,277.53,219.07
2016,1,25,16,30,460.0,42.0,1.0,11.0,110.0,228.72,176.14
2016,1,25,16,45,348.5,31.5,1.05,10.5,72.5,165.39,120.02
2016,1,25,17,0,237.0,21.0,1.1,10.0,35.0,103.63,36.76
2016,1,25,17,15,118.5,10.5,1.1,10.0,17.5,40.44,0.0
2016,1,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,0.25,7.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,0.3,7.0,15.0,14.74,0.0
2016,1,26,7,45,207.5,25.0,0.35,7.5,48.5,19.88,7.88
2016,1,26,8,0,415.0,35.0,0.4,8.0,82.0,26.83,17.91
2016,1,26,8,15,499.0,42.5,0.5,8.0,124.5,31.11,22.44
2016,1,26,8,30,583.0,50.0,0.6,8.0,167.0,35.28,26.55
2016,1,26,8,45,637.5,55.0,0.7,8.5,210.5,63.44,33.78
2016,1,26,9,0,692.0,60.0,0.8,9.0,254.0,106.94,58.86
2016,1,26,9,15,727.0,64.0,0.9,9.0,295.0,148.15,89.15
2016,1,26,9,30,762.0,68.0,1.0,9.0,336.0,191.61,125.21
2016,1,26,9,45,779.5,72.5,1.1,9.5,371.5,233.67,162.49
2016,1,26,10,0,797.0,77.0,1.2,10.0,407.0,275.91,200.47
2016,1,26,10,15,672.5,109.5,1.2,10.5,401.5,299.52,226.61
2016,1,26,10,30,548.0,142.0,1.2,11.0,396.0,314.24,243.75
2016,1,26,10,45,703.5,113.0,1.3,11.5,456.5,366.62,285.59
2016,1,26,11,0,859.0,84.0,1.4,12.0,517.0,428.09,334.72
2016,1,26,11,15,866.5,85.0,1.45,12.0,534.5,459.57,361.91
2016,1,26,11,30,874.0,86.0,1.5,12.0,552.0,489.19,387.29
2016,1,26,11,45,879.0,86.5,1.55,12.5,561.5,515.07,408.59
2016,1,26,12,0,884.0,87.0,1.6,13.0,571.0,538.65,427.65
2016,1,26,12,15,884.5,87.0,1.65,13.0,572.5,556.92,443.14
2016,1,26,12,30,885.0,87.0,1.7,13.0,574.0,572.49,456.35
2016,1,26,12,45,877.5,88.5,1.75,13.0,567.0,582.39,465.05
2016,1,26,13,0,870.0,90.0,1.8,13.0,560.0,589.35,471.39
2016,1,26,13,15,864.0,89.0,1.8,13.0,546.5,591.64,473.88
2016,1,26,13,30,858.0,88.0,1.8,13.0,533.0,591.03,474.09
2016,1,26,13,45,713.5,115.5,1.85,13.0,475.5,538.92,434.16
2016,1,26,14,0,569.0,143.0,1.9,13.0,418.0,481.75,389.93
2016,1,26,14,15,542.0,140.0,1.85,13.0,390.0,461.23,374.39
2016,1,26,14,30,515.0,137.0,1.8,13.0,362.0,439.36,357.33
2016,1,26,14,45,434.5,138.5,1.75,13.0,318.0,392.35,319.89
2016,1,26,15,0,354.0,140.0,1.7,13.0,274.0,340.55,278.34
2016,1,26,15,15,333.5,129.0,1.5,12.5,245.0,313.09,256.36
2016,1,26,15,30,313.0,118.0,1.3,12.0,216.0,285.47,233.66
2016,1,26,15,45,468.5,87.5,1.1,11.5,210.0,322.07,262.16
2016,1,26,16,0,624.0,57.0,0.9,11.0,204.0,345.07,277.0
2016,1,26,16,15,555.0,50.0,0.95,10.5,161.0,291.6,231.17
2016,1,26,16,30,486.0,43.0,1.0,10.0,118.0,241.09,186.86
2016,1,26,16,45,369.0,33.0,1.05,9.5,78.5,175.09,128.72
2016,1,26,17,0,252.0,23.0,1.1,9.0,39.0,111.76,49.15
2016,1,26,17,15,126.0,11.5,1.1,8.5,19.5,43.75,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,14.74,0.0
2016,1,27,7,45,181.5,26.5,1.8,7.5,48.0,20.67,8.97
2016,1,27,8,0,363.0,38.0,2.0,8.0,81.0,29.58,20.3
2016,1,27,8,15,447.5,47.0,2.05,8.0,123.0,35.1,25.97
2016,1,27,8,30,532.0,56.0,2.1,8.0,165.0,40.43,31.17
2016,1,27,8,45,587.5,62.0,2.15,8.5,208.0,68.98,39.16
2016,1,27,9,0,643.0,68.0,2.2,9.0,251.0,108.36,61.87
2016,1,27,9,15,679.5,72.5,2.15,9.5,291.0,148.4,91.55
2016,1,27,9,30,716.0,77.0,2.1,10.0,331.0,190.87,126.7
2016,1,27,9,45,758.0,76.5,2.1,10.5,370.0,234.62,164.45
2016,1,27,10,0,800.0,76.0,2.1,11.0,409.0,277.83,202.49
2016,1,27,10,15,817.0,78.0,2.05,11.0,439.5,317.74,238.94
2016,1,27,10,30,834.0,80.0,2.0,11.0,470.0,357.28,274.64
2016,1,27,10,45,849.0,80.5,1.95,11.5,495.0,394.03,306.94
2016,1,27,11,0,864.0,81.0,1.9,12.0,520.0,429.77,337.61
2016,1,27,11,15,871.5,82.0,1.8,12.5,537.0,461.46,364.22
2016,1,27,11,30,879.0,83.0,1.7,13.0,554.0,491.28,388.55
2016,1,27,11,45,885.0,83.0,1.6,13.5,564.0,517.94,409.74
2016,1,27,12,0,891.0,83.0,1.5,14.0,574.0,541.38,427.87
2016,1,27,12,15,891.5,83.0,1.45,14.0,575.5,559.48,442.58
2016,1,27,12,30,892.0,83.0,1.4,14.0,577.0,574.85,454.95
2016,1,27,12,45,894.5,81.0,1.4,14.0,572.0,586.52,464.7
2016,1,27,13,0,897.0,79.0,1.4,14.0,567.0,595.34,472.18
2016,1,27,13,15,891.5,78.0,1.35,14.0,553.0,597.73,474.36
2016,1,27,13,30,886.0,77.0,1.3,14.0,539.0,597.14,474.25
2016,1,27,13,45,879.0,75.5,1.3,14.5,518.5,592.24,470.32
2016,1,27,14,0,872.0,74.0,1.3,15.0,498.0,584.48,464.17
2016,1,27,14,15,858.5,72.0,1.25,14.5,470.0,571.86,455.55
2016,1,27,14,30,845.0,70.0,1.2,14.0,442.0,554.69,443.35
2016,1,27,14,45,827.5,67.5,1.2,14.0,408.5,532.36,426.5
2016,1,27,15,0,810.0,65.0,1.2,14.0,375.0,507.92,407.63
2016,1,27,15,15,782.5,62.0,1.05,13.5,336.0,475.92,382.3
2016,1,27,15,30,755.0,59.0,0.9,13.0,297.0,442.68,355.33
2016,1,27,15,45,716.0,54.5,0.8,13.0,254.5,401.52,321.06
2016,1,27,16,0,677.0,50.0,0.7,13.0,212.0,360.36,285.81
2016,1,27,16,15,613.5,44.5,0.75,12.5,168.5,308.61,242.31
2016,1,27,16,30,550.0,39.0,0.8,12.0,125.0,259.17,199.16
2016,1,27,16,45,442.5,30.5,0.9,11.5,84.5,198.29,145.4
2016,1,27,17,0,335.0,22.0,1.0,11.0,44.0,137.32,68.87
2016,1,27,17,15,167.5,11.0,1.0,10.5,22.0,54.51,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,8.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.7,8.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,16.0,0.75,8.5,16.0,15.44,5.66
2016,1,28,8,0,0.0,27.0,0.8,9.0,27.0,26.07,17.26
2016,1,28,8,15,0.0,41.0,0.95,9.0,41.0,39.32,29.7
2016,1,28,8,30,0.0,55.0,1.1,9.0,55.0,52.17,41.68
2016,1,28,8,45,0.0,68.5,1.25,9.5,68.5,64.76,50.49
2016,1,28,9,0,0.0,82.0,1.4,10.0,82.0,77.47,61.38
2016,1,28,9,15,0.0,95.5,1.3,10.0,95.5,90.24,72.26
2016,1,28,9,30,0.0,109.0,1.2,10.0,109.0,103.06,83.04
2016,1,28,9,45,84.0,145.5,1.2,10.5,180.5,152.63,121.21
2016,1,28,10,0,168.0,182.0,1.2,11.0,252.0,209.23,165.23
2016,1,28,10,15,304.0,175.5,1.2,11.0,314.5,252.09,197.42
2016,1,28,10,30,440.0,169.0,1.2,11.0,377.0,305.02,238.86
2016,1,28,10,45,436.0,180.0,1.3,11.5,394.5,331.47,261.39
2016,1,28,11,0,432.0,191.0,1.4,12.0,412.0,356.75,282.64
2016,1,28,11,15,225.5,197.5,1.55,12.5,313.0,287.36,229.78
2016,1,28,11,30,19.0,204.0,1.7,13.0,214.0,204.64,163.73
2016,1,28,11,45,19.5,207.5,1.9,13.5,218.0,209.3,167.52
2016,1,28,12,0,20.0,211.0,2.1,14.0,222.0,213.92,171.0
2016,1,28,12,15,10.0,155.0,2.05,14.0,160.5,155.33,123.48
2016,1,28,12,30,0.0,99.0,2.0,14.0,99.0,95.81,74.59
2016,1,28,12,45,6.5,148.5,2.0,14.5,152.0,147.74,117.33
2016,1,28,13,0,13.0,198.0,2.0,15.0,205.0,200.52,159.86
2016,1,28,13,15,154.0,212.5,1.85,15.0,293.5,304.01,244.49
2016,1,28,13,30,295.0,227.0,1.7,15.0,382.0,407.27,326.23
2016,1,28,13,45,167.0,213.5,1.6,15.0,300.5,316.46,253.66
2016,1,28,14,0,39.0,200.0,1.5,15.0,219.0,224.88,179.72
2016,1,28,14,15,19.5,171.0,1.4,15.0,180.5,180.16,143.96
2016,1,28,14,30,0.0,142.0,1.3,15.0,142.0,139.93,111.18
2016,1,28,14,45,18.0,147.5,1.25,15.0,154.5,156.32,125.21
2016,1,28,15,0,36.0,153.0,1.2,15.0,167.0,177.53,142.89
2016,1,28,15,15,32.5,138.0,1.05,14.5,149.5,160.37,129.08
2016,1,28,15,30,29.0,123.0,0.9,14.0,132.0,143.21,115.2
2016,1,28,15,45,24.0,106.5,0.75,13.5,113.0,123.62,99.05
2016,1,28,16,0,19.0,90.0,0.6,13.0,94.0,100.17,79.39
2016,1,28,16,15,10.5,72.5,0.65,12.5,75.0,78.57,61.03
2016,1,28,16,30,2.0,55.0,0.7,12.0,56.0,57.27,42.67
2016,1,28,16,45,1.0,37.5,0.8,12.0,38.0,38.69,26.18
2016,1,28,17,0,0.0,20.0,0.9,12.0,20.0,19.33,6.77
2016,1,28,17,15,0.0,10.0,0.9,12.0,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,54.5,7.0,2.85,12.0,8.5,0.0,0.0
2016,1,29,7,30,109.0,14.0,3.0,12.0,17.0,13.76,0.0
2016,1,29,7,45,245.0,25.0,3.2,12.5,50.0,19.43,8.75
2016,1,29,8,0,381.0,36.0,3.4,13.0,83.0,27.28,17.97
2016,1,29,8,15,462.5,43.5,3.5,13.0,124.0,31.52,22.28
2016,1,29,8,30,544.0,51.0,3.6,13.0,165.0,35.63,26.26
2016,1,29,8,45,272.0,73.5,3.7,13.5,130.5,68.14,45.09
2016,1,29,9,0,0.0,96.0,3.8,14.0,96.0,89.51,70.63
2016,1,29,9,15,1.0,111.0,3.8,14.0,111.0,103.9,82.67
2016,1,29,9,30,2.0,126.0,3.8,14.0,126.0,118.43,94.71
2016,1,29,9,45,10.0,142.5,3.85,14.0,146.5,136.02,108.93
2016,1,29,10,0,18.0,159.0,3.9,14.0,167.0,154.36,123.75
2016,1,29,10,15,9.0,95.5,3.9,14.0,99.5,94.76,74.25
2016,1,29,10,30,0.0,32.0,3.9,14.0,32.0,30.9,20.61
2016,1,29,10,45,0.0,34.5,3.9,14.0,34.5,33.32,22.64
2016,1,29,11,0,0.0,37.0,3.9,14.0,37.0,35.74,24.64
2016,1,29,11,15,0.0,46.0,3.9,14.0,46.0,44.45,31.95
2016,1,29,11,30,0.0,55.0,3.9,14.0,55.0,53.17,39.23
2016,1,29,11,45,0.0,51.0,3.95,14.0,51.0,49.3,35.95
2016,1,29,12,0,0.0,47.0,4.0,14.0,47.0,45.43,32.68
2016,1,29,12,15,0.0,68.0,4.05,14.0,68.0,65.76,49.72
2016,1,29,12,30,0.0,89.0,4.1,14.0,89.0,86.11,66.69
2016,1,29,12,45,0.0,90.0,4.2,14.0,90.0,87.08,67.5
2016,1,29,13,0,0.0,91.0,4.3,14.0,91.0,88.05,68.35
2016,1,29,13,15,0.0,89.5,4.3,14.0,89.5,86.6,67.18
2016,1,29,13,30,0.0,88.0,4.3,14.0,88.0,85.13,66.03
2016,1,29,13,45,0.0,48.0,4.3,14.0,48.0,46.38,33.6
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.72,0.91
2016,1,29,14,15,0.0,7.5,4.2,14.0,7.5,7.24,0.51
2016,1,29,14,30,0.0,7.0,4.1,14.0,7.0,6.75,0.11
2016,1,29,14,45,0.0,6.0,4.1,14.0,6.0,5.79,0.0
2016,1,29,15,0,0.0,5.0,4.1,14.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,4.05,13.5,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,4.0,13.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,3.95,13.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,3.9,13.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.0,3.9,13.0,2.0,1.93,0.0
2016,1,29,16,30,0.0,1.0,3.9,13.0,1.0,0.96,0.0
2016,1,29,16,45,0.0,0.5,3.95,13.0,0.5,0.48,0.0
2016,1,29,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.8,7.5,10.0,9.83,0.0
2016,1,30,7,30,0.0,20.0,2.1,8.0,20.0,19.66,0.0
2016,1,30,7,45,233.0,26.5,2.45,8.5,56.0,20.74,10.37
2016,1,30,8,0,466.0,33.0,2.8,9.0,92.0,24.36,15.8
2016,1,30,8,15,544.0,39.5,2.8,9.0,135.0,30.45,21.77
2016,1,30,8,30,622.0,46.0,2.8,9.0,178.0,34.25,25.49
2016,1,30,8,45,676.5,49.5,2.85,9.5,222.5,69.22,34.77
2016,1,30,9,0,731.0,53.0,2.9,10.0,267.0,110.83,59.31
2016,1,30,9,15,450.0,103.0,2.85,10.0,240.5,148.41,101.65
2016,1,30,9,30,169.0,153.0,2.8,10.0,214.0,166.79,129.83
2016,1,30,9,45,508.5,107.5,2.8,10.5,319.0,209.55,153.76
2016,1,30,10,0,848.0,62.0,2.8,11.0,424.0,287.31,210.39
2016,1,30,10,15,863.5,64.0,2.8,11.0,455.0,328.69,248.51
2016,1,30,10,30,879.0,66.0,2.8,11.0,486.0,369.43,285.73
2016,1,30,10,45,890.5,67.0,2.8,11.5,511.0,406.85,319.08
2016,1,30,11,0,902.0,68.0,2.8,12.0,536.0,442.89,350.51
2016,1,30,11,15,909.0,69.0,2.8,12.0,553.5,475.35,379.04
2016,1,30,11,30,916.0,70.0,2.8,12.0,571.0,505.78,405.35
2016,1,30,11,45,651.5,149.5,2.8,12.5,509.0,473.8,380.76
2016,1,30,12,0,387.0,229.0,2.8,13.0,447.0,426.37,342.64
2016,1,30,12,15,654.5,150.5,2.8,13.0,520.5,507.56,409.28
2016,1,30,12,30,922.0,72.0,2.8,13.0,594.0,589.88,475.69
2016,1,30,12,45,912.5,74.5,2.85,13.0,586.5,599.78,483.97
2016,1,30,13,0,903.0,77.0,2.9,13.0,579.0,606.6,490.18
2016,1,30,13,15,578.0,157.5,2.85,13.0,476.0,507.54,411.06
2016,1,30,13,30,253.0,238.0,2.8,13.0,373.0,396.04,320.4
2016,1,30,13,45,231.5,230.5,2.8,13.0,350.5,373.41,303.27
2016,1,30,14,0,210.0,223.0,2.8,13.0,328.0,354.2,288.25
2016,1,30,14,15,150.0,210.0,2.75,12.5,282.5,306.3,250.04
2016,1,30,14,30,90.0,197.0,2.7,12.0,237.0,253.66,207.46
2016,1,30,14,45,45.0,145.5,2.7,12.0,165.5,173.25,141.27
2016,1,30,15,0,0.0,94.0,2.7,12.0,94.0,91.7,72.66
2016,1,30,15,15,0.0,84.5,2.45,11.5,84.5,82.37,65.09
2016,1,30,15,30,0.0,75.0,2.2,11.0,75.0,73.02,57.33
2016,1,30,15,45,0.0,64.5,2.0,10.5,64.5,62.63,48.55
2016,1,30,16,0,0.0,54.0,1.8,10.0,54.0,52.21,39.6
2016,1,30,16,15,0.0,43.0,1.7,9.5,43.0,41.53,30.29
2016,1,30,16,30,0.0,32.0,1.6,9.0,32.0,30.89,20.89
2016,1,30,16,45,0.0,22.0,1.55,8.5,22.0,21.23,12.21
2016,1,30,17,0,0.0,12.0,1.5,8.0,12.0,11.57,2.73
2016,1,30,17,15,0.0,6.0,1.55,7.5,6.0,5.9,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,6.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.6,6.0,19.0,18.68,0.0
2016,1,31,7,45,164.0,30.0,1.9,6.0,51.0,23.33,12.94
2016,1,31,8,0,328.0,41.0,2.2,6.0,83.0,31.72,22.64
2016,1,31,8,15,383.5,53.0,2.35,6.0,121.0,39.94,30.69
2016,1,31,8,30,439.0,65.0,2.5,6.0,159.0,47.8,38.23
2016,1,31,8,45,477.0,74.5,2.65,6.5,197.5,80.6,50.41
2016,1,31,9,0,515.0,84.0,2.8,7.0,236.0,116.92,74.18
2016,1,31,9,15,544.5,91.0,2.95,7.5,272.0,152.84,102.17
2016,1,31,9,30,574.0,98.0,3.1,8.0,308.0,190.85,134.42
2016,1,31,9,45,681.0,84.0,3.3,8.5,358.5,229.53,165.75
2016,1,31,10,0,788.0,70.0,3.5,9.0,409.0,278.09,206.79
2016,1,31,10,15,776.0,79.5,3.6,9.0,433.0,315.89,242.88
2016,1,31,10,30,764.0,89.0,3.7,9.0,457.0,351.29,276.31
2016,1,31,10,45,843.5,80.0,3.85,9.5,505.0,401.94,319.74
2016,1,31,11,0,923.0,71.0,4.0,10.0,553.0,457.58,366.74
2016,1,31,11,15,930.5,72.0,4.1,10.0,571.5,491.02,396.69
2016,1,31,11,30,938.0,73.0,4.2,10.0,590.0,522.41,424.51
2016,1,31,11,45,945.0,72.5,4.3,10.0,600.5,549.84,448.74
2016,1,31,12,0,952.0,72.0,4.4,10.0,611.0,574.84,470.65
2016,1,31,12,15,952.5,72.0,4.45,10.0,613.0,594.22,487.65
2016,1,31,12,30,953.0,72.0,4.5,10.0,615.0,610.68,502.09
2016,1,31,12,45,946.0,74.0,4.55,10.0,608.5,621.92,512.15
2016,1,31,13,0,939.0,76.0,4.6,10.0,602.0,630.0,519.57
2016,1,31,13,15,933.5,75.5,4.6,10.0,588.0,633.23,522.95
2016,1,31,13,30,928.0,75.0,4.6,10.0,574.0,633.35,523.77
2016,1,31,13,45,916.0,75.0,4.65,10.0,551.5,627.09,519.61
2016,1,31,14,0,904.0,75.0,4.7,10.0,529.0,617.87,512.99
2016,1,31,14,15,890.5,73.0,4.65,10.0,500.5,602.77,501.27
2016,1,31,14,30,877.0,71.0,4.6,10.0,472.0,585.0,487.22
2016,1,31,14,45,853.5,70.0,4.55,10.0,436.0,562.73,469.18
2016,1,31,15,0,830.0,69.0,4.5,10.0,400.0,536.05,447.3
2016,1,31,15,15,802.5,66.0,4.3,9.5,360.0,503.27,420.47
2016,1,31,15,30,775.0,63.0,4.1,9.0,320.0,469.16,391.88
2016,1,31,15,45,732.0,59.5,3.9,9.0,276.0,426.06,354.52
2016,1,31,16,0,689.0,56.0,3.7,9.0,232.0,383.05,316.41
2016,1,31,16,15,626.0,50.0,3.75,8.5,186.5,332.07,271.49
2016,1,31,16,30,563.0,44.0,3.8,8.0,141.0,281.32,225.47
2016,1,31,16,45,456.0,35.5,3.9,7.5,98.5,215.36,166.21
2016,1,31,17,0,349.0,27.0,4.0,7.0,56.0,155.84,103.25
2016,1,31,17,15,174.5,13.5,4.35,7.0,28.0,61.27,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,7.5,3.15,3.5,13.5,7.37,0.0
2016,2,1,7,30,315.0,15.0,3.4,4.0,27.0,12.71,0.0
2016,2,1,7,45,451.5,23.0,3.7,5.0,67.5,18.66,9.55
2016,2,1,8,0,588.0,31.0,4.0,6.0,108.0,24.31,16.07
2016,2,1,8,15,660.0,36.5,4.2,6.5,155.0,27.36,19.23
2016,2,1,8,30,732.0,42.0,4.4,7.0,202.0,32.15,23.8
2016,2,1,8,45,776.0,45.5,4.65,7.5,248.0,74.37,34.96
2016,2,1,9,0,820.0,49.0,4.9,8.0,294.0,123.3,66.22
2016,2,1,9,15,848.5,52.0,5.0,8.0,337.0,169.53,102.92
2016,2,1,9,30,877.0,55.0,5.1,8.0,380.0,217.13,144.77
2016,2,1,9,45,886.0,60.5,5.2,8.5,416.5,263.51,187.89
2016,2,1,10,0,895.0,66.0,5.3,9.0,453.0,309.14,230.71
2016,2,1,10,15,909.0,67.5,5.2,9.0,485.0,351.74,270.92
2016,2,1,10,30,923.0,69.0,5.1,9.0,517.0,393.49,309.85
2016,2,1,10,45,929.5,71.5,5.0,9.5,541.5,432.18,345.0
2016,2,1,11,0,936.0,74.0,4.9,10.0,566.0,469.09,377.74
2016,2,1,11,15,942.0,74.5,4.8,10.0,583.5,501.89,407.06
2016,2,1,11,30,948.0,75.0,4.7,10.0,601.0,532.5,433.94
2016,2,1,11,45,949.5,76.0,4.65,10.0,610.5,558.99,457.06
2016,2,1,12,0,951.0,77.0,4.6,10.0,620.0,582.79,477.58
2016,2,1,12,15,951.0,77.0,4.5,10.0,621.5,601.99,493.92
2016,2,1,12,30,951.0,77.0,4.4,10.0,623.0,618.25,507.63
2016,2,1,12,45,946.5,77.5,4.35,10.5,616.5,629.42,516.3
2016,2,1,13,0,942.0,78.0,4.3,11.0,610.0,637.47,522.33
2016,2,1,13,15,936.5,77.5,4.1,11.0,595.5,640.76,524.86
2016,2,1,13,30,931.0,77.0,3.9,11.0,581.0,640.92,525.12
2016,2,1,13,45,923.0,75.0,3.75,11.0,559.0,634.9,520.68
2016,2,1,14,0,915.0,73.0,3.6,11.0,537.0,625.84,513.77
2016,2,1,14,15,901.0,71.5,3.4,10.5,508.0,610.87,502.85
2016,2,1,14,30,887.0,70.0,3.2,10.0,479.0,593.2,489.59
2016,2,1,14,45,869.0,67.5,3.0,10.0,443.5,569.63,470.56
