Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,0,851.0,65.0,2.8,10.0,408.0,546.45,451.42
2016,2,1,15,15,824.5,62.5,2.35,9.5,367.5,514.23,424.73
2016,2,1,15,30,798.0,60.0,1.9,9.0,327.0,480.59,396.19
2016,2,1,15,45,760.5,56.0,1.5,9.0,283.0,438.85,359.89
2016,2,1,16,0,723.0,52.0,1.1,9.0,239.0,396.89,322.48
2016,2,1,16,15,664.0,46.5,1.1,8.5,193.0,344.36,277.67
2016,2,1,16,30,605.0,41.0,1.1,8.0,147.0,293.78,232.91
2016,2,1,16,45,508.0,33.0,1.1,7.5,104.0,229.63,176.07
2016,2,1,17,0,411.0,25.0,1.1,7.0,61.0,171.55,116.07
2016,2,1,17,15,205.5,12.5,1.15,6.5,30.5,69.57,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,1.6,6.0,11.5,8.85,0.0
2016,2,2,7,30,101.0,18.0,1.7,6.0,23.0,14.18,0.0
2016,2,2,7,45,227.0,32.0,1.85,6.5,58.0,24.86,14.83
2016,2,2,8,0,353.0,46.0,2.0,7.0,93.0,36.26,26.69
2016,2,2,8,15,435.0,55.0,2.05,7.0,136.0,41.39,31.95
2016,2,2,8,30,517.0,64.0,2.1,7.0,179.0,49.36,39.55
2016,2,2,8,45,362.0,94.0,2.15,7.0,182.5,92.96,63.73
2016,2,2,9,0,207.0,124.0,2.2,7.0,186.0,124.72,93.79
2016,2,2,9,15,227.0,137.5,2.2,7.0,215.0,151.29,115.15
2016,2,2,9,30,247.0,151.0,2.2,7.0,244.0,179.41,138.7
2016,2,2,9,45,189.0,171.0,2.25,7.5,246.0,198.44,157.57
2016,2,2,10,0,131.0,191.0,2.3,8.0,248.0,209.62,169.13
2016,2,2,10,15,98.5,200.5,2.2,8.0,245.5,216.97,176.39
2016,2,2,10,30,66.0,210.0,2.1,8.0,243.0,219.36,179.05
2016,2,2,10,45,33.0,181.5,2.05,8.5,198.0,184.62,150.43
2016,2,2,11,0,0.0,153.0,2.0,9.0,153.0,146.81,118.92
2016,2,2,11,15,49.0,204.0,1.9,9.0,231.5,217.06,176.91
2016,2,2,11,30,98.0,255.0,1.8,9.0,310.0,291.18,236.82
2016,2,2,11,45,262.5,240.0,1.7,9.0,390.0,366.66,297.87
2016,2,2,12,0,427.0,225.0,1.6,9.0,470.0,449.6,363.96
2016,2,2,12,15,390.5,234.5,1.4,9.0,459.5,447.64,361.49
2016,2,2,12,30,354.0,244.0,1.2,9.0,449.0,444.84,358.64
2016,2,2,12,45,357.0,241.5,1.0,9.5,446.5,451.06,362.41
2016,2,2,13,0,360.0,239.0,0.8,10.0,444.0,456.14,364.97
2016,2,2,13,15,359.0,233.5,0.9,10.0,433.5,454.6,364.91
2016,2,2,13,30,358.0,228.0,1.0,10.0,423.0,451.78,363.85
2016,2,2,13,45,356.0,219.0,1.15,10.0,407.5,443.45,358.77
2016,2,2,14,0,354.0,210.0,1.3,10.0,392.0,433.8,352.54
2016,2,2,14,15,598.5,143.5,1.45,10.0,430.5,515.65,420.42
2016,2,2,14,30,843.0,77.0,1.6,10.0,469.0,581.35,474.1
2016,2,2,14,45,823.5,75.0,1.75,10.0,434.5,558.17,456.51
2016,2,2,15,0,804.0,73.0,1.9,10.0,400.0,532.9,437.5
2016,2,2,15,15,776.5,69.5,1.85,9.5,360.5,499.85,411.71
2016,2,2,15,30,749.0,66.0,1.8,9.0,321.0,465.53,384.2
2016,2,2,15,45,698.0,64.0,1.75,9.0,276.5,420.45,346.54
2016,2,2,16,0,647.0,62.0,1.7,9.0,232.0,378.49,310.4
2016,2,2,16,15,585.0,55.5,1.65,8.5,187.5,325.88,265.17
2016,2,2,16,30,523.0,49.0,1.6,8.0,143.0,275.66,220.62
2016,2,2,16,45,420.0,39.5,1.55,7.5,101.0,210.44,163.14
2016,2,2,17,0,317.0,30.0,1.5,7.0,59.0,152.06,106.02
2016,2,2,17,15,158.5,15.0,1.5,6.5,29.5,70.02,0.0
2016,2,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,0.5,3.0,13.5,13.27,0.0
2016,2,3,7,30,0.0,27.0,0.5,3.0,27.0,23.97,0.0
2016,2,3,7,45,219.0,33.5,0.55,3.5,64.0,26.02,16.36
2016,2,3,8,0,438.0,40.0,0.6,4.0,101.0,30.14,21.66
2016,2,3,8,15,513.5,48.0,0.75,4.5,144.5,34.67,26.23
2016,2,3,8,30,589.0,56.0,0.9,5.0,188.0,44.21,35.21
2016,2,3,8,45,635.0,61.5,1.05,5.5,231.5,81.93,44.96
2016,2,3,9,0,681.0,67.0,1.2,6.0,275.0,123.53,72.24
2016,2,3,9,15,714.5,71.0,1.3,6.5,316.5,165.52,105.56
2016,2,3,9,30,748.0,75.0,1.4,7.0,358.0,212.24,145.72
2016,2,3,9,45,765.0,80.0,1.5,7.5,394.0,254.97,184.38
2016,2,3,10,0,782.0,85.0,1.6,8.0,430.0,297.89,223.37
2016,2,3,10,15,530.0,147.5,1.65,8.5,388.5,304.23,237.81
2016,2,3,10,30,278.0,210.0,1.7,9.0,347.0,293.28,234.9
2016,2,3,10,45,287.0,220.0,1.75,9.5,367.5,318.29,255.75
2016,2,3,11,0,296.0,230.0,1.8,10.0,388.0,343.34,276.17
2016,2,3,11,15,576.0,163.0,1.75,10.0,483.0,421.36,338.62
2016,2,3,11,30,856.0,96.0,1.7,10.0,578.0,513.99,412.2
2016,2,3,11,45,586.0,174.0,1.7,10.5,506.5,472.08,379.05
2016,2,3,12,0,316.0,252.0,1.7,11.0,435.0,416.18,334.1
2016,2,3,12,15,254.5,262.0,1.65,11.0,409.5,400.28,321.84
2016,2,3,12,30,193.0,272.0,1.6,11.0,384.0,379.19,304.98
2016,2,3,12,45,109.0,247.5,1.6,11.5,310.5,310.32,249.83
2016,2,3,13,0,25.0,223.0,1.6,12.0,237.0,232.55,186.63
2016,2,3,13,15,30.5,223.5,1.5,12.0,240.5,240.55,193.52
2016,2,3,13,30,36.0,224.0,1.4,12.0,244.0,245.8,197.89
2016,2,3,13,45,161.5,222.5,1.35,12.0,307.0,326.13,264.3
2016,2,3,14,0,287.0,221.0,1.3,12.0,370.0,406.47,328.72
2016,2,3,14,15,252.0,212.5,1.2,11.5,338.0,377.01,305.43
2016,2,3,14,30,217.0,204.0,1.1,11.0,306.0,341.78,278.16
2016,2,3,14,45,324.0,173.0,1.0,11.0,312.5,374.15,305.43
2016,2,3,15,0,431.0,142.0,0.9,11.0,319.0,402.64,328.44
2016,2,3,15,15,402.5,134.0,0.85,10.5,287.0,371.99,304.17
2016,2,3,15,30,374.0,126.0,0.8,10.0,255.0,341.23,279.78
2016,2,3,15,45,351.5,111.5,0.75,10.0,220.0,306.41,251.17
2016,2,3,16,0,329.0,97.0,0.7,10.0,185.0,271.63,221.91
2016,2,3,16,15,295.0,81.5,0.75,9.5,149.5,231.05,187.72
2016,2,3,16,30,261.0,66.0,0.8,9.0,114.0,191.78,153.6
2016,2,3,16,45,206.0,49.5,0.85,9.0,80.5,145.35,112.69
2016,2,3,17,0,151.0,33.0,0.9,9.0,47.0,102.48,72.01
2016,2,3,17,15,75.5,16.5,0.9,8.5,23.5,47.94,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,9.0,2.3,4.0,14.5,8.85,0.0
2016,2,4,7,30,222.0,18.0,2.5,4.0,29.0,14.19,0.0
2016,2,4,7,45,347.5,28.5,2.75,4.5,67.5,21.83,12.9
2016,2,4,8,0,473.0,39.0,3.0,5.0,106.0,29.01,20.52
2016,2,4,8,15,547.0,46.0,2.95,5.5,150.5,32.7,24.28
2016,2,4,8,30,621.0,53.0,2.9,6.0,195.0,43.71,27.48
2016,2,4,8,45,665.5,58.5,2.9,6.5,239.0,83.1,44.12
2016,2,4,9,0,710.0,64.0,2.9,7.0,283.0,129.05,75.38
2016,2,4,9,15,742.0,67.5,2.85,7.0,325.0,171.59,109.73
2016,2,4,9,30,774.0,71.0,2.8,7.0,367.0,216.13,148.81
2016,2,4,9,45,791.0,75.5,2.8,7.5,403.0,259.64,188.63
2016,2,4,10,0,808.0,80.0,2.8,8.0,439.0,303.28,228.67
2016,2,4,10,15,824.0,82.0,2.7,8.0,470.5,344.15,266.41
2016,2,4,10,30,840.0,84.0,2.6,8.0,502.0,384.57,303.15
2016,2,4,10,45,851.5,85.5,2.55,8.5,526.5,422.02,336.27
2016,2,4,11,0,863.0,87.0,2.5,9.0,551.0,458.24,367.51
2016,2,4,11,15,642.5,154.0,2.45,9.5,505.5,446.76,360.35
2016,2,4,11,30,422.0,221.0,2.4,10.0,460.0,420.89,340.15
2016,2,4,11,45,419.5,227.0,2.35,10.5,468.5,438.68,354.43
2016,2,4,12,0,417.0,233.0,2.3,11.0,477.0,453.74,366.09
2016,2,4,12,15,654.0,161.0,2.2,11.0,544.5,530.07,428.14
2016,2,4,12,30,891.0,89.0,2.1,11.0,612.0,606.95,489.5
2016,2,4,12,45,889.0,88.5,2.05,11.5,606.0,617.98,497.15
2016,2,4,13,0,887.0,88.0,2.0,12.0,600.0,626.09,502.92
2016,2,4,13,15,881.5,87.5,2.0,12.0,586.5,630.58,506.98
2016,2,4,13,30,876.0,87.0,2.0,12.0,573.0,630.95,507.9
2016,2,4,13,45,701.5,128.5,2.05,12.0,508.5,570.52,460.97
2016,2,4,14,0,527.0,170.0,2.1,12.0,444.0,504.9,409.52
2016,2,4,14,15,499.0,166.5,2.05,12.0,415.0,482.89,392.94
2016,2,4,14,30,471.0,163.0,2.0,12.0,386.0,459.63,374.9
2016,2,4,14,45,560.0,130.0,2.0,12.0,376.0,471.14,385.56
2016,2,4,15,0,649.0,97.0,2.0,12.0,366.0,480.7,394.0
2016,2,4,15,15,611.5,96.5,1.7,11.5,330.5,448.54,367.76
2016,2,4,15,30,574.0,96.0,1.4,11.0,295.0,415.87,340.85
2016,2,4,15,45,549.0,86.0,1.15,11.0,256.5,379.14,309.88
2016,2,4,16,0,524.0,76.0,0.9,11.0,218.0,342.01,277.86
2016,2,4,16,15,475.0,66.5,0.9,10.5,177.5,294.89,238.24
2016,2,4,16,30,426.0,57.0,0.9,10.0,137.0,249.52,198.83
2016,2,4,16,45,356.5,44.5,0.95,9.5,98.5,195.85,151.82
2016,2,4,17,0,287.0,32.0,1.0,9.0,60.0,146.77,105.08
2016,2,4,17,15,143.5,16.0,1.0,8.5,30.0,69.27,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.0,0.95,4.5,15.0,9.83,0.0
2016,2,5,7,30,199.0,20.0,1.1,5.0,30.0,16.01,0.0
2016,2,5,7,45,322.5,31.5,1.25,5.5,69.0,24.53,15.37
2016,2,5,8,0,446.0,43.0,1.4,6.0,108.0,32.56,23.69
2016,2,5,8,15,521.5,51.0,1.5,6.5,153.0,36.95,28.09
2016,2,5,8,30,597.0,59.0,1.6,7.0,198.0,50.43,32.09
2016,2,5,8,45,646.5,64.5,1.7,7.5,243.0,89.12,49.17
2016,2,5,9,0,696.0,70.0,1.8,8.0,288.0,132.06,78.0
2016,2,5,9,15,730.0,74.0,1.9,8.5,330.0,175.16,112.56
2016,2,5,9,30,764.0,78.0,2.0,9.0,372.0,223.12,153.88
2016,2,5,9,45,791.0,80.5,2.1,10.0,410.5,266.94,192.79
2016,2,5,10,0,818.0,83.0,2.2,11.0,449.0,311.75,232.57
2016,2,5,10,15,834.5,85.0,2.2,11.5,481.0,353.32,269.86
2016,2,5,10,30,851.0,87.0,2.2,12.0,513.0,394.46,306.05
2016,2,5,10,45,861.5,89.0,2.2,12.5,538.5,432.51,339.01
2016,2,5,11,0,872.0,91.0,2.2,13.0,564.0,469.23,370.06
2016,2,5,11,15,879.0,92.0,2.15,13.0,581.5,501.82,397.72
2016,2,5,11,30,886.0,93.0,2.1,13.0,599.0,532.47,423.23
2016,2,5,11,45,886.0,95.5,2.1,13.0,608.5,558.85,445.09
2016,2,5,12,0,886.0,98.0,2.1,13.0,618.0,582.68,464.59
2016,2,5,12,15,684.5,157.5,1.95,13.0,560.5,546.46,435.86
2016,2,5,12,30,483.0,217.0,1.8,13.0,503.0,499.94,398.74
2016,2,5,12,45,681.5,157.0,1.7,13.5,556.0,568.77,453.13
2016,2,5,13,0,880.0,97.0,1.6,14.0,609.0,635.98,504.33
2016,2,5,13,15,874.0,96.0,1.55,14.0,594.5,638.54,506.03
2016,2,5,13,30,868.0,95.0,1.5,14.0,580.0,638.13,506.03
2016,2,5,13,45,865.0,91.5,1.45,14.0,559.5,633.97,503.28
2016,2,5,14,0,862.0,88.0,1.4,14.0,539.0,626.87,498.29
2016,2,5,14,15,849.0,86.0,1.5,14.0,511.0,612.45,488.79
2016,2,5,14,30,836.0,84.0,1.6,14.0,483.0,595.4,477.09
2016,2,5,14,45,824.0,79.5,1.75,14.0,449.5,573.74,461.93
2016,2,5,15,0,812.0,75.0,1.9,14.0,416.0,549.71,444.44
2016,2,5,15,15,786.5,72.0,1.7,13.5,376.5,517.8,419.47
2016,2,5,15,30,761.0,69.0,1.5,13.0,337.0,484.48,392.83
2016,2,5,15,45,722.0,65.0,1.35,12.5,293.0,442.23,358.66
2016,2,5,16,0,683.0,61.0,1.2,12.0,249.0,402.18,325.2
2016,2,5,16,15,625.0,55.0,1.2,11.0,203.5,349.99,282.07
2016,2,5,16,30,567.0,49.0,1.2,10.0,158.0,299.87,238.99
2016,2,5,16,45,463.5,41.0,1.2,9.5,113.5,233.26,181.24
2016,2,5,17,0,360.0,33.0,1.2,9.0,69.0,173.25,125.77
2016,2,5,17,15,180.0,16.5,1.2,9.0,34.5,81.79,11.95
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,1.6,5.5,16.5,9.83,0.0
2016,2,6,7,30,245.0,20.0,1.8,6.0,33.0,15.84,0.0
2016,2,6,7,45,364.5,30.0,2.05,6.5,72.5,22.88,14.03
2016,2,6,8,0,484.0,40.0,2.3,7.0,112.0,29.53,20.9
2016,2,6,8,15,555.5,47.0,2.2,7.5,156.5,33.19,24.58
2016,2,6,8,30,627.0,54.0,2.1,8.0,201.0,48.49,28.48
2016,2,6,8,45,677.5,58.0,2.05,8.5,246.5,90.64,48.56
2016,2,6,9,0,728.0,62.0,2.0,9.0,292.0,133.77,77.61
2016,2,6,9,15,758.0,65.5,1.95,9.5,333.5,177.17,112.75
2016,2,6,9,30,788.0,69.0,1.9,10.0,375.0,222.36,151.99
2016,2,6,9,45,807.5,72.0,1.9,11.0,412.0,265.94,190.97
2016,2,6,10,0,827.0,75.0,1.9,12.0,449.0,309.83,230.06
2016,2,6,10,15,842.0,77.0,1.85,12.0,480.0,351.33,267.57
2016,2,6,10,30,857.0,79.0,1.8,12.0,511.0,392.26,303.9
2016,2,6,10,45,868.5,80.0,1.8,12.5,536.0,430.0,336.49
2016,2,6,11,0,880.0,81.0,1.8,13.0,561.0,468.09,368.42
2016,2,6,11,15,886.5,81.5,1.95,13.0,578.5,499.87,396.0
2016,2,6,11,30,893.0,82.0,2.1,13.0,596.0,529.63,421.55
2016,2,6,11,45,542.5,179.5,2.3,13.5,493.5,461.37,368.73
2016,2,6,12,0,192.0,277.0,2.5,14.0,391.0,374.55,298.8
2016,2,6,12,15,291.5,260.5,2.55,14.0,434.0,422.94,338.51
2016,2,6,12,30,391.0,244.0,2.6,14.0,477.0,472.17,378.13
2016,2,6,12,45,642.0,164.0,2.65,14.5,541.5,554.97,444.77
2016,2,6,13,0,893.0,84.0,2.7,15.0,606.0,632.93,506.66
2016,2,6,13,15,887.5,83.0,2.7,15.0,592.5,635.47,508.82
2016,2,6,13,30,882.0,82.0,2.7,15.0,579.0,635.0,509.16
2016,2,6,13,45,874.5,81.0,2.7,15.0,558.0,630.35,506.27
2016,2,6,14,0,867.0,80.0,2.7,15.0,537.0,624.98,502.69
2016,2,6,14,15,728.5,107.5,2.55,15.0,478.0,567.06,457.11
2016,2,6,14,30,590.0,135.0,2.4,15.0,419.0,507.68,410.18
2016,2,6,14,45,534.5,136.5,2.3,15.0,380.0,468.0,379.35
2016,2,6,15,0,479.0,138.0,2.2,15.0,341.0,431.06,350.08
2016,2,6,15,15,462.0,128.0,1.9,14.5,308.5,403.18,328.17
2016,2,6,15,30,445.0,118.0,1.6,14.0,276.0,374.49,305.09
2016,2,6,15,45,569.0,87.0,1.35,13.5,262.5,394.94,320.97
2016,2,6,16,0,693.0,56.0,1.1,13.0,249.0,402.03,324.37
2016,2,6,16,15,638.0,50.5,1.1,12.5,204.0,350.87,281.44
2016,2,6,16,30,583.0,45.0,1.1,12.0,159.0,301.47,238.8
2016,2,6,16,45,494.5,37.5,1.1,11.5,115.5,242.7,187.57
2016,2,6,17,0,406.0,30.0,1.1,11.0,72.0,187.01,135.97
2016,2,6,17,15,203.0,15.0,1.1,10.5,36.0,88.01,24.41
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,165.0,9.5,2.45,7.5,19.0,9.34,0.0
2016,2,7,7,30,330.0,19.0,2.8,8.0,38.0,16.01,0.77
2016,2,7,7,45,450.0,27.0,3.15,8.5,79.5,21.7,13.0
2016,2,7,8,0,570.0,35.0,3.5,9.0,121.0,27.16,18.62
2016,2,7,8,15,636.5,40.0,3.55,9.5,167.0,29.6,21.13
2016,2,7,8,30,703.0,45.0,3.6,10.0,213.0,47.16,24.58
2016,2,7,8,45,746.5,48.5,3.7,10.5,259.0,89.07,43.7
2016,2,7,9,0,790.0,52.0,3.8,11.0,305.0,134.51,74.89
2016,2,7,9,15,818.0,55.0,3.7,11.5,347.5,183.47,115.06
2016,2,7,9,30,846.0,58.0,3.6,12.0,390.0,230.52,156.32
2016,2,7,9,45,859.0,62.0,3.55,12.5,427.0,275.79,197.67
2016,2,7,10,0,872.0,66.0,3.5,13.0,464.0,320.68,238.63
2016,2,7,10,15,886.5,68.0,3.45,13.5,496.0,363.63,277.39
2016,2,7,10,30,901.0,70.0,3.4,14.0,528.0,405.83,314.71
2016,2,7,10,45,911.5,71.0,3.35,14.5,553.5,444.47,348.34
2016,2,7,11,0,922.0,72.0,3.3,15.0,579.0,481.61,379.88
2016,2,7,11,15,928.0,72.5,3.3,15.0,597.0,514.43,408.11
2016,2,7,11,30,934.0,73.0,3.3,15.0,615.0,545.09,434.06
2016,2,7,11,45,938.0,73.5,3.35,15.5,625.0,572.37,456.18
2016,2,7,12,0,942.0,74.0,3.4,16.0,635.0,597.1,475.86
2016,2,7,12,15,942.0,74.0,3.4,16.0,637.0,616.36,491.79
2016,2,7,12,30,942.0,74.0,3.4,16.0,639.0,632.69,505.26
2016,2,7,12,45,941.5,73.0,3.4,16.5,633.0,644.69,514.35
2016,2,7,13,0,941.0,72.0,3.4,17.0,627.0,653.61,520.96
2016,2,7,13,15,936.0,71.5,3.3,17.0,613.0,657.17,524.04
2016,2,7,13,30,931.0,71.0,3.2,17.0,599.0,657.57,524.67
2016,2,7,13,45,922.5,70.0,3.15,17.0,577.5,652.15,521.06
2016,2,7,14,0,914.0,69.0,3.1,17.0,556.0,643.69,515.09
2016,2,7,14,15,902.0,67.5,2.9,17.0,527.5,629.59,504.22
2016,2,7,14,30,890.0,66.0,2.7,17.0,499.0,612.73,491.11
2016,2,7,14,45,873.5,64.0,2.55,17.0,464.0,590.04,473.59
2016,2,7,15,0,857.0,62.0,2.4,17.0,429.0,565.07,454.06
2016,2,7,15,15,833.5,59.5,2.05,16.5,389.0,533.58,429.19
2016,2,7,15,30,810.0,57.0,1.7,16.0,349.0,503.41,404.63
2016,2,7,15,45,775.5,54.0,1.35,16.0,305.0,463.0,370.76
2016,2,7,16,0,741.0,51.0,1.0,16.0,261.0,422.21,335.76
2016,2,7,16,15,689.5,46.5,1.05,15.0,215.0,372.07,295.38
2016,2,7,16,30,638.0,42.0,1.1,14.0,169.0,323.4,254.34
2016,2,7,16,45,551.5,35.5,1.15,13.5,124.0,261.21,200.77
2016,2,7,17,0,465.0,29.0,1.2,13.0,79.0,204.05,148.42
2016,2,7,17,15,232.5,14.5,1.2,12.5,39.5,96.15,36.13
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,10.5,1.35,8.5,19.0,10.32,0.0
2016,2,8,7,30,272.0,21.0,1.4,9.0,38.0,16.46,2.59
2016,2,8,7,45,391.0,31.0,1.5,10.0,79.0,23.44,14.54
2016,2,8,8,0,510.0,41.0,1.6,11.0,120.0,30.03,21.07
2016,2,8,8,15,581.5,47.5,1.7,11.5,166.5,33.23,24.25
2016,2,8,8,30,653.0,54.0,1.8,12.0,213.0,56.47,31.8
2016,2,8,8,45,696.0,59.0,1.95,12.5,258.5,97.34,51.59
2016,2,8,9,0,739.0,64.0,2.1,13.0,304.0,141.82,82.42
2016,2,8,9,15,769.5,67.5,2.1,13.5,346.5,186.14,118.31
2016,2,8,9,30,800.0,71.0,2.1,14.0,389.0,232.29,158.08
2016,2,8,9,45,828.5,72.0,2.1,14.5,428.0,277.15,197.77
2016,2,8,10,0,857.0,73.0,2.1,15.0,467.0,323.03,238.28
2016,2,8,10,15,871.5,74.5,2.1,15.5,499.0,367.84,277.66
2016,2,8,10,30,886.0,76.0,2.1,16.0,531.0,409.19,313.47
2016,2,8,10,45,895.5,77.5,2.15,16.5,556.5,447.5,346.19
2016,2,8,11,0,905.0,79.0,2.2,17.0,582.0,484.29,376.89
2016,2,8,11,15,911.5,80.0,2.2,17.0,599.5,517.45,404.66
2016,2,8,11,30,918.0,81.0,2.2,17.0,617.0,548.53,430.23
2016,2,8,11,45,921.5,81.5,2.2,17.5,627.0,575.28,451.2
2016,2,8,12,0,925.0,82.0,2.2,18.0,637.0,599.5,469.79
2016,2,8,12,15,925.5,82.0,2.15,18.0,639.0,618.83,485.06
2016,2,8,12,30,926.0,82.0,2.1,18.0,641.0,635.29,497.96
2016,2,8,12,45,930.5,79.5,2.05,18.5,636.5,648.69,507.53
2016,2,8,13,0,935.0,77.0,2.0,19.0,632.0,659.12,514.74
2016,2,8,13,15,930.0,76.0,1.9,19.0,618.0,662.16,517.06
2016,2,8,13,30,925.0,75.0,1.8,19.0,604.0,662.06,517.03
2016,2,8,13,45,916.5,74.5,1.75,19.0,582.5,657.19,513.78
2016,2,8,14,0,908.0,74.0,1.7,19.0,561.0,649.31,508.27
2016,2,8,14,15,896.0,72.5,1.55,19.0,532.5,635.26,497.52
2016,2,8,14,30,884.0,71.0,1.4,19.0,504.0,618.45,484.64
2016,2,8,14,45,866.0,69.0,1.3,19.0,469.0,594.94,467.01
2016,2,8,15,0,848.0,67.0,1.2,19.0,434.0,571.96,449.44
2016,2,8,15,15,824.5,64.5,1.1,18.5,394.0,540.64,426.2
2016,2,8,15,30,801.0,62.0,1.0,18.0,354.0,507.75,401.22
2016,2,8,15,45,765.5,58.5,0.9,17.5,309.5,466.32,369.02
2016,2,8,16,0,730.0,55.0,0.8,17.0,265.0,424.56,335.57
2016,2,8,16,15,677.0,50.5,0.85,16.5,218.5,373.79,294.73
2016,2,8,16,30,624.0,46.0,0.9,16.0,172.0,324.54,253.39
2016,2,8,16,45,536.5,38.5,1.0,15.5,127.0,260.89,199.56
2016,2,8,17,0,449.0,31.0,1.1,15.0,82.0,206.07,150.16
2016,2,8,17,15,224.5,15.5,1.1,14.5,41.0,97.96,44.0
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,1.55,8.5,20.5,10.81,0.0
2016,2,9,7,30,303.0,22.0,1.7,9.0,41.0,17.25,4.37
2016,2,9,7,45,420.5,31.5,1.9,10.0,83.5,23.71,14.88
2016,2,9,8,0,538.0,41.0,2.1,11.0,126.0,29.83,20.92
2016,2,9,8,15,607.0,47.0,2.2,11.5,173.0,35.74,26.51
2016,2,9,8,30,676.0,53.0,2.3,12.0,220.0,58.33,31.65
2016,2,9,8,45,720.0,57.5,2.4,12.5,266.5,100.16,52.52
2016,2,9,9,0,764.0,62.0,2.5,13.0,313.0,145.69,84.51
2016,2,9,9,15,794.0,65.5,2.5,13.5,356.0,191.27,121.8
2016,2,9,9,30,824.0,69.0,2.5,14.0,399.0,238.59,162.86
2016,2,9,9,45,847.0,70.5,2.5,14.5,438.0,283.69,203.17
2016,2,9,10,0,870.0,72.0,2.5,15.0,477.0,329.3,243.82
2016,2,9,10,15,766.5,99.5,2.45,15.0,473.5,353.63,269.68
2016,2,9,10,30,663.0,127.0,2.4,15.0,470.0,370.7,288.05
2016,2,9,10,45,643.5,141.0,2.35,15.5,486.5,401.58,314.43
2016,2,9,11,0,624.0,155.0,2.3,16.0,503.0,429.75,337.72
2016,2,9,11,15,640.5,155.5,2.15,16.5,522.5,459.82,361.55
2016,2,9,11,30,657.0,156.0,2.0,17.0,542.0,489.17,384.19
2016,2,9,11,45,796.0,119.0,1.9,17.5,595.0,547.87,429.28
2016,2,9,12,0,935.0,82.0,1.8,18.0,648.0,608.98,475.19
2016,2,9,12,15,935.5,82.0,1.65,18.0,649.5,628.54,489.47
2016,2,9,12,30,936.0,82.0,1.5,18.0,651.0,645.21,501.52
2016,2,9,12,45,934.5,81.5,1.4,18.5,645.0,657.16,509.28
2016,2,9,13,0,933.0,81.0,1.3,19.0,639.0,666.05,514.6
2016,2,9,13,15,745.0,132.5,1.2,19.0,572.0,610.89,472.55
2016,2,9,13,30,557.0,184.0,1.1,19.0,505.0,547.29,424.29
2016,2,9,13,45,578.5,169.5,1.0,19.0,492.5,547.99,425.7
2016,2,9,14,0,600.0,155.0,0.9,19.0,480.0,548.88,426.5
2016,2,9,14,15,530.0,165.0,0.9,19.0,441.5,511.35,398.72
2016,2,9,14,30,460.0,175.0,0.9,19.0,403.0,475.79,372.31
2016,2,9,14,45,414.0,170.0,0.9,19.0,364.5,438.81,344.98
2016,2,9,15,0,368.0,165.0,0.9,19.0,326.0,395.62,312.63
2016,2,9,15,15,244.0,160.0,0.9,18.0,262.5,315.36,251.28
2016,2,9,15,30,120.0,155.0,0.9,17.0,199.0,233.76,187.14
2016,2,9,15,45,111.0,137.0,0.9,16.5,174.0,208.14,167.29
2016,2,9,16,0,102.0,119.0,0.9,16.0,149.0,182.56,146.7
2016,2,9,16,15,91.0,99.5,0.95,15.5,123.0,154.33,123.44
2016,2,9,16,30,80.0,80.0,1.0,15.0,97.0,126.33,99.76
2016,2,9,16,45,64.0,60.5,1.05,15.0,71.5,96.6,74.03
2016,2,9,17,0,48.0,41.0,1.1,15.0,46.0,67.27,48.17
2016,2,9,17,15,24.0,24.0,1.1,14.5,26.5,33.73,14.44
2016,2,9,17,30,0.0,7.0,1.1,14.0,7.0,6.88,0.0
2016,2,9,17,45,0.0,3.5,1.1,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.0,9.5,10.5,10.32,0.0
2016,2,10,7,30,0.0,21.0,1.0,10.0,21.0,20.11,7.27
2016,2,10,7,45,14.0,39.5,1.0,10.5,42.0,35.89,25.49
2016,2,10,8,0,28.0,58.0,1.0,11.0,63.0,51.55,40.24
2016,2,10,8,15,38.0,77.5,1.05,11.0,86.0,67.59,55.07
2016,2,10,8,30,48.0,97.0,1.1,11.0,109.0,86.05,67.29
2016,2,10,8,45,53.5,116.0,1.2,11.5,132.0,106.57,83.55
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,127.77,100.59
2016,2,10,9,15,64.5,152.0,1.3,12.5,176.5,147.98,116.88
2016,2,10,9,30,70.0,169.0,1.3,13.0,198.0,168.69,133.56
2016,2,10,9,45,277.0,163.0,1.35,13.5,291.0,218.6,167.94
2016,2,10,10,0,484.0,157.0,1.4,14.0,384.0,288.71,220.43
2016,2,10,10,15,671.0,121.5,1.4,14.0,458.5,343.62,263.15
2016,2,10,10,30,858.0,86.0,1.4,14.0,533.0,412.47,317.82
2016,2,10,10,45,867.5,87.5,1.4,14.5,558.0,450.33,349.51
2016,2,10,11,0,877.0,89.0,1.4,15.0,583.0,486.75,379.38
2016,2,10,11,15,884.0,90.0,1.4,15.0,601.0,519.86,406.69
2016,2,10,11,30,891.0,91.0,1.4,15.0,619.0,551.87,432.53
2016,2,10,11,45,717.5,146.5,1.4,15.5,576.5,534.6,419.14
2016,2,10,12,0,544.0,202.0,1.4,16.0,534.0,507.63,397.87
2016,2,10,12,15,722.0,147.0,1.4,16.0,588.5,572.41,449.07
2016,2,10,12,30,900.0,92.0,1.4,16.0,643.0,637.68,499.37
2016,2,10,12,45,900.0,91.0,1.45,16.5,637.5,649.69,507.91
2016,2,10,13,0,900.0,90.0,1.5,17.0,632.0,658.76,514.67
2016,2,10,13,15,895.0,89.0,1.55,17.0,618.5,661.69,517.87
2016,2,10,13,30,890.0,88.0,1.6,17.0,605.0,661.59,518.83
2016,2,10,13,45,883.0,86.5,1.7,17.0,584.0,656.68,516.61
2016,2,10,14,0,876.0,85.0,1.8,17.0,563.0,651.12,513.74
2016,2,10,14,15,811.0,91.0,1.8,17.0,516.0,612.44,485.3
2016,2,10,14,30,746.0,97.0,1.8,17.0,469.0,573.4,456.39
2016,2,10,14,45,637.5,116.0,1.8,17.0,418.5,520.39,415.85
2016,2,10,15,0,529.0,135.0,1.8,17.0,368.0,465.34,373.22
2016,2,10,15,15,424.0,138.0,1.6,16.5,314.0,400.5,322.63
2016,2,10,15,30,319.0,141.0,1.4,16.0,260.0,332.48,268.78
2016,2,10,15,45,297.5,127.5,1.2,15.5,227.5,300.12,243.11
2016,2,10,16,0,276.0,114.0,1.0,15.0,195.0,268.06,216.89
2016,2,10,16,15,253.5,96.5,1.0,14.5,161.5,231.23,186.53
2016,2,10,16,30,231.0,79.0,1.0,14.0,128.0,195.03,155.79
2016,2,10,16,45,196.5,61.0,1.05,13.5,95.0,154.31,120.62
2016,2,10,17,0,162.0,43.0,1.1,13.0,62.0,115.39,85.96
2016,2,10,17,15,81.0,26.5,1.1,13.0,36.0,63.52,34.58
2016,2,10,17,30,0.0,10.0,1.1,13.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.1,13.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,0.75,9.5,19.0,12.29,0.0
2016,2,11,7,30,187.0,25.0,0.8,10.0,38.0,19.44,7.82
2016,2,11,7,45,254.5,40.0,0.85,10.5,73.0,30.61,21.05
2016,2,11,8,0,322.0,55.0,0.9,11.0,108.0,41.3,31.23
2016,2,11,8,15,364.5,68.5,0.9,11.5,147.0,50.34,39.66
2016,2,11,8,30,407.0,82.0,0.9,12.0,186.0,75.68,50.02
2016,2,11,8,45,440.0,92.0,0.95,12.5,223.5,109.15,70.03
2016,2,11,9,0,473.0,102.0,1.0,13.0,261.0,145.43,96.63
2016,2,11,9,15,475.5,117.0,1.0,13.0,294.0,183.18,128.4
2016,2,11,9,30,478.0,132.0,1.0,13.0,327.0,220.73,161.03
2016,2,11,9,45,512.0,138.0,1.0,13.5,365.0,258.53,192.76
2016,2,11,10,0,546.0,144.0,1.0,14.0,403.0,298.41,226.11
2016,2,11,10,15,693.5,117.0,1.0,14.5,468.0,350.06,266.62
2016,2,11,10,30,841.0,90.0,1.0,15.0,533.0,413.06,316.19
2016,2,11,10,45,628.0,156.5,1.0,15.5,496.0,414.78,320.92
2016,2,11,11,0,415.0,223.0,1.0,16.0,459.0,401.03,312.01
2016,2,11,11,15,354.5,245.0,1.05,16.0,450.5,407.38,317.99
2016,2,11,11,30,294.0,267.0,1.1,16.0,442.0,409.11,319.75
2016,2,11,11,45,289.5,274.0,1.15,16.0,449.0,423.52,331.26
2016,2,11,12,0,285.0,281.0,1.2,16.0,456.0,436.97,341.83
2016,2,11,12,15,252.0,285.5,1.2,16.0,440.5,428.31,335.26
2016,2,11,12,30,219.0,290.0,1.2,16.0,425.0,419.13,328.29
2016,2,11,12,45,502.0,211.5,1.3,16.5,517.5,527.72,414.19
2016,2,11,13,0,785.0,133.0,1.4,17.0,610.0,636.17,496.99
2016,2,11,13,15,532.0,197.5,1.4,17.0,518.0,545.99,427.29
2016,2,11,13,30,279.0,262.0,1.4,17.0,426.0,449.84,352.72
2016,2,11,13,45,518.0,193.5,1.45,17.0,484.0,539.29,425.13
2016,2,11,14,0,757.0,125.0,1.5,17.0,542.0,622.99,490.42
2016,2,11,14,15,742.0,122.5,1.4,17.0,514.0,607.6,478.09
2016,2,11,14,30,727.0,120.0,1.3,17.0,486.0,589.89,464.85
2016,2,11,14,45,613.5,131.5,1.25,17.0,426.0,525.07,415.91
2016,2,11,15,0,500.0,143.0,1.2,17.0,366.0,459.24,365.74
2016,2,11,15,15,575.5,113.5,1.1,16.5,347.5,464.81,371.65
2016,2,11,15,30,651.0,84.0,1.0,16.0,329.0,462.28,370.3
2016,2,11,15,45,580.5,88.5,0.9,16.0,287.5,414.89,332.18
2016,2,11,16,0,510.0,93.0,0.8,16.0,246.0,367.21,293.55
2016,2,11,16,15,457.0,83.0,0.85,15.5,202.5,317.09,253.39
2016,2,11,16,30,404.0,73.0,0.9,15.0,159.0,269.26,213.66
2016,2,11,16,45,329.0,59.0,0.95,14.5,117.5,210.82,164.41
2016,2,11,17,0,254.0,45.0,1.0,14.0,76.0,157.38,118.04
2016,2,11,17,15,127.0,28.5,1.0,13.5,44.0,87.49,52.26
2016,2,11,17,30,0.0,12.0,1.0,13.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
