Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,10.0,23.0,13.27,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,21.56,10.14
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,29.19,19.89
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,36.42,26.92
2016,2,12,8,15,386.5,72.0,1.2,11.5,151.0,52.96,42.03
2016,2,12,8,30,300.0,95.0,1.1,12.0,173.0,87.65,62.09
2016,2,12,8,45,332.0,107.5,1.05,12.5,208.5,114.33,78.42
2016,2,12,9,0,364.0,120.0,1.0,13.0,244.0,147.71,103.26
2016,2,12,9,15,430.5,125.0,0.95,13.0,289.5,183.69,130.76
2016,2,12,9,30,497.0,130.0,0.9,13.0,335.0,225.25,164.12
2016,2,12,9,45,607.5,114.0,0.9,13.5,387.5,265.23,195.53
2016,2,12,10,0,718.0,98.0,0.9,14.0,440.0,313.21,234.23
2016,2,12,10,15,645.0,128.5,0.95,14.0,451.5,346.22,264.92
2016,2,12,10,30,572.0,159.0,1.0,14.0,463.0,372.05,288.62
2016,2,12,10,45,708.0,129.5,1.05,14.5,523.0,426.52,331.64
2016,2,12,11,0,844.0,100.0,1.1,15.0,583.0,489.27,380.59
2016,2,12,11,15,850.5,101.0,1.15,15.0,600.5,521.32,406.78
2016,2,12,11,30,857.0,102.0,1.2,15.0,618.0,551.48,431.27
2016,2,12,11,45,857.5,104.0,1.25,15.0,627.0,577.25,452.06
2016,2,12,12,0,858.0,106.0,1.3,15.0,636.0,600.54,470.7
2016,2,12,12,15,686.0,162.5,1.3,15.0,587.5,572.65,449.1
2016,2,12,12,30,514.0,219.0,1.3,15.0,539.0,535.47,420.28
2016,2,12,12,45,564.0,199.5,1.3,15.0,547.0,556.72,437.82
2016,2,12,13,0,614.0,180.0,1.3,15.0,555.0,578.7,455.28
2016,2,12,13,15,368.0,227.5,1.25,15.0,451.0,469.46,370.69
2016,2,12,13,30,122.0,275.0,1.2,15.0,347.0,358.88,283.09
2016,2,12,13,45,141.5,265.5,1.2,15.0,346.0,363.88,288.46
2016,2,12,14,0,161.0,256.0,1.2,15.0,345.0,368.24,292.62
2016,2,12,14,15,345.0,210.0,1.05,15.0,388.5,442.75,352.9
2016,2,12,14,30,529.0,164.0,0.9,15.0,432.0,513.36,407.76
2016,2,12,14,45,530.0,151.0,0.8,15.0,404.5,494.89,393.12
2016,2,12,15,0,531.0,138.0,0.7,15.0,377.0,474.43,377.65
2016,2,12,15,15,436.0,140.0,0.7,14.5,324.5,413.28,331.28
2016,2,12,15,30,341.0,142.0,0.7,14.0,272.0,348.31,281.23
2016,2,12,15,45,313.5,129.5,0.75,14.0,238.0,313.15,253.82
2016,2,12,16,0,286.0,117.0,0.8,14.0,204.0,278.59,225.91
2016,2,12,16,15,260.0,100.0,0.85,13.5,169.0,240.22,194.58
2016,2,12,16,30,234.0,83.0,0.9,13.0,134.0,202.75,162.97
2016,2,12,16,45,192.5,65.0,0.95,13.0,100.0,158.93,125.12
2016,2,12,17,0,151.0,47.0,1.0,13.0,66.0,117.51,88.61
2016,2,12,17,15,75.5,30.0,1.0,12.5,39.5,68.21,42.14
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,12.29,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,19.35,9.17
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,24.74,16.13
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,32.69,23.71
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,35.76,26.73
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,69.76,36.05
2016,2,13,8,45,742.5,57.5,1.9,11.5,284.5,112.69,60.38
2016,2,13,9,0,787.0,61.0,1.8,12.0,332.0,159.35,94.98
2016,2,13,9,15,815.0,64.0,1.9,12.5,375.5,205.85,134.2
2016,2,13,9,30,843.0,67.0,2.0,13.0,419.0,253.88,176.52
2016,2,13,9,45,871.5,66.5,2.15,13.5,459.0,303.15,220.39
2016,2,13,10,0,900.0,66.0,2.3,14.0,499.0,350.07,262.19
2016,2,13,10,15,914.0,67.5,2.3,14.5,532.0,394.15,301.16
2016,2,13,10,30,928.0,69.0,2.3,15.0,565.0,437.37,338.46
2016,2,13,10,45,940.5,69.0,2.35,15.5,592.0,477.42,372.47
2016,2,13,11,0,953.0,69.0,2.4,16.0,619.0,516.03,404.47
2016,2,13,11,15,959.0,70.0,2.45,16.0,637.0,550.67,433.45
2016,2,13,11,30,965.0,71.0,2.5,16.0,655.0,583.06,460.13
2016,2,13,11,45,970.5,70.0,2.6,16.5,666.0,610.78,482.16
2016,2,13,12,0,976.0,69.0,2.7,17.0,677.0,635.87,501.8
2016,2,13,12,15,976.5,69.5,2.7,17.0,679.0,656.72,518.43
2016,2,13,12,30,977.0,70.0,2.7,17.0,681.0,674.54,532.59
2016,2,13,12,45,968.5,73.0,2.7,17.0,674.5,686.19,541.92
2016,2,13,13,0,960.0,76.0,2.7,17.0,668.0,694.53,548.71
2016,2,13,13,15,954.5,75.5,2.75,17.0,653.5,697.87,552.15
2016,2,13,13,30,949.0,75.0,2.8,17.0,639.0,697.97,553.15
2016,2,13,13,45,939.0,74.5,2.85,17.0,616.0,691.95,549.58
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,682.81,543.65
2016,2,13,14,15,916.5,72.5,2.9,17.0,563.5,667.99,533.19
2016,2,13,14,30,904.0,71.0,2.9,17.0,534.0,650.34,520.49
2016,2,13,14,45,886.0,69.5,2.95,17.0,498.0,626.63,503.2
2016,2,13,15,0,868.0,68.0,3.0,17.0,462.0,600.62,483.84
2016,2,13,15,15,845.0,65.5,2.65,16.5,421.0,571.48,461.11
2016,2,13,15,30,822.0,63.0,2.3,16.0,380.0,537.78,434.41
2016,2,13,15,45,785.0,60.5,1.95,15.5,334.0,495.27,400.18
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,452.44,364.8
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.5,401.04,323.28
2016,2,13,16,30,647.0,49.0,1.5,13.0,193.0,350.97,281.15
2016,2,13,16,45,560.0,42.5,1.45,12.5,145.5,288.69,227.41
2016,2,13,17,0,473.0,36.0,1.4,12.0,98.0,229.3,174.54
2016,2,13,17,15,328.0,25.5,1.4,11.5,59.5,152.59,100.96
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,66.65,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,193.5,12.0,1.8,9.5,28.0,11.8,0.0
2016,2,14,7,30,387.0,24.0,2.0,10.0,56.0,19.83,9.97
2016,2,14,7,45,484.0,32.0,2.25,10.5,99.5,25.27,16.59
2016,2,14,8,0,581.0,40.0,2.5,11.0,143.0,30.51,21.69
2016,2,14,8,15,553.0,55.0,2.5,11.5,176.5,38.28,28.89
2016,2,14,8,30,525.0,70.0,2.5,12.0,210.0,75.46,44.45
2016,2,14,8,45,554.0,79.0,2.55,12.5,250.5,113.68,68.4
2016,2,14,9,0,583.0,88.0,2.6,13.0,291.0,154.32,99.52
2016,2,14,9,15,312.0,128.5,2.75,13.5,239.0,171.15,125.9
2016,2,14,9,30,41.0,169.0,2.9,14.0,187.0,163.7,130.38
2016,2,14,9,45,196.5,181.0,3.05,15.0,275.5,219.01,170.86
2016,2,14,10,0,352.0,193.0,3.2,16.0,364.0,287.96,223.33
2016,2,14,10,15,435.5,186.5,3.45,16.5,412.0,327.56,255.01
2016,2,14,10,30,519.0,180.0,3.7,17.0,460.0,374.67,293.03
2016,2,14,10,45,705.5,129.0,4.0,17.5,528.0,430.98,338.28
2016,2,14,11,0,892.0,78.0,4.3,18.0,596.0,499.83,393.82
2016,2,14,11,15,631.0,167.5,4.4,18.0,539.5,480.09,379.79
2016,2,14,11,30,370.0,257.0,4.5,18.0,483.0,444.3,351.55
2016,2,14,11,45,641.0,169.0,4.6,18.5,568.0,526.09,417.92
2016,2,14,12,0,912.0,81.0,4.7,19.0,653.0,614.89,488.88
2016,2,14,12,15,914.0,81.5,4.7,19.0,656.5,635.52,505.34
2016,2,14,12,30,916.0,82.0,4.7,19.0,660.0,653.37,519.78
2016,2,14,12,45,914.5,82.0,4.7,19.0,654.5,665.62,529.85
2016,2,14,13,0,913.0,82.0,4.7,19.0,649.0,674.85,537.56
2016,2,14,13,15,909.5,81.5,4.65,19.0,636.0,679.21,541.35
2016,2,14,13,30,906.0,81.0,4.6,19.0,623.0,680.5,542.78
2016,2,14,13,45,671.5,148.0,4.55,19.0,542.0,602.1,480.42
2016,2,14,14,0,437.0,215.0,4.5,19.0,461.0,516.39,411.77
2016,2,14,14,15,649.5,146.5,4.35,19.0,492.0,583.37,467.11
2016,2,14,14,30,862.0,78.0,4.2,19.0,523.0,638.16,511.75
2016,2,14,14,45,636.0,123.0,4.1,19.0,439.0,538.34,432.72
2016,2,14,15,0,410.0,168.0,4.0,19.0,355.0,438.5,352.9
2016,2,14,15,15,406.5,152.0,3.85,18.5,324.0,412.92,334.06
2016,2,14,15,30,403.0,136.0,3.7,18.0,293.0,385.97,313.41
2016,2,14,15,45,379.0,124.0,3.55,17.5,258.0,351.18,285.77
2016,2,14,16,0,355.0,112.0,3.4,17.0,223.0,316.48,257.57
2016,2,14,16,15,329.5,96.5,3.2,16.5,186.0,277.47,225.11
2016,2,14,16,30,304.0,81.0,3.0,16.0,149.0,239.12,192.31
2016,2,14,16,45,265.0,64.0,2.8,15.5,113.0,194.45,153.53
2016,2,14,17,0,226.0,47.0,2.6,15.0,77.0,151.96,115.74
2016,2,14,17,15,113.0,32.0,2.55,14.5,47.0,84.06,55.7
2016,2,14,17,30,0.0,17.0,2.5,14.0,17.0,16.71,0.0
2016,2,14,17,45,0.0,8.5,2.5,14.0,8.5,8.36,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,12.29,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,20.66,10.9
2016,2,15,7,45,532.5,32.0,2.8,13.0,108.5,25.07,16.26
2016,2,15,8,0,632.0,39.0,3.0,14.0,154.0,29.37,20.42
2016,2,15,8,15,689.5,44.0,3.05,14.0,202.5,31.72,22.74
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,73.0,34.64
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,117.73,61.38
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,168.88,100.58
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,216.27,141.21
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,264.74,184.53
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,311.14,226.48
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,357.49,267.94
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,401.31,306.7
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,444.11,343.65
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,483.63,377.2
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,521.44,408.52
2016,2,15,11,15,954.0,68.5,3.3,18.0,641.0,555.06,436.58
2016,2,15,11,30,959.0,69.0,3.3,18.0,659.0,586.38,462.28
2016,2,15,11,45,961.5,69.5,3.35,18.5,669.0,613.82,483.8
2016,2,15,12,0,964.0,70.0,3.4,19.0,679.0,638.53,502.83
2016,2,15,12,15,964.5,70.0,3.4,19.0,681.5,658.69,518.95
2016,2,15,12,30,965.0,70.0,3.4,19.0,684.0,675.83,532.61
2016,2,15,12,45,956.5,73.0,3.4,19.0,676.5,687.26,541.77
2016,2,15,13,0,948.0,76.0,3.4,19.0,669.0,695.41,548.42
2016,2,15,13,15,943.5,75.5,3.35,19.0,655.0,699.28,551.79
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,699.94,552.75
2016,2,15,13,45,930.0,74.5,3.3,19.5,619.0,694.46,548.3
2016,2,15,14,0,921.0,74.0,3.3,20.0,597.0,685.9,541.56
2016,2,15,14,15,910.0,72.5,3.15,19.5,568.0,671.95,532.27
2016,2,15,14,30,899.0,71.0,3.0,19.0,539.0,655.17,520.73
2016,2,15,14,45,882.0,70.0,2.9,19.0,503.5,632.5,503.79
2016,2,15,15,0,865.0,69.0,2.8,19.0,468.0,607.51,484.89
2016,2,15,15,15,843.0,66.5,2.45,18.5,427.5,578.8,462.73
2016,2,15,15,30,821.0,64.0,2.1,18.0,387.0,545.46,436.59
2016,2,15,15,45,789.0,60.5,1.8,18.0,341.5,504.14,403.14
2016,2,15,16,0,757.0,57.0,1.5,18.0,296.0,462.25,368.49
2016,2,15,16,15,710.5,53.0,1.4,17.0,248.5,412.58,328.9
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,363.97,288.55
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,303.0,236.65
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,245.95,186.29
2016,2,15,17,15,381.0,26.0,1.2,15.0,66.5,173.39,118.77
2016,2,15,17,30,245.0,16.0,1.2,15.0,26.0,98.04,0.0
2016,2,15,17,45,122.5,8.0,1.25,15.0,13.0,38.65,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,10.14,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,20.62,11.27
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,27.81,18.81
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,32.93,23.71
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.5,35.98,26.69
2016,2,16,8,30,721.0,53.0,2.4,13.0,252.0,78.14,38.84
2016,2,16,8,45,758.5,57.0,2.35,13.5,298.5,122.64,66.44
2016,2,16,9,0,796.0,61.0,2.3,14.0,345.0,170.14,103.07
2016,2,16,9,15,821.5,64.0,2.35,14.5,388.5,217.06,143.2
2016,2,16,9,30,847.0,67.0,2.4,15.0,432.0,265.25,185.81
2016,2,16,9,45,867.5,68.0,2.45,16.0,470.5,314.26,229.02
2016,2,16,10,0,888.0,69.0,2.5,17.0,509.0,360.21,269.16
2016,2,16,10,15,900.5,71.0,2.5,17.0,541.5,404.03,307.91
2016,2,16,10,30,913.0,73.0,2.5,17.0,574.0,446.91,345.06
2016,2,16,10,45,921.0,74.5,2.5,17.5,599.0,486.13,377.86
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,523.66,408.42
2016,2,16,11,15,934.5,76.5,2.5,18.0,642.0,557.04,435.89
2016,2,16,11,30,940.0,77.0,2.5,18.0,660.0,588.2,461.09
2016,2,16,11,45,941.5,78.0,2.5,18.5,670.0,615.18,481.77
2016,2,16,12,0,943.0,79.0,2.5,19.0,680.0,639.46,499.98
2016,2,16,12,15,943.5,79.0,2.5,19.0,682.0,659.32,515.59
2016,2,16,12,30,944.0,79.0,2.5,19.0,684.0,676.21,528.83
2016,2,16,12,45,944.0,78.0,2.55,19.5,678.0,688.74,538.02
2016,2,16,13,0,944.0,77.0,2.6,20.0,672.0,698.16,544.84
2016,2,16,13,15,939.5,76.5,2.6,20.0,658.0,701.98,548.29
2016,2,16,13,30,935.0,76.0,2.6,20.0,644.0,702.61,549.27
2016,2,16,13,45,927.5,75.0,2.65,20.0,622.0,697.55,546.49
2016,2,16,14,0,920.0,74.0,2.7,20.0,600.0,689.39,541.56
2016,2,16,14,15,909.0,72.5,2.65,20.0,571.5,675.38,531.67
2016,2,16,14,30,898.0,71.0,2.6,20.0,543.0,658.53,519.59
2016,2,16,14,45,883.0,69.0,2.55,20.0,507.5,635.9,503.1
2016,2,16,15,0,868.0,67.0,2.5,20.0,472.0,610.88,484.57
2016,2,16,15,15,846.5,64.5,2.2,19.5,431.0,579.24,460.59
2016,2,16,15,30,825.0,62.0,1.9,19.0,390.0,548.99,437.03
2016,2,16,15,45,792.0,59.5,1.65,18.5,345.0,508.0,404.94
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,466.48,371.6
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.5,416.2,331.09
2016,2,16,16,30,667.0,48.0,1.2,17.0,205.0,366.98,289.98
2016,2,16,16,45,588.0,42.5,1.15,16.5,157.0,304.41,237.24
2016,2,16,17,0,509.0,37.0,1.1,16.0,109.0,249.55,189.03
2016,2,16,17,15,254.5,32.5,1.05,15.5,68.5,139.15,96.8
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,32.89,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.35,14.0,6.5,6.26,0.0
2016,2,17,7,30,0.0,13.0,3.5,14.0,13.0,12.53,4.67
2016,2,17,7,45,0.0,22.5,3.7,14.0,22.5,21.71,13.35
2016,2,17,8,0,0.0,32.0,3.9,14.0,32.0,30.89,21.81
2016,2,17,8,15,0.0,42.0,4.0,14.5,42.0,40.56,30.59
2016,2,17,8,30,0.0,52.0,4.1,15.0,52.0,50.24,37.18
2016,2,17,8,45,0.0,62.5,4.25,15.5,62.5,60.41,45.71
2016,2,17,9,0,0.0,73.0,4.4,16.0,73.0,70.45,54.0
2016,2,17,9,15,103.0,130.0,4.5,16.0,175.0,137.73,105.95
2016,2,17,9,30,206.0,187.0,4.6,16.0,277.0,217.95,168.76
2016,2,17,9,45,318.5,186.0,4.75,16.5,338.5,259.25,200.06
2016,2,17,10,0,431.0,185.0,4.9,17.0,400.0,310.17,240.24
2016,2,17,10,15,495.5,179.0,5.1,17.0,441.5,349.27,272.94
2016,2,17,10,30,560.0,173.0,5.3,17.0,483.0,392.3,309.03
2016,2,17,10,45,525.5,194.5,5.5,17.0,495.5,419.19,332.5
2016,2,17,11,0,491.0,216.0,5.7,17.0,508.0,442.7,352.63
2016,2,17,11,15,324.5,257.0,5.85,17.0,453.0,412.63,329.32
2016,2,17,11,30,158.0,298.0,6.0,17.0,398.0,371.43,295.89
2016,2,17,11,45,326.5,267.0,6.2,17.0,476.0,446.09,357.37
2016,2,17,12,0,495.0,236.0,6.4,17.0,554.0,528.39,424.51
2016,2,17,12,15,365.5,270.5,6.45,16.5,506.0,492.61,395.89
2016,2,17,12,30,236.0,305.0,6.5,16.0,458.0,450.67,361.94
2016,2,17,12,45,338.0,279.5,6.6,16.0,495.5,499.91,403.16
2016,2,17,13,0,440.0,254.0,6.7,16.0,533.0,550.8,445.34
2016,2,17,13,15,360.0,266.5,6.65,16.0,492.0,512.29,414.14
2016,2,17,13,30,280.0,279.0,6.6,16.0,451.0,475.56,384.19
2016,2,17,13,45,283.0,268.0,6.6,16.0,436.5,468.84,379.65
2016,2,17,14,0,286.0,257.0,6.6,16.0,422.0,460.95,374.11
2016,2,17,14,15,197.0,248.5,6.35,15.5,359.5,388.44,315.84
2016,2,17,14,30,108.0,240.0,6.1,15.0,297.0,316.36,257.14
2016,2,17,14,45,149.5,224.0,5.9,15.0,297.5,332.02,271.15
2016,2,17,15,0,191.0,208.0,5.7,15.0,298.0,340.03,278.76
2016,2,17,15,15,144.0,189.5,5.5,14.5,254.0,290.13,238.22
2016,2,17,15,30,97.0,171.0,5.3,14.0,210.0,235.52,193.41
2016,2,17,15,45,89.0,153.0,5.1,14.0,185.5,210.9,173.14
2016,2,17,16,0,81.0,135.0,4.9,14.0,161.0,186.41,152.67
2016,2,17,16,15,70.5,114.5,4.8,13.5,134.5,157.84,128.73
2016,2,17,16,30,60.0,94.0,4.7,13.0,108.0,129.56,104.59
2016,2,17,16,45,45.0,73.5,4.6,13.0,82.5,99.68,78.54
2016,2,17,17,0,30.0,53.0,4.5,13.0,57.0,70.32,52.8
2016,2,17,17,15,15.0,33.5,4.65,13.0,35.5,42.54,27.87
2016,2,17,17,30,0.0,14.0,4.8,13.0,14.0,13.51,0.0
2016,2,17,17,45,0.0,7.0,4.95,13.0,7.0,6.88,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,17.65,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,32.94,22.15
2016,2,18,7,45,282.0,55.5,3.9,10.5,102.0,42.4,31.93
2016,2,18,8,0,392.0,69.0,4.0,11.0,145.0,51.47,40.55
2016,2,18,8,15,461.5,78.5,4.1,11.0,191.5,62.08,44.49
2016,2,18,8,30,531.0,88.0,4.2,11.0,238.0,100.61,62.82
2016,2,18,8,45,584.0,93.5,4.35,11.5,285.0,139.05,87.93
2016,2,18,9,0,637.0,99.0,4.5,12.0,332.0,182.41,121.58
2016,2,18,9,15,331.0,134.0,4.55,12.0,256.0,185.35,138.47
2016,2,18,9,30,25.0,169.0,4.6,12.0,180.0,164.22,132.53
2016,2,18,9,45,114.5,197.0,4.7,12.0,254.0,212.09,169.91
2016,2,18,10,0,204.0,225.0,4.8,12.0,328.0,274.06,219.49
2016,2,18,10,15,265.5,231.0,4.8,12.0,374.0,311.74,250.19
2016,2,18,10,30,327.0,237.0,4.8,12.0,420.0,356.01,286.53
2016,2,18,10,45,362.5,241.0,4.8,12.5,451.5,390.44,314.54
2016,2,18,11,0,398.0,245.0,4.8,13.0,483.0,426.47,343.62
2016,2,18,11,15,223.0,258.0,4.75,13.0,392.0,362.27,292.42
2016,2,18,11,30,48.0,271.0,4.7,13.0,301.0,285.97,229.83
2016,2,18,11,45,46.5,276.0,4.7,13.0,305.5,292.66,235.29
2016,2,18,12,0,45.0,281.0,4.7,13.0,310.0,299.18,240.45
2016,2,18,12,15,32.5,262.0,4.7,13.0,283.0,275.38,221.21
2016,2,18,12,30,20.0,243.0,4.7,13.0,256.0,248.63,199.56
2016,2,18,12,45,10.0,145.0,4.7,13.0,151.5,147.13,117.02
2016,2,18,13,0,0.0,47.0,4.7,13.0,47.0,45.45,32.57
2016,2,18,13,15,0.0,61.0,4.6,13.0,61.0,59.0,43.99
2016,2,18,13,30,0.0,75.0,4.5,13.0,75.0,72.56,55.37
2016,2,18,13,45,418.0,91.0,4.45,13.0,334.0,383.65,320.08
2016,2,18,14,0,836.0,107.0,4.4,13.0,593.0,679.47,555.44
2016,2,18,14,15,517.0,174.5,4.25,13.0,470.5,534.33,436.75
2016,2,18,14,30,198.0,242.0,4.1,13.0,348.0,383.31,312.32
2016,2,18,14,45,109.0,210.5,3.95,13.0,268.0,291.96,238.33
2016,2,18,15,0,20.0,179.0,3.8,13.0,188.0,191.0,154.71
2016,2,18,15,15,207.5,162.0,3.5,12.5,247.0,304.45,252.09
2016,2,18,15,30,395.0,145.0,3.2,12.0,306.0,398.22,330.37
2016,2,18,15,45,369.0,134.0,2.9,12.0,271.0,363.21,300.93
2016,2,18,16,0,343.0,123.0,2.6,12.0,236.0,321.89,266.53
2016,2,18,16,15,453.0,94.0,2.3,11.5,218.5,340.82,281.46
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,346.49,283.42
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,284.9,229.6
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,227.65,178.56
2016,2,18,17,15,286.0,34.5,1.35,9.5,69.5,154.12,112.99
2016,2,18,17,30,159.0,22.0,1.3,9.0,30.0,83.31,11.82
2016,2,18,17,45,79.5,11.0,1.3,9.0,15.0,31.59,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,11.97,0.0
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,24.65,15.46
2016,2,19,7,45,449.0,42.0,3.45,9.5,114.0,31.07,22.08
2016,2,19,8,0,536.0,52.0,3.7,10.0,158.0,37.17,27.92
2016,2,19,8,15,594.5,58.0,3.95,10.5,205.5,48.51,30.13
2016,2,19,8,30,653.0,64.0,4.2,11.0,253.0,89.18,48.06
2016,2,19,8,45,684.0,70.5,4.45,11.5,297.5,132.55,77.88
2016,2,19,9,0,715.0,77.0,4.7,12.0,342.0,178.37,115.03
2016,2,19,9,15,742.5,81.0,4.75,12.0,385.0,226.31,157.06
2016,2,19,9,30,770.0,85.0,4.8,12.0,428.0,272.78,199.13
2016,2,19,9,45,557.5,146.0,4.9,12.5,405.0,296.92,228.54
2016,2,19,10,0,345.0,207.0,5.0,13.0,382.0,305.91,242.24
2016,2,19,10,15,306.5,228.5,4.9,13.0,391.5,326.7,261.0
2016,2,19,10,30,268.0,250.0,4.8,13.0,401.0,344.08,276.2
2016,2,19,10,45,135.0,213.5,4.75,13.0,289.5,263.31,212.22
2016,2,19,11,0,2.0,177.0,4.7,13.0,178.0,170.87,136.57
2016,2,19,11,15,1.0,161.5,4.55,13.0,162.0,156.04,124.34
2016,2,19,11,30,0.0,146.0,4.4,13.0,146.0,140.92,111.8
2016,2,19,11,45,33.0,219.5,4.25,13.0,241.0,231.18,185.8
2016,2,19,12,0,66.0,293.0,4.1,13.0,336.0,323.69,259.94
2016,2,19,12,15,52.5,283.5,3.95,12.5,317.5,308.98,248.18
2016,2,19,12,30,39.0,274.0,3.8,12.0,299.0,293.4,235.96
2016,2,19,12,45,20.5,226.5,3.7,12.0,240.0,233.74,187.84
2016,2,19,13,0,2.0,179.0,3.6,12.0,181.0,175.4,140.22
2016,2,19,13,15,49.5,233.5,3.6,12.0,265.0,265.09,214.42
2016,2,19,13,30,97.0,288.0,3.6,12.0,349.0,354.53,286.75
2016,2,19,13,45,48.5,181.0,3.65,12.0,211.5,213.16,172.61
2016,2,19,14,0,0.0,74.0,3.7,12.0,74.0,71.58,54.79
2016,2,19,14,15,0.0,110.0,3.6,11.5,110.0,106.81,84.66
2016,2,19,14,30,0.0,146.0,3.5,11.0,146.0,143.01,115.18
2016,2,19,14,45,0.0,128.0,3.45,11.0,128.0,125.18,100.49
2016,2,19,15,0,0.0,110.0,3.4,11.0,110.0,107.3,85.73
2016,2,19,15,15,0.0,117.5,3.15,11.0,117.5,115.32,92.72
2016,2,19,15,30,0.0,125.0,2.9,11.0,125.0,123.81,100.08
2016,2,19,15,45,0.0,110.5,2.65,11.0,110.5,109.49,88.18
2016,2,19,16,0,0.0,96.0,2.4,11.0,96.0,95.13,76.14
2016,2,19,16,15,0.0,81.0,2.15,10.5,81.0,80.18,63.56
2016,2,19,16,30,0.0,66.0,1.9,10.0,66.0,65.16,50.69
2016,2,19,16,45,0.0,51.0,1.65,9.5,51.0,50.04,37.51
2016,2,19,17,0,0.0,36.0,1.4,9.0,36.0,34.77,24.05
2016,2,19,17,15,0.0,23.0,1.3,8.5,23.0,22.2,12.62
2016,2,19,17,30,0.0,10.0,1.2,8.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,1.15,8.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,120.0,19.0,1.7,4.5,32.0,14.7,1.16
2016,2,20,7,30,240.0,38.0,1.7,5.0,64.0,29.28,20.0
2016,2,20,7,45,299.5,54.0,1.75,5.5,103.5,40.82,31.36
2016,2,20,8,0,359.0,70.0,1.8,6.0,143.0,51.85,41.84
2016,2,20,8,15,401.0,82.5,1.85,6.5,184.0,68.29,48.65
2016,2,20,8,30,443.0,95.0,1.9,7.0,225.0,104.21,68.76
2016,2,20,8,45,483.5,101.5,1.95,8.0,265.0,138.9,92.86
2016,2,20,9,0,524.0,108.0,2.0,9.0,305.0,177.05,123.13
2016,2,20,9,15,557.5,115.0,2.0,9.5,346.0,217.26,157.4
2016,2,20,9,30,591.0,122.0,2.0,10.0,387.0,259.94,194.46
2016,2,20,9,45,588.0,134.5,2.05,10.5,417.5,298.72,229.33
2016,2,20,10,0,585.0,147.0,2.1,11.0,448.0,336.36,262.58
2016,2,20,10,15,726.0,122.5,2.0,11.0,518.5,394.84,310.37
2016,2,20,10,30,867.0,98.0,1.9,11.0,589.0,464.74,367.03
2016,2,20,10,45,869.0,102.0,1.85,11.5,613.0,502.65,398.29
2016,2,20,11,0,871.0,106.0,1.8,12.0,637.0,538.62,427.23
2016,2,20,11,15,736.0,150.0,1.75,12.0,608.0,536.59,426.53
2016,2,20,11,30,601.0,194.0,1.7,12.0,579.0,526.33,418.75
2016,2,20,11,45,470.5,242.0,1.65,12.0,546.0,512.62,407.48
2016,2,20,12,0,340.0,290.0,1.6,12.0,513.0,491.22,389.69
2016,2,20,12,15,354.5,287.0,1.6,12.0,520.5,506.97,402.45
2016,2,20,12,30,369.0,284.0,1.6,12.0,528.0,522.04,414.36
2016,2,20,12,45,454.5,252.5,1.65,12.5,549.5,557.96,442.81
2016,2,20,13,0,540.0,221.0,1.7,13.0,571.0,591.27,469.02
2016,2,20,13,15,723.5,157.0,1.7,13.0,616.0,658.91,522.7
2016,2,20,13,30,907.0,93.0,1.7,13.0,661.0,718.61,569.33
2016,2,20,13,45,900.5,91.0,1.75,13.0,639.0,713.15,565.82
2016,2,20,14,0,894.0,89.0,1.8,13.0,617.0,704.63,560.83
2016,2,20,14,15,883.0,87.5,1.8,13.0,588.0,690.66,551.47
2016,2,20,14,30,872.0,86.0,1.8,13.0,559.0,676.83,541.79
2016,2,20,14,45,859.0,83.0,1.8,13.0,524.0,654.63,525.87
2016,2,20,15,0,846.0,80.0,1.8,13.0,489.0,629.96,507.9
2016,2,20,15,15,824.5,77.0,1.65,12.5,448.0,597.83,483.88
2016,2,20,15,30,803.0,74.0,1.5,12.0,407.0,564.0,458.09
2016,2,20,15,45,777.5,69.0,1.35,12.0,362.0,524.25,426.34
2016,2,20,16,0,752.0,64.0,1.2,12.0,317.0,483.56,393.12
2016,2,20,16,15,707.5,59.5,1.15,11.5,268.5,433.28,352.54
2016,2,20,16,30,663.0,55.0,1.1,11.0,220.0,383.91,311.21
2016,2,20,16,45,596.0,48.0,1.1,10.5,172.0,326.35,261.94
2016,2,20,17,0,529.0,41.0,1.1,10.0,124.0,270.02,211.98
2016,2,20,17,15,407.0,31.0,1.1,9.5,81.0,195.33,145.45
2016,2,20,17,30,285.0,21.0,1.1,9.0,38.0,124.24,48.26
2016,2,20,17,45,142.5,10.5,1.1,9.0,19.0,48.52,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,221.5,16.5,1.3,6.5,41.5,12.13,1.26
2016,2,21,7,30,443.0,33.0,1.5,7.0,83.0,25.09,16.33
2016,2,21,7,45,535.5,40.5,1.7,8.0,131.0,29.22,20.7
2016,2,21,8,0,628.0,48.0,1.9,9.0,179.0,36.41,27.44
2016,2,21,8,15,683.5,53.5,1.9,9.5,229.0,55.04,30.98
2016,2,21,8,30,739.0,59.0,1.9,10.0,279.0,99.88,52.62
2016,2,21,8,45,778.0,62.5,1.9,10.5,328.0,146.0,84.88
2016,2,21,9,0,817.0,66.0,1.9,11.0,377.0,195.27,125.05
2016,2,21,9,15,842.5,69.0,1.9,11.5,421.5,243.97,167.86
2016,2,21,9,30,868.0,72.0,1.9,12.0,466.0,293.91,212.5
2016,2,21,9,45,887.0,73.5,1.95,12.5,505.5,344.52,257.66
2016,2,21,10,0,906.0,75.0,2.0,13.0,545.0,391.9,299.51
2016,2,21,10,15,918.5,77.0,2.0,13.0,578.5,436.95,339.15
2016,2,21,10,30,931.0,79.0,2.0,13.0,612.0,481.0,377.04
2016,2,21,10,45,940.5,80.0,2.0,13.5,638.0,521.48,410.52
2016,2,21,11,0,950.0,81.0,2.0,14.0,664.0,560.3,441.76
2016,2,21,11,15,955.5,81.5,2.0,14.0,682.5,594.62,469.65
2016,2,21,11,30,961.0,82.0,2.0,14.0,701.0,626.63,495.22
2016,2,21,11,45,963.5,82.5,2.05,14.0,711.0,654.4,517.44
2016,2,21,12,0,966.0,83.0,2.1,14.0,721.0,679.42,537.3
2016,2,21,12,15,966.5,83.0,2.15,14.0,723.0,699.8,553.51
2016,2,21,12,30,967.0,83.0,2.2,14.0,725.0,717.14,567.33
2016,2,21,12,45,964.0,83.5,2.25,14.5,718.0,729.54,576.2
2016,2,21,13,0,961.0,84.0,2.3,15.0,711.0,738.7,582.26
2016,2,21,13,15,956.0,83.0,2.35,15.0,696.5,741.69,585.07
2016,2,21,13,30,951.0,82.0,2.4,15.0,682.0,741.39,585.68
2016,2,21,13,45,940.5,82.5,2.45,15.0,659.0,735.66,582.5
2016,2,21,14,0,930.0,83.0,2.5,15.0,636.0,726.81,577.2
2016,2,21,14,15,918.5,81.5,2.5,15.0,606.0,712.11,567.41
2016,2,21,14,30,907.0,80.0,2.5,15.0,576.0,694.53,555.56
2016,2,21,14,45,889.0,78.5,2.5,15.0,539.0,669.98,537.81
2016,2,21,15,0,871.0,77.0,2.5,15.0,502.0,646.22,520.32
2016,2,21,15,15,738.0,92.0,2.25,14.5,431.0,566.67,458.9
2016,2,21,15,30,605.0,107.0,2.0,14.0,360.0,488.91,398.05
2016,2,21,15,45,684.5,86.0,1.75,13.5,342.0,496.12,404.31
2016,2,21,16,0,764.0,65.0,1.5,13.0,324.0,494.31,401.98
2016,2,21,16,15,718.5,60.0,1.45,12.0,275.0,442.35,360.53
2016,2,21,16,30,673.0,55.0,1.4,11.0,226.0,391.38,318.53
2016,2,21,16,45,602.5,48.5,1.35,10.5,177.0,332.13,267.65
2016,2,21,17,0,532.0,42.0,1.3,10.0,128.0,274.42,216.43
2016,2,21,17,15,409.5,32.0,1.3,9.5,84.0,198.88,149.42
2016,2,21,17,30,287.0,22.0,1.3,9.0,40.0,127.87,59.63
2016,2,21,17,45,143.5,11.0,1.35,9.0,20.0,49.76,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.0,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,160.0,10.0,1.4,7.0,13.0,9.83,0.0
2016,2,22,7,15,321.5,21.0,1.65,7.5,50.5,16.1,4.79
2016,2,22,7,30,483.0,32.0,1.9,8.0,88.0,26.12,17.26
2016,2,22,7,45,567.0,39.0,2.15,9.0,136.5,30.23,21.54
2016,2,22,8,0,651.0,46.0,2.4,10.0,185.0,34.26,25.4
2016,2,22,8,15,703.5,51.0,2.6,10.5,235.0,56.24,29.74
2016,2,22,8,30,756.0,56.0,2.8,11.0,285.0,101.73,52.59
2016,2,22,8,45,789.0,60.0,3.0,11.5,332.5,148.61,86.28
2016,2,22,9,0,822.0,64.0,3.2,12.0,380.0,198.02,127.26
2016,2,22,9,15,846.5,67.0,3.35,12.5,424.5,246.87,170.62
2016,2,22,9,30,871.0,70.0,3.5,13.0,469.0,300.16,218.42
2016,2,22,9,45,887.5,72.5,3.65,13.5,508.5,347.85,261.71
