Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,904.0,75.0,3.8,14.0,548.0,395.37,304.19
2016,2,22,10,15,916.5,76.5,3.8,14.0,581.0,439.95,343.95
2016,2,22,10,30,929.0,78.0,3.8,14.0,614.0,483.53,382.02
2016,2,22,10,45,937.0,80.0,3.85,14.5,640.0,524.22,416.28
2016,2,22,11,0,945.0,82.0,3.9,15.0,666.0,563.16,448.28
2016,2,22,11,15,951.0,82.5,3.95,15.0,685.0,597.64,476.99
2016,2,22,11,30,957.0,83.0,4.0,15.0,704.0,629.85,503.42
2016,2,22,11,45,959.5,84.0,4.05,15.5,714.0,658.03,525.36
2016,2,22,12,0,962.0,85.0,4.1,16.0,724.0,683.48,544.82
2016,2,22,12,15,963.0,85.0,4.1,16.0,726.5,704.12,561.26
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,721.74,575.27
2016,2,22,12,45,959.5,86.0,4.15,16.0,722.0,733.6,584.68
2016,2,22,13,0,955.0,87.0,4.2,16.0,715.0,742.21,591.44
2016,2,22,13,15,951.0,86.5,4.15,16.0,701.0,746.35,594.69
2016,2,22,13,30,947.0,86.0,4.1,16.0,687.0,747.24,595.69
2016,2,22,13,45,782.5,128.5,4.1,16.0,614.0,683.16,547.17
2016,2,22,14,0,618.0,171.0,4.1,16.0,541.0,613.73,492.88
2016,2,22,14,15,646.0,152.5,3.95,16.0,523.5,611.26,492.34
2016,2,22,14,30,674.0,134.0,3.8,16.0,506.0,605.63,488.96
2016,2,22,14,45,689.5,119.5,3.65,16.0,479.0,592.69,479.69
2016,2,22,15,0,705.0,105.0,3.5,16.0,452.0,576.64,467.89
2016,2,22,15,15,775.0,88.5,3.15,15.5,440.5,587.1,476.94
2016,2,22,15,30,845.0,72.0,2.8,15.0,429.0,593.73,482.22
2016,2,22,15,45,814.5,68.5,2.45,15.0,382.0,551.42,447.71
2016,2,22,16,0,784.0,65.0,2.1,15.0,335.0,508.35,412.17
2016,2,22,16,15,740.5,60.5,1.95,14.0,285.5,457.11,371.4
2016,2,22,16,30,697.0,56.0,1.8,13.0,236.0,406.66,329.68
2016,2,22,16,45,626.5,49.5,1.7,12.5,185.5,343.34,275.71
2016,2,22,17,0,556.0,43.0,1.6,12.0,135.0,287.25,225.84
2016,2,22,17,15,435.0,33.5,1.6,11.5,90.0,211.27,158.84
2016,2,22,17,30,314.0,24.0,1.6,11.0,45.0,140.44,73.62
2016,2,22,17,45,157.0,12.0,1.6,10.5,22.5,54.94,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,7.0,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,10.81,0.0
2016,2,23,7,15,308.5,23.0,1.6,7.5,54.0,17.78,6.95
2016,2,23,7,30,469.0,35.0,1.7,8.0,93.0,26.44,17.66
2016,2,23,7,45,557.0,43.0,1.8,8.5,142.0,30.94,22.28
2016,2,23,8,0,645.0,51.0,1.9,9.0,191.0,38.72,29.58
2016,2,23,8,15,633.5,62.0,1.75,9.0,227.5,63.47,35.94
2016,2,23,8,30,622.0,73.0,1.6,9.0,264.0,105.84,61.1
2016,2,23,8,45,672.0,72.0,1.45,9.5,308.5,144.4,88.28
2016,2,23,9,0,722.0,71.0,1.3,10.0,353.0,189.91,125.34
2016,2,23,9,15,799.5,73.0,1.3,10.5,417.5,245.36,171.65
2016,2,23,9,30,877.0,75.0,1.3,11.0,482.0,307.05,223.88
2016,2,23,9,45,896.0,77.0,1.35,11.5,522.0,358.75,269.58
2016,2,23,10,0,915.0,79.0,1.4,12.0,562.0,407.24,311.92
2016,2,23,10,15,927.5,80.5,1.4,12.5,595.5,452.39,350.54
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,496.52,387.21
2016,2,23,10,45,948.0,83.5,1.45,13.5,655.0,537.23,420.47
2016,2,23,11,0,956.0,85.0,1.5,14.0,681.0,576.16,451.46
2016,2,23,11,15,961.0,86.0,1.45,14.5,699.5,610.98,477.97
2016,2,23,11,30,966.0,87.0,1.4,15.0,718.0,643.46,501.97
2016,2,23,11,45,967.0,88.0,1.35,15.5,727.5,671.02,521.75
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,695.75,538.99
2016,2,23,12,15,968.0,89.0,1.25,16.0,739.0,715.91,553.63
2016,2,23,12,30,968.0,89.0,1.2,16.0,741.0,732.98,565.86
2016,2,23,12,45,962.5,90.0,1.15,16.5,733.5,744.22,572.29
2016,2,23,13,0,957.0,91.0,1.1,17.0,726.0,752.17,576.29
2016,2,23,13,15,952.0,90.5,1.1,17.0,711.0,755.64,579.0
2016,2,23,13,30,947.0,90.0,1.1,17.0,696.0,755.83,579.62
2016,2,23,13,45,937.0,89.5,1.1,17.0,672.5,749.32,575.76
2016,2,23,14,0,927.0,89.0,1.1,17.0,649.0,739.66,569.89
2016,2,23,14,15,916.0,87.5,1.05,17.0,619.0,725.21,560.22
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,707.87,548.63
2016,2,23,14,45,888.0,84.0,0.95,17.0,552.0,686.39,533.57
2016,2,23,15,0,871.0,82.0,0.9,17.0,515.0,659.49,514.36
2016,2,23,15,15,807.5,79.0,0.85,16.5,454.5,600.28,472.25
2016,2,23,15,30,744.0,76.0,0.8,16.0,394.0,541.22,429.51
2016,2,23,15,45,694.0,79.5,0.8,16.0,350.5,500.0,398.42
2016,2,23,16,0,644.0,83.0,0.8,16.0,307.0,457.83,365.64
2016,2,23,16,15,603.5,76.0,0.85,15.5,261.5,409.74,328.48
2016,2,23,16,30,563.0,69.0,0.9,15.0,216.0,362.6,290.55
2016,2,23,16,45,488.5,61.0,1.0,14.5,169.5,300.62,239.49
2016,2,23,17,0,414.0,53.0,1.1,14.0,123.0,242.87,190.16
2016,2,23,17,15,317.0,39.5,1.1,13.5,82.0,176.37,132.4
2016,2,23,17,30,220.0,26.0,1.1,13.0,41.0,114.36,64.3
2016,2,23,17,45,110.0,13.0,1.1,13.0,20.5,43.38,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,11.8,0.0
2016,2,24,7,15,241.0,25.5,0.35,9.0,50.5,19.94,9.34
2016,2,24,7,30,381.0,39.0,0.4,9.0,87.0,29.93,20.82
2016,2,24,7,45,470.0,48.0,0.45,9.5,134.0,35.13,26.04
2016,2,24,8,0,559.0,57.0,0.5,10.0,181.0,40.1,30.79
2016,2,24,8,15,614.0,63.5,0.55,10.5,229.5,66.91,37.69
2016,2,24,8,30,669.0,70.0,0.6,11.0,278.0,110.12,61.73
2016,2,24,8,45,711.5,73.5,0.7,11.5,326.0,154.15,93.75
2016,2,24,9,0,754.0,77.0,0.8,12.0,374.0,204.61,135.05
2016,2,24,9,15,780.0,80.5,0.85,12.5,417.5,251.31,175.68
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,299.43,217.88
2016,2,24,9,45,828.0,85.5,0.95,13.5,500.5,345.53,258.25
2016,2,24,10,0,850.0,87.0,1.0,14.0,540.0,392.11,298.22
2016,2,24,10,15,863.0,89.0,0.95,14.5,572.0,435.66,334.55
2016,2,24,10,30,876.0,91.0,0.9,15.0,604.0,478.42,369.07
2016,2,24,10,45,885.0,92.0,0.85,15.5,629.5,519.12,400.88
2016,2,24,11,0,894.0,93.0,0.8,16.0,655.0,556.06,428.91
2016,2,24,11,15,899.5,94.0,0.75,16.0,673.0,589.3,454.21
2016,2,24,11,30,905.0,95.0,0.7,16.0,691.0,620.4,477.3
2016,2,24,11,45,907.0,96.0,0.65,16.5,700.5,647.06,495.75
2016,2,24,12,0,909.0,97.0,0.6,17.0,710.0,671.12,511.87
2016,2,24,12,15,909.5,97.0,0.65,17.0,712.0,690.5,526.72
2016,2,24,12,30,910.0,97.0,0.7,17.0,714.0,707.0,539.47
2016,2,24,12,45,906.5,97.5,0.8,17.5,707.5,718.35,548.03
2016,2,24,13,0,903.0,98.0,0.9,18.0,701.0,726.62,554.13
2016,2,24,13,15,898.0,97.0,1.0,18.0,686.5,729.23,557.46
2016,2,24,13,30,893.0,96.0,1.1,18.0,672.0,728.74,558.77
2016,2,24,13,45,886.0,94.5,1.2,18.0,649.5,723.26,556.7
2016,2,24,14,0,879.0,93.0,1.3,18.0,627.0,714.77,552.59
2016,2,24,14,15,867.5,91.5,1.35,18.0,598.0,703.16,545.84
2016,2,24,14,30,856.0,90.0,1.4,18.0,569.0,686.09,535.21
2016,2,24,14,45,839.5,87.5,1.45,18.0,533.0,661.98,518.9
2016,2,24,15,0,823.0,85.0,1.5,18.0,497.0,635.56,500.65
2016,2,24,15,15,801.0,82.0,1.4,17.5,456.0,603.06,477.37
2016,2,24,15,30,779.0,79.0,1.3,17.0,415.0,568.94,452.43
2016,2,24,15,45,747.5,75.0,1.25,17.0,369.0,526.86,420.39
2016,2,24,16,0,716.0,71.0,1.2,17.0,323.0,484.24,387.18
2016,2,24,16,15,671.5,66.0,1.15,16.0,275.0,435.97,349.88
2016,2,24,16,30,627.0,61.0,1.1,15.0,227.0,386.76,310.4
2016,2,24,16,45,559.5,53.5,1.05,14.5,179.0,325.92,259.69
2016,2,24,17,0,492.0,46.0,1.0,14.0,131.0,268.9,210.44
2016,2,24,17,15,382.0,35.5,1.0,13.5,88.0,197.35,148.62
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,132.18,79.37
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,50.59,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.7,10.0,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.7,10.0,16.0,12.78,0.0
2016,2,25,7,15,223.0,27.5,0.8,10.5,52.0,21.63,11.2
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,32.52,22.94
2016,2,25,7,45,432.5,53.0,1.0,11.5,133.5,39.43,29.65
2016,2,25,8,0,511.0,64.0,1.1,12.0,179.0,46.0,35.79
2016,2,25,8,15,566.5,71.5,1.1,12.5,227.0,74.79,43.96
2016,2,25,8,30,622.0,79.0,1.1,13.0,275.0,116.75,68.27
2016,2,25,8,45,656.5,85.0,1.1,13.5,321.0,159.67,100.14
2016,2,25,9,0,691.0,91.0,1.1,14.0,367.0,205.45,137.76
2016,2,25,9,15,718.5,95.5,1.15,14.5,410.0,250.83,176.89
2016,2,25,9,30,746.0,100.0,1.2,15.0,453.0,297.86,217.69
2016,2,25,9,45,769.0,102.0,1.3,15.5,491.5,342.55,256.53
2016,2,25,10,0,792.0,104.0,1.4,16.0,530.0,390.29,297.06
2016,2,25,10,15,641.5,158.0,1.35,16.5,516.5,409.68,315.67
2016,2,25,10,30,491.0,212.0,1.3,17.0,503.0,417.69,323.51
2016,2,25,10,45,535.0,205.5,1.3,17.5,534.5,453.95,351.81
2016,2,25,11,0,579.0,199.0,1.3,18.0,566.0,491.86,380.73
2016,2,25,11,15,483.5,240.0,1.25,18.0,552.0,497.95,384.82
2016,2,25,11,30,388.0,281.0,1.2,18.0,538.0,496.99,383.24
2016,2,25,11,45,389.0,285.5,1.2,18.5,546.5,514.67,395.95
2016,2,25,12,0,390.0,290.0,1.2,19.0,555.0,531.29,407.55
2016,2,25,12,15,632.5,199.5,1.15,19.0,631.0,615.64,472.57
2016,2,25,12,30,875.0,109.0,1.1,19.0,707.0,700.89,536.34
2016,2,25,12,45,882.0,105.0,1.05,19.0,703.0,713.45,544.51
2016,2,25,13,0,889.0,101.0,1.0,19.0,699.0,724.22,551.5
2016,2,25,13,15,885.0,100.0,0.95,19.0,685.0,727.42,553.36
2016,2,25,13,30,881.0,99.0,0.9,19.0,671.0,727.56,553.3
2016,2,25,13,45,872.0,98.5,0.85,19.5,649.0,724.24,549.96
2016,2,25,14,0,863.0,98.0,0.8,20.0,627.0,715.68,543.18
2016,2,25,14,15,852.0,96.5,0.75,20.0,598.0,701.78,533.92
2016,2,25,14,30,841.0,95.0,0.7,20.0,569.0,685.15,522.82
2016,2,25,14,45,821.5,94.0,0.65,20.0,533.0,660.79,505.77
2016,2,25,15,0,802.0,93.0,0.6,20.0,497.0,634.28,487.09
2016,2,25,15,15,780.0,89.5,0.55,19.5,456.5,601.53,464.66
2016,2,25,15,30,758.0,86.0,0.5,19.0,416.0,567.2,440.64
2016,2,25,15,45,724.5,82.0,0.5,18.5,370.5,526.51,411.75
2016,2,25,16,0,691.0,78.0,0.5,18.0,325.0,483.57,380.31
2016,2,25,16,15,646.5,72.5,0.55,17.5,277.0,433.2,342.48
2016,2,25,16,30,602.0,67.0,0.6,17.0,229.0,383.98,303.93
2016,2,25,16,45,541.5,58.0,0.7,16.5,181.5,325.17,256.46
2016,2,25,17,0,481.0,49.0,0.8,16.0,134.0,269.64,209.59
2016,2,25,17,15,373.5,38.0,0.85,15.5,90.5,198.39,148.9
2016,2,25,17,30,266.0,27.0,0.9,15.0,47.0,134.25,83.89
2016,2,25,17,45,133.0,13.5,0.95,14.5,23.5,51.18,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.95,10.5,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,12.78,0.0
2016,2,26,7,15,65.5,31.5,1.1,11.0,40.5,27.52,16.4
2016,2,26,7,30,131.0,50.0,1.3,11.0,68.0,40.55,30.05
2016,2,26,7,45,162.0,70.0,1.5,11.5,101.5,55.58,44.03
2016,2,26,8,0,193.0,90.0,1.7,12.0,135.0,70.05,57.26
2016,2,26,8,15,213.0,110.0,1.75,12.5,170.0,97.29,71.64
2016,2,26,8,30,233.0,130.0,1.8,13.0,205.0,129.01,94.31
2016,2,26,8,45,254.5,146.0,1.85,13.5,239.0,159.82,118.01
2016,2,26,9,0,276.0,162.0,1.9,14.0,273.0,192.57,144.41
2016,2,26,9,15,371.5,163.0,2.0,14.0,330.0,232.61,175.14
2016,2,26,9,30,467.0,164.0,2.1,14.0,387.0,277.62,211.1
2016,2,26,9,45,369.5,200.5,2.25,14.5,386.0,303.05,235.48
2016,2,26,10,0,272.0,237.0,2.4,15.0,385.0,316.57,248.76
2016,2,26,10,15,435.0,206.5,2.4,15.0,459.0,369.84,290.82
2016,2,26,10,30,598.0,176.0,2.4,15.0,533.0,436.78,344.09
2016,2,26,10,45,542.5,205.5,2.45,15.5,539.5,460.3,362.91
2016,2,26,11,0,487.0,235.0,2.5,16.0,546.0,479.42,377.65
2016,2,26,11,15,521.5,229.0,2.5,16.0,570.0,511.37,403.15
2016,2,26,11,30,556.0,223.0,2.5,16.0,594.0,543.84,428.73
2016,2,26,11,45,504.5,247.0,2.55,16.5,587.5,552.14,434.02
2016,2,26,12,0,453.0,271.0,2.6,17.0,581.0,556.74,436.35
2016,2,26,12,15,664.5,192.0,2.65,17.0,648.0,632.48,497.15
2016,2,26,12,30,876.0,113.0,2.7,17.0,715.0,709.79,558.04
2016,2,26,12,45,720.5,168.5,2.8,17.0,661.0,672.56,528.61
2016,2,26,13,0,565.0,224.0,2.9,17.0,607.0,627.33,493.49
2016,2,26,13,15,716.5,165.0,2.95,17.0,640.0,682.72,538.57
2016,2,26,13,30,868.0,106.0,3.0,17.0,673.0,732.11,577.45
2016,2,26,13,45,703.5,155.5,3.15,17.0,605.5,670.13,530.73
2016,2,26,14,0,539.0,205.0,3.3,17.0,538.0,602.51,478.67
2016,2,26,14,15,683.0,151.5,3.35,16.5,553.5,648.01,517.87
2016,2,26,14,30,827.0,98.0,3.4,16.0,569.0,682.57,548.18
2016,2,26,14,45,814.5,94.0,3.5,16.0,533.5,659.74,531.69
2016,2,26,15,0,802.0,90.0,3.6,16.0,498.0,634.53,513.48
2016,2,26,15,15,779.0,86.5,3.55,15.5,456.5,601.0,488.94
2016,2,26,15,30,756.0,83.0,3.5,15.0,415.0,565.95,462.72
2016,2,26,15,45,730.0,78.0,3.5,14.5,370.5,526.25,432.32
2016,2,26,16,0,704.0,73.0,3.5,14.0,326.0,487.89,402.02
2016,2,26,16,15,660.0,68.0,3.25,13.5,278.5,437.73,360.83
2016,2,26,16,30,616.0,63.0,3.0,13.0,231.0,388.7,319.36
2016,2,26,16,45,552.5,55.5,2.8,13.0,183.5,329.47,267.92
2016,2,26,17,0,489.0,48.0,2.6,13.0,136.0,273.74,218.14
2016,2,26,17,15,380.0,37.5,2.4,12.5,93.0,201.73,154.94
2016,2,26,17,30,271.0,27.0,2.2,12.0,50.0,138.02,90.89
2016,2,26,17,45,135.5,13.5,2.0,11.5,25.0,52.36,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,21.59,0.0
2016,2,27,7,15,230.0,31.5,1.3,9.5,64.0,24.38,14.45
2016,2,27,7,30,460.0,39.0,1.4,10.0,104.0,29.02,20.1
2016,2,27,7,45,540.5,46.5,1.55,10.5,152.0,32.93,24.02
2016,2,27,8,0,621.0,54.0,1.7,11.0,200.0,36.69,27.59
2016,2,27,8,15,670.5,59.0,1.65,11.0,249.5,77.69,41.37
2016,2,27,8,30,720.0,64.0,1.6,11.0,299.0,122.51,68.75
2016,2,27,8,45,753.5,68.0,1.55,11.5,346.5,168.55,104.32
2016,2,27,9,0,787.0,72.0,1.5,12.0,394.0,217.24,145.58
2016,2,27,9,15,811.0,75.0,1.5,12.5,437.5,265.02,187.92
2016,2,27,9,30,835.0,78.0,1.5,13.0,481.0,313.95,231.32
2016,2,27,9,45,851.0,80.5,1.5,13.5,519.5,360.59,272.5
2016,2,27,10,0,867.0,83.0,1.5,14.0,558.0,407.12,312.62
2016,2,27,10,15,879.5,85.0,1.5,14.0,590.5,453.92,352.44
2016,2,27,10,30,892.0,87.0,1.5,14.0,623.0,496.95,388.4
2016,2,27,10,45,900.5,88.0,1.5,14.5,648.5,535.91,419.66
2016,2,27,11,0,909.0,89.0,1.5,15.0,674.0,573.21,448.77
2016,2,27,11,15,754.0,149.5,1.5,15.0,643.5,571.0,447.18
2016,2,27,11,30,599.0,210.0,1.5,15.0,613.0,559.83,438.16
2016,2,27,11,45,762.0,151.5,1.5,15.5,671.5,623.55,487.47
2016,2,27,12,0,925.0,93.0,1.5,16.0,730.0,690.54,537.77
2016,2,27,12,15,925.5,93.0,1.55,16.0,732.0,710.15,552.52
2016,2,27,12,30,926.0,93.0,1.6,16.0,734.0,726.83,565.02
2016,2,27,12,45,695.0,179.0,1.7,16.0,657.5,668.86,520.97
2016,2,27,13,0,464.0,265.0,1.8,16.0,581.0,599.98,467.84
2016,2,27,13,15,676.0,184.0,1.75,16.0,634.0,676.66,528.93
2016,2,27,13,30,888.0,103.0,1.7,16.0,687.0,744.89,580.38
2016,2,27,13,45,883.5,100.0,1.7,16.0,665.5,739.49,576.51
2016,2,27,14,0,879.0,97.0,1.7,16.0,644.0,733.86,573.35
2016,2,27,14,15,668.5,155.0,1.7,16.0,559.5,644.65,507.17
2016,2,27,14,30,458.0,213.0,1.7,16.0,475.0,552.26,436.43
2016,2,27,14,45,648.0,149.0,1.75,16.0,495.0,611.62,485.8
2016,2,27,15,0,838.0,85.0,1.8,16.0,515.0,656.32,522.52
2016,2,27,15,15,817.0,82.0,1.65,15.5,473.5,623.73,498.17
2016,2,27,15,30,796.0,79.0,1.5,15.0,432.0,589.44,472.75
2016,2,27,15,45,773.0,74.0,1.35,15.0,387.0,550.3,442.3
2016,2,27,16,0,750.0,69.0,1.2,15.0,342.0,510.09,410.37
2016,2,27,16,15,708.0,64.0,1.15,14.5,293.0,459.05,370.43
2016,2,27,16,30,666.0,59.0,1.1,14.0,244.0,411.22,331.56
2016,2,27,16,45,608.0,52.0,1.05,13.5,195.0,352.96,282.98
2016,2,27,17,0,550.0,45.0,1.0,13.0,146.0,297.74,235.1
2016,2,27,17,15,442.0,36.0,1.05,12.5,101.0,224.9,172.19
2016,2,27,17,30,334.0,27.0,1.1,12.0,56.0,160.8,108.7
2016,2,27,17,45,167.0,13.5,1.15,11.5,28.0,62.02,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,1.6,8.5,5.0,4.91,0.0
2016,2,28,7,0,0.0,10.0,1.7,9.0,10.0,9.64,0.0
2016,2,28,7,15,0.0,25.5,1.9,9.5,25.5,24.56,14.95
2016,2,28,7,30,0.0,41.0,2.1,10.0,41.0,38.89,28.88
2016,2,28,7,45,0.0,60.5,2.3,10.5,60.5,56.35,45.0
2016,2,28,8,0,0.0,80.0,2.5,11.0,80.0,73.57,60.7
2016,2,28,8,15,2.5,98.5,2.45,11.0,99.5,90.94,72.56
2016,2,28,8,30,5.0,117.0,2.4,11.0,119.0,108.71,87.47
2016,2,28,8,45,9.0,133.5,2.4,11.5,137.5,125.38,100.99
2016,2,28,9,0,13.0,150.0,2.4,12.0,156.0,142.47,114.68
2016,2,28,9,15,30.0,175.5,2.4,12.5,190.5,167.5,134.38
2016,2,28,9,30,47.0,201.0,2.4,13.0,225.0,197.7,158.25
2016,2,28,9,45,88.0,227.0,2.4,13.5,274.5,238.4,190.04
2016,2,28,10,0,129.0,253.0,2.4,14.0,324.0,280.34,222.79
2016,2,28,10,15,157.5,268.5,2.4,14.0,360.5,314.19,249.59
2016,2,28,10,30,186.0,284.0,2.4,14.0,397.0,350.12,277.98
2016,2,28,10,45,183.0,296.5,2.4,14.5,411.5,369.36,292.58
2016,2,28,11,0,180.0,309.0,2.4,15.0,426.0,388.05,306.58
2016,2,28,11,15,304.5,293.5,2.45,15.0,497.5,452.88,358.06
2016,2,28,11,30,429.0,278.0,2.5,15.0,569.0,525.07,414.59
2016,2,28,11,45,434.0,280.0,2.55,15.0,577.5,544.41,429.48
2016,2,28,12,0,439.0,282.0,2.6,15.0,586.0,562.71,443.8
2016,2,28,12,15,374.5,301.0,2.6,15.0,561.0,547.91,431.87
2016,2,28,12,30,310.0,320.0,2.6,15.0,536.0,531.47,418.65
2016,2,28,12,45,262.0,325.0,2.6,15.5,506.5,510.06,401.29
2016,2,28,13,0,214.0,330.0,2.6,16.0,477.0,482.9,379.57
2016,2,28,13,15,524.0,227.5,2.55,15.5,577.5,613.28,485.69
2016,2,28,13,30,834.0,125.0,2.5,15.0,678.0,735.62,581.89
2016,2,28,13,45,545.5,206.5,2.45,15.0,563.5,613.51,486.41
2016,2,28,14,0,257.0,288.0,2.4,15.0,449.0,487.2,386.2
2016,2,28,14,15,524.5,203.0,2.35,15.0,512.0,593.54,473.73
2016,2,28,14,30,792.0,118.0,2.3,15.0,575.0,687.01,548.0
2016,2,28,14,45,515.0,172.5,2.25,15.0,462.5,545.88,437.74
2016,2,28,15,0,238.0,227.0,2.2,15.0,350.0,400.3,322.01
2016,2,28,15,15,386.0,181.0,2.0,15.0,361.5,449.17,363.73
2016,2,28,15,30,534.0,135.0,1.8,15.0,373.0,490.62,397.43
2016,2,28,15,45,353.5,143.5,1.6,15.0,294.5,380.15,308.66
2016,2,28,16,0,173.0,152.0,1.4,15.0,216.0,265.81,215.89
2016,2,28,16,15,155.0,133.5,1.3,14.5,185.0,232.1,189.14
2016,2,28,16,30,137.0,115.0,1.2,14.0,154.0,199.12,161.97
2016,2,28,16,45,120.5,94.0,1.15,13.5,123.0,164.53,132.86
2016,2,28,17,0,104.0,73.0,1.1,13.0,92.0,130.61,103.59
2016,2,28,17,15,73.5,52.0,1.1,12.5,63.5,91.93,69.96
2016,2,28,17,30,43.0,31.0,1.1,12.0,35.0,54.53,35.7
2016,2,28,17,45,21.5,15.5,1.15,11.5,17.5,24.89,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,9.5,1.65,7.5,14.5,9.34,0.0
2016,2,29,7,0,200.0,19.0,1.8,8.0,29.0,14.79,0.0
2016,2,29,7,15,332.0,30.5,1.85,8.5,70.5,23.1,14.25
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,30.89,22.02
2016,2,29,7,45,551.0,48.5,2.0,9.5,162.0,33.83,25.02
2016,2,29,8,0,638.0,55.0,2.1,10.0,212.0,43.96,27.38
2016,2,29,8,15,686.0,60.0,2.05,10.5,262.0,89.04,47.27
2016,2,29,8,30,734.0,65.0,2.0,11.0,312.0,135.27,77.98
2016,2,29,8,45,768.0,68.5,2.0,12.0,360.0,182.22,115.41
2016,2,29,9,0,802.0,72.0,2.0,13.0,408.0,231.82,157.87
2016,2,29,9,15,824.5,75.0,2.0,13.5,452.0,280.34,201.13
2016,2,29,9,30,847.0,78.0,2.0,14.0,496.0,329.83,245.09
2016,2,29,9,45,857.0,82.5,2.05,14.5,533.5,376.99,286.79
2016,2,29,10,0,867.0,87.0,2.1,15.0,571.0,423.52,326.95
2016,2,29,10,15,878.5,89.0,2.05,15.0,603.0,470.07,366.36
2016,2,29,10,30,890.0,91.0,2.0,15.0,635.0,512.81,401.84
2016,2,29,10,45,897.5,92.5,1.95,15.5,660.5,551.8,432.77
2016,2,29,11,0,905.0,94.0,1.9,16.0,686.0,589.06,461.47
2016,2,29,11,15,910.5,95.0,1.95,16.0,703.5,622.79,488.21
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,654.32,512.86
2016,2,29,11,45,925.0,93.5,2.1,16.5,732.0,682.29,533.97
2016,2,29,12,0,934.0,91.0,2.2,17.0,743.0,707.86,553.02
2016,2,29,12,15,935.0,91.0,2.25,17.0,745.0,727.91,568.0
2016,2,29,12,30,936.0,91.0,2.3,17.0,747.0,745.0,580.42
2016,2,29,12,45,937.5,89.0,2.35,17.5,741.5,757.37,588.48
2016,2,29,13,0,939.0,87.0,2.4,18.0,736.0,766.62,594.44
2016,2,29,13,15,935.0,86.5,2.3,18.0,721.5,770.26,596.67
2016,2,29,13,30,931.0,86.0,2.2,18.0,707.0,770.68,596.77
2016,2,29,13,45,743.5,145.5,2.15,18.5,631.0,701.88,546.18
2016,2,29,14,0,556.0,205.0,2.1,19.0,555.0,624.83,486.65
2016,2,29,14,15,723.5,144.0,1.95,19.0,578.0,681.61,531.58
2016,2,29,14,30,891.0,83.0,1.8,19.0,601.0,722.88,561.94
2016,2,29,14,45,869.5,83.5,1.65,19.0,563.5,697.23,543.22
2016,2,29,15,0,848.0,84.0,1.5,19.0,526.0,672.86,525.91
2016,2,29,15,15,827.5,81.0,1.35,18.5,484.0,639.97,502.43
2016,2,29,15,30,807.0,78.0,1.2,18.0,442.0,605.34,477.28
2016,2,29,15,45,774.5,75.5,1.05,18.0,395.0,562.54,444.62
2016,2,29,16,0,742.0,73.0,0.9,18.0,348.0,519.21,410.95
2016,2,29,16,15,700.5,68.0,0.85,17.5,299.5,468.03,371.96
2016,2,29,16,30,659.0,63.0,0.8,17.0,251.0,420.23,334.15
2016,2,29,16,45,587.0,57.5,0.8,16.5,200.5,356.58,282.85
2016,2,29,17,0,515.0,52.0,0.8,16.0,150.0,296.97,232.96
2016,2,29,17,15,412.0,41.5,0.75,16.0,105.0,224.34,171.13
2016,2,29,17,30,309.0,31.0,0.7,16.0,60.0,159.94,112.29
2016,2,29,17,45,154.5,15.5,0.7,16.0,30.0,73.96,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,1.4,9.5,15.0,9.83,0.0
2016,3,1,7,0,179.0,20.0,1.4,10.0,30.0,15.51,1.75
2016,3,1,7,15,282.0,34.0,1.7,10.5,69.0,26.14,16.88
2016,3,1,7,30,385.0,48.0,2.0,11.0,108.0,36.14,26.54
2016,3,1,7,45,452.5,58.0,2.3,12.0,153.0,41.86,31.96
2016,3,1,8,0,520.0,68.0,2.6,13.0,198.0,56.33,36.67
2016,3,1,8,15,572.0,72.5,2.65,13.5,243.5,92.12,52.43
2016,3,1,8,30,624.0,77.0,2.7,14.0,289.0,133.06,79.85
2016,3,1,8,45,624.0,90.0,2.8,14.5,328.5,177.44,116.86
2016,3,1,9,0,624.0,103.0,2.9,15.0,368.0,221.39,155.54
2016,3,1,9,15,482.5,151.5,3.0,15.0,369.0,258.46,193.6
2016,3,1,9,30,341.0,200.0,3.1,15.0,370.0,284.07,220.19
2016,3,1,9,45,622.0,139.0,3.25,15.5,478.0,345.79,266.82
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,436.89,338.65
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,481.4,377.04
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,524.78,413.82
2016,3,1,10,45,933.5,81.5,3.6,16.5,676.5,564.56,446.32
2016,3,1,11,0,942.0,82.0,3.7,17.0,702.0,602.59,476.68
2016,3,1,11,15,947.0,83.0,3.7,17.0,720.0,637.09,504.35
2016,3,1,11,30,952.0,84.0,3.7,17.0,738.0,669.26,529.74
2016,3,1,11,45,956.5,83.5,3.75,17.0,748.5,697.14,551.75
2016,3,1,12,0,961.0,83.0,3.8,17.0,759.0,722.33,571.42
2016,3,1,12,15,961.5,83.0,3.8,17.0,760.5,742.47,585.95
2016,3,1,12,30,962.0,83.0,3.8,17.0,762.0,759.54,598.32
2016,3,1,12,45,960.0,83.0,3.8,17.0,755.5,771.7,607.22
2016,3,1,13,0,958.0,83.0,3.8,17.0,749.0,780.61,613.9
2016,3,1,13,15,953.5,82.5,3.8,17.0,734.0,783.91,616.66
2016,3,1,13,30,949.0,82.0,3.8,17.0,719.0,783.91,617.2
2016,3,1,13,45,943.0,80.5,3.8,17.0,696.5,778.49,613.96
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,769.84,608.52
2016,3,1,14,15,926.5,77.5,3.8,16.5,643.5,754.82,599.66
2016,3,1,14,30,916.0,76.0,3.8,16.0,613.0,736.83,588.68
2016,3,1,14,45,902.0,74.0,3.8,16.0,576.0,713.06,572.3
2016,3,1,15,0,888.0,72.0,3.8,16.0,539.0,686.76,554.0
2016,3,1,15,15,868.0,70.0,3.65,15.5,496.5,654.2,531.18
2016,3,1,15,30,848.0,68.0,3.5,15.0,454.0,619.84,505.61
2016,3,1,15,45,821.0,64.5,3.4,15.0,407.0,581.41,475.47
2016,3,1,16,0,794.0,61.0,3.3,15.0,360.0,538.61,441.32
2016,3,1,16,15,754.5,57.5,2.9,14.5,310.0,488.4,400.45
2016,3,1,16,30,715.0,54.0,2.5,14.0,260.0,438.8,358.87
2016,3,1,16,45,653.5,49.0,2.2,13.5,209.5,378.03,307.26
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,320.34,256.58
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,251.1,195.77
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,187.15,135.65
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,86.05,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,10.32,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,16.24,3.9
2016,3,2,7,15,382.0,31.0,1.25,11.5,78.5,23.04,14.29
2016,3,2,7,30,505.0,41.0,1.4,12.0,121.0,29.43,20.55
2016,3,2,7,45,356.0,69.5,1.55,12.5,136.0,51.01,40.1
2016,3,2,8,0,207.0,98.0,1.7,13.0,151.0,81.34,60.81
2016,3,2,8,15,224.0,117.0,1.65,13.5,185.0,111.23,80.64
2016,3,2,8,30,241.0,136.0,1.6,14.0,219.0,142.92,104.45
2016,3,2,8,45,516.5,104.5,1.55,14.5,315.5,174.69,118.94
2016,3,2,9,0,792.0,73.0,1.5,15.0,412.0,238.36,162.95
2016,3,2,9,15,814.5,76.0,1.45,15.5,456.0,286.65,205.42
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,335.92,248.39
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,382.82,288.77
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,432.28,329.83
2016,3,2,10,15,877.0,86.5,1.35,17.0,608.5,475.79,366.3
2016,3,2,10,30,889.0,88.0,1.4,17.0,641.0,518.33,401.17
2016,3,2,10,45,895.5,90.5,1.5,17.5,666.0,557.72,432.35
2016,3,2,11,0,902.0,93.0,1.6,18.0,691.0,595.34,461.46
2016,3,2,11,15,736.0,161.0,1.75,18.0,657.0,589.91,457.65
2016,3,2,11,30,570.0,229.0,1.9,18.0,623.0,574.81,445.93
2016,3,2,11,45,566.0,234.5,2.05,18.0,630.5,594.96,462.08
2016,3,2,12,0,562.0,240.0,2.2,18.0,638.0,613.3,476.47
2016,3,2,12,15,740.0,169.0,2.35,18.0,694.0,681.22,530.52
2016,3,2,12,30,918.0,98.0,2.5,18.0,750.0,748.29,581.88
2016,3,2,12,45,633.5,205.0,2.65,18.0,653.5,667.39,520.1
2016,3,2,13,0,349.0,312.0,2.8,18.0,557.0,571.04,444.59
2016,3,2,13,15,334.0,315.0,2.9,17.5,545.5,568.22,444.29
2016,3,2,13,30,319.0,318.0,3.0,17.0,534.0,564.18,442.51
2016,3,2,13,45,298.0,305.0,3.1,17.0,501.5,538.05,423.59
2016,3,2,14,0,277.0,292.0,3.2,17.0,469.0,510.74,403.7
2016,3,2,14,15,155.0,264.5,3.3,16.5,363.0,387.58,308.62
2016,3,2,14,30,33.0,237.0,3.4,16.0,257.0,265.21,210.94
2016,3,2,14,45,36.0,226.0,3.5,16.0,246.5,256.83,205.2
2016,3,2,15,0,39.0,215.0,3.6,16.0,236.0,248.25,198.96
2016,3,2,15,15,43.5,201.5,3.65,15.5,223.0,237.71,191.5
2016,3,2,15,30,48.0,188.0,3.7,15.0,210.0,226.86,183.68
2016,3,2,15,45,68.0,173.0,3.8,15.0,200.5,223.47,181.85
2016,3,2,16,0,88.0,158.0,3.9,15.0,191.0,218.84,178.76
2016,3,2,16,15,76.0,138.5,3.8,14.5,164.0,189.85,155.1
2016,3,2,16,30,64.0,119.0,3.7,14.0,137.0,161.4,131.47
2016,3,2,16,45,56.5,97.5,3.65,13.5,111.0,133.17,107.59
2016,3,2,17,0,49.0,76.0,3.6,13.0,85.0,105.06,83.3
2016,3,2,17,15,30.0,55.0,3.4,12.5,60.0,73.03,55.41
2016,3,2,17,30,11.0,34.0,3.2,12.0,35.0,41.56,27.71
2016,3,2,17,45,5.5,17.0,3.05,12.0,17.5,19.23,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.9,11.0,11.0,10.81,0.0
2016,3,3,7,0,0.0,22.0,0.9,11.0,22.0,21.01,8.39
2016,3,3,7,15,32.0,41.0,0.95,11.0,46.5,37.22,26.75
2016,3,3,7,30,64.0,60.0,1.0,11.0,71.0,50.94,39.82
2016,3,3,7,45,79.0,81.5,1.1,11.5,99.5,67.62,55.12
2016,3,3,8,0,94.0,103.0,1.2,12.0,128.0,87.71,67.84
2016,3,3,8,15,104.5,124.0,1.15,12.0,157.0,112.83,86.71
2016,3,3,8,30,115.0,145.0,1.1,12.0,186.0,139.2,107.51
2016,3,3,8,45,119.5,166.0,1.1,12.5,213.5,165.69,128.91
2016,3,3,9,0,124.0,187.0,1.1,13.0,241.0,192.72,150.82
2016,3,3,9,15,77.5,193.5,1.0,13.0,228.5,197.49,156.29
2016,3,3,9,30,31.0,200.0,0.9,13.0,216.0,193.82,154.31
2016,3,3,9,45,30.0,212.5,0.85,13.5,229.0,207.61,164.86
2016,3,3,10,0,29.0,225.0,0.8,14.0,242.0,221.26,175.06
2016,3,3,10,15,39.5,247.0,0.7,14.0,271.5,248.52,196.03
2016,3,3,10,30,50.0,269.0,0.6,14.0,301.0,276.8,217.46
2016,3,3,10,45,39.0,266.5,0.55,14.5,292.0,272.33,213.05
2016,3,3,11,0,28.0,264.0,0.5,15.0,283.0,266.74,207.95
2016,3,3,11,15,31.0,275.0,0.7,15.0,296.5,281.15,219.5
2016,3,3,11,30,34.0,286.0,0.9,15.0,310.0,295.78,231.06
2016,3,3,11,45,34.5,289.5,1.15,15.0,314.0,301.84,236.12
2016,3,3,12,0,35.0,293.0,1.4,15.0,318.0,307.83,241.15
2016,3,3,12,15,40.0,301.0,1.6,15.0,329.5,321.28,251.93
2016,3,3,12,30,45.0,309.0,1.8,15.0,341.0,334.93,262.86
2016,3,3,12,45,43.0,304.0,2.0,15.0,335.0,330.75,259.97
2016,3,3,13,0,41.0,299.0,2.2,15.0,329.0,326.31,256.95
2016,3,3,13,15,41.5,293.0,1.95,15.0,322.5,322.47,253.91
2016,3,3,13,30,42.0,287.0,1.7,15.0,316.0,318.46,250.73
2016,3,3,13,45,46.5,283.0,1.45,15.0,314.0,319.31,251.42
2016,3,3,14,0,51.0,279.0,1.2,15.0,312.0,320.05,251.95
2016,3,3,14,15,81.5,276.5,1.1,15.0,326.5,341.21,269.26
2016,3,3,14,30,112.0,274.0,1.0,15.0,341.0,361.75,285.83
