Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,45,129.0,258.0,0.95,15.0,331.0,363.8,288.09
2016,3,3,15,0,146.0,242.0,0.9,15.0,321.0,358.29,284.74
2016,3,3,15,15,99.5,216.5,0.8,14.5,268.5,291.77,233.11
2016,3,3,15,30,53.0,191.0,0.7,14.0,216.0,233.49,187.2
2016,3,3,15,45,36.5,167.0,0.6,14.0,183.5,197.3,158.47
2016,3,3,16,0,20.0,143.0,0.5,14.0,151.0,156.1,125.13
2016,3,3,16,15,14.5,124.5,0.5,13.5,130.0,134.08,107.57
2016,3,3,16,30,9.0,106.0,0.5,13.0,109.0,112.32,89.77
2016,3,3,16,45,4.5,86.5,0.55,13.0,88.0,90.18,71.14
2016,3,3,17,0,0.0,67.0,0.6,13.0,67.0,68.17,52.29
2016,3,3,17,15,0.0,47.5,0.65,13.0,47.5,48.0,34.74
2016,3,3,17,30,0.0,28.0,0.7,13.0,28.0,27.27,16.47
2016,3,3,17,45,0.0,14.0,0.75,13.0,14.0,13.51,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,0.95,11.5,6.5,6.39,0.0
2016,3,4,7,0,0.0,13.0,1.0,12.0,13.0,12.54,3.41
2016,3,4,7,15,0.0,26.5,1.1,12.0,26.5,25.58,16.68
2016,3,4,7,30,0.0,40.0,1.2,12.0,40.0,38.64,28.83
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,52.54,41.53
2016,3,4,8,0,0.0,70.0,1.4,13.0,70.0,66.43,51.28
2016,3,4,8,15,0.0,85.5,1.5,13.5,85.5,80.92,63.46
2016,3,4,8,30,0.0,101.0,1.6,14.0,101.0,95.49,75.47
2016,3,4,8,45,0.0,109.0,1.75,14.5,109.0,103.47,81.78
2016,3,4,9,0,0.0,117.0,1.9,15.0,117.0,111.37,87.95
2016,3,4,9,15,0.0,128.0,2.05,15.0,128.0,121.95,96.43
2016,3,4,9,30,0.0,139.0,2.2,15.0,139.0,132.55,104.86
2016,3,4,9,45,2.0,160.0,2.35,15.5,161.5,153.12,121.13
2016,3,4,10,0,4.0,181.0,2.5,16.0,184.0,173.97,137.43
2016,3,4,10,15,2.5,175.0,2.6,16.0,177.0,168.45,132.7
2016,3,4,10,30,1.0,169.0,2.7,16.0,170.0,162.59,127.79
2016,3,4,10,45,0.5,139.0,2.85,16.0,139.5,134.24,104.74
2016,3,4,11,0,0.0,109.0,3.0,16.0,109.0,105.41,81.24
2016,3,4,11,15,0.0,115.0,2.9,16.0,115.0,111.21,85.9
2016,3,4,11,30,0.0,121.0,2.8,16.0,121.0,117.03,90.53
2016,3,4,11,45,0.0,71.0,2.7,16.0,71.0,68.72,51.1
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,20.31,11.21
2016,3,4,12,15,0.0,62.0,2.6,16.0,62.0,60.0,43.99
2016,3,4,12,30,0.0,103.0,2.6,16.0,103.0,99.76,76.46
2016,3,4,12,45,0.0,84.0,2.6,16.0,84.0,81.33,61.41
2016,3,4,13,0,0.0,65.0,2.6,16.0,65.0,62.9,46.37
2016,3,4,13,15,0.0,63.5,2.7,15.5,63.5,61.45,45.31
2016,3,4,13,30,0.0,62.0,2.8,15.0,62.0,59.99,44.25
2016,3,4,13,45,0.5,115.5,2.9,15.0,116.0,112.43,87.44
2016,3,4,14,0,1.0,169.0,3.0,15.0,170.0,165.85,130.95
2016,3,4,14,15,3.5,179.0,2.95,14.5,181.5,178.04,141.26
2016,3,4,14,30,6.0,189.0,2.9,14.0,193.0,190.42,151.87
2016,3,4,14,45,19.0,201.5,2.9,14.0,212.0,213.11,170.93
2016,3,4,15,0,32.0,214.0,2.9,14.0,231.0,242.43,195.27
2016,3,4,15,15,16.5,183.0,2.55,14.0,192.0,193.54,155.55
2016,3,4,15,30,1.0,152.0,2.2,14.0,153.0,151.64,121.26
2016,3,4,15,45,0.5,118.5,1.85,14.0,119.0,117.13,93.08
2016,3,4,16,0,0.0,85.0,1.5,14.0,85.0,82.75,64.6
2016,3,4,16,15,0.0,73.5,1.35,13.5,73.5,71.35,55.29
2016,3,4,16,30,0.0,62.0,1.2,13.0,62.0,59.93,45.78
2016,3,4,16,45,0.0,49.5,1.05,13.0,49.5,47.82,35.41
2016,3,4,17,0,0.0,37.0,0.9,13.0,37.0,35.73,24.92
2016,3,4,17,15,0.0,26.5,1.0,13.0,26.5,25.57,15.98
2016,3,4,17,30,0.0,16.0,1.1,13.0,16.0,15.43,6.95
2016,3,4,17,45,0.0,8.0,1.2,13.0,8.0,7.71,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,2.9,12.5,1.5,1.47,0.0
2016,3,5,7,0,0.0,3.0,3.2,13.0,3.0,2.89,0.0
2016,3,5,7,15,0.0,6.0,3.3,13.0,6.0,5.78,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,8.67,2.08
2016,3,5,7,45,0.0,12.5,3.55,13.5,12.5,12.05,5.17
2016,3,5,8,0,0.0,16.0,3.7,14.0,16.0,15.43,7.59
2016,3,5,8,15,0.0,20.0,3.85,14.0,20.0,19.29,10.91
2016,3,5,8,30,0.0,24.0,4.0,14.0,24.0,23.16,14.19
2016,3,5,8,45,0.0,66.5,4.2,14.5,66.5,64.28,48.99
2016,3,5,9,0,0.0,109.0,4.4,15.0,109.0,104.17,82.11
2016,3,5,9,15,0.0,95.5,4.5,15.0,95.5,92.03,71.74
2016,3,5,9,30,0.0,82.0,4.6,15.0,82.0,79.32,60.96
2016,3,5,9,45,0.0,82.0,4.7,15.0,82.0,79.32,60.81
2016,3,5,10,0,0.0,82.0,4.8,15.0,82.0,79.33,60.67
2016,3,5,10,15,4.5,145.5,4.9,15.0,148.5,141.83,112.0
2016,3,5,10,30,9.0,209.0,5.0,15.0,215.0,204.07,162.32
2016,3,5,10,45,4.5,170.0,5.15,15.5,173.0,165.82,130.82
2016,3,5,11,0,0.0,131.0,5.3,16.0,131.0,126.48,98.5
2016,3,5,11,15,1.5,152.5,5.4,16.0,153.5,148.08,115.99
2016,3,5,11,30,3.0,174.0,5.5,16.0,176.0,169.85,133.51
2016,3,5,11,45,3.0,175.5,5.6,16.5,177.5,171.59,134.57
2016,3,5,12,0,3.0,177.0,5.7,17.0,179.0,173.31,135.66
2016,3,5,12,15,3.5,180.5,5.6,17.0,183.0,177.32,138.85
2016,3,5,12,30,4.0,184.0,5.5,17.0,187.0,181.36,142.09
2016,3,5,12,45,51.5,263.0,5.4,17.0,299.5,296.62,235.06
2016,3,5,13,0,99.0,342.0,5.3,17.0,412.0,413.0,326.67
2016,3,5,13,15,102.0,332.5,5.2,16.5,404.0,408.26,323.62
2016,3,5,13,30,105.0,323.0,5.1,16.0,396.0,403.08,320.58
2016,3,5,13,45,52.5,192.0,5.05,16.0,228.5,230.68,184.07
2016,3,5,14,0,0.0,61.0,5.0,16.0,61.0,59.01,43.29
2016,3,5,14,15,0.0,64.0,5.4,15.5,64.0,61.91,45.93
2016,3,5,14,30,0.0,67.0,5.8,15.0,67.0,64.8,48.53
2016,3,5,14,45,0.0,44.5,6.2,15.0,44.5,43.01,30.45
2016,3,5,15,0,0.0,22.0,6.6,15.0,22.0,21.25,12.25
2016,3,5,15,15,0.0,23.5,6.95,14.5,23.5,22.69,13.55
2016,3,5,15,30,0.0,25.0,7.3,14.0,25.0,24.14,14.86
2016,3,5,15,45,0.0,16.0,7.65,14.0,16.0,15.44,7.51
2016,3,5,16,0,0.0,7.0,8.0,14.0,7.0,6.75,0.11
2016,3,5,16,15,0.0,6.0,8.05,14.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,8.1,14.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,8.15,14.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.0,17.0,1.65,9.5,23.0,16.71,0.0
2016,3,6,7,0,146.0,34.0,1.7,10.0,46.0,26.63,15.58
2016,3,6,7,15,262.0,49.0,1.95,10.5,89.0,37.49,27.4
2016,3,6,7,30,378.0,64.0,2.2,11.0,132.0,47.84,37.23
2016,3,6,7,45,457.5,73.5,2.5,11.5,181.5,53.36,42.47
2016,3,6,8,0,537.0,83.0,2.8,12.0,231.0,83.28,52.06
2016,3,6,8,15,588.0,90.0,2.9,12.0,281.0,123.24,75.43
2016,3,6,8,30,639.0,97.0,3.0,12.0,331.0,168.33,109.07
2016,3,6,8,45,675.0,102.0,3.2,12.0,379.0,213.54,147.1
2016,3,6,9,0,711.0,107.0,3.4,12.0,427.0,261.77,189.51
2016,3,6,9,15,504.5,164.0,3.5,12.0,402.0,288.2,221.04
2016,3,6,9,30,298.0,221.0,3.6,12.0,377.0,296.75,234.78
2016,3,6,9,45,248.5,246.0,3.7,12.5,383.0,315.59,251.53
2016,3,6,10,0,199.0,271.0,3.8,13.0,389.0,332.48,265.66
2016,3,6,10,15,512.0,199.0,3.85,13.0,522.5,421.32,337.08
2016,3,6,10,30,825.0,127.0,3.9,13.0,656.0,538.05,430.86
2016,3,6,10,45,485.5,228.5,4.0,13.0,542.5,477.8,383.33
2016,3,6,11,0,146.0,330.0,4.1,13.0,429.0,395.7,315.93
2016,3,6,11,15,73.0,211.0,4.1,13.0,260.5,247.17,198.26
2016,3,6,11,30,0.0,92.0,4.1,13.0,92.0,89.08,68.48
2016,3,6,11,45,196.0,203.5,4.15,13.0,346.5,329.04,267.51
2016,3,6,12,0,392.0,315.0,4.2,13.0,601.0,578.23,462.98
2016,3,6,12,15,353.5,326.5,4.3,13.0,584.5,572.85,457.49
2016,3,6,12,30,315.0,338.0,4.4,13.0,568.0,565.16,451.37
2016,3,6,12,45,202.0,339.0,4.5,13.5,486.0,486.76,388.64
2016,3,6,13,0,89.0,340.0,4.6,14.0,404.0,403.98,321.55
2016,3,6,13,15,87.5,333.5,4.6,13.5,396.0,398.83,318.66
2016,3,6,13,30,86.0,327.0,4.6,13.0,388.0,393.32,315.26
2016,3,6,13,45,78.5,312.0,4.7,13.0,366.0,374.09,300.52
2016,3,6,14,0,71.0,297.0,4.8,13.0,344.0,354.47,285.42
2016,3,6,14,15,107.5,290.5,4.8,13.0,358.0,376.24,304.34
2016,3,6,14,30,144.0,284.0,4.8,13.0,372.0,403.67,327.51
2016,3,6,14,45,84.0,246.5,4.8,13.0,297.0,313.65,254.87
2016,3,6,15,0,24.0,209.0,4.8,13.0,222.0,225.17,182.26
2016,3,6,15,15,12.0,178.0,4.7,12.5,184.5,185.2,150.0
2016,3,6,15,30,0.0,147.0,4.6,12.0,147.0,145.61,117.48
2016,3,6,15,45,0.0,115.5,4.5,12.0,115.5,113.59,91.0
2016,3,6,16,0,0.0,84.0,4.4,12.0,84.0,81.66,64.25
2016,3,6,16,15,0.0,72.5,4.2,11.5,72.5,70.26,54.82
2016,3,6,16,30,0.0,61.0,4.0,11.0,61.0,58.95,45.3
2016,3,6,16,45,0.0,49.0,3.85,11.0,49.0,47.33,35.27
2016,3,6,17,0,0.0,37.0,3.7,11.0,37.0,35.72,25.12
2016,3,6,17,15,0.0,26.5,3.7,10.5,26.5,25.57,16.18
2016,3,6,17,30,0.0,16.0,3.7,10.0,16.0,15.43,7.17
2016,3,6,17,45,0.0,8.0,3.75,10.0,8.0,7.71,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,70.0,15.0,2.2,7.5,21.0,11.71,0.0
2016,3,7,7,0,140.0,30.0,2.3,8.0,42.0,23.13,13.43
2016,3,7,7,15,191.0,48.0,2.4,8.0,76.5,36.44,26.86
2016,3,7,7,30,242.0,66.0,2.5,8.0,111.0,49.14,38.92
2016,3,7,7,45,271.5,84.5,2.7,8.0,149.5,66.13,54.68
2016,3,7,8,0,301.0,103.0,2.9,8.0,188.0,95.94,69.27
2016,3,7,8,15,323.5,119.0,3.05,8.0,226.0,129.29,92.57
2016,3,7,8,30,346.0,135.0,3.2,8.0,264.0,164.84,120.85
2016,3,7,8,45,268.5,166.0,3.35,8.5,273.5,194.88,150.04
2016,3,7,9,0,191.0,197.0,3.5,9.0,283.0,221.03,175.47
2016,3,7,9,15,108.5,200.5,3.55,9.0,250.5,211.63,170.73
2016,3,7,9,30,26.0,204.0,3.6,9.0,218.0,200.4,163.26
2016,3,7,9,45,36.5,227.5,3.65,9.5,248.5,224.44,182.44
2016,3,7,10,0,47.0,251.0,3.7,10.0,279.0,253.12,205.22
2016,3,7,10,15,36.5,251.5,3.75,10.0,274.0,252.45,204.45
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,252.87,204.54
2016,3,7,10,45,24.5,256.5,3.85,10.5,273.0,258.1,208.18
2016,3,7,11,0,23.0,261.0,3.9,11.0,277.0,263.11,211.62
2016,3,7,11,15,32.5,283.5,3.95,11.0,307.0,290.95,233.92
2016,3,7,11,30,42.0,306.0,4.0,11.0,337.0,320.79,257.69
2016,3,7,11,45,95.5,333.0,4.05,11.0,403.5,385.13,309.63
2016,3,7,12,0,149.0,360.0,4.1,11.0,470.0,453.77,364.24
2016,3,7,12,15,123.5,356.5,4.1,11.0,447.5,437.94,351.2
2016,3,7,12,30,98.0,353.0,4.1,11.0,425.0,417.87,335.11
2016,3,7,12,45,85.5,344.0,4.2,11.0,406.5,402.97,323.58
2016,3,7,13,0,73.0,335.0,4.3,11.0,388.0,387.34,311.4
2016,3,7,13,15,130.0,337.0,4.3,11.0,429.0,439.56,354.35
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,487.85,393.72
2016,3,7,13,45,298.5,305.5,4.3,11.0,506.5,545.8,442.13
2016,3,7,14,0,410.0,272.0,4.3,11.0,543.0,596.25,484.35
2016,3,7,14,15,340.5,274.0,4.2,11.0,492.5,545.89,443.98
2016,3,7,14,30,271.0,276.0,4.1,11.0,442.0,495.79,403.91
2016,3,7,14,45,346.0,243.0,4.0,11.0,441.5,512.91,420.09
2016,3,7,15,0,421.0,210.0,3.9,11.0,441.0,533.07,438.1
2016,3,7,15,15,566.5,162.0,3.65,11.0,448.0,573.61,472.93
2016,3,7,15,30,712.0,114.0,3.4,11.0,455.0,608.31,502.14
2016,3,7,15,45,694.5,105.0,3.15,11.0,410.5,569.29,470.9
2016,3,7,16,0,677.0,96.0,2.9,11.0,366.0,529.08,438.58
2016,3,7,16,15,633.5,90.0,2.4,10.5,316.5,476.49,395.53
2016,3,7,16,30,590.0,84.0,1.9,10.0,267.0,425.01,352.35
2016,3,7,16,45,539.5,74.0,1.45,10.0,218.0,367.17,302.52
2016,3,7,17,0,489.0,64.0,1.0,10.0,169.0,311.85,253.54
2016,3,7,17,15,391.5,52.5,1.0,9.5,122.5,238.4,190.51
2016,3,7,17,30,294.0,41.0,1.0,9.0,76.0,172.49,132.19
2016,3,7,17,45,147.0,20.5,1.05,8.5,38.0,83.76,45.8
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,1.2,6.0,30.0,11.46,0.0
2016,3,8,7,0,325.0,30.0,1.3,7.0,60.0,23.25,13.99
2016,3,8,7,15,433.0,40.0,1.2,7.5,106.5,29.61,20.93
2016,3,8,7,30,541.0,50.0,1.1,8.0,153.0,35.62,26.79
2016,3,8,7,45,593.0,59.0,1.05,8.5,203.0,40.4,31.32
2016,3,8,8,0,645.0,68.0,1.0,9.0,253.0,80.77,44.89
2016,3,8,8,15,668.0,70.5,0.95,9.5,293.0,120.4,69.32
2016,3,8,8,30,691.0,73.0,0.9,10.0,333.0,162.03,101.96
2016,3,8,8,45,724.5,84.5,0.9,10.5,389.0,215.24,146.97
2016,3,8,9,0,758.0,96.0,0.9,11.0,445.0,271.25,195.27
2016,3,8,9,15,779.0,99.5,1.05,11.0,487.5,321.89,240.33
2016,3,8,9,30,800.0,103.0,1.2,11.0,530.0,370.21,283.24
2016,3,8,9,45,715.0,133.5,1.35,11.0,535.5,399.37,311.62
2016,3,8,10,0,630.0,164.0,1.5,11.0,541.0,423.03,334.08
2016,3,8,10,15,610.0,182.5,1.65,11.0,563.0,458.66,364.32
2016,3,8,10,30,590.0,201.0,1.8,11.0,585.0,491.24,391.33
2016,3,8,10,45,480.0,251.0,1.95,11.5,571.0,500.44,398.14
2016,3,8,11,0,370.0,301.0,2.1,12.0,557.0,501.79,398.08
2016,3,8,11,15,195.0,283.5,2.1,12.0,419.0,391.84,312.37
2016,3,8,11,30,20.0,266.0,2.1,12.0,281.0,268.91,213.46
2016,3,8,11,45,26.0,283.5,2.15,12.0,303.0,290.91,231.33
2016,3,8,12,0,32.0,301.0,2.2,12.0,325.0,314.53,249.89
2016,3,8,12,15,67.0,328.5,2.15,11.5,378.0,368.6,293.19
2016,3,8,12,30,102.0,356.0,2.1,11.0,431.0,424.25,337.16
2016,3,8,12,45,51.0,256.0,2.05,11.0,293.5,290.06,231.83
2016,3,8,13,0,0.0,156.0,2.0,11.0,156.0,151.52,119.9
2016,3,8,13,15,42.5,242.0,2.1,11.0,272.0,272.54,219.19
2016,3,8,13,30,85.0,328.0,2.2,11.0,388.0,394.29,315.48
2016,3,8,13,45,56.5,295.5,2.35,11.0,335.0,340.76,273.03
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,286.73,230.28
2016,3,8,14,15,18.5,233.5,2.5,10.5,246.0,244.44,197.13
2016,3,8,14,30,9.0,204.0,2.5,10.0,210.0,207.87,168.03
2016,3,8,14,45,13.0,203.0,2.5,10.0,211.0,210.39,170.68
2016,3,8,15,0,17.0,202.0,2.5,10.0,212.0,212.93,173.28
2016,3,8,15,15,25.5,196.5,2.2,10.0,209.5,213.87,174.6
2016,3,8,15,30,34.0,191.0,1.9,10.0,207.0,221.2,181.1
2016,3,8,15,45,17.0,126.5,1.65,10.0,134.5,135.74,110.28
2016,3,8,16,0,0.0,62.0,1.4,10.0,62.0,59.92,46.05
2016,3,8,16,15,0.0,54.0,1.25,9.5,54.0,52.17,39.68
2016,3,8,16,30,0.0,46.0,1.1,9.0,46.0,44.43,33.12
2016,3,8,16,45,0.0,37.5,0.95,9.0,37.5,36.2,25.98
2016,3,8,17,0,0.0,29.0,0.8,9.0,29.0,27.99,18.74
2016,3,8,17,15,0.0,21.0,0.8,8.5,21.0,20.26,11.87
2016,3,8,17,30,0.0,13.0,0.8,8.0,13.0,12.53,4.95
2016,3,8,17,45,0.0,7.5,0.85,8.0,7.5,7.23,0.0
2016,3,8,18,0,0.0,2.0,0.9,8.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,0.9,7.5,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,137.5,16.0,1.75,9.0,29.5,12.19,0.0
2016,3,9,7,0,275.0,32.0,1.9,9.0,59.0,24.86,15.49
2016,3,9,7,15,378.5,43.0,1.95,9.0,103.5,32.05,23.0
2016,3,9,7,30,482.0,54.0,2.0,9.0,148.0,38.82,29.57
2016,3,9,7,45,537.0,63.5,2.15,9.5,196.5,44.7,35.06
2016,3,9,8,0,592.0,73.0,2.3,10.0,245.0,85.48,49.23
2016,3,9,8,15,296.0,100.5,2.35,10.0,187.0,110.42,76.59
2016,3,9,8,30,0.0,128.0,2.4,10.0,129.0,119.55,96.96
2016,3,9,8,45,0.0,129.0,2.45,10.5,129.5,121.71,98.31
2016,3,9,9,0,0.0,130.0,2.5,11.0,130.0,123.47,99.31
2016,3,9,9,15,35.0,182.0,2.5,11.5,200.5,178.25,143.41
2016,3,9,9,30,70.0,234.0,2.5,12.0,271.0,238.73,191.56
2016,3,9,9,45,84.0,255.0,2.5,12.5,303.0,267.91,214.33
2016,3,9,10,0,98.0,276.0,2.5,13.0,335.0,298.38,238.02
2016,3,9,10,15,74.0,279.5,2.55,13.0,325.5,296.19,236.19
2016,3,9,10,30,50.0,283.0,2.6,13.0,316.0,291.71,232.41
2016,3,9,10,45,54.0,297.0,2.65,13.5,334.0,310.42,246.61
2016,3,9,11,0,58.0,311.0,2.7,14.0,352.0,329.41,260.86
2016,3,9,11,15,31.5,251.5,2.7,14.0,274.0,260.7,206.51
2016,3,9,11,30,5.0,192.0,2.7,14.0,196.0,188.53,148.68
2016,3,9,11,45,24.5,256.0,2.75,14.5,274.5,264.25,209.04
2016,3,9,12,0,44.0,320.0,2.8,15.0,353.0,341.52,268.95
2016,3,9,12,15,25.0,260.5,2.8,15.0,279.5,272.27,214.48
2016,3,9,12,30,6.0,201.0,2.8,15.0,206.0,199.49,156.75
2016,3,9,12,45,20.5,252.5,2.8,15.5,268.0,261.18,205.82
2016,3,9,13,0,35.0,304.0,2.8,16.0,330.0,327.93,257.6
2016,3,9,13,15,19.0,243.0,2.8,16.0,257.5,252.03,198.13
2016,3,9,13,30,3.0,182.0,2.8,16.0,185.0,179.75,140.79
2016,3,9,13,45,19.0,228.0,2.8,16.0,241.0,238.19,188.09
2016,3,9,14,0,35.0,274.0,2.8,16.0,297.0,303.64,239.99
2016,3,9,14,15,22.5,240.5,2.75,16.0,255.0,254.64,201.35
2016,3,9,14,30,10.0,207.0,2.7,16.0,213.0,211.67,167.37
2016,3,9,14,45,8.5,195.5,2.65,16.0,201.0,199.4,157.96
2016,3,9,15,0,7.0,184.0,2.6,16.0,189.0,187.13,148.44
2016,3,9,15,15,18.5,186.5,2.4,15.5,196.5,198.52,158.62
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,216.3,173.89
2016,3,9,15,45,15.0,127.5,2.0,15.0,135.0,135.51,108.04
2016,3,9,16,0,0.0,66.0,1.8,15.0,66.0,63.79,48.38
2016,3,9,16,15,0.0,57.0,1.6,14.5,57.0,55.08,41.31
2016,3,9,16,30,0.0,48.0,1.4,14.0,48.0,46.36,34.07
2016,3,9,16,45,0.0,39.5,1.25,14.0,39.5,38.14,27.06
2016,3,9,17,0,0.0,31.0,1.1,14.0,31.0,29.92,19.95
2016,3,9,17,15,0.0,22.5,1.1,13.5,22.5,21.71,12.79
2016,3,9,17,30,0.0,14.0,1.1,13.0,14.0,13.5,5.58
2016,3,9,17,45,0.0,8.0,1.1,12.5,8.0,7.71,0.0
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,2.2,11.5,14.5,13.99,0.0
2016,3,10,7,0,0.0,29.0,2.4,12.0,29.0,27.78,17.96
2016,3,10,7,15,4.0,49.5,2.55,12.0,50.5,46.21,35.24
2016,3,10,7,30,8.0,70.0,2.7,12.0,72.0,64.34,51.96
2016,3,10,7,45,16.0,90.5,2.85,12.5,95.5,82.49,68.35
2016,3,10,8,0,24.0,111.0,3.0,13.0,119.0,99.31,78.35
2016,3,10,8,15,30.5,131.0,3.25,13.5,142.0,119.85,94.87
2016,3,10,8,30,37.0,151.0,3.5,14.0,165.0,141.22,112.0
2016,3,10,8,45,96.0,178.5,3.8,14.5,222.0,180.64,141.97
2016,3,10,9,0,155.0,206.0,4.1,15.0,279.0,222.58,174.39
2016,3,10,9,15,77.5,163.0,4.25,15.0,199.5,175.4,138.47
2016,3,10,9,30,0.0,120.0,4.4,15.0,120.0,115.24,90.52
2016,3,10,9,45,199.5,182.5,4.55,15.0,304.0,245.81,195.43
2016,3,10,10,0,399.0,245.0,4.7,15.0,488.0,401.17,318.84
2016,3,10,10,15,199.5,180.5,4.75,15.0,302.0,264.48,211.61
2016,3,10,10,30,0.0,116.0,4.8,15.0,116.0,112.03,87.05
2016,3,10,10,45,0.5,141.0,4.85,15.5,142.0,136.24,106.62
2016,3,10,11,0,1.0,166.0,4.9,16.0,168.0,160.55,125.92
2016,3,10,11,15,0.5,157.5,4.8,16.0,158.5,152.34,119.11
2016,3,10,11,30,0.0,149.0,4.7,16.0,149.0,144.01,112.28
2016,3,10,11,45,0.0,150.5,4.65,16.0,151.0,145.58,113.48
2016,3,10,12,0,0.0,152.0,4.6,16.0,153.0,147.15,114.69
2016,3,10,12,15,1.0,159.5,4.5,16.0,161.0,155.26,121.23
2016,3,10,12,30,2.0,167.0,4.4,16.0,169.0,163.45,127.83
2016,3,10,12,45,1.0,112.5,4.35,16.0,113.5,109.78,84.48
2016,3,10,13,0,0.0,58.0,4.3,16.0,58.0,56.13,40.71
2016,3,10,13,15,0.0,94.0,4.1,15.5,94.0,91.03,69.5
2016,3,10,13,30,0.0,130.0,3.9,15.0,130.0,126.24,98.41
2016,3,10,13,45,0.0,109.5,3.7,15.0,109.5,106.18,82.12
2016,3,10,14,0,0.0,89.0,3.5,15.0,89.0,86.15,65.83
2016,3,10,14,15,0.0,61.0,3.25,15.0,61.0,59.01,43.54
2016,3,10,14,30,0.0,33.0,3.0,15.0,33.0,31.9,21.07
2016,3,10,14,45,0.0,27.0,2.75,15.0,27.0,26.09,16.28
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,20.28,11.45
2016,3,10,15,15,0.0,26.5,2.25,15.0,26.5,25.6,15.98
2016,3,10,15,30,0.0,32.0,2.0,15.0,32.0,30.91,20.53
2016,3,10,15,45,0.0,35.0,1.75,15.0,35.0,33.8,23.05
2016,3,10,16,0,0.0,38.0,1.5,15.0,38.0,36.7,25.59
2016,3,10,16,15,0.0,33.0,1.3,14.5,33.0,31.86,21.61
2016,3,10,16,30,0.0,28.0,1.1,14.0,28.0,27.02,17.57
2016,3,10,16,45,0.0,23.0,0.95,14.0,23.0,22.19,13.44
2016,3,10,17,0,0.0,18.0,0.8,14.0,18.0,17.36,9.24
2016,3,10,17,15,0.0,13.0,0.9,13.5,13.0,12.53,5.02
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,7.71,0.78
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,3.9,11.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,4.1,11.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,9.5,4.25,11.0,9.5,9.16,2.51
2016,3,11,7,30,0.0,14.0,4.4,11.0,14.0,13.5,6.54
2016,3,11,7,45,0.0,18.0,4.6,11.0,18.0,17.36,9.39
2016,3,11,8,0,0.0,22.0,4.8,11.0,22.0,21.22,12.76
2016,3,11,8,15,0.0,26.5,4.7,11.0,26.5,25.57,16.5
2016,3,11,8,30,0.0,31.0,4.6,11.0,31.0,29.93,20.2
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,67.67,52.46
2016,3,11,9,0,0.0,109.0,4.5,11.0,109.0,104.46,83.44
2016,3,11,9,15,0.0,100.0,4.6,11.0,100.0,96.37,76.35
2016,3,11,9,30,0.0,91.0,4.7,11.0,91.0,88.02,69.11
2016,3,11,9,45,6.0,150.5,4.8,11.0,154.5,146.42,117.71
2016,3,11,10,0,12.0,210.0,4.9,11.0,218.0,204.87,165.61
2016,3,11,10,15,6.5,189.0,5.0,11.0,194.0,183.88,148.04
2016,3,11,10,30,1.0,168.0,5.1,11.0,170.0,161.9,129.72
2016,3,11,10,45,1.0,165.0,5.25,11.5,166.5,159.36,127.25
2016,3,11,11,0,1.0,162.0,5.4,12.0,163.0,156.76,124.74
2016,3,11,11,15,0.5,92.5,5.5,12.0,93.0,89.89,69.5
2016,3,11,11,30,0.0,23.0,5.6,12.0,23.0,22.24,13.04
2016,3,11,11,45,3.5,112.0,5.75,12.5,114.5,110.84,86.75
2016,3,11,12,0,7.0,201.0,5.9,13.0,206.0,199.5,158.97
2016,3,11,12,15,3.5,125.5,5.85,13.0,128.0,124.13,97.35
2016,3,11,12,30,0.0,50.0,5.8,13.0,50.0,48.39,34.73
2016,3,11,12,45,7.0,149.0,5.75,13.0,154.5,149.89,118.72
2016,3,11,13,0,14.0,248.0,5.7,13.0,259.0,252.66,202.13
2016,3,11,13,15,7.0,158.0,5.7,13.0,163.5,159.03,126.15
2016,3,11,13,30,0.0,68.0,5.7,13.0,68.0,65.81,49.31
2016,3,11,13,45,1.5,124.0,5.7,13.0,125.0,121.57,95.62
2016,3,11,14,0,3.0,180.0,5.7,13.0,182.0,178.31,142.32
2016,3,11,14,15,158.5,228.5,5.8,12.5,328.0,357.97,293.58
2016,3,11,14,30,314.0,277.0,5.9,12.0,474.0,533.73,437.45
2016,3,11,14,45,201.5,265.0,6.0,11.5,389.0,428.65,352.46
2016,3,11,15,0,89.0,253.0,6.1,11.0,304.0,326.34,268.31
2016,3,11,15,15,44.5,130.5,5.95,10.5,156.0,162.72,133.48
2016,3,11,15,30,0.0,8.0,5.8,10.0,8.0,7.72,0.99
2016,3,11,15,45,0.0,40.0,5.65,10.0,40.0,38.64,27.68
2016,3,11,16,0,0.0,72.0,5.5,10.0,72.0,69.61,54.41
2016,3,11,16,15,0.0,62.5,5.2,9.5,62.5,60.4,46.72
2016,3,11,16,30,0.0,53.0,4.9,9.0,53.0,51.2,38.93
2016,3,11,16,45,0.0,43.5,4.6,9.0,43.5,42.01,30.96
2016,3,11,17,0,0.0,34.0,4.3,9.0,34.0,32.82,22.89
2016,3,11,17,15,0.0,25.0,4.1,8.5,25.0,24.12,15.19
2016,3,11,17,30,0.0,16.0,3.9,8.0,16.0,15.43,7.44
2016,3,11,17,45,0.0,9.0,3.75,8.0,9.0,8.67,0.93
2016,3,11,18,0,0.0,2.0,3.6,8.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,3.55,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,2.6,8.5,8.0,7.71,0.0
2016,3,12,7,0,0.0,16.0,2.9,9.0,16.0,15.43,7.82
2016,3,12,7,15,0.0,27.5,3.05,9.0,27.5,26.54,18.22
2016,3,12,7,30,0.0,39.0,3.2,9.0,39.0,37.66,28.6
2016,3,12,7,45,0.0,51.5,3.4,9.0,51.5,49.76,37.68
2016,3,12,8,0,0.0,64.0,3.6,9.0,64.0,61.81,48.14
2016,3,12,8,15,0.0,76.5,3.7,9.0,76.5,73.58,58.22
2016,3,12,8,30,0.0,89.0,3.8,9.0,89.0,85.38,68.2
2016,3,12,8,45,42.5,148.0,3.95,9.5,168.0,145.07,116.9
2016,3,12,9,0,85.0,207.0,4.1,10.0,247.0,210.05,169.51
2016,3,12,9,15,149.0,228.0,4.2,10.0,307.0,251.48,202.42
2016,3,12,9,30,213.0,249.0,4.3,10.0,367.0,302.67,243.86
2016,3,12,9,45,147.5,264.0,4.4,10.5,348.5,300.87,243.17
2016,3,12,10,0,82.0,279.0,4.5,11.0,330.0,295.74,238.95
2016,3,12,10,15,42.5,229.5,4.45,11.0,256.0,237.12,191.41
2016,3,12,10,30,3.0,180.0,4.4,11.0,182.0,174.31,139.7
2016,3,12,10,45,14.0,227.5,4.35,11.0,237.5,225.85,181.75
2016,3,12,11,0,25.0,275.0,4.3,11.0,293.0,278.34,223.89
2016,3,12,11,15,16.0,240.5,4.35,11.0,252.0,241.45,193.86
2016,3,12,11,30,7.0,206.0,4.4,11.0,211.0,203.41,162.87
2016,3,12,11,45,7.5,212.5,4.5,11.5,218.5,210.51,168.35
2016,3,12,12,0,8.0,219.0,4.6,12.0,226.0,217.66,173.78
2016,3,12,12,15,8.0,219.0,4.7,12.0,226.0,218.16,174.2
2016,3,12,12,30,8.0,219.0,4.8,12.0,226.0,218.64,174.63
2016,3,12,12,45,4.0,125.5,4.9,12.0,129.0,124.74,98.16
2016,3,12,13,0,0.0,32.0,5.0,12.0,32.0,30.96,20.33
2016,3,12,13,15,0.0,66.0,4.95,12.0,66.0,63.88,47.89
2016,3,12,13,30,0.0,100.0,4.9,12.0,100.0,96.88,75.35
2016,3,12,13,45,0.0,72.0,4.85,12.0,72.0,69.69,52.8
2016,3,12,14,0,0.0,44.0,4.8,12.0,44.0,42.56,30.19
2016,3,12,14,15,0.0,76.0,4.65,12.0,76.0,73.54,56.23
2016,3,12,14,30,0.0,108.0,4.5,12.0,108.0,104.79,82.39
2016,3,12,14,45,0.0,64.5,4.4,12.0,64.5,62.38,47.07
2016,3,12,15,0,0.0,21.0,4.3,12.0,21.0,20.29,11.6
2016,3,12,15,15,0.0,74.0,4.2,12.0,74.0,71.57,55.13
2016,3,12,15,30,0.0,127.0,4.1,12.0,127.0,124.63,99.85
2016,3,12,15,45,41.5,151.0,4.0,12.0,168.5,182.73,149.66
2016,3,12,16,0,83.0,175.0,3.9,12.0,210.0,236.8,195.47
2016,3,12,16,15,72.0,154.5,3.8,11.5,182.0,206.98,171.04
2016,3,12,16,30,61.0,134.0,3.7,11.0,154.0,177.62,146.73
2016,3,12,16,45,49.5,112.0,3.65,11.0,126.0,146.67,120.39
2016,3,12,17,0,38.0,90.0,3.6,11.0,98.0,116.23,94.06
2016,3,12,17,15,22.5,68.0,3.6,11.0,72.5,84.51,66.33
2016,3,12,17,30,7.0,46.0,3.6,11.0,47.0,50.35,36.52
2016,3,12,17,45,3.5,26.5,3.6,11.0,27.0,27.9,15.65
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,6.88,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.0,11.5,1.0,0.96,0.0
2016,3,13,7,0,0.0,2.0,3.1,12.0,2.0,1.93,0.0
2016,3,13,7,15,0.0,3.0,3.1,12.0,3.0,2.89,0.0
2016,3,13,7,30,0.0,4.0,3.1,12.0,4.0,3.85,0.0
2016,3,13,7,45,0.0,5.5,3.15,12.0,5.5,5.3,0.0
2016,3,13,8,0,0.0,7.0,3.2,12.0,7.0,6.75,0.18
2016,3,13,8,15,0.0,8.5,3.25,12.0,8.5,8.2,1.43
2016,3,13,8,30,0.0,10.0,3.3,12.0,10.0,9.65,2.66
2016,3,13,8,45,0.0,42.0,3.4,12.0,42.0,40.57,29.15
2016,3,13,9,0,0.0,74.0,3.5,12.0,74.0,71.56,55.32
2016,3,13,9,15,0.0,64.0,3.6,12.0,64.0,61.88,46.96
2016,3,13,9,30,0.0,54.0,3.7,12.0,54.0,52.2,38.67
2016,3,13,9,45,0.0,109.0,3.85,12.0,109.0,105.15,82.92
2016,3,13,10,0,0.0,164.0,4.0,12.0,164.0,157.0,125.53
2016,3,13,10,15,2.5,179.5,4.05,12.0,181.5,173.14,138.44
2016,3,13,10,30,5.0,195.0,4.1,12.0,199.0,189.55,151.59
2016,3,13,10,45,2.5,153.5,4.15,12.0,155.5,149.35,118.56
2016,3,13,11,0,0.0,112.0,4.2,12.0,112.0,108.33,84.72
2016,3,13,11,15,0.0,129.5,4.3,12.0,129.5,125.19,98.56
2016,3,13,11,30,0.0,147.0,4.4,12.0,147.0,142.11,112.34
2016,3,13,11,45,2.0,165.0,4.55,12.5,167.0,160.98,127.51
2016,3,13,12,0,4.0,183.0,4.7,13.0,187.0,180.03,142.73
2016,3,13,12,15,3.0,175.0,4.85,13.0,178.0,171.81,136.04
2016,3,13,12,30,2.0,167.0,5.0,13.0,169.0,163.5,129.3
2016,3,13,12,45,1.0,160.5,5.15,13.0,162.0,156.56,123.69
2016,3,13,13,0,0.0,154.0,5.3,13.0,155.0,149.57,118.04
2016,3,13,13,15,1.0,161.5,5.15,13.0,163.0,157.84,124.9
2016,3,13,13,30,2.0,169.0,5.0,13.0,171.0,166.17,131.81
2016,3,13,13,45,1.5,167.5,4.9,13.0,169.0,164.48,130.55
2016,3,13,14,0,1.0,166.0,4.8,13.0,167.0,162.81,129.34
2016,3,13,14,15,0.5,122.0,4.7,13.0,122.5,118.94,93.52
2016,3,13,14,30,0.0,78.0,4.6,13.0,78.0,75.47,57.67
2016,3,13,14,45,0.0,83.0,4.5,13.0,83.0,80.31,61.86
2016,3,13,15,0,0.0,88.0,4.4,13.0,88.0,85.15,66.06
2016,3,13,15,15,0.0,111.0,4.25,13.0,111.0,108.07,85.38
2016,3,13,15,30,0.0,134.0,4.1,13.0,134.0,131.78,105.35
2016,3,13,15,45,0.0,115.5,3.95,13.0,115.5,113.29,90.2
2016,3,13,16,0,0.0,97.0,3.8,13.0,97.0,94.76,74.92
2016,3,13,16,15,0.0,84.5,3.65,12.5,84.5,82.36,64.79
2016,3,13,16,30,0.0,72.0,3.5,12.0,72.0,69.94,54.48
2016,3,13,16,45,0.0,59.0,3.4,12.0,59.0,57.02,43.46
2016,3,13,17,0,0.0,46.0,3.3,12.0,46.0,44.43,32.57
2016,3,13,17,15,0.0,34.0,3.25,12.0,34.0,32.83,22.4
2016,3,13,17,30,0.0,22.0,3.2,12.0,22.0,21.23,12.18
2016,3,13,17,45,0.0,13.0,3.2,12.0,13.0,12.54,4.08
2016,3,13,18,0,0.0,4.0,3.2,12.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,3.05,11.5,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
