Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.85,0.0
2016,3,14,6,45,71.0,28.0,2.35,8.5,37.0,23.31,11.43
2016,3,14,7,0,142.0,47.0,2.5,9.0,65.0,38.25,28.01
2016,3,14,7,15,200.0,66.5,2.55,9.0,104.0,53.02,42.07
2016,3,14,7,30,258.0,86.0,2.6,9.0,143.0,67.25,55.38
2016,3,14,7,45,298.0,104.0,2.7,9.5,186.0,90.09,66.54
2016,3,14,8,0,338.0,122.0,2.8,10.0,229.0,126.1,89.55
2016,3,14,8,15,388.5,128.5,2.85,10.0,271.5,154.06,108.93
2016,3,14,8,30,439.0,135.0,2.9,10.0,314.0,191.08,138.5
2016,3,14,8,45,466.5,147.5,2.95,10.5,358.5,232.58,173.92
2016,3,14,9,0,494.0,160.0,3.0,11.0,403.0,276.45,211.7
2016,3,14,9,15,420.5,196.0,2.95,11.0,415.5,309.47,242.84
2016,3,14,9,30,347.0,232.0,2.9,11.0,428.0,338.16,268.86
2016,3,14,9,45,317.5,256.0,2.9,11.5,444.5,364.87,291.17
2016,3,14,10,0,288.0,280.0,2.9,12.0,461.0,388.74,310.36
2016,3,14,10,15,234.0,303.0,2.85,12.0,455.0,398.8,318.45
2016,3,14,10,30,180.0,326.0,2.8,12.0,449.0,401.64,320.32
2016,3,14,10,45,154.0,337.5,2.8,12.0,445.5,406.28,323.68
2016,3,14,11,0,128.0,349.0,2.8,12.0,442.0,408.82,325.18
2016,3,14,11,15,102.0,349.5,2.75,12.0,424.5,399.54,317.4
2016,3,14,11,30,76.0,350.0,2.7,12.0,407.0,387.41,307.35
2016,3,14,11,45,45.5,306.0,2.7,12.5,340.5,327.8,260.01
2016,3,14,12,0,15.0,262.0,2.7,13.0,274.0,264.39,209.25
2016,3,14,12,15,105.5,320.0,2.65,13.0,401.5,393.51,312.64
2016,3,14,12,30,196.0,378.0,2.6,13.0,529.0,523.43,412.68
2016,3,14,12,45,213.5,372.5,2.6,13.5,535.0,536.83,421.93
2016,3,14,13,0,231.0,367.0,2.6,14.0,541.0,549.78,431.54
2016,3,14,13,15,547.0,249.5,2.65,14.0,650.5,693.08,546.68
2016,3,14,13,30,863.0,132.0,2.7,14.0,760.0,826.24,647.31
2016,3,14,13,45,853.5,130.5,2.75,14.0,735.5,817.84,641.19
2016,3,14,14,0,844.0,129.0,2.8,14.0,711.0,806.48,634.31
2016,3,14,14,15,509.0,215.0,2.85,13.5,561.5,631.35,503.64
2016,3,14,14,30,174.0,301.0,2.9,13.0,412.0,449.29,359.32
2016,3,14,14,45,479.5,210.5,2.95,13.0,492.5,595.3,480.97
2016,3,14,15,0,785.0,120.0,3.0,13.0,573.0,717.58,578.96
2016,3,14,15,15,763.0,116.5,2.95,12.5,530.0,682.83,553.82
2016,3,14,15,30,741.0,113.0,2.9,12.0,487.0,646.61,527.76
2016,3,14,15,45,709.0,108.5,2.9,12.0,439.0,601.46,493.5
2016,3,14,16,0,677.0,104.0,2.9,12.0,391.0,555.96,458.28
2016,3,14,16,15,635.5,98.0,2.7,11.5,341.0,503.14,416.61
2016,3,14,16,30,594.0,92.0,2.5,11.0,291.0,451.29,374.64
2016,3,14,16,45,534.0,83.5,2.35,11.0,240.0,388.43,322.03
2016,3,14,17,0,474.0,75.0,2.2,11.0,189.0,328.75,270.69
2016,3,14,17,15,385.5,63.0,2.25,10.5,141.0,255.97,208.11
2016,3,14,17,30,297.0,51.0,2.3,10.0,93.0,192.01,151.59
2016,3,14,17,45,177.5,34.0,2.35,9.5,56.0,118.81,85.06
2016,3,14,18,0,58.0,17.0,2.4,9.0,19.0,41.25,0.0
2016,3,14,18,15,29.0,8.5,2.45,8.5,9.5,15.88,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,56.0,11.0,1.4,6.0,13.0,10.81,0.0
2016,3,15,6,45,204.5,26.0,1.55,6.5,49.5,20.08,10.03
2016,3,15,7,0,353.0,41.0,1.7,7.0,86.0,31.49,22.42
2016,3,15,7,15,444.5,51.0,1.7,7.5,134.0,37.36,28.29
2016,3,15,7,30,536.0,61.0,1.7,8.0,182.0,42.92,33.6
2016,3,15,7,45,601.5,66.5,1.7,9.0,234.5,66.21,38.5
2016,3,15,8,0,667.0,72.0,1.7,10.0,287.0,109.56,61.81
2016,3,15,8,15,705.5,76.5,1.75,10.5,337.5,155.0,95.3
2016,3,15,8,30,744.0,81.0,1.8,11.0,388.0,207.14,138.69
2016,3,15,8,45,774.5,84.0,1.9,11.5,436.5,255.96,181.65
2016,3,15,9,0,805.0,87.0,2.0,12.0,485.0,307.06,227.05
2016,3,15,9,15,824.5,90.0,2.05,12.5,529.0,356.43,270.94
2016,3,15,9,30,844.0,93.0,2.1,13.0,573.0,406.47,314.45
2016,3,15,9,45,860.0,94.5,2.2,13.5,611.5,454.04,355.12
2016,3,15,10,0,876.0,96.0,2.3,14.0,650.0,504.13,396.57
2016,3,15,10,15,886.5,97.5,2.35,14.0,682.0,547.91,432.84
2016,3,15,10,30,897.0,99.0,2.4,14.0,714.0,590.53,467.4
2016,3,15,10,45,905.5,99.5,2.5,14.5,739.0,629.66,497.92
2016,3,15,11,0,914.0,100.0,2.6,15.0,764.0,667.06,526.49
2016,3,15,11,15,918.5,101.0,2.65,15.0,781.0,700.4,552.25
2016,3,15,11,30,923.0,102.0,2.7,15.0,798.0,731.41,575.62
2016,3,15,11,45,926.5,102.0,2.75,15.5,807.0,758.26,593.68
2016,3,15,12,0,930.0,102.0,2.8,16.0,816.0,782.45,609.79
2016,3,15,12,15,930.5,102.0,2.8,16.0,817.0,801.59,623.17
2016,3,15,12,30,931.0,102.0,2.8,16.0,818.0,817.74,634.52
2016,3,15,12,45,933.5,99.0,2.8,16.0,812.0,829.33,642.77
2016,3,15,13,0,936.0,96.0,2.8,16.0,806.0,837.77,648.94
2016,3,15,13,15,932.5,95.5,2.75,16.0,790.5,840.84,651.14
2016,3,15,13,30,929.0,95.0,2.7,16.0,775.0,840.68,651.24
2016,3,15,13,45,923.0,94.0,2.7,16.0,752.0,834.79,647.82
2016,3,15,14,0,917.0,93.0,2.7,16.0,729.0,825.75,642.35
2016,3,15,14,15,908.0,91.5,2.65,16.0,698.5,810.76,632.44
2016,3,15,14,30,899.0,90.0,2.6,16.0,668.0,792.84,620.59
2016,3,15,14,45,886.0,88.0,2.55,16.0,630.5,768.58,604.25
2016,3,15,15,0,873.0,86.0,2.5,16.0,593.0,741.83,586.15
2016,3,15,15,15,855.5,83.5,2.35,15.5,550.0,712.88,566.86
2016,3,15,15,30,838.0,81.0,2.2,15.0,507.0,678.2,543.17
2016,3,15,15,45,815.0,77.5,2.05,15.0,460.0,637.05,512.8
2016,3,15,16,0,792.0,74.0,1.9,15.0,413.0,594.8,480.39
2016,3,15,16,15,758.0,70.0,1.7,14.5,362.0,544.59,441.7
2016,3,15,16,30,724.0,66.0,1.5,14.0,311.0,494.64,402.12
2016,3,15,16,45,674.5,60.5,1.35,13.5,259.0,435.45,354.24
2016,3,15,17,0,625.0,55.0,1.2,13.0,207.0,381.27,308.59
2016,3,15,17,15,545.0,47.5,1.2,12.0,157.0,311.62,249.94
2016,3,15,17,30,465.0,40.0,1.2,11.0,107.0,247.91,194.04
2016,3,15,17,45,323.0,28.0,1.25,10.5,65.5,164.0,118.37
2016,3,15,18,0,181.0,16.0,1.3,10.0,24.0,83.38,0.0
2016,3,15,18,15,90.5,8.0,1.3,9.5,12.0,31.57,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.5,1.45,7.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,13.0,1.7,8.0,16.0,12.78,0.0
2016,3,16,6,45,266.0,25.5,1.95,8.5,54.5,19.46,10.01
2016,3,16,7,0,417.0,38.0,2.2,9.0,93.0,28.3,19.48
2016,3,16,7,15,504.5,46.5,2.3,9.5,143.0,33.0,24.16
2016,3,16,7,30,592.0,55.0,2.4,10.0,193.0,37.45,28.39
2016,3,16,7,45,647.0,61.0,2.5,10.5,245.0,66.51,35.81
2016,3,16,8,0,702.0,67.0,2.6,11.0,297.0,115.38,64.51
2016,3,16,8,15,739.0,71.5,2.7,11.5,348.5,162.33,99.76
2016,3,16,8,30,776.0,76.0,2.8,12.0,400.0,212.7,142.17
2016,3,16,8,45,802.5,79.5,2.9,12.5,448.5,262.76,186.7
2016,3,16,9,0,829.0,83.0,3.0,13.0,497.0,314.66,233.17
2016,3,16,9,15,847.5,85.5,2.95,13.5,541.0,364.46,277.59
2016,3,16,9,30,866.0,88.0,2.9,14.0,585.0,414.78,321.43
2016,3,16,9,45,880.0,90.0,2.9,14.5,623.5,466.01,364.83
2016,3,16,10,0,894.0,92.0,2.9,15.0,662.0,513.46,404.13
2016,3,16,10,15,903.5,93.5,2.85,15.0,694.0,557.44,440.34
2016,3,16,10,30,913.0,95.0,2.8,15.0,726.0,600.14,474.64
2016,3,16,10,45,920.5,96.0,2.8,15.5,750.5,639.69,505.01
2016,3,16,11,0,928.0,97.0,2.8,16.0,775.0,677.4,533.24
2016,3,16,11,15,932.0,98.0,2.8,16.0,791.5,710.79,558.7
2016,3,16,11,30,936.0,99.0,2.8,16.0,808.0,741.79,581.28
2016,3,16,11,45,938.5,99.0,2.8,16.5,817.0,768.19,598.63
2016,3,16,12,0,941.0,99.0,2.8,17.0,826.0,791.84,613.95
2016,3,16,12,15,940.5,99.0,2.8,17.0,826.0,810.36,626.8
2016,3,16,12,30,940.0,99.0,2.8,17.0,826.0,825.81,637.6
2016,3,16,12,45,942.5,96.0,2.85,17.5,819.5,837.43,644.94
2016,3,16,13,0,945.0,93.0,2.9,18.0,813.0,845.86,650.17
2016,3,16,13,15,940.5,92.5,2.9,18.0,796.5,848.08,652.1
2016,3,16,13,30,936.0,92.0,2.9,18.0,780.0,847.03,651.94
2016,3,16,13,45,930.0,90.5,2.9,18.0,756.5,840.48,648.09
2016,3,16,14,0,924.0,89.0,2.9,18.0,733.0,830.75,642.16
2016,3,16,14,15,914.5,87.5,2.85,18.0,702.0,815.16,631.92
2016,3,16,14,30,905.0,86.0,2.8,18.0,671.0,796.64,619.72
2016,3,16,14,45,892.5,84.0,2.75,18.0,634.0,772.51,603.59
2016,3,16,15,0,880.0,82.0,2.7,18.0,597.0,745.85,585.67
2016,3,16,15,15,863.0,79.5,2.5,17.5,554.0,713.07,563.46
2016,3,16,15,30,846.0,77.0,2.3,17.0,511.0,682.26,542.56
2016,3,16,15,45,822.5,74.0,2.15,17.0,463.5,640.97,512.66
2016,3,16,16,0,799.0,71.0,2.0,17.0,416.0,598.62,480.41
2016,3,16,16,15,766.0,67.5,1.75,16.5,365.0,549.2,442.38
2016,3,16,16,30,733.0,64.0,1.5,16.0,314.0,499.96,403.46
2016,3,16,16,45,684.5,58.5,1.25,15.5,262.0,440.79,355.6
2016,3,16,17,0,636.0,53.0,1.0,15.0,210.0,383.74,307.86
2016,3,16,17,15,558.5,46.0,1.05,14.5,160.0,317.57,252.32
2016,3,16,17,30,481.0,39.0,1.1,14.0,110.0,254.64,197.41
2016,3,16,17,45,345.5,28.0,1.15,13.5,68.0,172.92,124.72
2016,3,16,18,0,210.0,17.0,1.2,13.0,26.0,94.64,0.0
2016,3,16,18,15,105.0,8.5,1.2,12.5,13.0,36.13,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,7.0,1.2,9.5,10.0,6.88,0.0
2016,3,17,6,30,173.0,14.0,1.3,10.0,20.0,10.71,0.0
2016,3,17,6,45,322.0,25.5,1.45,10.5,60.5,19.2,10.12
2016,3,17,7,0,471.0,37.0,1.6,11.0,101.0,27.1,18.33
2016,3,17,7,15,554.0,44.5,1.75,11.5,152.0,31.01,22.22
2016,3,17,7,30,637.0,52.0,1.9,12.0,203.0,38.09,28.75
2016,3,17,7,45,689.0,57.5,2.05,12.5,256.0,72.07,37.57
2016,3,17,8,0,741.0,63.0,2.2,13.0,309.0,119.18,65.0
2016,3,17,8,15,775.5,67.0,2.2,13.5,361.0,167.56,101.73
2016,3,17,8,30,810.0,71.0,2.2,14.0,413.0,219.05,145.14
2016,3,17,8,45,834.0,74.0,2.25,14.5,462.0,269.88,190.18
2016,3,17,9,0,858.0,77.0,2.3,15.0,511.0,322.23,236.7
2016,3,17,9,15,875.5,79.5,2.25,15.5,555.5,376.73,284.26
2016,3,17,9,30,893.0,82.0,2.2,16.0,600.0,427.76,327.95
2016,3,17,9,45,906.0,84.0,2.15,16.5,638.5,476.42,368.58
2016,3,17,10,0,919.0,86.0,2.1,17.0,677.0,524.49,407.42
2016,3,17,10,15,928.0,87.5,2.05,17.5,709.0,569.18,442.5
2016,3,17,10,30,937.0,89.0,2.0,18.0,741.0,612.5,475.41
2016,3,17,10,45,943.5,90.5,2.0,18.5,765.5,652.73,505.35
2016,3,17,11,0,950.0,92.0,2.0,19.0,790.0,691.01,533.08
2016,3,17,11,15,954.0,92.5,1.95,19.0,807.0,724.52,557.48
2016,3,17,11,30,958.0,93.0,1.9,19.0,824.0,755.57,578.43
2016,3,17,11,45,959.5,93.5,1.9,19.5,832.5,782.2,595.25
2016,3,17,12,0,961.0,94.0,1.9,20.0,841.0,805.97,610.04
2016,3,17,12,15,961.0,94.0,1.85,20.0,841.5,825.13,622.38
2016,3,17,12,30,961.0,94.0,1.8,20.0,842.0,841.18,632.65
2016,3,17,12,45,959.0,94.0,1.8,20.0,834.0,852.47,640.31
2016,3,17,13,0,957.0,94.0,1.8,20.0,826.0,860.49,645.91
2016,3,17,13,15,952.5,93.0,1.75,20.0,810.0,862.19,646.89
2016,3,17,13,30,948.0,92.0,1.7,20.0,794.0,860.55,645.81
2016,3,17,13,45,942.0,91.0,1.7,20.5,770.0,854.43,641.21
2016,3,17,14,0,936.0,90.0,1.7,21.0,746.0,845.09,634.61
2016,3,17,14,15,926.5,88.5,1.65,21.0,714.5,829.32,624.5
2016,3,17,14,30,917.0,87.0,1.6,21.0,683.0,810.57,612.51
2016,3,17,14,45,904.5,85.0,1.55,21.0,645.5,786.16,596.73
2016,3,17,15,0,892.0,83.0,1.5,21.0,608.0,759.18,579.23
2016,3,17,15,15,874.5,80.5,1.4,20.5,564.5,725.67,557.7
2016,3,17,15,30,857.0,78.0,1.3,20.0,521.0,694.15,537.42
2016,3,17,15,45,834.0,75.0,1.25,20.0,472.5,652.77,509.19
2016,3,17,16,0,811.0,72.0,1.2,20.0,424.0,610.25,478.39
2016,3,17,16,15,778.0,68.0,1.1,19.5,373.0,559.69,441.32
2016,3,17,16,30,745.0,64.0,1.0,19.0,322.0,509.3,403.24
2016,3,17,16,45,697.0,59.0,0.95,18.5,269.0,450.3,357.54
2016,3,17,17,0,649.0,54.0,0.9,18.0,216.0,393.35,311.6
2016,3,17,17,15,572.0,46.5,0.9,17.0,165.0,326.0,256.37
2016,3,17,17,30,495.0,39.0,0.9,16.0,114.0,261.79,201.51
2016,3,17,17,45,360.5,28.0,0.95,15.5,71.0,179.28,129.36
2016,3,17,18,0,226.0,17.0,1.0,15.0,28.0,100.9,9.18
2016,3,17,18,15,113.0,8.5,0.95,14.5,14.0,38.54,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.0,8.5,11.5,7.86,0.0
2016,3,18,6,30,171.0,16.0,2.3,9.0,23.0,12.39,0.0
2016,3,18,6,45,312.5,28.0,2.6,10.0,64.0,21.26,12.16
2016,3,18,7,0,454.0,40.0,2.9,11.0,105.0,29.53,20.51
2016,3,18,7,15,537.0,48.0,2.85,11.0,156.0,33.72,24.71
2016,3,18,7,30,620.0,56.0,2.8,11.0,207.0,37.7,28.52
2016,3,18,7,45,410.0,95.0,2.75,11.5,204.5,90.94,60.51
2016,3,18,8,0,200.0,134.0,2.7,12.0,202.0,129.63,96.48
2016,3,18,8,15,495.5,105.5,2.7,12.0,309.0,159.96,108.36
2016,3,18,8,30,791.0,77.0,2.7,12.0,416.0,224.7,152.27
2016,3,18,8,45,813.5,81.5,2.7,12.5,464.0,275.65,197.77
2016,3,18,9,0,836.0,86.0,2.7,13.0,512.0,328.0,244.56
2016,3,18,9,15,854.5,88.5,2.7,13.0,556.5,378.3,289.69
2016,3,18,9,30,873.0,91.0,2.7,13.0,601.0,429.1,334.34
2016,3,18,9,45,885.0,94.0,2.75,13.5,639.5,480.71,377.96
2016,3,18,10,0,897.0,97.0,2.8,14.0,678.0,528.42,417.36
2016,3,18,10,15,746.0,159.0,2.8,14.0,657.5,539.51,427.43
2016,3,18,10,30,595.0,221.0,2.8,14.0,637.0,542.33,429.65
2016,3,18,10,45,761.5,162.5,2.8,14.5,714.0,612.39,485.02
2016,3,18,11,0,928.0,104.0,2.8,15.0,791.0,692.92,546.91
2016,3,18,11,15,932.5,105.0,2.8,15.0,808.0,726.63,572.2
2016,3,18,11,30,937.0,106.0,2.8,15.0,825.0,757.98,594.73
2016,3,18,11,45,936.0,108.0,2.85,15.5,833.0,783.8,611.91
2016,3,18,12,0,935.0,110.0,2.9,16.0,841.0,806.74,627.03
2016,3,18,12,15,935.5,110.0,2.9,16.0,841.5,825.89,640.35
2016,3,18,12,30,936.0,110.0,2.9,16.0,842.0,842.02,651.64
2016,3,18,12,45,927.5,113.0,2.9,16.0,832.5,850.97,658.0
2016,3,18,13,0,919.0,116.0,2.9,16.0,823.0,856.67,662.25
2016,3,18,13,15,914.5,115.0,2.9,16.0,807.0,858.3,663.81
2016,3,18,13,30,910.0,114.0,2.9,16.0,791.0,856.74,663.3
2016,3,18,13,45,903.0,112.5,2.95,16.0,767.0,849.48,659.27
2016,3,18,14,0,896.0,111.0,3.0,16.0,743.0,839.14,653.21
2016,3,18,14,15,886.0,109.0,3.05,15.5,712.0,826.7,646.99
2016,3,18,14,30,876.0,107.0,3.1,15.0,681.0,807.75,636.13
2016,3,18,14,45,866.5,103.0,3.15,15.0,643.5,784.25,620.82
2016,3,18,15,0,857.0,99.0,3.2,15.0,606.0,758.12,603.56
2016,3,18,15,15,839.0,96.0,3.2,14.5,562.5,724.48,581.49
2016,3,18,15,30,821.0,93.0,3.2,14.0,519.0,688.97,557.75
2016,3,18,15,45,694.5,106.5,3.2,14.0,444.0,599.76,489.47
2016,3,18,16,0,568.0,120.0,3.2,14.0,369.0,513.24,421.4
2016,3,18,16,15,527.0,115.0,3.0,13.5,324.0,461.56,381.0
2016,3,18,16,30,486.0,110.0,2.8,13.0,279.0,415.02,343.44
2016,3,18,16,45,451.5,96.0,2.6,12.5,233.5,363.38,300.95
2016,3,18,17,0,417.0,82.0,2.4,12.0,188.0,313.34,258.48
2016,3,18,17,15,360.0,67.0,2.3,11.5,143.5,253.91,207.06
2016,3,18,17,30,303.0,52.0,2.2,11.0,99.0,198.79,158.03
2016,3,18,17,45,151.5,38.5,2.15,10.5,62.0,109.69,81.15
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,27.35,2.56
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.5,9.5,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,1.7,10.0,18.0,17.16,0.0
2016,3,19,6,45,83.0,35.5,1.95,10.5,47.5,29.3,19.18
2016,3,19,7,0,166.0,53.0,2.2,11.0,77.0,42.89,32.4
2016,3,19,7,15,200.0,72.5,2.25,11.0,113.5,57.44,45.98
2016,3,19,7,30,234.0,92.0,2.3,11.0,150.0,71.42,58.84
2016,3,19,7,45,261.0,110.0,2.35,11.5,188.5,101.96,73.68
2016,3,19,8,0,288.0,128.0,2.4,12.0,227.0,135.6,97.55
2016,3,19,8,15,280.5,151.5,2.4,12.0,260.0,171.02,126.9
2016,3,19,8,30,273.0,175.0,2.4,12.0,293.0,205.8,156.77
2016,3,19,8,45,238.5,201.0,2.45,12.5,312.5,234.92,182.7
2016,3,19,9,0,204.0,227.0,2.5,13.0,332.0,264.48,208.23
2016,3,19,9,15,261.5,239.0,2.5,13.5,385.5,304.2,239.55
2016,3,19,9,30,319.0,251.0,2.5,14.0,439.0,352.8,277.94
2016,3,19,9,45,589.0,174.0,2.5,14.5,548.5,419.72,330.46
2016,3,19,10,0,859.0,97.0,2.5,15.0,658.0,514.17,405.02
2016,3,19,10,15,611.0,202.0,2.5,15.0,610.5,510.98,402.67
2016,3,19,10,30,363.0,307.0,2.5,15.0,563.0,492.48,386.83
2016,3,19,10,45,625.0,206.5,2.5,15.5,664.5,574.28,452.42
2016,3,19,11,0,887.0,106.0,2.5,16.0,766.0,672.89,529.03
2016,3,19,11,15,709.0,193.5,2.5,16.0,728.5,664.01,519.26
2016,3,19,11,30,531.0,281.0,2.5,16.0,691.0,644.67,501.79
2016,3,19,11,45,413.5,327.5,2.55,16.0,649.0,620.19,481.95
2016,3,19,12,0,296.0,374.0,2.6,16.0,607.0,588.34,456.22
2016,3,19,12,15,597.5,242.0,2.65,16.0,712.0,703.07,548.63
2016,3,19,12,30,899.0,110.0,2.7,16.0,817.0,817.15,633.66
2016,3,19,12,45,618.0,233.0,2.75,16.0,717.0,733.09,570.36
2016,3,19,13,0,337.0,356.0,2.8,16.0,617.0,633.48,491.56
2016,3,19,13,15,617.0,230.0,2.8,16.0,695.5,743.69,580.66
2016,3,19,13,30,897.0,104.0,2.8,16.0,774.0,839.54,651.33
2016,3,19,13,45,893.0,101.5,2.8,16.0,752.0,833.49,646.94
2016,3,19,14,0,889.0,99.0,2.8,16.0,730.0,824.33,641.38
2016,3,19,14,15,881.0,97.5,2.8,16.0,700.0,810.04,632.29
2016,3,19,14,30,873.0,96.0,2.8,16.0,670.0,792.9,621.28
2016,3,19,14,45,865.0,92.5,2.8,16.0,634.5,770.85,606.8
2016,3,19,15,0,857.0,89.0,2.8,16.0,599.0,746.18,590.44
2016,3,19,15,15,591.0,151.5,2.85,15.5,491.5,610.02,489.63
2016,3,19,15,30,325.0,214.0,2.9,15.0,384.0,467.03,377.29
2016,3,19,15,45,321.5,194.5,2.95,15.0,349.5,436.11,354.8
2016,3,19,16,0,318.0,175.0,3.0,15.0,315.0,404.24,330.54
2016,3,19,16,15,310.0,154.5,2.85,14.5,277.5,367.59,302.17
2016,3,19,16,30,302.0,134.0,2.7,14.0,240.0,330.45,272.69
2016,3,19,16,45,292.0,113.0,2.6,13.5,202.0,291.24,240.68
2016,3,19,17,0,282.0,92.0,2.5,13.0,164.0,251.86,207.45
2016,3,19,17,15,249.5,73.0,2.4,12.5,126.5,204.7,166.56
2016,3,19,17,30,217.0,54.0,2.3,12.0,89.0,166.77,132.29
2016,3,19,17,45,154.5,37.0,2.2,11.5,57.0,115.69,86.19
2016,3,19,18,0,92.0,20.0,2.1,11.0,25.0,63.06,18.95
2016,3,19,18,15,46.0,10.0,2.1,10.5,12.5,22.37,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.1,10.5,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,1.2,11.0,22.0,20.61,0.76
2016,3,20,6,45,119.0,37.0,1.35,11.5,55.0,30.5,20.39
2016,3,20,7,0,238.0,52.0,1.5,12.0,88.0,39.11,29.03
2016,3,20,7,15,279.5,69.5,1.65,12.0,128.0,51.18,40.29
2016,3,20,7,30,321.0,87.0,1.8,12.0,168.0,64.55,52.51
2016,3,20,7,45,351.0,102.5,2.0,12.5,209.5,98.16,66.71
2016,3,20,8,0,381.0,118.0,2.2,13.0,251.0,134.94,92.45
2016,3,20,8,15,307.0,150.0,2.25,13.5,267.5,175.83,129.02
2016,3,20,8,30,233.0,182.0,2.3,14.0,284.0,204.55,156.14
2016,3,20,8,45,350.0,181.5,2.4,14.5,354.0,249.73,190.08
2016,3,20,9,0,467.0,181.0,2.5,15.0,424.0,301.9,230.92
2016,3,20,9,15,292.5,226.5,2.65,15.0,383.5,306.29,239.61
2016,3,20,9,30,118.0,272.0,2.8,15.0,343.0,293.72,232.28
2016,3,20,9,45,175.0,289.0,2.95,15.5,401.0,342.45,270.3
2016,3,20,10,0,232.0,306.0,3.1,16.0,459.0,396.01,311.76
2016,3,20,10,15,237.5,321.5,3.3,16.0,484.0,425.02,334.52
2016,3,20,10,30,243.0,337.0,3.5,16.0,509.0,454.1,357.22
2016,3,20,10,45,121.5,216.5,3.7,16.0,302.5,280.35,222.39
2016,3,20,11,0,0.0,96.0,3.9,16.0,96.0,92.96,70.62
2016,3,20,11,15,34.5,228.0,4.1,16.0,255.0,242.67,191.66
2016,3,20,11,30,69.0,360.0,4.3,16.0,414.0,394.6,310.19
2016,3,20,11,45,40.5,302.5,4.55,16.5,334.5,322.37,253.11
2016,3,20,12,0,12.0,245.0,4.8,17.0,255.0,246.23,192.7
2016,3,20,12,15,9.0,217.0,4.9,16.5,224.5,217.37,170.36
2016,3,20,12,30,6.0,189.0,5.0,16.0,194.0,188.17,147.44
2016,3,20,12,45,3.0,166.0,5.15,16.0,168.5,163.59,127.77
2016,3,20,13,0,0.0,143.0,5.3,16.0,143.0,138.84,107.83
2016,3,20,13,15,10.5,210.5,5.3,16.0,218.5,213.83,168.52
2016,3,20,13,30,21.0,278.0,5.3,16.0,294.0,289.99,229.24
2016,3,20,13,45,10.5,155.0,5.35,16.0,163.0,159.47,125.13
2016,3,20,14,0,0.0,32.0,5.4,16.0,32.0,30.95,19.99
2016,3,20,14,15,0.0,23.0,5.3,15.5,23.0,22.24,12.86
2016,3,20,14,30,0.0,14.0,5.2,15.0,14.0,13.53,5.66
2016,3,20,14,45,0.0,20.0,5.15,15.0,20.0,19.33,10.54
2016,3,20,15,0,0.0,26.0,5.1,15.0,26.0,25.12,15.44
2016,3,20,15,15,0.0,23.5,4.85,14.5,23.5,22.7,13.49
2016,3,20,15,30,0.0,21.0,4.6,14.0,21.0,20.28,11.53
2016,3,20,15,45,0.5,83.0,4.45,14.0,83.5,80.62,62.53
2016,3,20,16,0,1.0,145.0,4.3,14.0,146.0,145.28,116.7
2016,3,20,16,15,0.5,128.0,4.0,13.5,128.5,128.09,102.8
2016,3,20,16,30,0.0,111.0,3.7,13.0,111.0,110.88,88.79
2016,3,20,16,45,0.0,93.0,3.45,13.0,93.0,92.83,73.68
2016,3,20,17,0,0.0,75.0,3.2,13.0,75.0,74.67,58.23
2016,3,20,17,15,0.0,57.5,2.95,12.5,57.5,56.91,42.98
2016,3,20,17,30,0.0,40.0,2.7,12.0,40.0,38.94,27.34
2016,3,20,17,45,0.0,25.5,2.5,12.0,25.5,24.62,14.55
2016,3,20,18,0,0.0,11.0,2.3,12.0,11.0,10.61,0.0
2016,3,20,18,15,0.0,5.5,2.25,12.0,5.5,5.41,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.5,10.5,1.4,9.5,11.0,10.32,0.0
2016,3,21,6,30,27.0,21.0,1.5,10.0,22.0,18.77,3.45
2016,3,21,6,45,91.5,40.5,1.65,10.5,53.5,33.2,23.02
2016,3,21,7,0,156.0,60.0,1.8,11.0,85.0,48.15,37.22
2016,3,21,7,15,196.0,80.5,2.0,11.0,123.5,63.25,51.27
2016,3,21,7,30,236.0,101.0,2.2,11.0,162.0,80.89,62.19
2016,3,21,7,45,278.5,114.5,2.4,11.5,202.0,109.79,78.77
2016,3,21,8,0,321.0,128.0,2.6,12.0,242.0,142.92,101.99
2016,3,21,8,15,465.0,119.0,2.8,12.0,311.0,174.08,121.74
2016,3,21,8,30,609.0,110.0,3.0,12.0,380.0,222.84,158.89
2016,3,21,8,45,385.0,172.5,3.2,12.5,350.0,249.54,190.94
2016,3,21,9,0,161.0,235.0,3.4,13.0,320.0,259.93,206.11
2016,3,21,9,15,117.0,250.0,3.6,13.0,314.5,267.09,213.17
2016,3,21,9,30,73.0,265.0,3.8,13.0,309.0,273.31,218.72
2016,3,21,9,45,61.0,274.5,4.05,13.0,313.0,281.69,225.45
2016,3,21,10,0,49.0,284.0,4.3,13.0,317.0,288.82,231.07
2016,3,21,10,15,24.5,221.0,4.45,13.0,237.5,222.23,177.46
2016,3,21,10,30,0.0,158.0,4.6,13.0,158.0,152.12,120.22
2016,3,21,10,45,7.5,208.0,4.85,13.5,213.5,204.41,162.46
2016,3,21,11,0,15.0,258.0,5.1,14.0,269.0,257.35,204.48
2016,3,21,11,15,10.0,223.0,5.25,14.0,231.0,221.65,175.7
2016,3,21,11,30,5.0,188.0,5.4,14.0,193.0,185.17,146.24
2016,3,21,11,45,2.5,152.0,5.6,14.5,154.5,148.95,116.66
2016,3,21,12,0,0.0,116.0,5.8,15.0,116.0,112.37,86.7
2016,3,21,12,15,0.0,116.0,5.85,15.0,116.0,112.41,86.74
2016,3,21,12,30,0.0,116.0,5.9,15.0,116.0,112.44,86.78
2016,3,21,12,45,146.0,245.5,6.0,15.0,360.0,362.73,292.23
2016,3,21,13,0,292.0,375.0,6.1,15.0,604.0,619.08,492.84
2016,3,21,13,15,295.0,364.5,5.95,14.5,592.0,615.79,490.7
2016,3,21,13,30,298.0,354.0,5.8,14.0,580.0,611.27,488.53
2016,3,21,13,45,265.5,348.5,5.65,14.0,545.0,581.68,465.29
2016,3,21,14,0,233.0,343.0,5.5,14.0,510.0,544.67,436.47
2016,3,21,14,15,124.5,289.0,5.4,14.0,378.0,400.84,322.51
2016,3,21,14,30,16.0,235.0,5.3,14.0,246.0,245.04,195.86
2016,3,21,14,45,8.0,142.5,5.25,14.0,148.0,145.36,115.32
2016,3,21,15,0,0.0,50.0,5.2,14.0,50.0,48.34,34.95
2016,3,21,15,15,0.0,104.5,5.0,13.5,105.0,101.48,79.61
2016,3,21,15,30,0.0,159.0,4.8,13.0,160.0,157.25,126.29
2016,3,21,15,45,6.0,159.0,4.65,13.0,162.5,162.29,130.96
2016,3,21,16,0,12.0,159.0,4.5,13.0,165.0,167.37,135.71
2016,3,21,16,15,6.0,92.0,4.3,12.5,95.0,93.54,74.25
2016,3,21,16,30,0.0,25.0,4.1,12.0,25.0,24.13,15.16
2016,3,21,16,45,0.0,21.0,3.9,12.0,21.0,20.26,11.86
2016,3,21,17,0,0.0,17.0,3.7,12.0,17.0,16.39,8.52
2016,3,21,17,15,0.0,13.0,3.4,11.5,13.0,12.53,5.15
2016,3,21,17,30,0.0,9.0,3.1,11.0,9.0,8.67,1.75
2016,3,21,17,45,0.0,5.5,2.85,10.5,5.5,5.3,0.0
2016,3,21,18,0,0.0,2.0,2.6,10.0,2.0,1.93,0.0
2016,3,21,18,15,0.0,1.0,2.45,9.5,1.0,0.98,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.5,11.5,1.4,7.5,18.0,11.3,0.0
2016,3,22,6,30,205.0,23.0,1.6,8.0,36.0,18.15,5.36
2016,3,22,6,45,340.0,34.5,1.85,8.5,80.0,26.2,17.29
2016,3,22,7,0,475.0,46.0,2.1,9.0,124.0,33.72,24.7
2016,3,22,7,15,552.5,54.0,2.25,9.5,175.5,37.68,28.58
2016,3,22,7,30,630.0,62.0,2.4,10.0,227.0,52.04,32.16
2016,3,22,7,45,681.0,67.0,2.55,10.5,281.0,94.47,50.94
2016,3,22,8,0,732.0,72.0,2.7,11.0,335.0,145.44,86.34
2016,3,22,8,15,765.5,76.0,2.7,11.0,386.5,193.99,126.18
2016,3,22,8,30,799.0,80.0,2.7,11.0,438.0,245.54,171.5
2016,3,22,8,45,826.0,82.5,2.7,11.5,487.5,296.72,217.48
2016,3,22,9,0,853.0,85.0,2.7,12.0,537.0,349.71,264.75
2016,3,22,9,15,870.0,87.5,2.7,12.0,581.0,400.51,310.23
2016,3,22,9,30,887.0,90.0,2.7,12.0,625.0,454.92,357.45
2016,3,22,9,45,903.0,90.0,2.75,12.5,664.0,503.07,398.14
2016,3,22,10,0,919.0,90.0,2.8,13.0,703.0,550.84,437.4
2016,3,22,10,15,928.0,91.5,2.75,13.0,734.5,595.54,473.73
2016,3,22,10,30,937.0,93.0,2.7,13.0,766.0,638.85,508.06
2016,3,22,10,45,944.0,93.5,2.7,13.0,790.5,678.37,539.0
2016,3,22,11,0,951.0,94.0,2.7,13.0,815.0,715.94,567.86
2016,3,22,11,15,955.0,94.5,2.7,13.0,831.5,749.3,592.16
2016,3,22,11,30,959.0,95.0,2.7,13.0,848.0,780.18,613.85
2016,3,22,11,45,961.0,95.0,2.75,13.5,856.5,806.46,631.33
2016,3,22,12,0,963.0,95.0,2.8,14.0,865.0,829.88,646.77
2016,3,22,12,15,963.0,95.0,2.85,14.0,865.0,848.76,660.24
2016,3,22,12,30,963.0,95.0,2.9,14.0,865.0,864.52,671.62
2016,3,22,12,45,959.0,96.0,3.0,14.0,856.0,874.88,679.68
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,881.94,685.59
2016,3,22,13,15,696.0,203.0,3.15,14.0,744.5,789.15,619.6
2016,3,22,13,30,437.0,309.0,3.2,14.0,642.0,685.77,538.63
2016,3,22,13,45,226.5,281.0,3.3,14.0,453.5,480.41,382.3
2016,3,22,14,0,16.0,253.0,3.4,14.0,265.0,262.18,207.52
2016,3,22,14,15,219.5,260.5,3.4,13.5,408.0,454.74,366.47
2016,3,22,14,30,423.0,268.0,3.4,13.0,551.0,631.23,506.01
2016,3,22,14,45,658.5,176.5,3.45,13.0,589.0,716.61,576.16
2016,3,22,15,0,894.0,85.0,3.5,13.0,627.0,779.11,624.94
2016,3,22,15,15,877.5,82.5,3.3,13.0,583.5,745.71,600.29
2016,3,22,15,30,861.0,80.0,3.1,13.0,540.0,710.35,574.77
2016,3,22,15,45,548.0,134.0,2.95,13.0,417.0,539.16,441.3
2016,3,22,16,0,235.0,188.0,2.8,13.0,294.0,367.67,301.47
2016,3,22,16,15,493.5,127.5,2.55,12.5,317.0,461.95,382.14
2016,3,22,16,30,752.0,67.0,2.3,12.0,340.0,529.16,437.11
2016,3,22,16,45,707.0,62.0,2.05,12.0,287.0,470.57,387.8
2016,3,22,17,0,662.0,57.0,1.8,12.0,234.0,413.81,339.36
2016,3,22,17,15,589.0,50.0,1.8,11.5,182.0,346.97,282.42
2016,3,22,17,30,516.0,43.0,1.8,11.0,130.0,282.86,225.79
2016,3,22,17,45,390.5,33.0,1.8,10.5,85.0,201.54,153.86
2016,3,22,18,0,265.0,23.0,1.8,10.0,40.0,127.33,67.59
2016,3,22,18,15,132.5,11.5,1.85,9.5,20.0,48.5,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,2.05,5.5,15.0,11.3,0.0
2016,3,23,6,30,109.0,23.0,2.3,6.0,30.0,17.78,6.65
2016,3,23,6,45,173.5,41.0,2.55,7.0,64.5,31.3,22.02
2016,3,23,7,0,238.0,59.0,2.8,8.0,99.0,44.19,34.26
2016,3,23,7,15,275.0,77.5,2.9,8.5,139.0,56.83,46.06
2016,3,23,7,30,312.0,96.0,3.0,9.0,179.0,77.15,56.54
2016,3,23,7,45,341.5,111.0,3.1,9.5,220.0,110.36,76.7
2016,3,23,8,0,371.0,126.0,3.2,10.0,261.0,146.67,103.58
2016,3,23,8,15,495.5,118.0,3.2,10.5,326.0,183.74,129.59
2016,3,23,8,30,620.0,110.0,3.2,11.0,391.0,231.69,167.19
2016,3,23,8,45,733.0,99.5,3.2,11.5,466.5,286.99,213.12
2016,3,23,9,0,846.0,89.0,3.2,12.0,542.0,355.32,270.48
2016,3,23,9,15,863.5,91.5,3.2,12.5,586.0,406.04,315.28
2016,3,23,9,30,881.0,94.0,3.2,13.0,630.0,460.38,361.75
2016,3,23,9,45,895.0,95.5,3.2,13.5,669.0,508.75,402.38
2016,3,23,10,0,909.0,97.0,3.2,14.0,708.0,556.6,441.42
2016,3,23,10,15,918.0,99.0,3.2,14.0,739.5,601.4,477.9
2016,3,23,10,30,927.0,101.0,3.2,14.0,771.0,644.84,512.48
2016,3,23,10,45,934.5,101.5,3.2,14.5,795.5,684.35,542.42
2016,3,23,11,0,942.0,102.0,3.2,15.0,820.0,721.97,570.24
2016,3,23,11,15,768.0,184.5,3.1,15.0,778.0,709.47,557.81
2016,3,23,11,30,594.0,267.0,3.0,15.0,736.0,686.68,537.42
2016,3,23,11,45,772.5,186.0,2.95,15.5,802.5,759.76,594.06
2016,3,23,12,0,951.0,105.0,2.9,16.0,869.0,834.72,646.27
2016,3,23,12,15,781.0,186.5,2.85,16.0,814.0,803.2,622.95
2016,3,23,12,30,611.0,268.0,2.8,16.0,759.0,762.0,589.76
2016,3,23,12,45,771.0,190.5,2.8,16.5,803.5,825.52,638.11
2016,3,23,13,0,931.0,113.0,2.8,17.0,848.0,882.47,676.5
2016,3,23,13,15,926.5,112.0,2.75,17.0,831.5,883.72,676.95
2016,3,23,13,30,922.0,111.0,2.7,17.0,815.0,881.74,675.8
2016,3,23,13,45,911.5,111.5,2.65,17.0,789.5,873.18,670.24
2016,3,23,14,0,901.0,112.0,2.6,17.0,764.0,861.57,662.75
2016,3,23,14,15,891.0,110.5,2.5,16.5,732.5,845.31,652.98
2016,3,23,14,30,881.0,109.0,2.4,16.0,701.0,830.35,644.23
2016,3,23,14,45,865.5,107.0,2.35,16.0,662.0,803.81,626.51
2016,3,23,15,0,850.0,105.0,2.3,16.0,623.0,774.9,607.17
2016,3,23,15,15,831.5,102.0,2.2,15.5,579.0,740.48,584.54
2016,3,23,15,30,813.0,99.0,2.1,15.0,535.0,704.24,560.39
2016,3,23,15,45,788.5,95.0,2.05,15.0,486.5,661.2,530.03
2016,3,23,16,0,764.0,91.0,2.0,15.0,438.0,617.21,497.37
2016,3,23,16,15,447.0,120.5,1.8,14.5,318.0,426.41,347.75
2016,3,23,16,30,130.0,150.0,1.6,14.0,198.0,244.09,199.03
2016,3,23,16,45,114.0,129.0,1.4,13.5,166.5,208.59,170.7
2016,3,23,17,0,98.0,108.0,1.2,13.0,135.0,173.94,141.81
2016,3,23,17,15,81.0,85.5,1.2,12.0,104.5,137.77,111.32
2016,3,23,17,30,64.0,63.0,1.2,11.0,74.0,102.43,80.76
2016,3,23,17,45,32.0,43.0,1.3,10.5,48.5,60.46,44.22
2016,3,23,18,0,0.0,23.0,1.4,10.0,23.0,23.18,9.5
2016,3,23,18,15,0.0,11.5,1.45,9.5,11.5,11.3,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,12.5,1.35,7.5,19.5,12.29,0.0
2016,3,24,6,30,191.0,25.0,1.6,8.0,39.0,19.34,8.73
2016,3,24,6,45,302.5,39.0,1.85,9.0,81.5,29.81,20.65
2016,3,24,7,0,414.0,53.0,2.1,10.0,124.0,39.48,29.84
2016,3,24,7,15,488.0,62.5,2.05,10.5,174.5,44.42,34.59
