Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,30,562.0,72.0,2.0,11.0,225.0,65.5,40.55
2016,3,24,7,45,600.5,81.5,2.0,11.5,275.5,107.65,63.3
2016,3,24,8,0,639.0,91.0,2.0,12.0,326.0,153.81,96.75
2016,3,24,8,15,674.5,97.0,2.05,12.5,377.0,200.19,134.71
2016,3,24,8,30,710.0,103.0,2.1,13.0,428.0,249.86,177.46
2016,3,24,8,45,714.5,115.5,2.15,13.5,472.5,299.47,221.65
2016,3,24,9,0,719.0,128.0,2.2,14.0,517.0,348.91,265.07
2016,3,24,9,15,740.0,132.0,2.2,14.5,560.0,396.71,305.95
2016,3,24,9,30,761.0,136.0,2.2,15.0,603.0,445.45,346.56
2016,3,24,9,45,780.0,137.5,2.2,15.5,641.0,491.66,384.21
2016,3,24,10,0,799.0,139.0,2.2,16.0,679.0,540.46,422.7
2016,3,24,10,15,810.5,141.5,2.15,16.0,710.5,583.26,456.33
2016,3,24,10,30,822.0,144.0,2.1,16.0,742.0,625.19,488.51
2016,3,24,10,45,835.0,143.0,2.1,16.5,767.5,663.7,516.86
2016,3,24,11,0,848.0,142.0,2.1,17.0,793.0,700.97,543.67
2016,3,24,11,15,853.0,143.5,2.1,17.0,809.5,733.6,567.55
2016,3,24,11,30,858.0,145.0,2.1,17.0,826.0,764.14,589.24
2016,3,24,11,45,851.5,151.0,2.1,17.0,832.5,788.22,605.58
2016,3,24,12,0,845.0,157.0,2.1,17.0,839.0,809.46,620.01
2016,3,24,12,15,845.0,157.0,2.1,17.0,839.0,827.06,631.96
2016,3,24,12,30,845.0,157.0,2.1,17.0,839.0,841.9,642.11
2016,3,24,12,45,869.5,142.0,2.15,17.5,837.5,858.78,653.0
2016,3,24,13,0,894.0,127.0,2.2,18.0,836.0,869.87,659.97
2016,3,24,13,15,889.5,126.0,2.2,18.0,819.5,870.99,661.09
2016,3,24,13,30,885.0,125.0,2.2,18.0,803.0,869.0,660.31
2016,3,24,13,45,878.5,123.0,2.25,18.0,779.0,865.07,658.81
2016,3,24,14,0,872.0,121.0,2.3,18.0,755.0,854.51,652.88
2016,3,24,14,15,862.0,119.0,2.3,18.0,724.0,838.12,642.64
2016,3,24,14,30,852.0,117.0,2.3,18.0,693.0,818.94,630.56
2016,3,24,14,45,832.0,117.0,2.3,18.0,654.0,791.41,612.66
2016,3,24,15,0,812.0,117.0,2.3,18.0,615.0,761.75,593.23
2016,3,24,15,15,793.0,113.5,2.15,17.5,571.5,727.16,570.23
2016,3,24,15,30,774.0,110.0,2.0,17.0,528.0,693.45,547.68
2016,3,24,15,45,737.5,109.5,1.95,17.0,479.0,647.23,514.32
2016,3,24,16,0,701.0,109.0,1.9,17.0,430.0,600.89,479.98
2016,3,24,16,15,665.5,102.5,1.8,16.5,379.0,548.72,441.26
2016,3,24,16,30,630.0,96.0,1.7,16.0,328.0,497.14,401.9
2016,3,24,16,45,596.0,85.0,1.6,15.5,278.0,442.35,358.89
2016,3,24,17,0,562.0,74.0,1.5,15.0,228.0,388.78,315.27
2016,3,24,17,15,490.0,64.0,1.6,14.0,177.0,319.96,258.7
2016,3,24,17,30,418.0,54.0,1.7,13.0,126.0,256.35,204.22
2016,3,24,17,45,320.0,39.5,1.8,12.5,83.5,184.09,140.9
2016,3,24,18,0,222.0,25.0,1.9,12.0,41.0,118.33,70.93
2016,3,24,18,15,111.0,12.5,2.15,11.5,20.5,44.04,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,0.95,8.0,22.5,13.76,0.0
2016,3,25,6,30,229.0,28.0,1.0,8.0,45.0,22.15,11.71
2016,3,25,6,45,331.5,41.5,1.1,8.5,89.0,31.88,22.65
2016,3,25,7,0,434.0,55.0,1.2,9.0,133.0,40.98,31.39
2016,3,25,7,15,506.0,64.0,1.35,9.5,183.5,45.39,35.65
2016,3,25,7,30,578.0,73.0,1.5,10.0,234.0,69.84,42.45
2016,3,25,7,45,633.0,78.0,1.7,10.5,287.0,110.51,64.01
2016,3,25,8,0,688.0,83.0,1.9,11.0,340.0,156.93,97.5
2016,3,25,8,15,721.5,87.5,1.95,11.5,391.0,204.36,137.0
2016,3,25,8,30,755.0,92.0,2.0,12.0,442.0,258.07,183.66
2016,3,25,8,45,789.0,92.5,2.05,12.5,491.5,307.56,227.44
2016,3,25,9,0,823.0,93.0,2.1,13.0,541.0,359.63,273.06
2016,3,25,9,15,840.0,95.5,2.1,13.5,584.5,409.16,316.06
2016,3,25,9,30,857.0,98.0,2.1,14.0,628.0,459.05,358.14
2016,3,25,9,45,871.0,99.5,2.15,14.5,666.0,509.61,399.59
2016,3,25,10,0,885.0,101.0,2.2,15.0,704.0,556.49,437.14
2016,3,25,10,15,894.5,103.0,2.2,15.5,735.5,600.6,471.36
2016,3,25,10,30,904.0,105.0,2.2,16.0,767.0,643.43,503.66
2016,3,25,10,45,906.5,108.5,2.25,16.5,790.0,681.73,532.01
2016,3,25,11,0,909.0,112.0,2.3,17.0,813.0,717.89,558.19
2016,3,25,11,15,913.5,112.5,2.3,17.0,829.5,750.34,581.25
2016,3,25,11,30,918.0,113.0,2.3,17.0,846.0,780.44,601.88
2016,3,25,11,45,921.5,113.0,2.35,17.5,854.5,806.83,619.06
2016,3,25,12,0,925.0,113.0,2.4,18.0,863.0,830.54,634.35
2016,3,25,12,15,925.0,113.0,2.4,18.0,863.0,848.7,646.64
2016,3,25,12,30,925.0,113.0,2.4,18.0,863.0,863.85,656.99
2016,3,25,12,45,932.5,107.0,2.45,18.0,857.0,876.03,665.82
2016,3,25,13,0,940.0,101.0,2.5,18.0,851.0,885.09,672.67
2016,3,25,13,15,936.0,100.5,2.5,18.0,834.5,887.02,674.38
2016,3,25,13,30,932.0,100.0,2.5,18.0,818.0,885.7,674.06
2016,3,25,13,45,926.5,98.0,2.5,18.0,794.0,878.34,669.76
2016,3,25,14,0,921.0,96.0,2.5,18.0,770.0,867.79,663.44
2016,3,25,14,15,912.0,94.5,2.45,18.0,738.0,851.82,653.1
2016,3,25,14,30,903.0,93.0,2.4,18.0,706.0,832.93,640.86
2016,3,25,14,45,890.0,91.0,2.4,18.0,668.0,807.55,624.52
2016,3,25,15,0,877.0,89.0,2.4,18.0,630.0,779.69,606.43
2016,3,25,15,15,860.5,86.5,2.35,17.5,586.5,746.38,585.12
2016,3,25,15,30,844.0,84.0,2.3,17.0,543.0,715.3,565.25
2016,3,25,15,45,817.0,82.0,2.25,17.0,494.0,671.64,534.8
2016,3,25,16,0,790.0,80.0,2.2,17.0,445.0,627.16,502.72
2016,3,25,16,15,758.0,76.0,2.05,16.5,393.5,576.73,465.03
2016,3,25,16,30,726.0,72.0,1.9,16.0,342.0,526.47,426.42
2016,3,25,16,45,675.5,67.5,1.8,15.5,289.0,468.34,380.52
2016,3,25,17,0,625.0,63.0,1.7,15.0,236.0,410.46,333.29
2016,3,25,17,15,554.0,55.5,1.7,14.0,184.5,342.19,276.86
2016,3,25,17,30,483.0,48.0,1.7,13.0,133.0,279.05,222.43
2016,3,25,17,45,363.5,37.0,1.75,12.5,88.5,199.08,152.86
2016,3,25,18,0,244.0,26.0,1.8,12.0,44.0,128.29,80.55
2016,3,25,18,15,122.0,13.0,1.85,11.5,22.0,48.01,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,161.5,12.5,2.5,9.5,25.5,12.29,0.0
2016,3,26,6,30,323.0,25.0,2.7,10.0,51.0,18.95,9.59
2016,3,26,6,45,431.0,34.0,2.95,10.5,97.0,24.6,16.09
2016,3,26,7,0,539.0,43.0,3.2,11.0,143.0,29.91,21.23
2016,3,26,7,15,603.5,49.5,3.25,11.5,194.0,35.95,26.85
2016,3,26,7,30,668.0,56.0,3.3,12.0,245.0,65.11,34.36
2016,3,26,7,45,709.5,60.5,3.4,12.5,297.5,108.99,58.59
2016,3,26,8,0,751.0,65.0,3.5,13.0,350.0,157.12,94.37
2016,3,26,8,15,780.0,69.0,3.55,13.5,400.5,206.4,136.12
2016,3,26,8,30,809.0,73.0,3.6,14.0,451.0,258.15,181.94
2016,3,26,8,45,829.0,76.0,3.7,14.5,498.5,308.61,227.51
2016,3,26,9,0,849.0,79.0,3.8,15.0,546.0,363.96,276.49
2016,3,26,9,15,864.0,81.5,3.75,15.5,588.5,413.7,320.04
2016,3,26,9,30,879.0,84.0,3.7,16.0,631.0,463.5,362.45
2016,3,26,9,45,888.0,87.0,3.7,16.5,667.5,510.68,401.69
2016,3,26,10,0,897.0,90.0,3.7,17.0,704.0,556.94,439.05
2016,3,26,10,15,905.0,91.5,3.65,17.0,734.5,600.12,473.81
2016,3,26,10,30,913.0,93.0,3.6,17.0,765.0,641.87,506.66
2016,3,26,10,45,919.5,93.0,3.6,17.5,788.5,679.62,535.01
2016,3,26,11,0,926.0,93.0,3.6,18.0,812.0,715.42,561.04
2016,3,26,11,15,929.5,93.5,3.5,18.0,827.5,747.47,583.19
2016,3,26,11,30,933.0,94.0,3.4,18.0,843.0,777.07,603.43
2016,3,26,11,45,934.5,94.5,3.35,18.5,850.5,802.58,619.71
2016,3,26,12,0,936.0,95.0,3.3,19.0,858.0,825.28,633.94
2016,3,26,12,15,935.5,95.0,3.15,19.0,857.5,843.0,645.28
2016,3,26,12,30,935.0,95.0,3.0,19.0,857.0,857.66,654.49
2016,3,26,12,45,918.5,102.5,2.95,19.0,845.0,863.66,658.4
2016,3,26,13,0,902.0,110.0,2.9,19.0,833.0,866.34,660.19
2016,3,26,13,15,897.5,109.0,2.8,19.0,816.5,867.16,660.5
2016,3,26,13,30,893.0,108.0,2.7,19.0,800.0,864.85,658.78
2016,3,26,13,45,874.5,113.0,2.65,19.0,773.5,854.03,651.68
2016,3,26,14,0,856.0,118.0,2.6,19.0,747.0,844.43,645.61
2016,3,26,14,15,605.0,207.0,2.6,18.5,642.0,728.63,564.28
2016,3,26,14,30,354.0,296.0,2.6,18.0,537.0,604.53,470.41
2016,3,26,14,45,572.0,206.5,2.6,18.0,571.5,686.2,537.64
2016,3,26,15,0,790.0,117.0,2.6,18.0,606.0,750.27,587.53
2016,3,26,15,15,702.5,131.0,2.55,17.5,543.5,686.29,542.71
2016,3,26,15,30,615.0,145.0,2.5,17.0,481.0,621.55,495.41
2016,3,26,15,45,473.0,163.0,2.45,17.0,408.0,522.52,419.4
2016,3,26,16,0,331.0,181.0,2.4,17.0,335.0,426.54,344.08
2016,3,26,16,15,385.5,150.0,2.35,16.5,309.5,424.93,345.26
2016,3,26,16,30,440.0,119.0,2.3,16.0,284.0,410.01,335.05
2016,3,26,16,45,407.0,106.0,2.3,15.5,241.0,361.1,295.96
2016,3,26,17,0,374.0,93.0,2.3,15.0,198.0,313.85,257.1
2016,3,26,17,15,326.0,77.5,2.45,14.5,155.0,258.44,210.42
2016,3,26,17,30,278.0,62.0,2.6,14.0,112.0,206.63,165.32
2016,3,26,17,45,198.5,45.0,2.8,13.5,74.5,144.78,111.29
2016,3,26,18,0,119.0,28.0,3.0,13.0,37.0,89.1,57.02
2016,3,26,18,15,59.5,14.0,3.15,12.5,18.5,31.11,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.5,2.55,9.5,27.0,11.14,0.0
2016,3,27,6,30,290.0,29.0,2.7,10.0,54.0,22.48,12.88
2016,3,27,6,45,396.0,40.0,2.9,10.5,100.0,29.75,20.7
2016,3,27,7,0,502.0,51.0,3.1,11.0,146.0,36.57,27.23
2016,3,27,7,15,571.0,58.5,3.1,11.0,198.0,39.93,30.52
2016,3,27,7,30,640.0,66.0,3.1,11.0,250.0,72.53,39.96
2016,3,27,7,45,677.0,73.5,3.1,11.5,302.5,117.49,66.79
2016,3,27,8,0,714.0,81.0,3.1,12.0,355.0,166.21,103.96
2016,3,27,8,15,541.5,129.5,3.2,12.0,354.0,213.06,152.09
2016,3,27,8,30,369.0,178.0,3.3,12.0,353.0,245.05,187.11
2016,3,27,8,45,596.5,137.5,3.4,12.5,453.5,294.53,223.8
2016,3,27,9,0,824.0,97.0,3.5,13.0,554.0,371.78,285.45
2016,3,27,9,15,841.5,100.0,3.6,13.0,598.0,422.12,330.03
2016,3,27,9,30,859.0,103.0,3.7,13.0,642.0,472.85,374.09
2016,3,27,9,45,871.5,105.5,3.85,13.5,680.0,520.82,414.37
2016,3,27,10,0,884.0,108.0,4.0,14.0,718.0,570.73,455.01
2016,3,27,10,15,893.5,110.0,4.05,14.0,749.5,614.83,490.95
2016,3,27,10,30,903.0,112.0,4.1,14.0,781.0,657.64,525.18
2016,3,27,10,45,909.5,113.5,4.2,14.5,805.0,696.56,554.99
2016,3,27,11,0,916.0,115.0,4.3,15.0,829.0,733.59,582.92
2016,3,27,11,15,920.5,116.0,4.3,15.0,846.0,766.65,606.89
2016,3,27,11,30,925.0,117.0,4.3,15.0,863.0,797.36,628.75
2016,3,27,11,45,926.0,118.0,4.35,15.0,871.0,822.92,647.15
2016,3,27,12,0,927.0,119.0,4.4,15.0,879.0,845.69,663.62
2016,3,27,12,15,927.5,119.0,4.4,15.0,879.0,864.2,676.74
2016,3,27,12,30,928.0,119.0,4.4,15.0,879.0,879.71,687.83
2016,3,27,12,45,926.5,118.5,4.4,15.5,871.0,890.02,693.97
2016,3,27,13,0,925.0,118.0,4.4,16.0,863.0,897.16,697.99
2016,3,27,13,15,921.5,117.5,4.4,15.5,846.5,899.45,701.4
2016,3,27,13,30,918.0,117.0,4.4,15.0,830.0,898.54,702.72
2016,3,27,13,45,908.5,117.0,4.45,15.0,805.5,889.94,697.73
2016,3,27,14,0,899.0,117.0,4.5,15.0,781.0,878.3,690.71
2016,3,27,14,15,820.5,136.0,4.5,15.0,722.5,831.27,657.72
2016,3,27,14,30,742.0,155.0,4.5,15.0,664.0,781.9,622.9
2016,3,27,14,45,662.0,171.0,4.55,15.0,606.5,725.39,582.06
2016,3,27,15,0,582.0,187.0,4.6,15.0,549.0,665.91,537.04
2016,3,27,15,15,477.0,202.0,4.55,14.5,485.5,591.75,480.1
2016,3,27,15,30,372.0,217.0,4.5,14.0,422.0,513.12,418.71
2016,3,27,15,45,432.5,183.0,4.5,13.5,400.5,517.63,425.59
2016,3,27,16,0,493.0,149.0,4.5,13.0,379.0,508.73,421.41
2016,3,27,16,15,352.0,150.5,4.35,12.5,305.5,396.95,330.58
2016,3,27,16,30,211.0,152.0,4.2,12.0,232.0,303.6,252.86
2016,3,27,16,45,182.0,134.0,4.1,12.0,195.5,253.55,211.21
2016,3,27,17,0,153.0,116.0,4.0,12.0,159.0,212.9,176.49
2016,3,27,17,15,129.5,93.5,3.95,11.5,124.5,171.23,140.65
2016,3,27,17,30,106.0,71.0,3.9,11.0,90.0,130.96,105.29
2016,3,27,17,45,67.0,49.5,3.85,10.5,60.5,87.35,66.83
2016,3,27,18,0,28.0,28.0,3.8,10.0,31.0,40.99,24.77
2016,3,27,18,15,14.0,14.0,3.75,10.0,15.5,17.88,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,186.0,14.0,3.5,6.5,31.5,10.49,0.0
2016,3,28,6,30,372.0,28.0,3.7,7.0,63.0,21.24,12.36
2016,3,28,6,45,486.0,36.5,3.95,7.5,112.5,26.32,17.96
2016,3,28,7,0,600.0,45.0,4.2,8.0,162.0,34.05,25.32
2016,3,28,7,15,662.5,51.0,4.4,8.0,216.0,36.79,28.04
2016,3,28,7,30,725.0,57.0,4.6,8.0,270.0,75.59,39.17
2016,3,28,7,45,767.5,61.0,4.8,8.5,325.0,122.53,67.61
2016,3,28,8,0,810.0,65.0,5.0,9.0,380.0,173.78,107.65
2016,3,28,8,15,837.5,68.0,5.05,9.5,432.5,225.18,152.79
2016,3,28,8,30,865.0,71.0,5.1,10.0,485.0,282.95,205.09
2016,3,28,8,45,885.5,73.5,5.15,10.5,534.0,335.93,253.96
2016,3,28,9,0,906.0,76.0,5.2,11.0,583.0,389.89,303.09
2016,3,28,9,15,920.0,78.5,5.2,11.0,627.0,441.97,350.38
2016,3,28,9,30,934.0,81.0,5.2,11.0,671.0,493.92,396.49
2016,3,28,9,45,944.5,82.5,5.25,11.5,709.0,542.87,438.43
2016,3,28,10,0,955.0,84.0,5.3,12.0,747.0,590.89,478.48
2016,3,28,10,15,962.5,85.5,5.3,12.0,778.0,636.04,516.04
2016,3,28,10,30,970.0,87.0,5.3,12.0,809.0,679.58,551.54
2016,3,28,10,45,974.0,88.0,5.35,12.0,833.0,718.56,583.04
2016,3,28,11,0,978.0,89.0,5.4,12.0,857.0,755.29,611.23
2016,3,28,11,15,981.0,90.0,5.45,12.0,872.5,788.91,636.15
2016,3,28,11,30,984.0,91.0,5.5,12.0,888.0,819.9,659.07
2016,3,28,11,45,984.0,91.5,5.55,12.5,895.5,845.36,676.58
2016,3,28,12,0,984.0,92.0,5.6,13.0,903.0,867.79,691.86
2016,3,28,12,15,617.5,248.5,5.55,13.0,757.5,748.88,599.64
2016,3,28,12,30,251.0,405.0,5.5,13.0,612.0,611.14,485.1
2016,3,28,12,45,598.0,258.0,5.45,13.0,743.5,764.53,612.34
2016,3,28,13,0,945.0,111.0,5.4,13.0,875.0,910.36,723.09
2016,3,28,13,15,497.5,228.0,5.3,13.0,629.5,661.34,532.63
2016,3,28,13,30,50.0,345.0,5.2,13.0,384.0,388.85,309.12
2016,3,28,13,45,286.0,305.0,5.1,13.0,518.0,560.91,451.71
2016,3,28,14,0,522.0,265.0,5.0,13.0,652.0,724.63,581.86
2016,3,28,14,15,399.0,291.0,4.85,13.0,580.0,640.76,514.72
2016,3,28,14,30,276.0,317.0,4.7,13.0,508.0,565.83,454.52
2016,3,28,14,45,138.0,174.0,4.6,13.0,269.5,292.21,238.75
2016,3,28,15,0,0.0,31.0,4.5,13.0,31.0,29.96,19.57
2016,3,28,15,15,0.0,21.5,4.3,12.5,21.5,20.77,11.96
2016,3,28,15,30,0.0,12.0,4.1,12.0,12.0,11.59,4.22
2016,3,28,15,45,402.0,47.5,3.95,12.0,237.0,345.33,293.38
2016,3,28,16,0,804.0,83.0,3.8,12.0,462.0,647.45,536.17
2016,3,28,16,15,772.5,79.0,3.4,11.5,409.5,596.47,494.19
2016,3,28,16,30,741.0,75.0,3.0,11.0,357.0,545.59,453.44
2016,3,28,16,45,699.0,69.0,2.7,11.0,304.0,489.47,406.83
2016,3,28,17,0,657.0,63.0,2.4,11.0,251.0,432.79,358.55
2016,3,28,17,15,588.5,56.0,2.3,10.5,198.5,364.26,300.19
2016,3,28,17,30,520.0,49.0,2.2,10.0,146.0,300.6,243.93
2016,3,28,17,45,407.5,38.5,2.1,9.5,99.5,221.11,173.63
2016,3,28,18,0,295.0,28.0,2.0,9.0,53.0,152.09,105.52
2016,3,28,18,15,147.5,14.0,2.05,8.5,26.5,57.56,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,2.0,6.5,32.5,10.77,0.0
2016,3,29,6,30,379.0,29.0,2.4,7.0,65.0,21.9,13.18
2016,3,29,6,45,488.5,37.0,2.8,7.5,114.5,26.5,18.2
2016,3,29,7,0,598.0,45.0,3.2,8.0,164.0,33.75,25.1
2016,3,29,7,15,659.0,51.0,3.35,8.5,218.0,36.51,27.75
2016,3,29,7,30,720.0,57.0,3.5,9.0,272.0,79.08,40.67
2016,3,29,7,45,763.0,60.5,3.65,9.5,326.5,125.57,69.63
2016,3,29,8,0,806.0,64.0,3.8,10.0,381.0,176.42,109.61
2016,3,29,8,15,833.5,67.5,3.7,10.5,433.5,228.15,154.89
2016,3,29,8,30,861.0,71.0,3.6,11.0,486.0,286.26,206.95
2016,3,29,8,45,881.5,73.5,3.55,11.5,535.0,339.08,254.97
2016,3,29,9,0,902.0,76.0,3.5,12.0,584.0,392.89,303.05
2016,3,29,9,15,916.5,78.0,3.35,12.0,628.0,444.54,348.85
2016,3,29,9,30,931.0,80.0,3.2,12.0,672.0,496.11,393.29
2016,3,29,9,45,941.5,82.0,3.05,12.5,710.5,545.36,433.83
2016,3,29,10,0,952.0,84.0,2.9,13.0,749.0,593.7,472.23
2016,3,29,10,15,959.5,85.0,2.85,13.0,780.0,638.22,507.79
2016,3,29,10,30,967.0,86.0,2.8,13.0,811.0,681.14,541.23
2016,3,29,10,45,972.0,87.5,2.75,13.5,835.0,721.08,570.6
2016,3,29,11,0,977.0,89.0,2.7,14.0,859.0,758.86,596.33
2016,3,29,11,15,980.0,89.5,2.65,14.0,875.0,791.9,618.96
2016,3,29,11,30,983.0,90.0,2.6,14.0,891.0,822.32,639.6
2016,3,29,11,45,983.0,91.0,2.6,14.5,898.0,848.15,656.06
2016,3,29,12,0,983.0,92.0,2.6,15.0,905.0,870.98,670.39
2016,3,29,12,15,526.0,240.0,2.6,15.0,675.0,669.14,522.53
2016,3,29,12,30,69.0,388.0,2.6,15.0,445.0,438.84,340.21
2016,3,29,12,45,521.0,241.0,2.6,15.0,664.5,684.44,537.48
2016,3,29,13,0,973.0,94.0,2.6,15.0,884.0,920.12,706.64
2016,3,29,13,15,576.5,241.5,2.55,15.0,707.5,745.89,579.31
2016,3,29,13,30,180.0,389.0,2.5,15.0,531.0,550.76,427.15
2016,3,29,13,45,345.0,330.0,2.5,15.0,591.0,638.0,498.28
2016,3,29,14,0,510.0,271.0,2.5,15.0,651.0,722.66,564.31
2016,3,29,14,15,719.0,180.5,2.45,14.5,692.0,802.39,627.46
2016,3,29,14,30,928.0,90.0,2.4,14.0,733.0,862.49,671.3
2016,3,29,14,45,912.5,89.5,2.4,14.0,693.5,835.93,653.29
2016,3,29,15,0,897.0,89.0,2.4,14.0,654.0,806.95,634.34
2016,3,29,15,15,880.5,86.5,2.3,14.0,609.5,772.76,610.83
2016,3,29,15,30,864.0,84.0,2.2,14.0,565.0,736.64,585.82
2016,3,29,15,45,839.5,81.5,2.15,14.0,515.5,697.33,558.6
2016,3,29,16,0,815.0,79.0,2.1,14.0,466.0,652.8,527.13
2016,3,29,16,15,784.5,75.5,1.9,13.5,413.5,602.55,489.33
2016,3,29,16,30,754.0,72.0,1.7,13.0,361.0,552.32,450.49
2016,3,29,16,45,709.0,67.0,1.55,12.5,307.0,492.49,403.23
2016,3,29,17,0,664.0,62.0,1.4,12.0,253.0,437.17,357.9
2016,3,29,17,15,596.5,55.0,1.4,11.0,200.5,368.62,301.41
2016,3,29,17,30,529.0,48.0,1.4,10.0,148.0,304.88,246.51
2016,3,29,17,45,414.5,38.0,1.45,9.5,101.0,224.43,176.2
2016,3,29,18,0,300.0,28.0,1.5,9.0,54.0,154.62,109.07
2016,3,29,18,15,150.0,14.0,1.6,8.5,27.0,58.71,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,2.05,7.5,31.5,13.94,0.0
2016,3,30,6,30,261.0,36.0,2.3,8.0,63.0,27.67,18.28
2016,3,30,6,45,362.5,48.5,2.6,8.5,109.5,36.72,27.31
2016,3,30,7,0,464.0,61.0,2.9,9.0,156.0,44.57,34.81
2016,3,30,7,15,530.5,69.5,2.95,9.5,207.5,50.18,40.05
2016,3,30,7,30,597.0,78.0,3.0,10.0,259.0,90.37,52.88
2016,3,30,7,45,646.5,83.0,3.05,10.5,312.5,132.77,80.1
2016,3,30,8,0,696.0,88.0,3.1,11.0,366.0,180.28,117.26
2016,3,30,8,15,728.0,93.0,3.05,11.0,417.0,228.95,159.52
2016,3,30,8,30,760.0,98.0,3.0,11.0,468.0,280.44,205.51
2016,3,30,8,45,787.0,100.0,3.0,11.5,516.5,333.36,252.58
2016,3,30,9,0,814.0,102.0,3.0,12.0,565.0,384.78,297.84
2016,3,30,9,15,831.0,105.0,3.0,12.5,608.5,434.56,340.96
2016,3,30,9,30,848.0,108.0,3.0,13.0,652.0,484.7,383.16
2016,3,30,9,45,863.0,109.0,3.05,13.5,690.0,532.11,422.22
2016,3,30,10,0,878.0,110.0,3.1,14.0,728.0,581.6,461.72
2016,3,30,10,15,887.0,112.0,3.1,14.0,758.5,625.11,496.46
2016,3,30,10,30,896.0,114.0,3.1,14.0,789.0,667.31,529.46
2016,3,30,10,45,903.0,114.5,3.1,14.0,813.0,705.28,558.69
2016,3,30,11,0,910.0,115.0,3.1,14.0,837.0,741.39,585.72
2016,3,30,11,15,914.0,116.0,3.05,14.0,853.0,773.76,608.24
2016,3,30,11,30,918.0,117.0,3.0,14.0,869.0,803.77,628.93
2016,3,30,11,45,920.5,117.0,3.0,14.5,876.5,829.14,645.35
2016,3,30,12,0,923.0,117.0,3.0,15.0,884.0,851.81,659.81
2016,3,30,12,15,923.0,117.0,3.0,15.0,883.5,869.62,672.11
2016,3,30,12,30,923.0,117.0,3.0,15.0,883.0,884.44,682.43
2016,3,30,12,45,924.5,114.5,3.0,15.0,875.5,894.95,689.86
2016,3,30,13,0,926.0,112.0,3.0,15.0,868.0,902.33,695.27
2016,3,30,13,15,922.0,111.0,3.0,15.0,851.0,903.38,696.42
2016,3,30,13,30,918.0,110.0,3.0,15.0,834.0,901.23,695.54
2016,3,30,13,45,912.0,108.5,3.0,15.5,809.5,893.69,689.76
2016,3,30,14,0,906.0,107.0,3.0,16.0,785.0,883.04,682.0
2016,3,30,14,15,897.0,105.0,3.0,15.5,753.0,866.32,672.65
2016,3,30,14,30,888.0,103.0,3.0,15.0,721.0,846.74,661.35
2016,3,30,14,45,875.5,101.0,3.05,15.0,683.0,821.61,645.18
2016,3,30,15,0,863.0,99.0,3.1,15.0,645.0,798.41,630.39
2016,3,30,15,15,846.0,96.0,3.15,14.5,601.0,764.05,608.49
2016,3,30,15,30,829.0,93.0,3.2,14.0,557.0,727.83,584.94
2016,3,30,15,45,806.0,89.5,3.3,14.0,508.5,685.13,555.27
2016,3,30,16,0,783.0,86.0,3.4,14.0,460.0,641.41,524.06
2016,3,30,16,15,751.0,82.0,3.45,13.5,408.0,590.56,486.05
2016,3,30,16,30,719.0,78.0,3.5,13.0,356.0,542.34,448.85
2016,3,30,16,45,674.0,72.5,3.6,12.5,303.0,483.36,401.86
2016,3,30,17,0,629.0,67.0,3.7,12.0,250.0,426.4,354.76
2016,3,30,17,15,561.5,59.5,3.8,11.5,198.5,358.51,296.89
2016,3,30,17,30,494.0,52.0,3.9,11.0,147.0,295.43,241.1
2016,3,30,17,45,382.0,41.0,4.0,10.5,101.0,216.04,170.87
2016,3,30,18,0,270.0,30.0,4.1,10.0,55.0,147.01,105.35
2016,3,30,18,15,135.0,15.0,4.1,9.5,27.5,66.92,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.0,18.5,2.3,9.0,34.5,14.27,1.46
2016,3,31,6,30,296.0,37.0,2.5,9.0,69.0,28.96,19.5
2016,3,31,6,45,393.5,48.5,2.7,9.5,116.0,36.34,26.92
2016,3,31,7,0,491.0,60.0,2.9,10.0,163.0,43.27,33.52
2016,3,31,7,15,347.5,92.0,2.9,10.0,175.0,69.83,57.71
2016,3,31,7,30,204.0,124.0,2.9,10.0,187.0,111.6,83.53
2016,3,31,7,45,229.0,142.0,2.95,10.5,225.0,142.44,106.25
2016,3,31,8,0,254.0,160.0,3.0,11.0,263.0,175.91,132.73
2016,3,31,8,15,269.0,181.0,3.0,11.5,302.5,212.2,162.82
2016,3,31,8,30,284.0,202.0,3.0,12.0,342.0,250.06,194.4
2016,3,31,8,45,561.5,148.5,3.0,12.5,459.0,305.1,234.33
2016,3,31,9,0,839.0,95.0,3.0,13.0,576.0,391.59,302.42
2016,3,31,9,15,855.0,98.0,3.0,13.0,619.5,442.16,346.53
2016,3,31,9,30,871.0,101.0,3.0,13.0,663.0,492.93,389.85
2016,3,31,9,45,886.5,101.0,3.0,13.5,701.0,543.53,431.13
2016,3,31,10,0,902.0,101.0,3.0,14.0,739.0,590.57,468.59
2016,3,31,10,15,910.0,102.5,3.0,14.0,769.5,633.91,503.13
2016,3,31,10,30,918.0,104.0,3.0,14.0,800.0,675.79,535.8
2016,3,31,10,45,925.5,104.5,3.05,14.5,824.0,714.75,564.84
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,751.82,590.93
2016,3,31,11,15,936.5,105.5,3.2,15.0,863.5,783.91,613.87
2016,3,31,11,30,940.0,106.0,3.3,15.0,879.0,813.53,635.04
2016,3,31,11,45,942.0,106.0,3.4,15.5,886.5,838.89,651.97
2016,3,31,12,0,944.0,106.0,3.5,16.0,894.0,861.45,666.93
2016,3,31,12,15,944.0,106.0,3.6,16.0,893.5,879.46,679.99
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,894.41,691.04
2016,3,31,12,45,947.5,102.0,3.8,16.0,885.5,905.14,699.25
2016,3,31,13,0,951.0,98.0,3.9,16.0,878.0,912.66,705.37
2016,3,31,13,15,947.5,97.5,4.0,16.0,861.0,914.55,707.69
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,913.16,707.87
2016,3,31,13,45,936.5,96.0,4.2,16.0,819.0,904.58,703.11
2016,3,31,14,0,929.0,95.0,4.3,16.0,794.0,892.84,696.28
2016,3,31,14,15,921.0,94.0,4.4,15.5,762.5,877.61,688.63
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,859.44,678.86
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,833.86,662.34
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,805.8,643.92
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.0,772.42,622.3
2016,3,31,15,30,856.0,85.0,4.8,14.0,566.0,741.37,602.16
2016,3,31,15,45,833.0,82.5,4.85,14.0,517.5,698.91,571.85
2016,3,31,16,0,810.0,80.0,4.9,14.0,469.0,655.39,540.31
2016,3,31,16,15,781.0,76.0,4.85,13.5,417.5,605.47,502.44
2016,3,31,16,30,752.0,72.0,4.8,13.0,366.0,555.5,463.18
2016,3,31,16,45,709.5,67.5,4.8,12.5,313.0,497.45,416.19
2016,3,31,17,0,667.0,63.0,4.8,12.0,260.0,443.72,371.03
2016,3,31,17,15,603.5,56.0,4.6,11.5,207.5,376.58,312.96
2016,3,31,17,30,540.0,49.0,4.4,11.0,155.0,313.89,256.86
2016,3,31,17,45,432.0,39.5,4.25,10.5,107.5,235.41,186.8
2016,3,31,18,0,324.0,30.0,4.1,10.0,60.0,166.81,121.26
2016,3,31,18,15,162.0,15.0,3.95,9.5,30.0,76.05,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,178.5,17.5,2.5,9.0,37.5,12.93,2.22
2016,4,1,6,30,357.0,35.0,2.7,9.0,75.0,26.67,17.65
2016,4,1,6,45,451.0,44.5,2.95,9.5,123.0,32.31,23.37
2016,4,1,7,0,545.0,54.0,3.2,10.0,171.0,37.62,28.45
2016,4,1,7,15,604.5,61.0,3.25,10.5,223.5,49.49,31.01
2016,4,1,7,30,664.0,68.0,3.3,11.0,276.0,92.52,50.18
2016,4,1,7,45,703.5,73.5,3.35,11.5,329.0,138.17,81.4
2016,4,1,8,0,743.0,79.0,3.4,12.0,382.0,191.03,124.21
2016,4,1,8,15,771.0,83.0,3.4,12.0,433.0,240.34,167.67
2016,4,1,8,30,799.0,87.0,3.4,12.0,484.0,292.04,214.29
2016,4,1,8,45,820.0,90.0,3.4,12.5,531.5,342.71,259.85
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,394.56,305.59
2016,4,1,9,15,856.0,95.5,3.4,13.0,621.5,444.35,349.34
2016,4,1,9,30,871.0,98.0,3.4,13.0,664.0,497.44,394.5
2016,4,1,9,45,882.5,100.0,3.45,13.5,701.0,544.64,433.4
2016,4,1,10,0,894.0,102.0,3.5,14.0,738.0,591.12,470.66
2016,4,1,10,15,902.0,103.5,3.5,14.0,768.5,634.11,505.1
2016,4,1,10,30,910.0,105.0,3.5,14.0,799.0,675.66,537.69
2016,4,1,10,45,916.5,106.0,3.5,14.5,822.5,714.11,566.28
2016,4,1,11,0,923.0,107.0,3.5,15.0,846.0,750.62,591.77
2016,4,1,11,15,926.5,107.5,3.45,15.0,861.5,782.37,613.87
2016,4,1,11,30,930.0,108.0,3.4,15.0,877.0,811.68,634.11
2016,4,1,11,45,932.5,108.5,3.4,15.0,884.5,837.63,652.17
2016,4,1,12,0,935.0,109.0,3.4,15.0,892.0,860.84,668.3
2016,4,1,12,15,934.5,108.5,3.35,15.0,891.5,877.74,679.72
2016,4,1,12,30,934.0,108.0,3.3,15.0,891.0,891.59,689.11
2016,4,1,12,45,936.0,105.5,3.3,15.5,883.0,902.42,695.5
2016,4,1,13,0,938.0,103.0,3.3,16.0,875.0,910.1,699.82
2016,4,1,13,15,934.0,102.5,3.3,16.0,858.5,911.47,701.2
2016,4,1,13,30,930.0,102.0,3.3,16.0,842.0,909.61,700.52
2016,4,1,13,45,925.0,100.5,3.35,16.0,817.5,902.64,696.76
2016,4,1,14,0,920.0,99.0,3.4,16.0,793.0,892.52,690.95
2016,4,1,14,15,911.5,97.5,3.45,15.5,761.5,876.37,682.28
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,857.32,671.59
2016,4,1,14,45,891.5,94.0,3.55,15.0,692.0,832.51,655.51
2016,4,1,15,0,880.0,92.0,3.6,15.0,654.0,805.19,637.6
2016,4,1,15,15,864.5,89.5,3.65,14.5,610.5,771.9,616.35
2016,4,1,15,30,849.0,87.0,3.7,14.0,567.0,741.0,596.64
2016,4,1,15,45,828.5,83.5,3.75,14.0,518.5,699.29,567.37
2016,4,1,16,0,808.0,80.0,3.8,14.0,470.0,656.38,536.8
2016,4,1,16,15,779.0,76.5,3.75,13.5,419.0,607.0,500.06
2016,4,1,16,30,750.0,73.0,3.7,13.0,368.0,557.56,461.8
2016,4,1,16,45,708.0,68.0,3.65,13.0,314.5,499.17,414.35
2016,4,1,17,0,666.0,63.0,3.6,13.0,261.0,445.03,368.81
2016,4,1,17,15,603.5,56.0,3.4,12.0,209.0,378.23,312.51
2016,4,1,17,30,541.0,49.0,3.2,11.0,157.0,315.81,257.8
2016,4,1,17,45,437.5,39.5,3.05,10.5,109.5,238.79,189.43
2016,4,1,18,0,334.0,30.0,2.9,10.0,62.0,171.23,125.6
2016,4,1,18,15,167.0,15.0,2.85,9.5,31.0,78.54,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,18.5,1.45,8.5,39.0,13.63,3.73
2016,4,2,6,30,354.0,37.0,1.6,9.0,78.0,28.25,19.19
2016,4,2,6,45,441.0,47.5,1.8,9.5,126.0,34.72,25.59
2016,4,2,7,0,528.0,58.0,2.0,10.0,174.0,40.78,31.35
2016,4,2,7,15,266.0,84.0,1.9,10.0,142.5,65.98,47.78
2016,4,2,7,30,4.0,110.0,1.8,10.0,111.0,101.82,82.02
2016,4,2,7,45,8.5,128.5,1.7,10.5,132.0,120.05,96.84
2016,4,2,8,0,13.0,147.0,1.6,11.0,153.0,138.84,111.87
2016,4,2,8,15,36.5,178.0,1.5,11.5,196.0,168.67,135.12
2016,4,2,8,30,60.0,209.0,1.4,12.0,239.0,205.09,163.6
2016,4,2,8,45,354.5,177.5,1.35,12.5,381.5,268.15,208.12
2016,4,2,9,0,649.0,146.0,1.3,13.0,524.0,370.41,286.2
2016,4,2,9,15,742.0,131.5,1.25,13.5,594.0,429.57,333.37
2016,4,2,9,30,835.0,117.0,1.2,14.0,664.0,498.65,387.47
2016,4,2,9,45,838.0,124.5,1.2,14.5,699.0,545.35,423.81
2016,4,2,10,0,841.0,132.0,1.2,15.0,734.0,590.8,458.18
2016,4,2,10,15,850.5,134.0,1.2,15.0,764.5,633.59,490.6
2016,4,2,10,30,860.0,136.0,1.2,15.0,795.0,675.22,521.43
2016,4,2,10,45,862.0,140.0,1.2,15.5,817.0,712.36,547.3
2016,4,2,11,0,864.0,144.0,1.2,16.0,839.0,747.48,571.14
2016,4,2,11,15,868.0,145.0,1.25,16.0,854.5,779.04,592.93
2016,4,2,11,30,872.0,146.0,1.3,16.0,870.0,808.39,612.89
2016,4,2,11,45,875.0,146.0,1.4,16.5,877.5,833.61,629.5
2016,4,2,12,0,878.0,146.0,1.5,17.0,885.0,856.29,644.4
2016,4,2,12,15,877.5,145.5,1.6,17.0,884.0,872.92,656.51
2016,4,2,12,30,877.0,145.0,1.7,17.0,883.0,886.67,666.83
2016,4,2,12,45,888.0,136.5,1.8,17.5,877.0,896.06,673.09
2016,4,2,13,0,899.0,128.0,1.9,18.0,871.0,905.33,679.4
2016,4,2,13,15,894.5,127.0,1.95,18.0,853.5,905.76,680.6
2016,4,2,13,30,890.0,126.0,2.0,18.0,836.0,903.08,679.94
2016,4,2,13,45,881.5,125.0,2.15,18.0,811.0,893.89,676.01
2016,4,2,14,0,873.0,124.0,2.3,18.0,786.0,886.07,673.06
2016,4,2,14,15,863.5,122.0,2.35,17.5,754.0,869.3,664.34
2016,4,2,14,30,854.0,120.0,2.4,17.0,722.0,849.76,653.77
2016,4,2,14,45,836.5,119.0,2.5,17.0,683.0,822.12,636.64
2016,4,2,15,0,819.0,118.0,2.6,17.0,644.0,792.29,617.85
2016,4,2,15,15,801.5,115.0,2.6,16.5,600.5,758.33,596.38
2016,4,2,15,30,784.0,112.0,2.6,16.0,557.0,722.62,573.36
2016,4,2,15,45,755.0,109.5,2.65,16.0,508.5,680.44,544.43
2016,4,2,16,0,726.0,107.0,2.7,16.0,460.0,635.22,511.62
2016,4,2,16,15,693.5,101.5,2.6,15.5,409.0,584.11,473.72
2016,4,2,16,30,661.0,96.0,2.5,15.0,358.0,533.37,435.09
2016,4,2,16,45,610.0,90.0,2.45,15.0,305.0,472.02,386.29
2016,4,2,17,0,559.0,84.0,2.4,15.0,252.0,413.15,338.1
2016,4,2,17,15,492.5,74.0,2.3,14.0,201.0,345.11,282.1
2016,4,2,17,30,426.0,64.0,2.2,13.0,150.0,281.74,228.02
2016,4,2,17,45,320.0,51.0,2.15,12.5,104.5,204.31,161.03
2016,4,2,18,0,214.0,38.0,2.1,12.0,59.0,138.18,101.38
2016,4,2,18,15,107.0,19.0,2.2,11.5,29.5,64.58,0.56
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,58.0,10.0,2.0,7.0,11.0,9.83,0.0
2016,4,3,6,15,201.5,25.0,2.1,7.5,46.5,19.5,8.86
2016,4,3,6,30,345.0,40.0,2.2,8.0,82.0,30.81,21.62
2016,4,3,6,45,441.0,50.0,2.3,8.5,131.5,36.68,27.5
2016,4,3,7,0,537.0,60.0,2.4,9.0,181.0,42.21,32.79
2016,4,3,7,15,317.0,96.5,2.35,9.5,172.5,78.57,56.99
2016,4,3,7,30,97.0,133.0,2.3,10.0,164.0,118.74,92.81
2016,4,3,7,45,108.0,154.5,2.3,10.5,195.0,145.31,113.69
2016,4,3,8,0,119.0,176.0,2.3,11.0,226.0,173.16,136.08
2016,4,3,8,15,125.0,199.0,2.3,11.5,257.5,202.28,159.84
2016,4,3,8,30,131.0,222.0,2.3,12.0,289.0,232.14,184.06
2016,4,3,8,45,485.5,161.0,2.3,12.5,441.0,299.43,231.77
2016,4,3,9,0,840.0,100.0,2.3,13.0,593.0,408.42,316.01
2016,4,3,9,15,855.5,103.0,2.3,13.0,636.5,458.9,359.21
2016,4,3,9,30,871.0,106.0,2.3,13.0,680.0,509.53,401.69
2016,4,3,9,45,882.5,108.5,2.35,13.5,717.0,560.28,442.43
2016,4,3,10,0,894.0,111.0,2.4,14.0,754.0,607.24,479.24
