Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,15,902.5,112.5,2.4,14.5,785.0,650.54,512.13
2016,4,3,10,30,911.0,114.0,2.4,15.0,816.0,692.42,543.1
2016,4,3,10,45,915.5,116.0,2.45,15.5,839.0,730.47,570.78
2016,4,3,11,0,920.0,118.0,2.5,16.0,862.0,766.47,595.38
2016,4,3,11,15,731.5,214.5,2.55,16.0,813.0,747.71,579.27
2016,4,3,11,30,543.0,311.0,2.6,16.0,764.0,717.85,553.83
2016,4,3,11,45,734.5,217.5,2.65,16.5,835.5,795.93,614.2
2016,4,3,12,0,926.0,124.0,2.7,17.0,907.0,875.3,668.93
2016,4,3,12,15,926.0,124.0,2.75,17.0,906.0,892.95,680.74
2016,4,3,12,30,926.0,124.0,2.8,17.0,905.0,907.6,691.14
2016,4,3,12,45,920.0,125.5,2.9,17.0,895.0,915.57,697.48
2016,4,3,13,0,914.0,127.0,3.0,17.0,885.0,920.37,701.81
2016,4,3,13,15,909.5,126.0,3.05,17.0,868.0,920.78,702.91
2016,4,3,13,30,905.0,125.0,3.1,17.0,851.0,918.03,702.0
2016,4,3,13,45,893.5,126.0,3.2,17.0,825.0,908.19,696.68
2016,4,3,14,0,882.0,127.0,3.3,17.0,799.0,899.83,692.52
2016,4,3,14,15,735.5,175.0,3.35,16.5,720.0,822.57,640.61
2016,4,3,14,30,589.0,223.0,3.4,16.0,641.0,740.32,581.94
2016,4,3,14,45,709.5,172.0,3.5,16.0,649.0,780.58,615.85
2016,4,3,15,0,830.0,121.0,3.6,16.0,657.0,806.84,636.53
2016,4,3,15,15,812.5,117.5,3.6,15.5,612.5,772.0,613.64
2016,4,3,15,30,795.0,114.0,3.6,15.0,568.0,735.38,589.57
2016,4,3,15,45,772.5,109.5,3.6,15.0,520.0,695.3,561.49
2016,4,3,16,0,750.0,105.0,3.6,15.0,472.0,651.65,529.55
2016,4,3,16,15,718.0,99.5,3.45,14.5,420.0,599.93,490.68
2016,4,3,16,30,686.0,94.0,3.3,14.0,368.0,548.52,451.07
2016,4,3,16,45,644.0,87.0,3.2,13.5,315.5,490.2,404.9
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,433.65,358.66
2016,4,3,17,15,536.0,71.0,2.95,12.0,210.5,365.01,301.46
2016,4,3,17,30,470.0,62.0,2.8,11.0,158.0,300.95,246.1
2016,4,3,17,45,371.5,49.5,2.7,10.5,111.5,225.04,179.37
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,158.39,118.25
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,73.75,11.66
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,12.78,0.0
2016,4,4,6,15,179.0,27.0,2.2,9.5,50.0,20.88,10.56
2016,4,4,6,30,358.0,41.0,2.3,10.0,87.0,31.43,22.06
2016,4,4,6,45,454.5,50.5,2.4,10.5,137.0,36.8,27.42
2016,4,4,7,0,551.0,60.0,2.5,11.0,187.0,41.88,32.24
2016,4,4,7,15,611.0,67.0,2.4,11.5,240.5,64.06,37.32
2016,4,4,7,30,671.0,74.0,2.3,12.0,294.0,108.27,60.6
2016,4,4,7,45,713.0,79.0,2.25,12.5,348.5,154.69,94.03
2016,4,4,8,0,755.0,84.0,2.2,13.0,403.0,208.72,138.33
2016,4,4,8,15,783.5,88.0,2.25,13.5,455.0,259.06,182.32
2016,4,4,8,30,812.0,92.0,2.3,14.0,507.0,311.82,228.89
2016,4,4,8,45,831.5,95.5,2.4,14.5,555.0,363.25,274.32
2016,4,4,9,0,851.0,99.0,2.5,15.0,603.0,415.68,319.67
2016,4,4,9,15,866.5,101.5,2.55,15.0,646.0,466.24,363.07
2016,4,4,9,30,882.0,104.0,2.6,15.0,689.0,520.01,407.75
2016,4,4,9,45,891.5,107.0,2.7,15.5,726.0,567.56,446.03
2016,4,4,10,0,901.0,110.0,2.8,16.0,763.0,614.19,482.58
2016,4,4,10,15,909.0,112.0,2.75,16.0,793.5,657.88,516.38
2016,4,4,10,30,917.0,114.0,2.7,16.0,824.0,700.11,548.29
2016,4,4,10,45,920.5,116.0,2.7,16.5,846.5,737.63,575.26
2016,4,4,11,0,924.0,118.0,2.7,17.0,869.0,773.03,598.85
2016,4,4,11,15,927.5,119.0,2.7,17.0,884.5,805.19,620.84
2016,4,4,11,30,931.0,120.0,2.7,17.0,900.0,834.92,641.06
2016,4,4,11,45,931.0,121.0,2.7,17.5,906.5,859.31,656.28
2016,4,4,12,0,931.0,122.0,2.7,18.0,913.0,880.86,669.54
2016,4,4,12,15,930.5,122.0,2.65,18.0,912.0,898.1,680.75
2016,4,4,12,30,930.0,122.0,2.6,18.0,911.0,912.3,689.97
2016,4,4,12,45,932.0,119.0,2.6,18.0,902.5,922.56,697.03
2016,4,4,13,0,934.0,116.0,2.6,18.0,894.0,929.67,702.11
2016,4,4,13,15,929.5,115.0,2.6,18.0,876.5,929.97,702.74
2016,4,4,13,30,925.0,114.0,2.6,18.0,859.0,927.06,701.39
2016,4,4,13,45,916.5,114.0,2.6,18.0,833.0,918.53,696.38
2016,4,4,14,0,908.0,114.0,2.6,18.0,807.0,906.95,689.46
2016,4,4,14,15,898.0,112.0,2.7,18.0,774.5,889.01,679.09
2016,4,4,14,30,888.0,110.0,2.8,18.0,742.0,868.25,666.79
2016,4,4,14,45,873.0,108.5,2.95,18.0,702.5,845.77,653.58
2016,4,4,15,0,858.0,107.0,3.1,18.0,663.0,816.49,635.4
2016,4,4,15,15,840.5,104.0,3.15,17.5,618.5,781.43,613.5
2016,4,4,15,30,823.0,101.0,3.2,17.0,574.0,744.56,589.96
2016,4,4,15,45,797.5,98.5,3.25,17.0,524.5,700.84,559.87
2016,4,4,16,0,772.0,96.0,3.3,17.0,475.0,656.26,528.61
2016,4,4,16,15,740.5,91.5,3.05,16.5,423.5,607.59,492.06
2016,4,4,16,30,709.0,87.0,2.8,16.0,372.0,556.74,453.03
2016,4,4,16,45,663.0,81.5,2.55,15.5,318.5,496.82,405.8
2016,4,4,17,0,617.0,76.0,2.3,15.0,265.0,438.97,358.84
2016,4,4,17,15,550.5,68.0,2.05,14.0,212.5,370.44,302.42
2016,4,4,17,30,484.0,60.0,1.8,13.0,160.0,306.56,247.91
2016,4,4,17,45,380.0,48.5,1.55,12.5,113.0,228.6,180.42
2016,4,4,18,0,276.0,37.0,1.3,12.0,66.0,159.9,118.86
2016,4,4,18,15,138.0,18.5,1.3,11.5,33.0,74.91,19.8
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,2.2,9.0,17.0,12.78,0.0
2016,4,5,6,15,269.0,26.0,2.35,9.5,56.0,19.91,10.35
2016,4,5,6,30,422.0,39.0,2.5,10.0,95.0,29.2,20.18
2016,4,5,6,45,508.0,48.0,2.65,10.5,145.5,34.26,25.18
2016,4,5,7,0,594.0,57.0,2.8,11.0,196.0,39.01,29.68
2016,4,5,7,15,650.5,63.0,2.85,11.5,250.0,65.17,35.74
2016,4,5,7,30,707.0,69.0,2.9,12.0,304.0,114.1,63.47
2016,4,5,7,45,749.5,72.5,3.0,12.5,359.0,161.04,97.81
2016,4,5,8,0,792.0,76.0,3.1,13.0,414.0,212.3,140.37
2016,4,5,8,15,818.5,79.5,3.15,13.5,466.0,263.73,185.91
2016,4,5,8,30,845.0,83.0,3.2,14.0,518.0,317.31,233.73
2016,4,5,8,45,865.5,85.0,3.25,14.5,566.5,369.4,280.12
2016,4,5,9,0,886.0,87.0,3.3,15.0,615.0,426.27,329.24
2016,4,5,9,15,900.0,89.5,3.4,15.5,658.5,477.53,372.95
2016,4,5,9,30,914.0,92.0,3.5,16.0,702.0,528.66,415.34
2016,4,5,9,45,923.0,94.0,3.65,16.5,738.5,576.32,454.05
2016,4,5,10,0,932.0,96.0,3.8,17.0,775.0,622.96,490.95
2016,4,5,10,15,939.5,97.5,3.9,17.5,805.5,666.97,524.84
2016,4,5,10,30,947.0,99.0,4.0,18.0,836.0,709.41,556.76
2016,4,5,10,45,951.5,100.5,4.1,18.5,859.0,748.03,584.59
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,784.5,609.35
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,816.58,631.61
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,846.1,651.99
2016,4,5,11,45,963.0,103.0,4.2,19.5,919.0,870.83,667.71
2016,4,5,12,0,964.0,103.0,4.2,20.0,926.0,892.66,681.37
2016,4,5,12,15,963.5,103.0,4.1,20.0,924.5,910.22,692.91
2016,4,5,12,30,963.0,103.0,4.0,20.0,923.0,924.65,702.33
2016,4,5,12,45,961.0,102.5,3.9,20.0,913.5,934.08,708.4
2016,4,5,13,0,959.0,102.0,3.8,20.0,904.0,940.25,712.34
2016,4,5,13,15,955.0,101.0,3.65,20.0,886.0,940.87,712.3
2016,4,5,13,30,951.0,100.0,3.5,20.0,868.0,938.18,710.13
2016,4,5,13,45,944.0,99.0,3.4,20.5,842.5,929.62,703.07
2016,4,5,14,0,937.0,98.0,3.3,21.0,817.0,917.88,694.02
2016,4,5,14,15,928.0,96.5,3.15,21.0,784.5,900.81,682.47
2016,4,5,14,30,919.0,95.0,3.0,21.0,752.0,880.8,669.03
2016,4,5,14,45,906.5,93.5,2.95,21.0,712.5,855.11,652.42
2016,4,5,15,0,894.0,92.0,2.9,21.0,673.0,826.92,634.11
2016,4,5,15,15,878.0,89.5,2.75,20.5,628.5,792.57,611.98
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,756.3,588.33
2016,4,5,15,45,840.0,84.0,2.5,20.0,535.0,717.72,562.01
2016,4,5,16,0,818.0,81.0,2.4,20.0,486.0,673.64,531.39
2016,4,5,16,15,789.0,77.0,2.15,19.5,433.5,622.92,495.02
2016,4,5,16,30,760.0,73.0,1.9,19.0,381.0,572.16,456.82
2016,4,5,16,45,719.0,68.5,1.65,18.5,327.5,514.03,411.89
2016,4,5,17,0,678.0,64.0,1.4,18.0,274.0,459.96,368.65
2016,4,5,17,15,617.0,57.5,1.35,17.0,221.0,393.28,315.5
2016,4,5,17,30,556.0,51.0,1.3,16.0,168.0,330.81,263.48
2016,4,5,17,45,456.0,42.0,1.3,15.5,119.5,253.93,197.99
2016,4,5,18,0,356.0,33.0,1.3,15.0,71.0,186.02,137.46
2016,4,5,18,15,178.0,16.5,1.3,14.5,35.5,87.8,30.99
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,1.2,11.5,9.0,6.88,0.0
2016,4,6,6,0,115.0,14.0,1.2,12.0,18.0,10.88,0.0
2016,4,6,6,15,258.5,27.5,1.35,12.5,57.0,21.06,11.53
2016,4,6,6,30,402.0,41.0,1.5,13.0,96.0,30.76,21.36
2016,4,6,6,45,490.0,50.0,1.65,14.0,146.5,35.72,26.15
2016,4,6,7,0,578.0,59.0,1.8,15.0,197.0,40.4,30.44
2016,4,6,7,15,633.5,65.0,1.9,15.5,250.5,69.44,37.61
2016,4,6,7,30,689.0,71.0,2.0,16.0,304.0,114.12,62.58
2016,4,6,7,45,728.0,76.0,2.15,16.5,358.0,164.73,100.16
2016,4,6,8,0,767.0,81.0,2.3,17.0,412.0,215.66,142.05
2016,4,6,8,15,794.5,85.0,2.35,17.5,464.0,266.57,186.21
2016,4,6,8,30,822.0,89.0,2.4,18.0,516.0,319.76,232.57
2016,4,6,8,45,842.5,91.5,2.5,18.5,564.0,371.21,277.33
2016,4,6,9,0,863.0,94.0,2.6,19.0,612.0,423.73,322.0
2016,4,6,9,15,878.0,96.5,2.65,19.5,655.5,478.05,366.76
2016,4,6,9,30,893.0,99.0,2.7,20.0,699.0,528.71,407.53
2016,4,6,9,45,903.5,101.5,2.75,20.5,736.0,576.73,445.18
2016,4,6,10,0,914.0,104.0,2.8,21.0,773.0,623.89,481.11
2016,4,6,10,15,922.0,105.5,2.75,21.0,803.5,667.51,514.09
2016,4,6,10,30,930.0,107.0,2.7,21.0,834.0,709.63,545.21
2016,4,6,10,45,934.5,108.5,2.7,21.5,857.0,747.66,571.44
2016,4,6,11,0,939.0,110.0,2.7,22.0,880.0,783.58,594.59
2016,4,6,11,15,942.0,110.5,2.65,22.0,895.0,815.15,615.36
2016,4,6,11,30,945.0,111.0,2.6,22.0,910.0,844.21,634.3
2016,4,6,11,45,945.0,112.0,2.55,22.5,916.5,868.71,648.82
2016,4,6,12,0,945.0,113.0,2.5,23.0,923.0,890.33,661.34
2016,4,6,12,15,944.0,113.0,2.5,23.0,921.0,907.16,672.36
2016,4,6,12,30,943.0,113.0,2.5,23.0,919.0,920.91,681.45
2016,4,6,12,45,938.0,114.0,2.5,23.5,908.5,929.07,685.63
2016,4,6,13,0,933.0,115.0,2.5,24.0,898.0,934.02,687.84
2016,4,6,13,15,928.5,114.0,2.45,24.0,880.5,934.15,687.92
2016,4,6,13,30,924.0,113.0,2.4,24.0,863.0,931.07,686.04
2016,4,6,13,45,916.0,112.5,2.4,24.5,837.0,922.29,679.69
2016,4,6,14,0,908.0,112.0,2.4,25.0,811.0,910.44,671.5
2016,4,6,14,15,708.0,183.5,2.35,25.0,715.5,814.89,608.1
2016,4,6,14,30,508.0,255.0,2.3,25.0,620.0,711.32,534.16
2016,4,6,14,45,685.0,179.5,2.25,25.0,644.0,774.7,583.87
2016,4,6,15,0,862.0,104.0,2.2,25.0,668.0,821.37,616.25
2016,4,6,15,15,845.5,101.5,2.1,25.0,624.0,787.38,593.32
2016,4,6,15,30,829.0,99.0,2.0,25.0,580.0,751.53,569.71
2016,4,6,15,45,710.5,115.5,1.9,25.0,503.0,663.18,508.91
2016,4,6,16,0,592.0,132.0,1.8,25.0,426.0,577.2,446.28
2016,4,6,16,15,507.0,134.0,1.65,24.5,367.0,499.96,389.95
2016,4,6,16,30,422.0,136.0,1.5,24.0,308.0,431.56,338.63
2016,4,6,16,45,386.0,123.5,1.35,23.5,264.5,381.03,300.46
2016,4,6,17,0,350.0,111.0,1.2,23.0,221.0,332.47,262.63
2016,4,6,17,15,429.0,84.5,1.2,22.5,193.5,328.14,258.87
2016,4,6,17,30,508.0,58.0,1.2,22.0,166.0,318.08,248.19
2016,4,6,17,45,408.5,47.5,1.2,21.5,118.5,241.5,184.44
2016,4,6,18,0,309.0,37.0,1.2,21.0,71.0,173.75,126.16
2016,4,6,18,15,154.5,18.5,1.2,20.5,35.5,83.83,34.19
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,2.4,12.5,2.5,2.46,0.0
2016,4,7,6,0,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2016,4,7,6,15,0.0,15.5,2.75,13.0,15.5,14.95,6.73
2016,4,7,6,30,0.0,26.0,3.0,13.0,26.0,25.09,16.43
2016,4,7,6,45,0.0,39.5,3.3,13.5,39.5,38.15,28.37
2016,4,7,7,0,0.0,53.0,3.6,14.0,53.0,51.21,40.19
2016,4,7,7,15,0.0,67.5,3.8,14.0,67.5,64.74,49.68
2016,4,7,7,30,0.0,82.0,4.0,14.0,82.0,78.33,61.13
2016,4,7,7,45,12.0,122.5,4.2,14.5,127.5,116.52,92.37
2016,4,7,8,0,24.0,163.0,4.4,15.0,173.0,155.83,124.02
2016,4,7,8,15,105.5,197.0,4.4,15.0,251.0,199.25,156.68
2016,4,7,8,30,187.0,231.0,4.4,15.0,329.0,259.86,204.05
2016,4,7,8,45,492.5,173.0,4.4,15.5,463.0,321.61,249.19
2016,4,7,9,0,798.0,115.0,4.4,16.0,597.0,420.58,326.82
2016,4,7,9,15,629.5,184.0,4.35,16.0,581.0,443.4,348.52
2016,4,7,9,30,461.0,253.0,4.3,16.0,565.0,452.8,357.38
2016,4,7,9,45,462.5,267.5,4.3,16.5,594.5,489.44,386.07
2016,4,7,10,0,464.0,282.0,4.3,17.0,624.0,525.54,413.57
2016,4,7,10,15,488.5,286.0,4.25,17.0,659.0,565.74,444.66
2016,4,7,10,30,513.0,290.0,4.2,17.0,694.0,606.83,475.95
2016,4,7,10,45,529.0,297.0,4.2,17.0,723.5,645.44,505.04
2016,4,7,11,0,545.0,304.0,4.2,17.0,753.0,683.91,533.66
2016,4,7,11,15,715.0,219.5,4.2,17.0,819.5,751.55,587.64
2016,4,7,11,30,885.0,135.0,4.2,17.0,886.0,823.79,641.17
2016,4,7,11,45,884.0,136.5,4.2,17.0,892.0,846.67,656.78
2016,4,7,12,0,883.0,138.0,4.2,17.0,898.0,866.82,670.82
2016,4,7,12,15,684.5,240.0,4.15,17.0,828.5,820.78,636.56
2016,4,7,12,30,486.0,342.0,4.1,17.0,759.0,763.32,589.68
2016,4,7,12,45,433.5,359.5,4.1,17.0,728.5,743.99,574.94
2016,4,7,13,0,381.0,377.0,4.1,17.0,698.0,718.54,555.55
2016,4,7,13,15,604.0,267.0,4.1,17.0,764.0,813.96,631.97
2016,4,7,13,30,827.0,157.0,4.1,17.0,830.0,898.33,694.61
2016,4,7,13,45,678.0,217.5,4.1,17.0,758.5,832.94,648.14
2016,4,7,14,0,529.0,278.0,4.1,17.0,687.0,761.88,593.87
2016,4,7,14,15,421.0,302.0,4.1,16.5,619.0,691.32,541.82
2016,4,7,14,30,313.0,326.0,4.1,16.0,551.0,615.53,484.86
2016,4,7,14,45,273.5,314.5,4.1,16.0,504.0,567.96,449.52
2016,4,7,15,0,234.0,303.0,4.1,16.0,457.0,512.5,407.73
2016,4,7,15,15,205.0,284.0,4.05,15.5,412.5,466.05,373.22
2016,4,7,15,30,176.0,265.0,4.0,15.0,368.0,420.23,338.59
2016,4,7,15,45,127.5,239.0,4.0,15.0,310.5,353.02,285.51
2016,4,7,16,0,79.0,213.0,4.0,15.0,253.0,280.16,227.07
2016,4,7,16,15,59.0,186.5,3.85,14.5,214.5,236.63,192.45
2016,4,7,16,30,39.0,160.0,3.7,14.0,176.0,194.09,157.98
2016,4,7,16,45,31.5,139.0,3.55,14.0,151.0,166.62,135.46
2016,4,7,17,0,24.0,118.0,3.4,14.0,126.0,139.54,112.9
2016,4,7,17,15,15.5,96.5,3.2,13.5,101.5,106.86,85.44
2016,4,7,17,30,7.0,75.0,3.0,13.0,77.0,80.22,62.67
2016,4,7,17,45,3.5,54.0,2.9,13.0,55.0,56.67,42.15
2016,4,7,18,0,0.0,33.0,2.8,13.0,33.0,32.82,21.29
2016,4,7,18,15,0.0,16.5,2.75,12.5,16.5,15.93,3.51
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.3,10.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,23.5,1.65,11.5,23.5,22.69,13.5
2016,4,8,6,30,0.0,39.0,1.9,12.0,39.0,37.35,27.38
2016,4,8,6,45,0.0,58.5,2.15,12.5,58.5,54.99,43.53
2016,4,8,7,0,0.0,78.0,2.4,13.0,78.0,72.39,59.25
2016,4,8,7,15,2.5,98.5,2.45,13.0,99.5,91.29,72.31
2016,4,8,7,30,5.0,119.0,2.5,13.0,121.0,110.7,88.42
2016,4,8,7,45,2.5,93.5,2.55,13.5,94.5,89.73,70.51
2016,4,8,8,0,0.0,68.0,2.6,14.0,68.0,65.74,50.14
2016,4,8,8,15,0.0,91.0,2.6,14.0,91.0,87.8,68.46
2016,4,8,8,30,0.0,114.0,2.6,14.0,114.0,109.39,86.13
2016,4,8,8,45,43.0,193.0,2.65,14.5,219.0,193.44,153.63
2016,4,8,9,0,86.0,272.0,2.7,15.0,324.0,282.56,223.66
2016,4,8,9,15,50.0,251.5,2.75,15.0,282.0,255.01,201.72
2016,4,8,9,30,14.0,231.0,2.8,15.0,240.0,226.12,178.54
2016,4,8,9,45,10.0,212.0,2.9,15.0,219.0,207.73,163.72
2016,4,8,10,0,6.0,193.0,3.0,15.0,198.0,188.52,148.16
2016,4,8,10,15,13.0,240.0,3.05,15.0,250.5,237.69,187.12
2016,4,8,10,30,20.0,287.0,3.1,15.0,303.0,287.52,225.96
2016,4,8,10,45,47.0,338.5,3.15,15.5,377.5,354.28,277.39
2016,4,8,11,0,74.0,390.0,3.2,16.0,452.0,425.41,331.11
2016,4,8,11,15,63.5,387.0,3.3,16.0,441.0,419.07,325.76
2016,4,8,11,30,53.0,384.0,3.4,16.0,430.0,411.81,320.02
2016,4,8,11,45,99.5,410.0,3.5,16.0,496.0,477.75,371.13
2016,4,8,12,0,146.0,436.0,3.6,16.0,562.0,547.89,424.43
2016,4,8,12,15,184.5,434.0,3.65,16.0,593.5,584.35,452.39
2016,4,8,12,30,223.0,432.0,3.7,16.0,625.0,621.34,480.8
2016,4,8,12,45,198.5,429.0,3.75,16.0,599.5,602.65,466.58
2016,4,8,13,0,174.0,426.0,3.8,16.0,574.0,582.78,451.73
2016,4,8,13,15,203.5,414.0,3.85,16.0,583.5,600.38,466.36
2016,4,8,13,30,233.0,402.0,3.9,16.0,593.0,617.18,480.25
2016,4,8,13,45,285.0,377.5,3.95,16.0,604.0,646.38,504.06
2016,4,8,14,0,337.0,353.0,4.0,16.0,615.0,667.45,521.93
2016,4,8,14,15,273.5,349.5,4.05,16.0,556.5,608.61,477.51
2016,4,8,14,30,210.0,346.0,4.1,16.0,498.0,542.38,427.39
2016,4,8,14,45,105.0,235.0,4.15,16.0,311.0,334.23,266.68
2016,4,8,15,0,0.0,124.0,4.2,16.0,124.0,120.7,93.67
2016,4,8,15,15,2.5,151.5,4.2,15.5,153.0,150.49,118.71
2016,4,8,15,30,5.0,179.0,4.2,15.0,182.0,181.02,144.18
2016,4,8,15,45,2.5,133.0,4.2,15.0,134.5,132.31,104.65
2016,4,8,16,0,0.0,87.0,4.2,15.0,87.0,84.19,65.07
2016,4,8,16,15,0.0,59.0,4.1,14.5,59.0,57.02,42.65
2016,4,8,16,30,0.0,31.0,4.0,14.0,31.0,29.93,19.9
2016,4,8,16,45,0.0,26.5,3.9,14.0,26.5,25.58,16.26
2016,4,8,17,0,0.0,22.0,3.8,14.0,22.0,21.23,12.57
2016,4,8,17,15,0.0,17.5,3.6,13.5,17.5,16.88,8.86
2016,4,8,17,30,0.0,13.0,3.4,13.0,13.0,12.53,5.1
2016,4,8,17,45,0.0,9.0,3.25,13.0,9.0,8.67,1.7
2016,4,8,18,0,0.0,5.0,3.1,13.0,5.0,4.82,0.0
2016,4,8,18,15,0.0,2.5,3.0,12.5,2.5,2.41,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.25,11.5,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.3,12.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,5.0,2.4,12.0,5.0,4.82,0.0
2016,4,9,6,30,0.0,8.0,2.5,12.0,8.0,7.71,1.19
2016,4,9,6,45,0.0,12.0,2.65,12.0,12.0,11.57,4.77
2016,4,9,7,0,0.0,16.0,2.8,12.0,16.0,15.43,8.32
2016,4,9,7,15,0.0,20.5,2.85,12.0,20.5,19.78,11.46
2016,4,9,7,30,0.0,25.0,2.9,12.0,25.0,24.13,15.19
2016,4,9,7,45,0.0,65.0,2.95,12.0,65.0,62.83,48.27
2016,4,9,8,0,0.0,105.0,3.0,12.0,105.0,100.36,79.81
2016,4,9,8,15,0.0,96.0,3.0,12.0,96.0,92.47,72.87
2016,4,9,8,30,0.0,87.0,3.0,12.0,87.0,84.17,65.67
2016,4,9,8,45,0.0,106.0,3.0,12.5,106.0,102.18,80.36
2016,4,9,9,0,0.0,125.0,3.0,13.0,125.0,120.16,94.8
2016,4,9,9,15,0.0,119.5,3.0,13.0,119.5,115.16,90.4
2016,4,9,9,30,0.0,114.0,3.0,13.0,114.0,110.05,85.99
2016,4,9,9,45,0.0,97.5,3.0,13.5,97.5,94.37,72.77
2016,4,9,10,0,0.0,81.0,3.0,14.0,81.0,78.43,59.42
2016,4,9,10,15,0.0,81.5,3.0,14.0,81.5,78.93,59.74
2016,4,9,10,30,0.0,82.0,3.0,14.0,82.0,79.43,60.05
2016,4,9,10,45,1.5,121.5,3.05,14.0,123.0,118.56,91.93
2016,4,9,11,0,3.0,161.0,3.1,14.0,164.0,157.73,123.45
2016,4,9,11,15,4.5,169.5,3.05,14.0,173.5,167.28,130.99
2016,4,9,11,30,6.0,178.0,3.0,14.0,183.0,176.93,138.67
2016,4,9,11,45,6.5,182.0,2.95,14.5,187.5,181.52,142.01
2016,4,9,12,0,7.0,186.0,2.9,15.0,192.0,186.13,145.37
2016,4,9,12,15,7.0,188.0,2.85,15.0,194.5,188.38,147.13
2016,4,9,12,30,7.0,190.0,2.8,15.0,197.0,190.61,148.91
2016,4,9,12,45,11.5,235.5,2.8,15.0,246.0,239.38,187.55
2016,4,9,13,0,16.0,281.0,2.8,15.0,295.0,288.66,226.06
2016,4,9,13,15,11.5,236.5,2.8,15.0,246.5,241.19,188.94
2016,4,9,13,30,7.0,192.0,2.8,15.0,198.0,193.51,151.48
2016,4,9,13,45,3.5,151.0,2.85,15.0,154.0,150.09,116.98
2016,4,9,14,0,0.0,110.0,2.9,15.0,110.0,106.75,82.05
2016,4,9,14,15,0.0,72.0,2.9,15.0,72.0,69.71,51.98
2016,4,9,14,30,0.0,34.0,2.9,15.0,34.0,32.89,21.71
2016,4,9,14,45,0.0,43.0,2.9,15.0,43.0,41.59,29.01
2016,4,9,15,0,0.0,52.0,2.9,15.0,52.0,50.29,36.31
2016,4,9,15,15,0.0,79.5,2.85,14.5,79.5,76.92,58.6
2016,4,9,15,30,0.0,107.0,2.8,14.0,107.0,103.96,81.28
2016,4,9,15,45,0.0,87.5,2.75,14.0,87.5,84.65,65.47
2016,4,9,16,0,0.0,68.0,2.7,14.0,68.0,65.75,49.9
2016,4,9,16,15,0.0,63.5,2.5,13.5,63.5,61.38,46.51
2016,4,9,16,30,0.0,59.0,2.3,13.0,59.0,57.02,43.07
2016,4,9,16,45,0.0,51.0,2.1,13.0,51.0,49.27,36.61
2016,4,9,17,0,0.0,43.0,1.9,13.0,43.0,41.52,30.07
2016,4,9,17,15,0.0,34.5,1.7,12.5,34.5,33.3,23.07
2016,4,9,17,30,0.0,26.0,1.5,12.0,26.0,25.09,15.96
2016,4,9,17,45,0.0,18.5,1.35,12.0,18.5,17.84,9.57
2016,4,9,18,0,0.0,11.0,1.2,12.0,11.0,10.6,3.17
2016,4,9,18,15,0.0,6.0,1.2,12.0,6.0,5.78,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,11.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.8,11.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.9,11.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,2.0,11.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,2.1,11.5,7.5,7.23,0.88
2016,4,10,7,0,0.0,10.0,2.2,12.0,10.0,9.64,3.09
2016,4,10,7,15,0.0,12.5,2.2,12.0,12.5,12.05,4.79
2016,4,10,7,30,0.0,15.0,2.2,12.0,15.0,14.47,6.86
2016,4,10,7,45,0.0,24.5,2.2,12.0,24.5,23.65,14.73
2016,4,10,8,0,0.0,34.0,2.2,12.0,34.0,32.83,22.54
2016,4,10,8,15,0.0,43.5,2.2,12.0,43.5,42.03,30.27
2016,4,10,8,30,0.0,53.0,2.2,12.0,53.0,51.23,37.94
2016,4,10,8,45,0.0,85.5,2.2,12.5,85.5,82.72,64.13
2016,4,10,9,0,0.0,118.0,2.2,13.0,118.0,113.62,89.34
2016,4,10,9,15,0.0,132.5,2.25,13.0,132.5,127.42,100.37
2016,4,10,9,30,0.0,147.0,2.3,13.0,147.0,141.25,111.4
2016,4,10,9,45,2.0,162.5,2.35,13.0,164.0,157.17,124.08
2016,4,10,10,0,4.0,178.0,2.4,13.0,181.0,173.31,136.9
2016,4,10,10,15,4.0,174.5,2.45,13.0,178.0,170.41,134.34
2016,4,10,10,30,4.0,171.0,2.5,13.0,175.0,167.45,131.8
2016,4,10,10,45,6.5,194.0,2.55,13.5,200.0,191.49,150.72
2016,4,10,11,0,9.0,217.0,2.6,14.0,225.0,215.79,169.61
2016,4,10,11,15,7.0,192.5,2.65,14.0,199.0,191.32,150.01
2016,4,10,11,30,5.0,168.0,2.7,14.0,173.0,166.53,130.19
2016,4,10,11,45,6.0,178.0,2.8,14.0,183.5,177.28,138.83
2016,4,10,12,0,7.0,188.0,2.9,14.0,194.0,188.1,147.47
2016,4,10,12,15,14.5,255.0,3.0,14.0,267.5,260.0,204.51
2016,4,10,12,30,22.0,322.0,3.1,14.0,341.0,332.73,261.11
2016,4,10,12,45,16.0,272.5,3.25,14.0,286.5,279.7,219.8
2016,4,10,13,0,10.0,223.0,3.4,14.0,232.0,226.21,177.92
2016,4,10,13,15,13.0,250.5,3.5,14.0,262.0,256.41,202.15
2016,4,10,13,30,16.0,278.0,3.6,14.0,292.0,286.93,226.35
2016,4,10,13,45,8.5,213.0,3.7,14.0,220.5,215.9,170.26
2016,4,10,14,0,1.0,148.0,3.8,14.0,149.0,145.01,113.44
2016,4,10,14,15,4.0,174.5,3.8,13.5,177.5,174.03,137.56
2016,4,10,14,30,7.0,201.0,3.8,13.0,206.0,203.38,161.83
2016,4,10,14,45,6.0,194.5,3.8,13.0,198.5,196.28,156.33
2016,4,10,15,0,5.0,188.0,3.8,13.0,191.0,189.21,150.93
2016,4,10,15,15,2.5,155.5,3.75,12.5,157.0,154.52,123.18
2016,4,10,15,30,0.0,123.0,3.7,12.0,123.0,119.98,95.16
2016,4,10,15,45,0.0,114.5,3.7,12.0,114.5,111.64,88.54
2016,4,10,16,0,0.0,106.0,3.7,12.0,106.0,103.29,81.86
2016,4,10,16,15,0.0,95.0,3.6,12.0,95.0,92.41,72.99
2016,4,10,16,30,0.0,84.0,3.5,12.0,84.0,81.53,64.03
2016,4,10,16,45,0.0,72.0,3.45,12.0,72.0,69.61,54.1
2016,4,10,17,0,0.0,60.0,3.4,12.0,60.0,57.98,44.28
2016,4,10,17,15,188.0,68.5,3.15,11.5,111.0,179.42,149.54
2016,4,10,17,30,376.0,77.0,2.9,11.0,162.0,280.84,232.11
2016,4,10,17,45,293.5,62.0,2.65,11.0,117.5,212.22,171.18
2016,4,10,18,0,211.0,47.0,2.4,11.0,73.0,151.22,116.65
2016,4,10,18,15,105.5,28.0,2.25,10.5,41.0,76.46,45.49
2016,4,10,18,30,0.0,9.0,2.1,10.0,9.0,8.85,0.0
2016,4,10,18,45,0.0,4.5,2.0,10.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.0,11.5,0.9,9.5,15.0,11.3,0.0
2016,4,11,6,0,106.0,23.0,0.9,10.0,30.0,17.92,4.55
2016,4,11,6,15,216.0,39.5,1.05,10.0,69.0,30.31,20.7
2016,4,11,6,30,326.0,56.0,1.2,10.0,108.0,42.1,32.06
2016,4,11,6,45,405.0,67.0,1.35,10.5,156.5,48.94,38.59
2016,4,11,7,0,484.0,78.0,1.5,11.0,205.0,60.71,43.17
2016,4,11,7,15,537.5,86.5,1.55,11.5,256.5,97.52,59.5
2016,4,11,7,30,591.0,95.0,1.6,12.0,308.0,140.15,87.8
2016,4,11,7,45,625.5,102.5,1.65,12.5,359.0,184.39,122.78
2016,4,11,8,0,660.0,110.0,1.7,13.0,410.0,232.12,163.12
2016,4,11,8,15,438.0,173.5,1.7,13.0,382.0,263.04,198.67
2016,4,11,8,30,216.0,237.0,1.7,13.0,354.0,278.37,218.17
2016,4,11,8,45,117.0,230.5,1.75,13.5,295.0,249.92,197.58
2016,4,11,9,0,18.0,224.0,1.8,14.0,236.0,218.56,173.2
2016,4,11,9,15,12.5,214.5,1.8,14.0,223.0,209.23,165.55
2016,4,11,9,30,7.0,205.0,1.8,14.0,210.0,198.96,157.04
2016,4,11,9,45,6.5,199.0,1.8,14.5,203.5,193.92,152.49
2016,4,11,10,0,6.0,193.0,1.8,15.0,197.0,188.67,147.79
2016,4,11,10,15,49.0,288.0,1.8,15.0,327.0,303.06,237.88
2016,4,11,10,30,92.0,383.0,1.8,15.0,457.0,422.56,328.5
2016,4,11,10,45,79.5,386.5,1.85,15.0,452.0,422.5,327.39
2016,4,11,11,0,67.0,390.0,1.9,15.0,447.0,421.34,326.14
2016,4,11,11,15,145.0,410.5,1.9,15.0,535.0,504.68,389.89
2016,4,11,11,30,223.0,431.0,1.9,15.0,623.0,593.02,455.43
2016,4,11,11,45,268.5,424.0,1.95,15.5,657.5,633.24,484.31
2016,4,11,12,0,314.0,417.0,2.0,16.0,692.0,674.01,513.67
2016,4,11,12,15,324.5,407.5,2.05,16.0,691.0,682.93,520.55
2016,4,11,12,30,335.0,398.0,2.1,16.0,690.0,690.88,527.06
2016,4,11,12,45,327.5,397.0,2.2,16.0,679.5,690.42,527.36
2016,4,11,13,0,320.0,396.0,2.3,16.0,669.0,688.66,526.82
2016,4,11,13,15,316.5,389.0,2.35,16.0,655.0,683.08,523.57
2016,4,11,13,30,313.0,382.0,2.4,16.0,641.0,676.22,519.46
2016,4,11,13,45,308.0,374.0,2.5,16.0,622.5,665.75,513.03
2016,4,11,14,0,303.0,366.0,2.6,16.0,604.0,654.1,505.75
2016,4,11,14,15,303.5,349.5,2.65,15.5,580.0,637.1,495.62
2016,4,11,14,30,304.0,333.0,2.7,15.0,556.0,618.78,484.46
2016,4,11,14,45,356.0,303.0,2.8,15.0,551.0,627.95,494.37
2016,4,11,15,0,408.0,273.0,2.9,15.0,546.0,633.58,501.48
2016,4,11,15,15,412.5,249.5,2.9,15.0,510.0,612.51,487.05
2016,4,11,15,30,417.0,226.0,2.9,15.0,474.0,581.84,465.62
2016,4,11,15,45,293.5,225.0,2.95,15.0,392.5,470.4,379.29
2016,4,11,16,0,170.0,224.0,3.0,15.0,311.0,366.02,296.31
2016,4,11,16,15,398.0,166.0,2.95,14.5,341.5,468.3,383.45
2016,4,11,16,30,626.0,108.0,2.9,14.0,372.0,540.13,443.74
2016,4,11,16,45,590.5,98.5,2.9,14.0,321.5,484.29,398.93
2016,4,11,17,0,555.0,89.0,2.9,14.0,271.0,429.84,354.68
2016,4,11,17,15,494.0,80.0,2.7,13.5,220.0,364.35,300.29
2016,4,11,17,30,433.0,71.0,2.5,13.0,169.0,301.53,246.59
2016,4,11,17,45,355.0,57.5,2.35,12.5,124.0,233.62,187.52
2016,4,11,18,0,277.0,44.0,2.2,12.0,79.0,172.85,133.29
2016,4,11,18,15,158.5,27.5,2.2,11.5,45.0,100.37,63.15
2016,4,11,18,30,40.0,11.0,2.2,11.0,11.0,22.25,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.0,12.0,2.6,9.5,15.5,11.8,0.0
2016,4,12,6,0,104.0,24.0,2.8,10.0,31.0,18.65,6.49
2016,4,12,6,15,205.0,41.0,2.85,10.0,70.0,31.39,21.74
2016,4,12,6,30,306.0,58.0,2.9,10.0,109.0,43.53,33.35
2016,4,12,6,45,153.0,43.5,3.0,10.5,69.0,30.69,22.15
2016,4,12,7,0,0.0,29.0,3.1,11.0,29.0,27.98,18.61
2016,4,12,7,15,0.0,36.5,3.1,11.0,36.5,35.24,24.89
2016,4,12,7,30,0.0,44.0,3.1,11.0,44.0,42.49,31.09
2016,4,12,7,45,0.0,82.5,3.1,11.5,82.5,79.53,62.53
2016,4,12,8,0,0.0,121.0,3.1,12.0,121.0,114.96,91.98
2016,4,12,8,15,3.0,148.0,3.1,12.0,150.0,140.78,113.03
2016,4,12,8,30,6.0,175.0,3.1,12.0,179.0,167.0,134.21
2016,4,12,8,45,4.5,176.0,3.1,12.5,179.0,168.53,134.82
2016,4,12,9,0,3.0,177.0,3.1,13.0,179.0,169.71,135.18
2016,4,12,9,15,21.0,231.5,3.1,13.0,246.0,228.82,182.6
2016,4,12,9,30,39.0,286.0,3.1,13.0,313.0,285.21,227.1
2016,4,12,9,45,60.0,318.5,3.15,13.5,362.5,329.44,261.18
2016,4,12,10,0,81.0,351.0,3.2,14.0,412.0,375.72,296.49
2016,4,12,10,15,174.5,368.0,3.3,14.0,506.5,453.85,357.91
2016,4,12,10,30,268.0,385.0,3.4,14.0,601.0,539.82,424.43
2016,4,12,10,45,195.5,401.0,3.5,14.0,561.0,517.25,405.64
2016,4,12,11,0,123.0,417.0,3.6,14.0,521.0,487.59,381.59
2016,4,12,11,15,75.0,378.5,3.65,14.0,442.0,421.12,330.23
2016,4,12,11,30,27.0,340.0,3.7,14.0,363.0,349.97,274.45
2016,4,12,11,45,28.0,342.0,3.8,14.5,366.5,354.99,278.09
2016,4,12,12,0,29.0,344.0,3.9,15.0,370.0,359.98,281.48
2016,4,12,12,15,29.0,343.5,3.95,15.0,369.5,361.62,282.79
2016,4,12,12,30,29.0,343.0,4.0,15.0,369.0,363.15,284.07
2016,4,12,12,45,234.0,345.5,4.05,15.0,546.5,557.24,438.79
2016,4,12,13,0,439.0,348.0,4.1,15.0,724.0,751.59,586.59
2016,4,12,13,15,430.5,347.0,4.1,15.0,710.0,748.13,583.1
2016,4,12,13,30,422.0,346.0,4.1,15.0,696.0,743.0,579.7
2016,4,12,13,45,610.0,255.0,4.15,15.0,744.0,820.66,642.91
2016,4,12,14,0,798.0,164.0,4.2,15.0,792.0,888.04,694.04
2016,4,12,14,15,787.5,161.5,4.25,14.5,761.0,870.09,683.26
2016,4,12,14,30,777.0,159.0,4.3,14.0,730.0,852.9,673.82
2016,4,12,14,45,763.5,155.5,4.35,14.0,692.5,826.66,656.47
2016,4,12,15,0,750.0,152.0,4.4,14.0,655.0,798.32,637.55
2016,4,12,15,15,625.5,176.0,4.4,14.0,577.0,708.63,571.12
2016,4,12,15,30,501.0,200.0,4.4,14.0,499.0,619.93,502.53
2016,4,12,15,45,511.0,179.0,4.45,14.0,463.0,591.49,482.76
2016,4,12,16,0,521.0,158.0,4.5,14.0,427.0,560.66,460.42
2016,4,12,16,15,527.5,138.5,4.45,13.5,386.5,526.74,435.59
2016,4,12,16,30,534.0,119.0,4.4,13.0,346.0,490.71,408.39
2016,4,12,16,45,468.5,118.5,4.35,12.5,298.5,431.03,360.0
2016,4,12,17,0,403.0,118.0,4.3,12.0,251.0,375.56,313.99
2016,4,12,17,15,352.5,102.5,4.15,11.5,204.0,315.39,263.26
2016,4,12,17,30,302.0,87.0,4.0,11.0,157.0,258.99,214.43
2016,4,12,17,45,234.5,69.0,3.85,11.0,115.0,189.97,153.91
2016,4,12,18,0,167.0,51.0,3.7,11.0,73.0,133.87,103.83
2016,4,12,18,15,83.5,30.5,3.7,10.5,41.5,73.85,47.32
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,63.5,13.5,2.2,8.5,18.0,13.27,0.0
2016,4,13,6,0,127.0,27.0,2.4,9.0,36.0,21.05,9.35
2016,4,13,6,15,240.0,42.5,2.55,9.5,77.5,32.5,22.87
2016,4,13,6,30,353.0,58.0,2.7,10.0,119.0,43.38,33.27
2016,4,13,6,45,440.5,67.5,2.9,10.5,169.5,49.24,38.89
2016,4,13,7,0,528.0,77.0,3.1,11.0,220.0,65.24,43.07
2016,4,13,7,15,580.5,85.0,3.1,11.5,273.0,104.33,62.31
2016,4,13,7,30,633.0,93.0,3.1,12.0,326.0,149.09,93.32
2016,4,13,7,45,671.5,98.5,3.15,12.5,379.0,194.73,130.15
2016,4,13,8,0,710.0,104.0,3.2,13.0,432.0,244.24,172.62
2016,4,13,8,15,737.0,109.0,3.25,13.0,482.5,293.77,216.83
2016,4,13,8,30,764.0,114.0,3.3,13.0,533.0,345.55,262.92
2016,4,13,8,45,786.0,117.0,3.35,13.5,580.5,398.89,309.21
2016,4,13,9,0,808.0,120.0,3.4,14.0,628.0,450.02,352.79
2016,4,13,9,15,823.0,122.5,3.4,14.0,669.5,498.43,393.85
2016,4,13,9,30,838.0,125.0,3.4,14.0,711.0,546.97,434.01
2016,4,13,9,45,861.5,121.0,3.4,14.5,750.0,594.2,471.51
2016,4,13,10,0,885.0,117.0,3.4,15.0,789.0,643.9,509.81
2016,4,13,10,15,892.5,118.5,3.45,15.0,818.0,685.83,542.47
2016,4,13,10,30,900.0,120.0,3.5,15.0,847.0,726.29,573.45
2016,4,13,10,45,903.5,122.0,3.55,15.5,869.0,762.7,598.69
2016,4,13,11,0,907.0,124.0,3.6,16.0,891.0,797.03,621.75
2016,4,13,11,15,910.0,125.0,3.65,16.0,905.0,827.79,643.31
2016,4,13,11,30,913.0,126.0,3.7,16.0,919.0,856.15,663.15
2016,4,13,11,45,911.0,128.5,3.75,16.0,924.5,879.3,679.32
2016,4,13,12,0,909.0,131.0,3.8,16.0,930.0,899.63,693.6
2016,4,13,12,15,908.5,131.0,3.85,16.0,928.0,915.94,705.14
2016,4,13,12,30,908.0,131.0,3.9,16.0,926.0,929.31,714.76
2016,4,13,12,45,902.5,132.5,3.95,16.0,915.5,936.76,720.39
2016,4,13,13,0,897.0,134.0,4.0,16.0,905.0,941.13,724.05
2016,4,13,13,15,892.5,133.0,4.0,16.0,887.5,940.81,724.3
2016,4,13,13,30,888.0,132.0,4.0,16.0,870.0,937.43,722.58
2016,4,13,13,45,875.5,134.0,4.05,16.0,843.5,926.96,716.33
2016,4,13,14,0,863.0,136.0,4.1,16.0,817.0,918.56,711.68
2016,4,13,14,15,677.5,202.5,4.1,15.5,724.5,822.32,645.29
2016,4,13,14,30,492.0,269.0,4.1,15.0,632.0,722.36,570.14
