Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,45,647.5,201.5,4.15,15.0,653.0,779.44,618.33
2016,4,13,15,0,803.0,134.0,4.2,15.0,674.0,821.45,651.08
2016,4,13,15,15,786.0,130.0,4.15,14.5,630.5,786.35,627.56
2016,4,13,15,30,769.0,126.0,4.1,14.0,587.0,752.65,605.35
2016,4,13,15,45,744.5,122.5,4.1,14.0,539.0,709.52,574.85
2016,4,13,16,0,720.0,119.0,4.1,14.0,491.0,665.67,542.92
2016,4,13,16,15,689.5,113.0,3.95,13.5,440.0,614.46,504.57
2016,4,13,16,30,659.0,107.0,3.8,13.0,389.0,563.52,465.53
2016,4,13,16,45,614.0,100.5,3.7,13.0,336.0,503.76,417.66
2016,4,13,17,0,569.0,94.0,3.6,13.0,283.0,446.03,370.23
2016,4,13,17,15,508.5,84.5,3.4,12.0,231.5,379.29,315.21
2016,4,13,17,30,448.0,75.0,3.2,11.0,180.0,315.56,260.91
2016,4,13,17,45,351.0,62.5,3.0,10.5,132.0,239.6,194.69
2016,4,13,18,0,254.0,50.0,2.8,10.0,84.0,172.64,135.26
2016,4,13,18,15,143.0,31.0,2.7,9.5,48.5,102.04,68.8
2016,4,13,18,30,32.0,12.0,2.6,9.0,13.0,21.1,0.0
2016,4,13,18,45,16.0,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,76.0,14.5,2.0,8.5,20.5,14.25,0.0
2016,4,14,6,0,152.0,29.0,2.2,9.0,41.0,22.62,11.43
2016,4,14,6,15,272.0,43.5,2.35,9.0,84.0,33.18,23.64
2016,4,14,6,30,392.0,58.0,2.5,9.0,127.0,43.23,33.34
2016,4,14,6,45,468.5,68.5,2.65,9.5,178.0,49.8,39.59
2016,4,14,7,0,545.0,79.0,2.8,10.0,229.0,69.91,45.44
2016,4,14,7,15,576.5,82.0,2.9,10.0,270.5,104.11,61.97
2016,4,14,7,30,608.0,85.0,3.0,10.0,312.0,141.91,88.96
2016,4,14,7,45,656.0,87.0,3.1,10.5,365.0,185.15,124.02
2016,4,14,8,0,704.0,89.0,3.2,11.0,418.0,233.19,165.48
2016,4,14,8,15,683.5,109.0,3.25,11.5,457.0,281.9,210.38
2016,4,14,8,30,663.0,129.0,3.3,12.0,496.0,328.39,252.58
2016,4,14,8,45,668.0,142.0,3.35,12.5,539.0,376.02,294.12
2016,4,14,9,0,673.0,155.0,3.4,13.0,582.0,423.52,334.47
2016,4,14,9,15,502.0,231.5,3.45,13.0,561.5,443.97,352.78
2016,4,14,9,30,331.0,308.0,3.5,13.0,541.0,450.4,357.9
2016,4,14,9,45,456.5,279.5,3.55,13.5,618.0,510.46,405.66
2016,4,14,10,0,582.0,251.0,3.6,14.0,695.0,582.62,462.06
2016,4,14,10,15,541.5,278.0,3.7,14.0,703.5,606.54,479.94
2016,4,14,10,30,501.0,305.0,3.8,14.0,712.0,626.55,494.65
2016,4,14,10,45,535.0,305.5,3.9,14.0,750.5,671.88,529.45
2016,4,14,11,0,569.0,306.0,4.0,14.0,789.0,718.14,564.46
2016,4,14,11,15,309.5,348.0,4.1,14.0,611.5,575.4,453.29
2016,4,14,11,30,50.0,390.0,4.2,14.0,434.0,416.62,326.13
2016,4,14,11,45,49.0,391.5,4.35,14.5,435.0,420.47,329.17
2016,4,14,12,0,48.0,393.0,4.5,15.0,436.0,424.13,331.51
2016,4,14,12,15,65.0,408.5,4.6,15.0,466.0,456.97,357.23
2016,4,14,12,30,82.0,424.0,4.7,15.0,496.0,490.42,383.25
2016,4,14,12,45,76.5,415.5,4.85,15.0,482.0,480.2,375.71
2016,4,14,13,0,71.0,407.0,5.0,15.0,468.0,469.48,367.94
2016,4,14,13,15,281.5,364.5,5.05,15.0,600.5,629.39,496.74
2016,4,14,13,30,492.0,322.0,5.1,15.0,733.0,784.15,617.36
2016,4,14,13,45,272.5,337.0,5.15,15.0,563.5,597.95,473.26
2016,4,14,14,0,53.0,352.0,5.2,15.0,394.0,404.65,319.19
2016,4,14,14,15,443.5,246.0,5.2,14.5,575.5,660.94,530.97
2016,4,14,14,30,834.0,140.0,5.2,14.0,757.0,883.09,702.8
2016,4,14,14,45,821.0,137.5,5.25,14.0,718.5,857.03,683.98
2016,4,14,15,0,808.0,135.0,5.3,14.0,680.0,828.69,664.86
2016,4,14,15,15,790.5,131.0,5.25,13.5,636.0,793.01,640.85
2016,4,14,15,30,773.0,127.0,5.2,13.0,592.0,758.78,617.75
2016,4,14,15,45,761.5,118.0,5.2,13.0,545.5,719.05,589.26
2016,4,14,16,0,750.0,109.0,5.2,13.0,499.0,677.73,559.22
2016,4,14,16,15,720.0,104.0,5.1,12.5,447.5,626.9,520.76
2016,4,14,16,30,690.0,99.0,5.0,12.0,396.0,576.28,481.38
2016,4,14,16,45,654.0,91.5,4.9,12.0,343.5,519.65,435.33
2016,4,14,17,0,618.0,84.0,4.8,12.0,291.0,464.37,389.21
2016,4,14,17,15,558.5,76.0,4.55,11.5,238.5,397.75,332.83
2016,4,14,17,30,499.0,68.0,4.3,11.0,186.0,335.16,278.26
2016,4,14,17,45,411.0,57.0,4.05,10.5,138.0,261.29,213.13
2016,4,14,18,0,323.0,46.0,3.8,10.0,90.0,194.8,153.32
2016,4,14,18,15,161.5,31.5,3.7,9.5,53.5,109.1,75.29
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.5,13.5,2.2,6.5,23.5,13.27,0.0
2016,4,15,6,0,255.0,27.0,2.4,7.0,47.0,21.09,11.05
2016,4,15,6,15,373.5,38.5,2.85,7.5,92.5,28.96,20.13
2016,4,15,6,30,492.0,50.0,3.3,8.0,138.0,36.32,27.28
2016,4,15,6,45,560.5,58.5,3.75,8.5,190.5,40.54,31.35
2016,4,15,7,0,629.0,67.0,4.2,9.0,243.0,64.38,37.69
2016,4,15,7,15,677.0,72.5,4.4,9.5,297.5,106.76,59.85
2016,4,15,7,30,725.0,78.0,4.6,10.0,352.0,154.25,94.28
2016,4,15,7,45,754.0,84.0,4.8,10.5,405.5,207.01,138.78
2016,4,15,8,0,783.0,90.0,5.0,11.0,459.0,259.0,185.01
2016,4,15,8,15,807.5,94.0,4.9,11.5,510.5,310.51,231.68
2016,4,15,8,30,832.0,98.0,4.8,12.0,562.0,363.95,279.63
2016,4,15,8,45,848.5,102.0,4.75,12.5,609.5,415.97,325.77
2016,4,15,9,0,865.0,106.0,4.7,13.0,657.0,468.65,371.24
2016,4,15,9,15,879.0,108.5,4.65,13.5,699.5,519.18,413.77
2016,4,15,9,30,893.0,111.0,4.6,14.0,742.0,572.55,457.14
2016,4,15,9,45,908.0,111.0,4.55,14.5,779.5,620.66,495.36
2016,4,15,10,0,923.0,111.0,4.5,15.0,817.0,668.22,532.09
2016,4,15,10,15,930.0,112.0,4.55,15.0,847.0,710.72,565.54
2016,4,15,10,30,937.0,113.0,4.6,15.0,877.0,751.61,596.91
2016,4,15,10,45,944.0,113.0,4.65,15.5,899.5,789.77,623.2
2016,4,15,11,0,951.0,113.0,4.7,16.0,922.0,825.94,647.82
2016,4,15,11,15,953.5,113.5,4.75,16.0,936.0,856.9,669.8
2016,4,15,11,30,956.0,114.0,4.8,16.0,950.0,885.3,689.96
2016,4,15,11,45,959.5,113.0,4.9,16.5,957.0,910.39,706.77
2016,4,15,12,0,963.0,112.0,5.0,17.0,964.0,932.68,721.61
2016,4,15,12,15,961.5,111.5,5.05,17.0,961.0,948.23,732.81
2016,4,15,12,30,960.0,111.0,5.1,17.0,958.0,960.63,741.94
2016,4,15,12,45,961.0,108.5,5.15,17.0,948.5,970.06,749.12
2016,4,15,13,0,962.0,106.0,5.2,17.0,939.0,976.25,754.18
2016,4,15,13,15,957.0,105.0,5.2,17.0,920.5,975.3,753.99
2016,4,15,13,30,952.0,104.0,5.2,17.0,902.0,971.07,751.68
2016,4,15,13,45,947.0,102.5,5.25,17.5,876.0,963.08,745.77
2016,4,15,14,0,942.0,101.0,5.3,18.0,850.0,951.91,737.76
2016,4,15,14,15,933.0,99.5,5.25,18.0,817.0,934.1,725.92
2016,4,15,14,30,924.0,98.0,5.2,18.0,784.0,913.39,712.14
2016,4,15,14,45,912.0,96.0,5.2,18.0,744.5,886.8,694.53
2016,4,15,15,0,900.0,94.0,5.2,18.0,705.0,857.71,675.1
2016,4,15,15,15,885.0,91.5,5.0,17.5,660.0,823.33,651.92
2016,4,15,15,30,870.0,89.0,4.8,17.0,615.0,787.0,627.18
2016,4,15,15,45,850.5,86.0,4.65,17.0,566.0,749.49,600.48
2016,4,15,16,0,831.0,83.0,4.5,17.0,517.0,706.17,569.24
2016,4,15,16,15,804.5,79.5,4.2,16.5,465.0,656.46,533.23
2016,4,15,16,30,778.0,76.0,3.9,16.0,413.0,606.54,495.73
2016,4,15,16,45,744.5,71.0,3.6,16.0,359.5,550.69,451.22
2016,4,15,17,0,711.0,66.0,3.3,16.0,306.0,495.81,406.35
2016,4,15,17,15,658.0,60.0,3.05,15.0,252.5,433.24,355.41
2016,4,15,17,30,605.0,54.0,2.8,14.0,199.0,371.89,303.57
2016,4,15,17,45,525.0,46.0,2.55,13.5,149.0,300.14,241.09
2016,4,15,18,0,445.0,38.0,2.3,13.0,99.0,235.28,182.79
2016,4,15,18,15,303.5,26.0,2.25,12.5,59.5,152.32,105.99
2016,4,15,18,30,162.0,14.0,2.2,12.0,20.0,72.26,0.0
2016,4,15,18,45,81.0,7.0,2.2,11.5,10.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,134.5,14.0,2.65,9.0,25.0,13.76,0.0
2016,4,16,6,0,269.0,28.0,2.9,10.0,50.0,21.79,11.92
2016,4,16,6,15,378.5,39.0,2.9,10.5,95.0,29.15,20.09
2016,4,16,6,30,488.0,50.0,2.9,11.0,140.0,36.02,26.7
2016,4,16,6,45,556.0,58.5,2.95,11.5,192.0,40.26,30.73
2016,4,16,7,0,624.0,67.0,3.0,12.0,244.0,67.12,38.16
2016,4,16,7,15,670.5,73.0,3.0,12.5,298.5,109.72,61.27
2016,4,16,7,30,717.0,79.0,3.0,13.0,353.0,157.24,95.87
2016,4,16,7,45,750.0,83.5,3.0,13.5,406.5,209.09,138.95
2016,4,16,8,0,783.0,88.0,3.0,14.0,460.0,260.56,183.8
2016,4,16,8,15,807.0,92.0,2.95,14.5,511.0,311.98,229.46
2016,4,16,8,30,831.0,96.0,2.9,15.0,562.0,365.25,276.18
2016,4,16,8,45,848.0,99.0,2.9,16.0,609.0,416.52,319.96
2016,4,16,9,0,865.0,102.0,2.9,17.0,656.0,468.47,362.91
2016,4,16,9,15,878.5,104.5,2.85,17.5,698.5,522.0,406.18
2016,4,16,9,30,892.0,107.0,2.8,18.0,741.0,571.82,445.37
2016,4,16,9,45,903.5,108.5,2.75,18.5,777.5,619.19,481.56
2016,4,16,10,0,915.0,110.0,2.7,19.0,814.0,665.74,516.04
2016,4,16,10,15,922.5,111.0,2.7,19.0,843.5,708.19,547.86
2016,4,16,10,30,930.0,112.0,2.7,19.0,873.0,749.09,577.46
2016,4,16,10,45,938.0,111.0,2.7,19.5,895.5,786.73,601.93
2016,4,16,11,0,946.0,110.0,2.7,20.0,918.0,822.45,624.79
2016,4,16,11,15,949.0,111.0,2.75,20.0,932.5,854.04,646.17
2016,4,16,11,30,952.0,112.0,2.8,20.0,947.0,883.12,665.82
2016,4,16,11,45,955.5,110.5,2.85,20.5,953.5,907.55,681.01
2016,4,16,12,0,959.0,109.0,2.9,21.0,960.0,929.2,694.34
2016,4,16,12,15,958.5,109.0,2.9,21.0,958.0,945.94,705.39
2016,4,16,12,30,958.0,109.0,2.9,21.0,956.0,959.59,714.49
2016,4,16,12,45,956.5,108.0,2.9,21.0,946.0,968.2,720.35
2016,4,16,13,0,955.0,107.0,2.9,21.0,936.0,973.58,724.22
2016,4,16,13,15,951.0,106.0,2.85,21.0,918.0,973.45,724.17
2016,4,16,13,30,947.0,105.0,2.8,21.0,900.0,970.07,722.14
2016,4,16,13,45,941.0,103.5,2.75,21.0,874.5,961.15,716.56
2016,4,16,14,0,935.0,102.0,2.7,21.0,849.0,949.08,709.06
2016,4,16,14,15,927.0,100.5,2.65,21.0,816.5,932.18,698.45
2016,4,16,14,30,919.0,99.0,2.6,21.0,784.0,912.36,686.0
2016,4,16,14,45,909.5,96.5,2.55,21.0,745.0,887.4,670.14
2016,4,16,15,0,900.0,94.0,2.5,21.0,706.0,859.85,652.56
2016,4,16,15,15,885.5,91.5,2.35,21.0,662.0,825.82,629.72
2016,4,16,15,30,871.0,89.0,2.2,21.0,618.0,789.82,605.48
2016,4,16,15,45,851.0,86.5,2.1,21.0,569.0,752.43,580.51
2016,4,16,16,0,831.0,84.0,2.0,21.0,520.0,709.25,551.2
2016,4,16,16,15,805.0,80.5,1.85,20.5,468.0,659.82,517.68
2016,4,16,16,30,779.0,77.0,1.7,20.0,416.0,610.15,482.29
2016,4,16,16,45,732.5,74.5,1.6,19.5,361.0,549.01,436.86
2016,4,16,17,0,686.0,72.0,1.5,19.0,306.0,492.51,393.48
2016,4,16,17,15,632.5,65.5,1.45,18.0,253.0,427.77,343.14
2016,4,16,17,30,579.0,59.0,1.4,17.0,200.0,366.53,293.41
2016,4,16,17,45,475.0,52.0,1.35,16.5,148.5,286.22,226.26
2016,4,16,18,0,371.0,45.0,1.3,16.0,97.0,214.69,164.81
2016,4,16,18,15,185.5,33.0,1.3,15.5,59.0,119.58,83.08
2016,4,16,18,30,0.0,21.0,1.3,15.0,21.0,22.63,0.0
2016,4,16,18,45,0.0,10.5,1.3,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,15.5,0.65,12.0,25.0,12.1,0.0
2016,4,17,6,0,221.0,31.0,0.7,12.0,50.0,23.95,13.98
2016,4,17,6,15,323.5,44.5,0.7,12.5,94.0,34.09,24.36
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,43.08,32.84
2016,4,17,6,45,493.0,67.5,0.7,13.5,188.5,47.81,37.28
2016,4,17,7,0,560.0,77.0,0.7,14.0,239.0,76.16,45.67
2016,4,17,7,15,607.5,84.5,0.55,14.0,292.0,116.9,68.73
2016,4,17,7,30,655.0,92.0,0.4,14.0,345.0,162.72,101.94
2016,4,17,7,45,690.0,97.5,0.3,14.5,397.5,209.35,139.5
2016,4,17,8,0,725.0,103.0,0.2,15.0,450.0,259.42,181.16
2016,4,17,8,15,750.5,107.5,0.4,15.5,500.0,309.08,223.96
2016,4,17,8,30,776.0,112.0,0.6,16.0,550.0,364.08,270.58
2016,4,17,8,45,796.5,115.0,0.8,17.0,597.0,414.05,312.15
2016,4,17,9,0,817.0,118.0,1.0,18.0,644.0,465.12,353.51
2016,4,17,9,15,831.5,121.0,1.15,18.5,685.5,514.13,392.68
2016,4,17,9,30,846.0,124.0,1.3,19.0,727.0,563.2,430.87
2016,4,17,9,45,862.5,123.0,1.5,19.5,764.5,609.57,466.6
2016,4,17,10,0,879.0,122.0,1.7,20.0,802.0,657.68,502.73
2016,4,17,10,15,887.0,123.5,1.75,20.5,831.0,699.55,532.61
2016,4,17,10,30,895.0,125.0,1.8,21.0,860.0,739.99,560.8
2016,4,17,10,45,903.0,125.0,1.9,21.5,882.5,777.42,585.3
2016,4,17,11,0,911.0,125.0,2.0,22.0,905.0,813.04,608.39
2016,4,17,11,15,914.0,125.5,2.0,22.0,919.5,843.2,627.98
2016,4,17,11,30,917.0,126.0,2.0,22.0,934.0,870.94,645.93
2016,4,17,11,45,920.5,125.0,2.0,22.5,940.5,895.12,660.22
2016,4,17,12,0,924.0,124.0,2.0,23.0,947.0,916.64,672.73
2016,4,17,12,15,924.0,124.0,1.95,23.0,945.5,933.3,682.86
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,947.01,691.15
2016,4,17,12,45,924.5,121.5,1.9,23.5,934.5,955.66,695.49
2016,4,17,13,0,925.0,119.0,1.9,24.0,925.0,961.19,697.97
2016,4,17,13,15,921.0,118.0,1.75,24.0,907.0,961.02,696.45
2016,4,17,13,30,917.0,117.0,1.6,24.0,889.0,957.71,692.99
2016,4,17,13,45,914.0,114.0,1.5,24.0,864.5,950.1,687.53
2016,4,17,14,0,911.0,111.0,1.4,24.0,840.0,939.37,680.22
2016,4,17,14,15,902.5,109.5,1.2,24.0,808.0,922.3,667.45
2016,4,17,14,30,894.0,108.0,1.0,24.0,776.0,902.42,652.89
2016,4,17,14,45,885.5,104.0,0.85,24.0,738.0,877.15,635.69
2016,4,17,15,0,877.0,100.0,0.7,24.0,700.0,849.29,616.89
2016,4,17,15,15,862.5,97.5,0.5,24.0,656.0,815.8,593.56
2016,4,17,15,30,848.0,95.0,0.3,24.0,612.0,785.08,572.16
2016,4,17,15,45,831.0,91.0,0.2,24.0,564.0,744.32,545.97
2016,4,17,16,0,814.0,87.0,0.1,24.0,516.0,702.2,518.99
2016,4,17,16,15,788.0,83.0,0.2,23.5,464.5,652.72,489.92
2016,4,17,16,30,762.0,79.0,0.3,23.0,413.0,603.03,458.81
2016,4,17,16,45,727.5,74.0,0.45,23.0,360.0,547.03,420.96
2016,4,17,17,0,693.0,69.0,0.6,23.0,307.0,494.53,383.67
2016,4,17,17,15,642.0,63.0,0.7,22.0,254.0,431.32,337.29
2016,4,17,17,30,591.0,57.0,0.8,21.0,201.0,371.4,290.86
2016,4,17,17,45,511.0,48.5,0.95,20.0,151.5,299.3,232.74
2016,4,17,18,0,431.0,40.0,1.1,19.0,102.0,234.07,177.63
2016,4,17,18,15,302.5,27.5,1.15,18.0,62.5,154.96,108.03
2016,4,17,18,30,174.0,15.0,1.2,17.0,23.0,78.77,0.0
2016,4,17,18,45,87.0,7.5,1.25,16.5,11.5,29.51,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,1.05,12.5,28.0,11.41,0.0
2016,4,18,6,0,288.0,30.0,1.0,13.0,56.0,23.2,13.58
2016,4,18,6,15,392.5,41.5,1.1,13.5,102.0,30.93,21.54
2016,4,18,6,30,497.0,53.0,1.2,14.0,148.0,38.16,28.35
2016,4,18,6,45,565.5,60.5,1.35,14.5,201.0,41.43,31.44
2016,4,18,7,0,634.0,68.0,1.5,15.0,254.0,74.05,40.61
2016,4,18,7,15,679.0,74.0,1.3,15.5,308.0,117.34,65.47
2016,4,18,7,30,724.0,80.0,1.1,16.0,362.0,165.39,100.78
2016,4,18,7,45,755.5,84.5,0.95,16.5,415.5,217.46,143.48
2016,4,18,8,0,787.0,89.0,0.8,17.0,469.0,269.01,187.1
2016,4,18,8,15,810.5,93.0,0.65,17.5,520.0,320.56,230.85
2016,4,18,8,30,834.0,97.0,0.5,18.0,571.0,373.9,274.88
2016,4,18,8,45,852.0,100.0,0.4,19.0,618.5,425.72,315.94
2016,4,18,9,0,870.0,103.0,0.3,20.0,666.0,478.31,355.73
2016,4,18,9,15,883.0,105.0,0.45,20.5,707.5,531.31,397.03
2016,4,18,9,30,896.0,107.0,0.6,21.0,749.0,580.56,434.69
2016,4,18,9,45,909.5,107.0,0.8,21.5,786.0,627.83,470.63
2016,4,18,10,0,923.0,107.0,1.0,22.0,823.0,674.41,505.3
2016,4,18,10,15,929.5,108.5,1.05,22.0,852.0,716.84,535.77
2016,4,18,10,30,936.0,110.0,1.1,22.0,881.0,757.64,563.72
2016,4,18,10,45,941.5,110.5,1.15,22.5,903.0,794.95,587.08
2016,4,18,11,0,947.0,111.0,1.2,23.0,925.0,830.18,608.88
2016,4,18,11,15,949.5,111.5,1.15,23.0,939.0,860.81,627.36
2016,4,18,11,30,952.0,112.0,1.1,23.0,953.0,888.89,644.05
2016,4,18,11,45,952.5,112.5,1.1,23.5,958.5,912.61,657.38
2016,4,18,12,0,953.0,113.0,1.1,24.0,964.0,933.48,668.9
2016,4,18,12,15,952.0,113.0,1.05,24.0,961.5,949.59,677.92
2016,4,18,12,30,951.0,113.0,1.0,24.0,959.0,962.62,685.08
2016,4,18,12,45,945.0,114.5,0.95,24.5,947.5,969.54,687.18
2016,4,18,13,0,939.0,116.0,0.9,25.0,936.0,973.25,687.45
2016,4,18,13,15,934.0,115.5,0.95,25.0,918.0,972.64,688.45
2016,4,18,13,30,929.0,115.0,1.0,25.0,900.0,968.85,687.65
2016,4,18,13,45,918.5,116.0,1.1,25.0,873.0,958.51,683.76
2016,4,18,14,0,908.0,117.0,1.2,25.0,846.0,945.19,678.04
2016,4,18,14,15,899.0,115.0,1.3,24.5,813.5,927.18,670.62
2016,4,18,14,30,890.0,113.0,1.4,24.0,781.0,906.37,661.29
2016,4,18,14,45,870.0,114.5,1.5,24.0,740.0,882.16,648.32
2016,4,18,15,0,850.0,116.0,1.6,24.0,699.0,851.08,630.63
2016,4,18,15,15,834.0,113.0,1.65,23.5,655.0,816.47,611.0
2016,4,18,15,30,818.0,110.0,1.7,23.0,611.0,780.04,589.78
2016,4,18,15,45,788.5,109.5,1.75,23.0,561.0,734.47,560.69
2016,4,18,16,0,759.0,109.0,1.8,23.0,511.0,691.23,532.74
2016,4,18,16,15,699.0,103.0,1.8,22.0,445.0,617.74,483.01
2016,4,18,16,30,639.0,97.0,1.8,21.0,379.0,546.65,432.83
2016,4,18,16,45,567.5,102.0,1.8,20.5,329.0,483.76,385.75
2016,4,18,17,0,496.0,107.0,1.8,20.0,279.0,422.22,338.27
2016,4,18,17,15,452.0,94.0,1.75,19.0,230.5,363.54,292.46
2016,4,18,17,30,408.0,81.0,1.7,18.0,182.0,307.91,247.27
2016,4,18,17,45,340.0,66.0,1.7,17.0,136.5,242.54,192.73
2016,4,18,18,0,272.0,51.0,1.7,16.0,91.0,183.18,141.71
2016,4,18,18,15,136.0,35.5,1.75,15.5,55.5,99.07,69.91
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,20.74,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,124.0,17.0,1.05,11.5,29.0,13.21,0.0
2016,4,19,6,0,248.0,34.0,1.0,12.0,58.0,26.21,16.42
2016,4,19,6,15,349.0,46.5,1.1,12.5,103.0,35.38,25.6
2016,4,19,6,30,450.0,59.0,1.2,13.0,148.0,43.34,33.11
2016,4,19,6,45,527.5,66.0,1.35,13.5,200.5,45.86,35.54
2016,4,19,7,0,605.0,73.0,1.5,14.0,253.0,79.77,45.25
2016,4,19,7,15,650.5,79.5,1.4,14.5,306.5,122.16,70.53
2016,4,19,7,30,696.0,86.0,1.3,15.0,360.0,169.38,105.77
2016,4,19,7,45,735.0,89.0,1.25,15.5,414.0,217.0,145.0
2016,4,19,8,0,774.0,92.0,1.2,16.0,468.0,271.64,191.34
2016,4,19,8,15,797.5,95.5,1.1,16.5,518.5,322.11,234.85
2016,4,19,8,30,821.0,99.0,1.0,17.0,569.0,374.39,278.94
2016,4,19,8,45,840.5,101.5,0.9,17.5,616.5,425.73,321.05
2016,4,19,9,0,860.0,104.0,0.8,18.0,664.0,478.0,362.28
2016,4,19,9,15,873.0,106.5,0.75,18.5,705.5,530.94,402.65
2016,4,19,9,30,886.0,109.0,0.7,19.0,747.0,580.18,438.88
2016,4,19,9,45,891.0,113.5,0.7,20.0,781.5,626.11,471.06
2016,4,19,10,0,896.0,118.0,0.7,21.0,816.0,670.74,501.14
2016,4,19,10,15,903.5,119.5,0.75,21.5,845.5,712.81,530.18
2016,4,19,10,30,911.0,121.0,0.8,22.0,875.0,753.37,557.01
2016,4,19,10,45,910.0,126.0,0.85,22.5,895.0,789.26,579.29
2016,4,19,11,0,909.0,131.0,0.9,23.0,915.0,822.8,599.87
2016,4,19,11,15,912.0,132.0,0.95,23.0,929.5,853.29,619.55
2016,4,19,11,30,915.0,133.0,1.0,23.0,944.0,881.38,637.69
2016,4,19,11,45,910.0,137.5,1.1,23.0,948.0,903.56,652.87
2016,4,19,12,0,905.0,142.0,1.2,23.0,952.0,922.84,666.34
2016,4,19,12,15,688.5,254.0,1.2,23.0,870.0,863.91,627.49
2016,4,19,12,30,472.0,366.0,1.2,23.0,788.0,792.95,575.65
2016,4,19,12,45,398.0,390.5,1.3,23.0,743.5,755.41,551.05
2016,4,19,13,0,324.0,415.0,1.4,23.0,699.0,719.05,526.2
2016,4,19,13,15,386.0,379.5,1.45,23.0,711.5,744.01,546.35
2016,4,19,13,30,448.0,344.0,1.5,23.0,724.0,772.97,568.45
2016,4,19,13,45,354.0,365.5,1.6,23.0,660.5,705.34,521.52
2016,4,19,14,0,260.0,387.0,1.7,23.0,597.0,643.71,478.29
2016,4,19,14,15,303.0,360.0,1.75,22.5,595.5,653.95,489.38
2016,4,19,14,30,346.0,333.0,1.8,22.0,594.0,661.66,498.21
2016,4,19,14,45,223.0,326.0,1.9,22.0,491.0,536.54,407.94
2016,4,19,15,0,100.0,319.0,2.0,22.0,388.0,414.97,317.55
2016,4,19,15,15,95.0,297.0,2.15,21.5,359.0,386.96,298.94
2016,4,19,15,30,90.0,275.0,2.3,21.0,330.0,358.75,279.29
2016,4,19,15,45,132.0,255.0,2.45,20.5,328.5,377.01,296.13
2016,4,19,16,0,174.0,235.0,2.6,20.0,327.0,383.76,304.01
2016,4,19,16,15,125.0,209.0,2.8,19.0,272.0,316.59,252.8
2016,4,19,16,30,76.0,183.0,3.0,18.0,217.0,244.61,196.46
2016,4,19,16,45,67.0,161.5,3.2,17.5,189.0,214.17,172.78
2016,4,19,17,0,58.0,140.0,3.4,17.0,161.0,184.18,148.81
2016,4,19,17,15,49.5,117.5,3.5,16.5,133.0,153.72,123.89
2016,4,19,17,30,41.0,95.0,3.6,16.0,105.0,123.66,98.72
2016,4,19,17,45,29.5,73.0,3.75,15.5,79.5,93.2,72.71
2016,4,19,18,0,18.0,51.0,3.9,15.0,54.0,63.15,46.79
2016,4,19,18,15,9.0,31.5,3.75,14.5,33.0,37.49,24.07
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,11.58,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.9,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,152.5,16.5,1.15,10.5,32.0,12.47,0.0
2016,4,20,6,0,305.0,33.0,1.1,11.0,64.0,25.57,16.16
2016,4,20,6,15,407.0,44.0,1.25,11.5,110.5,32.71,23.41
2016,4,20,6,30,509.0,55.0,1.4,12.0,157.0,39.39,29.75
2016,4,20,6,45,573.5,62.5,1.6,13.0,209.5,42.6,32.7
2016,4,20,7,0,638.0,70.0,1.8,14.0,262.0,81.54,44.71
2016,4,20,7,15,682.0,76.0,1.8,14.5,316.5,125.22,71.46
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,173.55,108.14
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.0,225.81,151.91
2016,4,20,8,0,788.0,91.0,1.8,16.0,477.0,277.44,196.56
2016,4,20,8,15,810.5,94.5,1.8,16.5,527.5,328.35,241.05
2016,4,20,8,30,833.0,98.0,1.8,17.0,578.0,380.95,286.2
2016,4,20,8,45,854.0,99.0,1.8,17.5,625.5,432.15,329.25
2016,4,20,9,0,875.0,100.0,1.8,18.0,673.0,487.92,374.44
2016,4,20,9,15,887.5,102.0,1.85,18.0,714.0,537.32,414.56
2016,4,20,9,30,900.0,104.0,1.9,18.0,755.0,586.41,453.45
2016,4,20,9,45,916.5,101.5,1.95,18.5,792.0,633.25,488.93
2016,4,20,10,0,933.0,99.0,2.0,19.0,829.0,679.59,523.12
2016,4,20,10,15,939.0,100.5,2.05,19.0,858.0,721.91,554.49
2016,4,20,10,30,945.0,102.0,2.1,19.0,887.0,762.53,582.61
2016,4,20,10,45,944.5,106.0,2.2,19.5,907.0,798.83,606.46
2016,4,20,11,0,944.0,110.0,2.3,20.0,927.0,832.71,628.49
2016,4,20,11,15,946.5,111.0,2.4,20.0,941.0,863.58,649.6
2016,4,20,11,30,949.0,112.0,2.5,20.0,955.0,891.93,669.01
2016,4,20,11,45,936.0,121.0,2.6,20.0,957.0,912.25,683.06
2016,4,20,12,0,923.0,130.0,2.7,20.0,959.0,929.3,695.06
2016,4,20,12,15,922.0,129.5,2.75,20.0,956.5,944.45,705.49
2016,4,20,12,30,921.0,129.0,2.8,20.0,954.0,956.63,714.04
2016,4,20,12,45,918.0,128.5,2.9,20.0,943.5,963.96,719.92
2016,4,20,13,0,915.0,128.0,3.0,20.0,933.0,968.21,723.88
2016,4,20,13,15,910.5,127.0,3.1,20.0,914.5,967.47,724.64
2016,4,20,13,30,906.0,126.0,3.2,20.0,896.0,963.63,723.46
2016,4,20,13,45,897.5,125.5,3.3,20.0,870.0,953.6,718.21
2016,4,20,14,0,889.0,125.0,3.4,20.0,844.0,940.62,711.07
2016,4,20,14,15,879.5,123.5,3.5,19.5,811.5,922.86,702.04
2016,4,20,14,30,870.0,122.0,3.6,19.0,779.0,907.42,694.62
2016,4,20,14,45,857.0,119.5,3.7,19.0,739.5,880.34,677.71
2016,4,20,15,0,844.0,117.0,3.8,19.0,700.0,850.92,659.12
2016,4,20,15,15,828.0,114.0,3.85,18.5,656.0,816.36,637.67
2016,4,20,15,30,812.0,111.0,3.9,18.0,612.0,780.0,614.65
2016,4,20,15,45,793.5,106.0,3.95,18.0,564.0,737.94,585.97
2016,4,20,16,0,775.0,101.0,4.0,18.0,516.0,694.7,556.02
2016,4,20,16,15,562.0,133.0,3.85,17.5,418.5,558.24,451.76
2016,4,20,16,30,349.0,165.0,3.7,17.0,321.0,421.08,342.93
2016,4,20,16,45,325.0,149.0,3.6,16.5,280.0,376.15,308.26
2016,4,20,17,0,301.0,133.0,3.5,16.0,239.0,332.41,273.29
2016,4,20,17,15,423.0,99.0,3.15,15.5,221.0,355.61,292.57
2016,4,20,17,30,545.0,65.0,2.8,15.0,203.0,361.84,295.7
2016,4,20,17,45,469.0,55.5,2.45,14.5,154.0,291.89,235.14
2016,4,20,18,0,393.0,46.0,2.1,14.0,105.0,228.35,178.92
2016,4,20,18,15,196.5,36.5,1.95,13.5,66.0,128.82,94.11
2016,4,20,18,30,0.0,27.0,1.8,13.0,27.0,30.39,2.22
2016,4,20,18,45,0.0,13.5,1.65,12.5,13.5,13.27,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.6,12.5,12.0,11.57,0.0
2016,4,21,6,0,0.0,24.0,0.6,13.0,24.0,23.17,14.15
2016,4,21,6,15,0.0,41.5,0.7,13.0,41.5,39.64,29.44
2016,4,21,6,30,0.0,59.0,0.8,13.0,59.0,55.59,44.07
2016,4,21,6,45,0.0,78.5,0.95,13.5,78.5,73.02,59.71
2016,4,21,7,0,0.0,98.0,1.1,14.0,98.0,91.02,71.81
2016,4,21,7,15,3.0,117.5,1.2,14.0,118.5,109.5,87.01
2016,4,21,7,30,6.0,137.0,1.3,14.0,139.0,128.41,102.31
2016,4,21,7,45,12.0,157.5,1.45,14.5,163.0,149.2,118.65
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,170.72,135.41
2016,4,21,8,15,53.5,216.5,1.7,15.0,247.0,212.65,168.03
2016,4,21,8,30,89.0,255.0,1.8,15.0,307.0,262.71,207.05
2016,4,21,8,45,72.0,268.5,1.95,15.5,312.5,274.12,215.72
2016,4,21,9,0,55.0,282.0,2.1,16.0,318.0,283.75,222.8
2016,4,21,9,15,252.0,281.0,2.2,16.0,462.0,378.95,297.41
2016,4,21,9,30,449.0,280.0,2.3,16.0,606.0,496.55,388.29
2016,4,21,9,45,386.0,319.5,2.4,16.5,609.5,519.32,403.94
2016,4,21,10,0,323.0,359.0,2.5,17.0,613.0,533.51,413.06
2016,4,21,10,15,209.0,380.5,2.55,17.0,547.0,494.77,382.55
2016,4,21,10,30,95.0,402.0,2.6,17.0,481.0,446.3,344.07
2016,4,21,10,45,189.5,411.5,2.7,17.0,574.5,529.26,408.13
2016,4,21,11,0,284.0,421.0,2.8,17.0,668.0,619.11,475.55
2016,4,21,11,15,221.5,436.5,2.85,17.0,631.0,595.84,456.59
2016,4,21,11,30,159.0,452.0,2.9,17.0,594.0,567.92,434.7
2016,4,21,11,45,165.0,450.5,2.95,17.5,599.0,578.62,442.17
2016,4,21,12,0,171.0,449.0,3.0,18.0,604.0,589.0,449.19
2016,4,21,12,15,125.5,441.5,3.1,18.0,555.0,547.57,418.09
2016,4,21,12,30,80.0,434.0,3.2,18.0,506.0,500.37,382.62
2016,4,21,12,45,200.0,426.5,3.35,18.0,603.5,609.53,467.23
2016,4,21,13,0,320.0,419.0,3.5,18.0,701.0,721.13,550.99
2016,4,21,13,15,168.0,349.0,3.6,18.0,497.0,508.96,393.75
2016,4,21,13,30,16.0,279.0,3.7,18.0,293.0,288.34,223.11
2016,4,21,13,45,81.5,339.5,3.85,18.0,406.0,416.93,324.7
2016,4,21,14,0,147.0,400.0,4.0,18.0,519.0,548.66,425.02
2016,4,21,14,15,74.0,276.5,4.1,17.5,337.0,346.23,271.68
2016,4,21,14,30,1.0,153.0,4.2,17.0,155.0,150.17,116.34
2016,4,21,14,45,25.0,224.0,4.3,17.0,242.5,248.81,196.36
2016,4,21,15,0,49.0,295.0,4.4,17.0,330.0,345.87,273.36
2016,4,21,15,15,54.5,280.5,4.45,17.0,317.0,335.63,266.05
2016,4,21,15,30,60.0,266.0,4.5,17.0,304.0,324.96,258.66
2016,4,21,15,45,30.0,202.5,4.55,17.0,221.5,232.14,184.93
2016,4,21,16,0,0.0,139.0,4.6,17.0,139.0,136.77,107.46
2016,4,21,16,15,68.0,164.5,4.5,16.5,195.0,218.35,176.83
2016,4,21,16,30,136.0,190.0,4.4,16.0,251.0,300.57,245.42
2016,4,21,16,45,128.0,167.5,4.3,15.5,219.5,266.96,218.66
2016,4,21,17,0,120.0,145.0,4.2,15.0,188.0,233.54,191.77
2016,4,21,17,15,110.0,122.0,3.85,14.5,156.5,198.63,162.92
2016,4,21,17,30,100.0,99.0,3.5,14.0,125.0,164.1,133.74
2016,4,21,17,45,83.0,77.0,3.2,14.0,95.5,128.04,102.4
2016,4,21,18,0,66.0,55.0,2.9,14.0,66.0,92.88,71.49
2016,4,21,18,15,33.0,36.0,2.65,13.5,41.5,51.94,35.85
2016,4,21,18,30,0.0,17.0,2.4,13.0,17.0,16.41,0.34
2016,4,21,18,45,0.0,8.5,2.2,12.5,8.5,8.36,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.6,12.0,4.5,4.33,0.0
2016,4,22,6,0,0.0,9.0,3.7,12.0,9.0,8.67,1.8
2016,4,22,6,15,0.0,16.0,3.65,12.0,16.0,15.43,8.07
2016,4,22,6,30,0.0,23.0,3.6,12.0,23.0,22.19,14.33
2016,4,22,6,45,0.0,30.5,3.6,12.5,30.5,29.43,20.93
2016,4,22,7,0,0.0,38.0,3.6,13.0,38.0,36.69,25.91
2016,4,22,7,15,0.0,45.5,3.75,13.0,45.5,43.94,32.07
2016,4,22,7,30,0.0,53.0,3.9,13.0,53.0,51.21,38.16
2016,4,22,7,45,66.5,134.5,4.1,13.0,167.5,137.81,108.31
2016,4,22,8,0,133.0,216.0,4.3,13.0,282.0,223.57,176.97
2016,4,22,8,15,71.0,203.0,4.5,13.0,239.0,207.26,165.47
2016,4,22,8,30,9.0,190.0,4.7,13.0,196.0,182.56,146.27
2016,4,22,8,45,21.5,227.0,4.95,13.5,241.5,222.42,178.02
2016,4,22,9,0,34.0,264.0,5.2,14.0,287.0,258.87,206.69
2016,4,22,9,15,18.5,217.5,5.45,14.0,230.5,216.15,172.05
2016,4,22,9,30,3.0,171.0,5.7,14.0,174.0,165.68,130.87
2016,4,22,9,45,8.5,212.5,5.95,14.0,219.5,208.33,165.28
2016,4,22,10,0,14.0,254.0,6.2,14.0,265.0,251.5,199.74
2016,4,22,10,15,18.5,282.5,6.3,14.0,297.5,282.41,224.16
2016,4,22,10,30,23.0,311.0,6.4,14.0,330.0,313.79,248.85
2016,4,22,10,45,11.5,178.0,6.55,14.0,187.5,180.32,142.07
2016,4,22,11,0,0.0,45.0,6.7,14.0,45.0,43.59,30.35
2016,4,22,11,15,6.5,155.0,6.65,13.5,161.0,155.2,121.92
2016,4,22,11,30,13.0,265.0,6.6,13.0,277.0,266.96,211.99
2016,4,22,11,45,11.5,239.5,6.55,13.0,250.0,241.77,191.66
2016,4,22,12,0,10.0,214.0,6.5,13.0,223.0,216.29,171.23
2016,4,22,12,15,5.0,160.0,6.5,13.0,164.5,159.73,125.51
2016,4,22,12,30,0.0,106.0,6.5,13.0,106.0,102.84,79.08
2016,4,22,12,45,5.0,164.5,6.5,13.0,169.5,164.46,129.5
2016,4,22,13,0,10.0,223.0,6.5,13.0,233.0,226.59,179.79
2016,4,22,13,15,222.5,287.5,6.3,13.0,478.5,502.09,405.59
2016,4,22,13,30,435.0,352.0,6.1,13.0,724.0,772.45,615.56
2016,4,22,13,45,444.0,337.0,5.95,13.0,707.0,767.03,610.95
2016,4,22,14,0,453.0,322.0,5.8,13.0,690.0,759.63,606.08
2016,4,22,14,15,226.5,204.5,5.65,13.0,388.5,421.84,343.54
2016,4,22,14,30,0.0,87.0,5.5,13.0,87.0,84.26,64.27
2016,4,22,14,45,262.5,160.5,5.4,13.0,343.0,410.23,338.52
2016,4,22,15,0,525.0,234.0,5.3,13.0,599.0,709.78,575.28
2016,4,22,15,15,669.0,173.0,5.3,13.0,608.5,756.08,614.08
2016,4,22,15,30,813.0,112.0,5.3,13.0,618.0,785.37,637.74
2016,4,22,15,45,506.0,174.0,5.3,13.0,481.0,593.63,487.99
2016,4,22,16,0,199.0,236.0,5.3,13.0,344.0,404.17,331.79
2016,4,22,16,15,473.5,162.0,5.2,12.5,384.5,526.92,438.3
2016,4,22,16,30,748.0,88.0,5.1,12.0,425.0,612.23,511.78
2016,4,22,16,45,710.0,83.5,5.0,12.0,371.5,557.46,466.85
2016,4,22,17,0,672.0,79.0,4.9,12.0,318.0,501.67,420.69
2016,4,22,17,15,618.5,72.5,4.55,11.5,265.0,436.84,366.14
2016,4,22,17,30,565.0,66.0,4.2,11.0,212.0,375.48,312.97
2016,4,22,17,45,476.5,58.0,3.9,11.0,162.0,300.25,246.64
2016,4,22,18,0,388.0,50.0,3.6,11.0,112.0,232.37,185.65
2016,4,22,18,15,259.5,36.5,3.35,10.5,71.5,151.9,114.23
2016,4,22,18,30,131.0,23.0,3.1,10.0,31.0,78.81,28.59
2016,4,22,18,45,65.5,11.5,2.85,9.5,15.5,28.69,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.5,1.7,9.5,36.0,13.8,2.9
2016,4,23,6,0,313.0,37.0,1.9,10.0,72.0,28.63,19.28
2016,4,23,6,15,409.5,47.0,2.05,10.0,118.5,34.68,25.43
2016,4,23,6,30,506.0,57.0,2.2,10.0,165.0,40.35,30.92
2016,4,23,6,45,566.0,64.5,2.35,10.5,216.5,50.46,33.27
2016,4,23,7,0,626.0,72.0,2.5,11.0,268.0,90.62,50.66
2016,4,23,7,15,668.0,78.0,2.4,11.5,321.0,133.86,79.45
2016,4,23,7,30,710.0,84.0,2.3,12.0,374.0,181.51,117.18
2016,4,23,7,45,738.0,89.0,2.25,12.5,426.0,232.94,161.38
2016,4,23,8,0,766.0,94.0,2.2,13.0,478.0,283.43,205.84
2016,4,23,8,15,788.0,98.0,2.25,13.0,527.5,333.6,250.72
2016,4,23,8,30,810.0,102.0,2.3,13.0,577.0,385.4,296.41
2016,4,23,8,45,824.0,106.0,2.35,13.5,622.0,435.29,339.2
2016,4,23,9,0,838.0,110.0,2.4,14.0,667.0,485.59,381.1
2016,4,23,9,15,851.0,112.0,2.4,14.0,707.5,533.76,420.83
2016,4,23,9,30,864.0,114.0,2.4,14.0,748.0,584.58,461.43
2016,4,23,9,45,880.5,112.5,2.45,14.5,784.0,630.8,497.06
2016,4,23,10,0,897.0,111.0,2.5,15.0,820.0,676.62,531.51
2016,4,23,10,15,903.5,112.0,2.6,15.0,848.5,717.32,562.64
2016,4,23,10,30,910.0,113.0,2.7,15.0,877.0,756.45,590.75
2016,4,23,10,45,914.0,114.5,2.8,15.5,897.5,792.42,614.99
2016,4,23,11,0,918.0,116.0,2.9,16.0,918.0,826.31,637.59
2016,4,23,11,15,920.5,116.5,2.9,16.0,931.5,855.82,657.58
2016,4,23,11,30,923.0,117.0,2.9,16.0,945.0,882.88,675.83
2016,4,23,11,45,922.5,118.0,2.95,16.5,950.0,905.29,689.95
2016,4,23,12,0,922.0,119.0,3.0,17.0,955.0,924.91,702.18
2016,4,23,12,15,921.5,119.0,3.05,17.0,952.5,940.7,713.18
2016,4,23,12,30,921.0,119.0,3.1,17.0,950.0,953.55,722.31
2016,4,23,12,45,915.5,120.0,3.15,17.0,939.0,959.84,727.11
2016,4,23,13,0,910.0,121.0,3.2,17.0,928.0,963.04,729.99
2016,4,23,13,15,905.5,120.0,3.3,17.0,910.0,962.05,730.54
2016,4,23,13,30,901.0,119.0,3.4,17.0,892.0,958.0,729.13
2016,4,23,13,45,890.0,120.5,3.55,17.0,865.0,947.54,723.77
