Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,0,879.0,122.0,3.7,17.0,838.0,934.24,716.51
2016,4,23,14,15,869.5,120.5,3.8,16.5,806.0,916.42,707.15
2016,4,23,14,30,860.0,119.0,3.9,16.0,774.0,895.94,695.91
2016,4,23,14,45,842.5,119.5,4.0,16.0,734.5,873.23,681.75
2016,4,23,15,0,825.0,120.0,4.1,16.0,695.0,843.44,662.45
2016,4,23,15,15,809.0,117.0,4.1,15.5,652.0,809.2,640.56
2016,4,23,15,30,793.0,114.0,4.1,15.0,609.0,773.22,617.17
2016,4,23,15,45,766.5,112.0,4.1,15.0,560.5,728.72,585.98
2016,4,23,16,0,740.0,110.0,4.1,15.0,512.0,686.42,556.11
2016,4,23,16,15,511.5,144.5,4.05,14.5,409.5,535.05,438.38
2016,4,23,16,30,283.0,179.0,4.0,14.0,307.0,394.94,324.98
2016,4,23,16,45,178.0,160.5,4.0,14.0,238.0,290.53,239.77
2016,4,23,17,0,73.0,142.0,4.0,14.0,169.0,195.17,159.89
2016,4,23,17,15,278.5,109.5,3.9,13.5,186.0,283.15,235.64
2016,4,23,17,30,484.0,77.0,3.8,13.0,203.0,347.94,288.18
2016,4,23,17,45,401.0,66.5,3.7,12.5,155.0,274.43,224.42
2016,4,23,18,0,318.0,56.0,3.6,12.0,107.0,210.73,168.1
2016,4,23,18,15,209.5,40.0,3.55,11.5,68.5,138.8,104.55
2016,4,23,18,30,101.0,24.0,3.5,11.0,30.0,66.33,27.55
2016,4,23,18,45,50.5,12.0,3.5,11.0,15.0,25.31,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,44.0,22.0,2.55,9.5,27.0,19.76,7.77
2016,4,24,6,0,88.0,44.0,2.9,10.0,54.0,37.84,27.38
2016,4,24,6,15,134.0,65.0,2.9,10.0,89.5,51.86,40.78
2016,4,24,6,30,180.0,86.0,2.9,10.0,125.0,67.2,55.08
2016,4,24,6,45,216.5,106.0,2.9,10.5,165.5,85.72,65.8
2016,4,24,7,0,253.0,126.0,2.9,11.0,206.0,117.66,86.26
2016,4,24,7,15,293.5,138.5,2.85,11.0,247.5,148.21,107.96
2016,4,24,7,30,334.0,151.0,2.8,11.0,289.0,182.78,134.96
2016,4,24,7,45,529.5,132.0,2.8,11.5,384.0,224.43,163.2
2016,4,24,8,0,725.0,113.0,2.8,12.0,479.0,288.36,212.59
2016,4,24,8,15,750.0,117.0,2.8,12.5,529.0,337.73,256.18
2016,4,24,8,30,775.0,121.0,2.8,13.0,579.0,389.07,300.75
2016,4,24,8,45,804.5,120.0,2.8,13.5,627.5,442.64,346.05
2016,4,24,9,0,834.0,119.0,2.8,14.0,676.0,494.73,389.16
2016,4,24,9,15,848.0,121.5,2.7,14.5,717.0,543.69,428.42
2016,4,24,9,30,862.0,124.0,2.6,15.0,758.0,592.62,466.38
2016,4,24,9,45,876.5,124.0,2.55,15.5,794.5,641.55,503.31
2016,4,24,10,0,891.0,124.0,2.5,16.0,831.0,687.36,536.94
2016,4,24,10,15,898.0,125.5,2.5,16.0,860.0,728.67,567.68
2016,4,24,10,30,905.0,127.0,2.5,16.0,889.0,768.45,595.73
2016,4,24,10,45,724.5,230.0,2.5,16.5,849.5,760.36,585.6
2016,4,24,11,0,544.0,333.0,2.5,17.0,810.0,741.92,566.83
2016,4,24,11,15,499.0,352.5,2.7,17.0,795.5,742.84,567.76
2016,4,24,11,30,454.0,372.0,2.9,17.0,781.0,740.26,565.86
2016,4,24,11,45,683.5,255.0,3.15,17.0,874.0,838.5,643.55
2016,4,24,12,0,913.0,138.0,3.4,17.0,967.0,937.7,714.26
2016,4,24,12,15,912.0,138.0,3.6,17.0,964.5,953.01,725.29
2016,4,24,12,30,911.0,138.0,3.8,17.0,962.0,965.41,735.1
2016,4,24,12,45,717.5,243.5,4.05,17.0,888.5,911.08,699.04
2016,4,24,13,0,524.0,349.0,4.3,17.0,815.0,845.39,648.82
2016,4,24,13,15,694.0,252.5,4.45,16.5,856.5,911.22,704.43
2016,4,24,13,30,864.0,156.0,4.6,16.0,898.0,968.7,747.81
2016,4,24,13,45,634.0,251.0,4.8,16.0,787.5,857.24,669.25
2016,4,24,14,0,404.0,346.0,5.0,16.0,677.0,735.03,575.67
2016,4,24,14,15,590.0,262.0,5.1,15.5,724.0,820.69,647.46
2016,4,24,14,30,776.0,178.0,5.2,15.0,771.0,894.49,706.47
2016,4,24,14,45,692.5,192.5,5.3,15.0,702.5,825.85,657.57
2016,4,24,15,0,609.0,207.0,5.4,15.0,634.0,757.65,607.51
2016,4,24,15,15,646.5,190.5,5.45,14.5,618.0,758.81,612.1
2016,4,24,15,30,684.0,174.0,5.5,14.0,602.0,755.87,613.25
2016,4,24,15,45,667.0,165.0,5.55,14.0,556.0,714.37,582.78
2016,4,24,16,0,650.0,156.0,5.6,14.0,510.0,671.85,551.19
2016,4,24,16,15,618.0,148.5,5.55,13.5,459.0,619.46,511.74
2016,4,24,16,30,586.0,141.0,5.5,13.0,408.0,564.99,469.86
2016,4,24,16,45,561.5,127.5,5.45,12.5,358.0,512.64,428.81
2016,4,24,17,0,537.0,114.0,5.4,12.0,308.0,460.95,387.09
2016,4,24,17,15,481.5,103.0,5.25,11.5,256.5,396.01,332.79
2016,4,24,17,30,426.0,92.0,5.1,11.0,205.0,335.1,280.45
2016,4,24,17,45,356.5,77.0,4.95,11.0,157.5,267.44,220.82
2016,4,24,18,0,287.0,62.0,4.8,11.0,110.0,205.89,165.58
2016,4,24,18,15,187.5,43.5,4.65,10.5,70.5,135.58,103.2
2016,4,24,18,30,88.0,25.0,4.5,10.0,31.0,64.07,30.11
2016,4,24,18,45,44.0,12.5,4.4,10.0,15.5,24.16,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,53.5,5.0,3.6,6.5,6.5,0.0,0.0
2016,4,25,5,30,107.0,10.0,3.8,7.0,13.0,9.83,0.0
2016,4,25,5,45,267.0,22.0,4.05,7.5,49.0,16.71,6.53
2016,4,25,6,0,427.0,34.0,4.3,8.0,85.0,25.31,16.68
2016,4,25,6,15,517.0,42.0,4.55,8.5,134.5,29.76,21.21
2016,4,25,6,30,607.0,50.0,4.8,9.0,184.0,33.95,25.25
2016,4,25,6,45,662.5,56.0,5.05,9.5,238.0,53.45,31.2
2016,4,25,7,0,718.0,62.0,5.3,10.0,292.0,97.16,51.65
2016,4,25,7,15,756.5,66.5,5.4,10.0,347.0,143.43,84.02
2016,4,25,7,30,795.0,71.0,5.5,10.0,402.0,193.76,125.63
2016,4,25,7,45,822.5,74.5,5.65,10.5,455.5,244.62,171.04
2016,4,25,8,0,850.0,78.0,5.8,11.0,509.0,298.03,219.79
2016,4,25,8,15,870.0,81.0,5.8,11.5,560.0,355.07,271.62
2016,4,25,8,30,890.0,84.0,5.8,12.0,611.0,409.11,320.28
2016,4,25,8,45,905.5,86.0,5.8,12.5,658.5,461.41,366.55
2016,4,25,9,0,921.0,88.0,5.8,13.0,706.0,514.07,411.88
2016,4,25,9,15,932.0,90.0,5.8,13.0,747.5,564.54,455.11
2016,4,25,9,30,943.0,92.0,5.8,13.0,789.0,614.5,496.91
2016,4,25,9,45,951.5,93.5,5.85,13.5,824.5,661.77,534.82
2016,4,25,10,0,960.0,95.0,5.9,14.0,860.0,707.87,570.9
2016,4,25,10,15,965.5,96.0,5.9,14.0,888.5,750.1,603.43
2016,4,25,10,30,971.0,97.0,5.9,14.0,917.0,790.52,632.95
2016,4,25,10,45,975.0,98.0,5.9,14.5,938.0,827.84,658.71
2016,4,25,11,0,979.0,99.0,5.9,15.0,959.0,862.92,682.59
2016,4,25,11,15,981.0,99.5,5.8,15.0,972.5,893.49,703.83
2016,4,25,11,30,983.0,100.0,5.7,15.0,986.0,921.42,723.05
2016,4,25,11,45,981.0,101.5,5.65,15.0,990.5,944.11,738.73
2016,4,25,12,0,979.0,103.0,5.6,15.0,995.0,963.79,752.3
2016,4,25,12,15,978.0,103.0,5.45,15.0,992.5,979.8,762.61
2016,4,25,12,30,977.0,103.0,5.3,15.0,990.0,992.67,770.71
2016,4,25,12,45,967.5,106.5,5.2,15.5,977.0,998.09,772.49
2016,4,25,13,0,958.0,110.0,5.1,16.0,964.0,1000.25,772.1
2016,4,25,13,15,954.0,109.5,4.95,16.0,945.5,1000.18,771.37
2016,4,25,13,30,950.0,109.0,4.8,16.0,927.0,996.9,768.5
2016,4,25,13,45,943.5,108.0,4.65,16.0,901.0,987.61,761.56
2016,4,25,14,0,937.0,107.0,4.5,16.0,875.0,975.21,752.61
2016,4,25,14,15,929.0,105.0,4.4,16.0,842.0,957.39,740.43
2016,4,25,14,30,921.0,103.0,4.3,16.0,809.0,936.67,726.36
2016,4,25,14,45,909.5,101.5,4.2,16.0,770.0,910.69,708.96
2016,4,25,15,0,898.0,100.0,4.1,16.0,731.0,882.26,689.87
2016,4,25,15,15,884.0,97.5,4.0,16.0,686.0,848.36,666.85
2016,4,25,15,30,870.0,95.0,3.9,16.0,641.0,812.51,642.34
2016,4,25,15,45,851.0,92.0,3.8,16.0,592.5,775.17,616.61
2016,4,25,16,0,832.0,89.0,3.7,16.0,544.0,731.81,586.19
2016,4,25,16,15,807.0,85.0,3.5,15.5,492.0,682.05,551.29
2016,4,25,16,30,782.0,81.0,3.3,15.0,440.0,632.0,515.25
2016,4,25,16,45,745.5,77.0,3.15,14.5,386.0,574.61,471.36
2016,4,25,17,0,709.0,73.0,3.0,14.0,332.0,520.87,428.97
2016,4,25,17,15,660.0,67.5,2.8,13.5,278.0,457.88,377.75
2016,4,25,17,30,611.0,62.0,2.6,13.0,224.0,397.95,327.31
2016,4,25,17,45,531.0,54.5,2.45,12.5,173.0,324.73,264.54
2016,4,25,18,0,451.0,47.0,2.3,12.0,122.0,258.16,205.72
2016,4,25,18,15,330.5,35.5,2.35,11.5,80.0,179.46,136.33
2016,4,25,18,30,210.0,24.0,2.4,11.0,38.0,108.44,58.08
2016,4,25,18,45,105.0,12.0,2.45,10.5,19.0,40.37,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,33.0,5.5,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,66.0,11.0,1.3,7.0,13.0,10.81,0.0
2016,4,26,5,45,202.5,25.5,1.35,8.0,47.5,19.7,9.39
2016,4,26,6,0,339.0,40.0,1.4,9.0,82.0,30.73,21.49
2016,4,26,6,15,429.0,50.0,1.55,9.5,129.5,36.66,27.39
2016,4,26,6,30,519.0,60.0,1.7,10.0,177.0,42.22,32.68
2016,4,26,6,45,571.0,68.5,1.85,10.5,228.0,60.98,37.48
2016,4,26,7,0,623.0,77.0,2.0,11.0,279.0,102.22,58.59
2016,4,26,7,15,663.5,83.0,2.05,11.5,331.5,145.45,88.93
2016,4,26,7,30,704.0,89.0,2.1,12.0,384.0,192.93,127.32
2016,4,26,7,45,545.0,139.0,2.2,12.5,385.5,237.89,173.16
2016,4,26,8,0,386.0,189.0,2.3,13.0,387.0,265.52,203.01
2016,4,26,8,15,590.5,149.5,2.3,13.0,485.5,319.4,244.51
2016,4,26,8,30,795.0,110.0,2.3,13.0,584.0,395.44,305.53
2016,4,26,8,45,801.5,118.0,2.35,13.5,627.0,444.99,347.58
2016,4,26,9,0,808.0,126.0,2.4,14.0,670.0,494.28,388.28
2016,4,26,9,15,689.5,183.5,2.4,14.0,667.5,520.13,409.75
2016,4,26,9,30,571.0,241.0,2.4,14.0,665.0,538.24,423.73
2016,4,26,9,45,698.5,196.5,2.4,14.5,739.0,600.92,472.64
2016,4,26,10,0,826.0,152.0,2.4,15.0,813.0,674.64,528.6
2016,4,26,10,15,656.5,240.5,2.45,15.0,777.5,672.02,523.78
2016,4,26,10,30,487.0,329.0,2.5,15.0,742.0,658.25,510.43
2016,4,26,10,45,491.0,340.0,2.6,15.0,765.0,691.11,534.86
2016,4,26,11,0,495.0,351.0,2.7,15.0,788.0,723.2,558.17
2016,4,26,11,15,416.0,390.0,2.85,15.0,761.5,713.09,549.27
2016,4,26,11,30,337.0,429.0,3.0,15.0,735.0,698.27,536.98
2016,4,26,11,45,275.5,445.5,3.2,15.5,696.0,672.63,516.73
2016,4,26,12,0,214.0,462.0,3.4,16.0,657.0,641.91,492.59
2016,4,26,12,15,267.0,448.5,3.5,16.0,691.5,685.92,526.71
2016,4,26,12,30,320.0,435.0,3.6,16.0,726.0,728.29,559.09
2016,4,26,12,45,577.0,302.5,3.7,16.0,820.5,843.19,650.14
2016,4,26,13,0,834.0,170.0,3.8,16.0,915.0,952.56,730.33
2016,4,26,13,15,829.5,168.5,3.85,16.0,897.5,951.45,729.5
2016,4,26,13,30,825.0,167.0,3.9,16.0,880.0,947.47,727.68
2016,4,26,13,45,829.5,158.0,3.95,16.0,857.5,941.2,724.4
2016,4,26,14,0,834.0,149.0,4.0,16.0,835.0,931.87,719.11
2016,4,26,14,15,825.0,147.0,4.05,15.5,803.5,914.64,709.71
2016,4,26,14,30,816.0,145.0,4.1,15.0,772.0,894.83,698.54
2016,4,26,14,45,804.5,141.5,4.15,15.0,734.5,868.77,681.57
2016,4,26,15,0,793.0,138.0,4.2,15.0,697.0,840.48,662.98
2016,4,26,15,15,776.5,134.5,4.2,14.5,654.0,805.95,640.72
2016,4,26,15,30,760.0,131.0,4.2,14.0,611.0,772.95,619.38
2016,4,26,15,45,742.0,125.5,4.2,14.0,564.0,732.16,590.83
2016,4,26,16,0,724.0,120.0,4.2,14.0,517.0,690.3,561.19
2016,4,26,16,15,695.5,114.5,4.2,13.5,467.0,640.13,524.98
2016,4,26,16,30,667.0,109.0,4.2,13.0,417.0,590.14,487.52
2016,4,26,16,45,634.5,101.5,4.25,13.0,365.5,535.81,444.89
2016,4,26,17,0,602.0,94.0,4.3,13.0,314.0,482.58,401.95
2016,4,26,17,15,550.0,86.0,4.2,12.5,263.0,419.34,349.88
2016,4,26,17,30,498.0,78.0,4.1,12.0,212.0,359.45,299.02
2016,4,26,17,45,420.0,67.5,4.0,11.5,163.5,286.83,236.24
2016,4,26,18,0,342.0,57.0,3.9,11.0,115.0,223.7,180.16
2016,4,26,18,15,237.0,42.0,3.85,10.5,75.5,152.32,116.9
2016,4,26,18,30,132.0,27.0,3.8,10.0,36.0,87.69,49.9
2016,4,26,18,45,66.0,13.5,3.8,10.0,18.0,31.38,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,59.0,12.0,2.8,9.0,14.0,11.8,0.0
2016,4,27,5,45,189.0,26.5,3.1,9.5,48.0,20.44,10.37
2016,4,27,6,0,319.0,41.0,3.4,10.0,82.0,31.42,22.03
2016,4,27,6,15,408.0,51.5,3.45,10.5,128.5,37.77,28.26
2016,4,27,6,30,497.0,62.0,3.5,11.0,175.0,43.72,33.88
2016,4,27,6,45,546.5,71.5,3.6,11.5,225.5,65.16,40.06
2016,4,27,7,0,596.0,81.0,3.7,12.0,276.0,105.97,62.07
2016,4,27,7,15,311.5,119.5,3.8,12.0,223.0,134.2,94.92
2016,4,27,7,30,27.0,158.0,3.9,12.0,170.0,146.58,117.55
2016,4,27,7,45,24.5,174.0,4.0,12.0,185.5,167.27,134.61
2016,4,27,8,0,22.0,190.0,4.1,12.0,201.0,183.35,147.67
2016,4,27,8,15,11.0,108.0,4.15,12.0,113.5,107.61,84.9
2016,4,27,8,30,0.0,26.0,4.2,12.0,26.0,25.12,15.66
2016,4,27,8,45,0.0,59.5,4.3,12.5,59.5,57.55,42.84
2016,4,27,9,0,0.0,93.0,4.4,13.0,93.0,90.03,69.61
2016,4,27,9,15,0.0,92.5,4.5,13.0,92.5,89.57,69.03
2016,4,27,9,30,0.0,92.0,4.6,13.0,92.0,89.1,68.49
2016,4,27,9,45,1.5,128.0,4.75,13.0,129.5,124.46,97.41
2016,4,27,10,0,3.0,164.0,4.9,13.0,167.0,159.87,126.09
2016,4,27,10,15,8.0,209.0,5.0,13.0,216.0,206.36,163.52
2016,4,27,10,30,13.0,254.0,5.1,13.0,265.0,253.28,200.92
2016,4,27,10,45,11.0,233.0,5.2,13.0,243.0,232.69,184.25
2016,4,27,11,0,9.0,212.0,5.3,13.0,221.0,211.71,167.36
2016,4,27,11,15,448.0,181.5,5.35,13.0,588.0,542.64,441.89
2016,4,27,11,30,887.0,151.0,5.4,13.0,955.0,894.01,708.65
2016,4,27,11,45,553.0,307.0,5.5,13.0,809.5,781.15,619.27
2016,4,27,12,0,219.0,463.0,5.6,13.0,664.0,647.83,509.46
2016,4,27,12,15,555.0,307.5,5.6,13.0,814.5,809.91,642.63
2016,4,27,12,30,891.0,152.0,5.6,13.0,965.0,966.91,761.08
2016,4,27,12,45,670.5,261.0,5.6,13.0,869.0,889.98,703.85
2016,4,27,13,0,450.0,370.0,5.6,13.0,773.0,801.22,632.0
2016,4,27,13,15,339.5,399.5,5.5,13.0,700.0,728.4,575.09
2016,4,27,13,30,229.0,429.0,5.4,13.0,627.0,652.76,515.22
2016,4,27,13,45,290.5,403.0,5.35,13.5,647.0,691.86,546.38
2016,4,27,14,0,352.0,377.0,5.3,14.0,667.0,722.28,570.47
2016,4,27,14,15,595.5,260.0,5.15,14.0,728.5,827.16,656.29
2016,4,27,14,30,839.0,143.0,5.0,14.0,790.0,914.89,722.41
2016,4,27,14,45,826.0,140.0,4.9,14.0,751.0,887.62,702.73
2016,4,27,15,0,813.0,137.0,4.8,14.0,712.0,858.12,682.16
2016,4,27,15,15,457.0,212.0,4.65,14.0,531.5,624.03,503.49
2016,4,27,15,30,101.0,287.0,4.5,14.0,351.0,381.64,306.62
2016,4,27,15,45,64.0,247.5,4.4,14.0,287.0,308.31,248.83
2016,4,27,16,0,27.0,208.0,4.3,14.0,223.0,236.73,190.89
2016,4,27,16,15,155.0,196.0,4.05,13.5,269.0,324.29,266.52
2016,4,27,16,30,283.0,184.0,3.8,13.0,315.0,402.63,332.78
2016,4,27,16,45,445.0,139.5,3.55,13.0,317.5,454.95,377.26
2016,4,27,17,0,607.0,95.0,3.3,13.0,320.0,487.94,404.74
2016,4,27,17,15,554.5,87.0,3.15,12.5,267.5,424.12,352.25
2016,4,27,17,30,502.0,79.0,3.0,12.0,215.0,363.67,301.4
2016,4,27,17,45,437.5,67.0,2.9,12.0,167.0,297.1,243.64
2016,4,27,18,0,373.0,55.0,2.8,12.0,119.0,234.84,188.26
2016,4,27,18,15,264.5,41.0,2.8,11.5,78.5,161.53,123.82
2016,4,27,18,30,156.0,27.0,2.8,11.0,38.0,96.25,57.6
2016,4,27,18,45,78.0,13.5,2.85,11.0,19.0,34.84,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.0,7.0,2.15,7.5,8.5,6.88,0.0
2016,4,28,5,30,94.0,14.0,2.4,8.0,17.0,13.76,0.0
2016,4,28,5,45,230.0,27.0,2.7,8.5,52.5,20.86,11.17
2016,4,28,6,0,366.0,40.0,3.0,9.0,88.0,30.21,21.14
2016,4,28,6,15,452.5,49.0,3.0,9.5,135.5,35.26,26.17
2016,4,28,6,30,539.0,58.0,3.0,10.0,183.0,40.01,30.69
2016,4,28,6,45,598.0,64.0,3.0,11.0,235.5,62.53,35.63
2016,4,28,7,0,657.0,70.0,3.0,12.0,288.0,103.92,57.44
2016,4,28,7,15,696.0,75.0,3.05,12.5,341.0,148.06,89.33
2016,4,28,7,30,735.0,80.0,3.1,13.0,394.0,199.44,131.6
2016,4,28,7,45,765.5,83.5,3.2,13.5,446.5,248.04,174.13
2016,4,28,8,0,796.0,87.0,3.3,14.0,499.0,299.52,219.81
2016,4,28,8,15,817.5,90.0,3.35,14.5,548.5,350.19,264.87
2016,4,28,8,30,839.0,93.0,3.4,15.0,598.0,402.39,310.36
2016,4,28,8,45,856.0,95.0,3.45,15.5,644.5,456.81,356.48
2016,4,28,9,0,873.0,97.0,3.5,16.0,691.0,507.84,398.81
2016,4,28,9,15,885.5,99.0,3.5,16.5,731.5,556.84,438.31
2016,4,28,9,30,898.0,101.0,3.5,17.0,772.0,605.53,476.42
2016,4,28,9,45,915.0,98.5,3.55,17.5,809.0,652.34,512.36
2016,4,28,10,0,932.0,96.0,3.6,18.0,846.0,698.7,547.08
2016,4,28,10,15,938.5,97.5,3.65,18.0,875.0,740.83,577.86
2016,4,28,10,30,945.0,99.0,3.7,18.0,904.0,781.31,606.23
2016,4,28,10,45,947.5,101.0,3.75,18.5,924.5,817.39,630.09
2016,4,28,11,0,950.0,103.0,3.8,19.0,945.0,851.21,652.19
2016,4,28,11,15,953.0,103.5,3.85,19.0,959.0,881.63,673.05
2016,4,28,11,30,956.0,104.0,3.9,19.0,973.0,909.55,692.15
2016,4,28,11,45,955.0,105.5,3.95,19.0,978.0,932.34,707.75
2016,4,28,12,0,954.0,107.0,4.0,19.0,983.0,952.25,721.44
2016,4,28,12,15,954.0,107.0,4.05,19.0,981.0,968.63,732.82
2016,4,28,12,30,954.0,107.0,4.1,19.0,979.0,981.99,742.26
2016,4,28,12,45,952.5,106.0,4.15,19.0,968.5,989.88,748.1
2016,4,28,13,0,951.0,105.0,4.2,19.0,958.0,994.61,751.95
2016,4,28,13,15,947.5,104.5,4.2,19.0,940.5,994.81,752.56
2016,4,28,13,30,944.0,104.0,4.2,19.0,923.0,991.83,751.18
2016,4,28,13,45,936.5,104.0,4.2,19.0,897.0,982.51,745.61
2016,4,28,14,0,929.0,104.0,4.2,19.0,871.0,970.17,738.11
2016,4,28,14,15,921.5,102.5,4.15,19.0,839.0,953.28,727.32
2016,4,28,14,30,914.0,101.0,4.1,19.0,807.0,933.55,714.68
2016,4,28,14,45,899.0,101.5,4.1,19.0,767.5,906.67,697.38
2016,4,28,15,0,884.0,102.0,4.1,19.0,728.0,877.54,678.51
2016,4,28,15,15,870.5,99.5,4.1,18.5,684.5,844.33,657.92
2016,4,28,15,30,857.0,97.0,4.1,18.0,641.0,814.02,639.23
2016,4,28,15,45,831.5,96.5,4.15,17.5,591.5,769.94,610.42
2016,4,28,16,0,806.0,96.0,4.2,17.0,542.0,725.06,580.55
2016,4,28,16,15,781.0,92.0,4.25,16.5,491.0,676.09,547.0
2016,4,28,16,30,756.0,88.0,4.3,16.0,440.0,626.88,512.12
2016,4,28,16,45,715.5,85.0,4.35,15.5,386.0,571.46,469.97
2016,4,28,17,0,675.0,82.0,4.4,15.0,332.0,515.33,425.97
2016,4,28,17,15,626.0,75.5,4.45,14.0,279.5,452.33,375.67
2016,4,28,17,30,577.0,69.0,4.5,13.0,227.0,392.4,325.88
2016,4,28,17,45,497.0,61.0,4.55,12.5,176.5,319.57,263.07
2016,4,28,18,0,417.0,53.0,4.6,12.0,126.0,253.3,204.24
2016,4,28,18,15,305.0,40.0,4.55,11.5,84.0,176.87,136.52
2016,4,28,18,30,193.0,27.0,4.5,11.0,42.0,109.16,68.39
2016,4,28,18,45,96.5,13.5,4.5,10.5,21.0,40.18,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,7.37,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,14.4,0.0
2016,4,29,5,45,104.5,34.5,2.55,8.5,49.0,28.46,17.73
2016,4,29,6,0,209.0,54.0,2.8,9.0,83.0,41.46,31.15
2016,4,29,6,15,294.0,69.0,2.8,9.0,128.5,51.63,40.98
2016,4,29,6,30,379.0,84.0,2.8,9.0,174.0,61.28,50.09
2016,4,29,6,45,450.0,93.0,2.85,9.5,225.0,84.32,56.89
2016,4,29,7,0,521.0,102.0,2.9,10.0,276.0,122.45,78.69
2016,4,29,7,15,565.0,110.0,2.9,10.0,328.0,163.07,108.59
2016,4,29,7,30,609.0,118.0,2.9,10.0,380.0,208.09,145.59
2016,4,29,7,45,645.0,123.0,2.95,10.5,431.5,253.1,184.53
2016,4,29,8,0,681.0,128.0,3.0,11.0,483.0,301.67,227.08
2016,4,29,8,15,705.0,133.0,3.05,11.0,531.5,349.52,269.74
2016,4,29,8,30,729.0,138.0,3.1,11.0,580.0,399.29,313.43
2016,4,29,8,45,749.0,141.5,3.2,11.5,625.0,447.69,354.78
2016,4,29,9,0,769.0,145.0,3.3,12.0,670.0,497.18,395.98
2016,4,29,9,15,783.0,148.5,3.35,12.0,710.0,547.16,437.15
2016,4,29,9,30,797.0,152.0,3.4,12.0,750.0,594.09,475.14
2016,4,29,9,45,825.0,144.5,3.45,12.5,788.0,639.36,510.53
2016,4,29,10,0,853.0,137.0,3.5,13.0,826.0,685.32,545.67
2016,4,29,10,15,860.5,139.0,3.55,13.0,854.0,726.26,577.02
2016,4,29,10,30,868.0,141.0,3.6,13.0,882.0,766.44,606.37
2016,4,29,10,45,873.5,142.0,3.65,13.5,903.0,801.52,630.09
2016,4,29,11,0,879.0,143.0,3.7,14.0,924.0,834.72,652.29
2016,4,29,11,15,882.0,144.0,3.85,14.5,937.5,863.86,671.96
2016,4,29,11,30,885.0,145.0,4.0,15.0,951.0,890.72,689.98
2016,4,29,11,45,886.5,145.5,4.2,15.5,957.0,913.41,705.3
2016,4,29,12,0,888.0,146.0,4.4,16.0,963.0,933.53,719.17
2016,4,29,12,15,888.0,145.5,4.5,16.0,961.0,948.67,730.47
2016,4,29,12,30,888.0,145.0,4.6,16.0,959.0,961.02,739.96
2016,4,29,12,45,884.5,145.5,4.75,16.0,948.5,968.25,746.42
2016,4,29,13,0,881.0,146.0,4.9,16.0,938.0,972.56,750.96
2016,4,29,13,15,876.5,145.0,4.9,16.0,920.5,971.48,750.69
2016,4,29,13,30,872.0,144.0,4.9,16.0,903.0,967.45,748.51
2016,4,29,13,45,864.0,143.5,4.95,16.0,877.5,962.99,746.56
2016,4,29,14,0,856.0,143.0,5.0,16.0,852.0,950.67,739.15
2016,4,29,14,15,847.0,141.0,5.0,16.0,820.0,933.09,727.77
2016,4,29,14,30,838.0,139.0,5.0,16.0,788.0,912.87,714.59
2016,4,29,14,45,826.0,136.0,5.0,16.0,750.0,886.42,696.97
2016,4,29,15,0,814.0,133.0,5.0,16.0,712.0,857.71,677.73
2016,4,29,15,15,798.5,130.0,4.95,16.0,669.0,823.99,654.45
2016,4,29,15,30,783.0,127.0,4.9,16.0,626.0,788.55,629.82
2016,4,29,15,45,763.0,122.5,4.85,16.0,579.0,749.48,602.33
2016,4,29,16,0,743.0,118.0,4.8,16.0,532.0,706.52,571.66
2016,4,29,16,15,716.0,113.5,4.7,15.5,481.5,657.8,536.72
2016,4,29,16,30,689.0,109.0,4.6,15.0,431.0,609.11,500.13
2016,4,29,16,45,657.5,101.5,4.55,14.5,379.5,554.45,458.13
2016,4,29,17,0,626.0,94.0,4.5,14.0,328.0,500.78,415.7
2016,4,29,17,15,575.0,86.5,4.4,13.5,276.0,437.4,363.88
2016,4,29,17,30,524.0,79.0,4.3,13.0,224.0,377.25,313.14
2016,4,29,17,45,453.5,68.5,4.2,12.5,175.0,308.2,253.62
2016,4,29,18,0,383.0,58.0,4.1,12.0,126.0,244.21,196.98
2016,4,29,18,15,273.5,44.0,4.05,11.5,84.5,169.63,131.26
2016,4,29,18,30,164.0,30.0,4.0,11.0,43.0,104.82,67.84
2016,4,29,18,45,82.0,15.0,4.0,10.5,21.5,37.79,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.0,8.0,3.1,9.5,10.5,7.86,0.0
2016,4,30,5,30,126.0,16.0,3.3,10.0,21.0,12.47,0.0
2016,4,30,5,45,261.0,28.5,3.5,10.5,59.0,21.88,12.46
2016,4,30,6,0,396.0,41.0,3.7,11.0,97.0,30.69,21.47
2016,4,30,6,15,480.0,50.0,4.0,11.5,145.5,35.72,26.4
2016,4,30,6,30,564.0,59.0,4.3,12.0,194.0,40.44,30.83
2016,4,30,6,45,621.0,65.0,4.6,12.5,247.5,68.77,37.93
2016,4,30,7,0,678.0,71.0,4.9,13.0,301.0,111.47,61.91
2016,4,30,7,15,716.0,76.0,5.1,13.5,354.5,160.09,98.32
2016,4,30,7,30,754.0,81.0,5.3,14.0,408.0,209.06,139.17
2016,4,30,7,45,782.5,85.0,5.5,14.5,460.5,258.68,183.09
2016,4,30,8,0,811.0,89.0,5.7,15.0,513.0,310.95,229.94
2016,4,30,8,15,831.0,92.0,5.75,15.0,562.5,361.87,276.18
2016,4,30,8,30,851.0,95.0,5.8,15.0,612.0,414.15,322.94
2016,4,30,8,45,867.0,97.0,5.85,15.5,658.0,468.65,369.88
2016,4,30,9,0,883.0,99.0,5.9,16.0,704.0,519.68,412.99
2016,4,30,9,15,894.5,101.0,5.9,16.5,744.5,568.53,453.21
2016,4,30,9,30,906.0,103.0,5.9,17.0,785.0,616.98,492.03
2016,4,30,9,45,920.5,101.5,5.95,17.5,821.0,663.46,528.58
2016,4,30,10,0,935.0,100.0,6.0,18.0,857.0,709.29,563.81
2016,4,30,10,15,940.5,101.0,5.95,18.0,884.5,750.29,594.19
2016,4,30,10,30,946.0,102.0,5.9,18.0,912.0,789.55,622.21
2016,4,30,10,45,950.0,102.5,5.9,18.5,933.0,825.29,646.41
2016,4,30,11,0,954.0,103.0,5.9,19.0,954.0,858.86,668.82
2016,4,30,11,15,956.0,103.5,5.8,19.0,966.5,888.45,689.05
2016,4,30,11,30,958.0,104.0,5.7,19.0,979.0,915.49,707.35
2016,4,30,11,45,958.5,104.5,5.65,19.0,984.0,938.54,723.07
2016,4,30,12,0,959.0,105.0,5.6,19.0,989.0,958.75,736.8
2016,4,30,12,15,958.0,105.0,5.45,19.0,986.0,974.19,746.57
2016,4,30,12,30,957.0,105.0,5.3,19.0,983.0,986.58,754.22
2016,4,30,12,45,952.5,105.5,5.2,19.5,972.0,993.13,756.74
2016,4,30,13,0,948.0,106.0,5.1,20.0,961.0,996.51,757.18
2016,4,30,13,15,944.0,105.5,5.0,20.0,942.5,996.17,756.66
2016,4,30,13,30,940.0,105.0,4.9,20.0,924.0,992.67,754.11
2016,4,30,13,45,935.5,103.0,4.8,20.5,899.0,984.01,746.66
2016,4,30,14,0,931.0,101.0,4.7,21.0,874.0,972.25,737.26
2016,4,30,14,15,923.0,99.5,4.6,21.0,841.5,954.8,725.56
2016,4,30,14,30,915.0,98.0,4.5,21.0,809.0,934.52,712.04
2016,4,30,14,45,905.5,96.0,4.45,21.0,771.0,909.68,695.82
2016,4,30,15,0,896.0,94.0,4.4,21.0,733.0,882.33,677.9
2016,4,30,15,15,882.5,91.5,4.25,20.5,689.5,848.72,656.5
2016,4,30,15,30,869.0,89.0,4.1,20.0,646.0,813.15,633.55
2016,4,30,15,45,852.0,86.5,4.0,20.0,598.0,773.08,606.18
2016,4,30,16,0,835.0,84.0,3.9,20.0,550.0,736.32,581.01
2016,4,30,16,15,811.5,80.5,3.7,19.5,499.0,687.95,547.66
2016,4,30,16,30,788.0,77.0,3.5,19.0,448.0,639.2,513.5
2016,4,30,16,45,756.5,73.0,3.3,19.0,395.0,584.6,471.86
2016,4,30,17,0,725.0,69.0,3.1,19.0,342.0,530.82,429.5
2016,4,30,17,15,680.0,64.0,2.95,18.5,289.0,469.41,380.83
2016,4,30,17,30,635.0,59.0,2.8,18.0,236.0,413.15,334.52
2016,4,30,17,45,567.0,52.0,2.65,17.5,185.5,344.41,276.7
2016,4,30,18,0,499.0,45.0,2.5,17.0,135.0,281.24,221.72
2016,4,30,18,15,389.0,35.0,2.45,16.5,91.5,204.62,155.28
2016,4,30,18,30,279.0,25.0,2.4,16.0,48.0,138.55,90.45
2016,4,30,18,45,139.5,12.5,2.4,15.5,24.0,51.79,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,1.8,10.5,11.5,8.36,0.0
2016,5,1,5,30,139.0,17.0,1.9,11.0,23.0,13.25,0.0
2016,5,1,5,45,270.5,29.0,2.05,12.0,61.0,22.16,12.82
2016,5,1,6,0,402.0,41.0,2.2,13.0,99.0,30.46,21.15
2016,5,1,6,15,484.5,49.5,2.15,13.5,147.5,35.07,25.64
2016,5,1,6,30,567.0,58.0,2.1,14.0,196.0,39.39,29.67
2016,5,1,6,45,619.5,64.5,2.1,14.5,248.0,70.56,38.16
2016,5,1,7,0,672.0,71.0,2.1,15.0,300.0,113.34,62.75
2016,5,1,7,15,709.5,75.5,1.9,15.5,353.0,161.17,98.35
2016,5,1,7,30,747.0,80.0,1.7,16.0,406.0,209.35,137.86
2016,5,1,7,45,773.0,84.5,1.5,16.5,458.0,258.48,180.19
2016,5,1,8,0,799.0,89.0,1.3,17.0,510.0,310.01,224.53
2016,5,1,8,15,819.5,92.0,1.2,17.5,559.0,360.49,267.63
2016,5,1,8,30,840.0,95.0,1.1,18.0,608.0,412.4,310.61
2016,5,1,8,45,854.5,98.0,1.05,18.5,653.0,466.56,353.99
2016,5,1,9,0,869.0,101.0,1.0,19.0,698.0,517.14,393.23
2016,5,1,9,15,880.5,103.0,1.0,19.5,738.5,565.33,429.74
2016,5,1,9,30,892.0,105.0,1.0,20.0,779.0,613.14,464.76
2016,5,1,9,45,900.5,106.5,1.0,20.5,813.0,658.03,496.64
2016,5,1,10,0,909.0,108.0,1.0,21.0,847.0,701.85,526.83
2016,5,1,10,15,915.5,109.5,0.95,21.5,875.0,743.02,552.93
2016,5,1,10,30,922.0,111.0,0.9,22.0,903.0,782.59,576.46
2016,5,1,10,45,926.0,112.0,0.9,22.5,923.5,818.01,597.54
2016,5,1,11,0,930.0,113.0,0.9,23.0,944.0,851.32,617.04
2016,5,1,11,15,932.5,113.5,0.8,23.0,957.0,880.68,633.34
2016,5,1,11,30,935.0,114.0,0.7,23.0,970.0,907.57,647.8
2016,5,1,11,45,935.0,115.0,0.65,23.0,975.0,930.19,660.37
2016,5,1,12,0,935.0,116.0,0.6,23.0,980.0,950.04,671.2
2016,5,1,12,15,934.5,115.5,0.6,23.0,977.0,965.12,680.18
2016,5,1,12,30,934.0,115.0,0.6,23.0,974.0,977.23,687.49
2016,5,1,12,45,932.0,114.5,0.6,23.5,964.0,984.94,690.92
2016,5,1,13,0,930.0,114.0,0.6,24.0,954.0,989.56,692.63
2016,5,1,13,15,926.0,113.0,0.75,23.5,935.5,988.7,697.1
2016,5,1,13,30,922.0,112.0,0.9,23.0,917.0,984.74,699.69
2016,5,1,13,45,914.5,111.5,1.05,23.0,891.5,974.96,697.23
2016,5,1,14,0,907.0,111.0,1.2,23.0,866.0,962.22,692.81
2016,5,1,14,15,899.0,109.5,1.35,23.0,834.0,945.1,685.43
2016,5,1,14,30,891.0,108.0,1.5,23.0,802.0,925.23,676.1
2016,5,1,14,45,879.0,106.5,1.65,23.0,763.5,899.2,662.49
2016,5,1,15,0,867.0,105.0,1.8,23.0,725.0,870.84,647.07
2016,5,1,15,15,852.5,102.5,1.85,22.5,681.5,837.15,627.95
2016,5,1,15,30,838.0,100.0,1.9,22.0,638.0,806.54,610.67
2016,5,1,15,45,817.5,97.5,2.0,22.0,590.0,764.6,584.45
2016,5,1,16,0,797.0,95.0,2.1,22.0,542.0,721.61,557.01
2016,5,1,16,15,772.5,91.5,2.15,21.5,491.5,673.79,526.19
2016,5,1,16,30,748.0,88.0,2.2,21.0,441.0,625.73,494.16
2016,5,1,16,45,712.0,83.5,2.3,20.5,388.5,571.54,455.3
2016,5,1,17,0,676.0,79.0,2.4,20.0,336.0,516.39,414.33
2016,5,1,17,15,629.0,73.0,2.35,19.0,283.5,454.86,367.09
2016,5,1,17,30,582.0,67.0,2.3,18.0,231.0,396.25,320.26
2016,5,1,17,45,510.5,59.0,2.25,17.0,181.5,326.88,263.01
2016,5,1,18,0,439.0,51.0,2.2,16.0,132.0,263.37,208.66
2016,5,1,18,15,332.5,39.5,2.25,15.5,89.5,188.94,144.36
2016,5,1,18,30,226.0,28.0,2.3,15.0,47.0,125.01,83.61
2016,5,1,18,45,113.0,14.0,2.4,14.5,23.5,46.02,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.0,1.15,9.5,11.5,8.85,0.0
2016,5,2,5,30,95.0,18.0,1.3,10.0,23.0,14.01,0.0
2016,5,2,5,45,207.5,33.5,1.5,10.5,59.5,25.78,16.16
2016,5,2,6,0,320.0,49.0,1.7,11.0,96.0,36.99,27.17
2016,5,2,6,15,402.0,60.0,1.75,11.5,143.0,44.38,34.22
2016,5,2,6,30,484.0,71.0,1.8,12.0,190.0,50.47,39.88
2016,5,2,6,45,242.0,81.0,1.85,12.5,140.5,70.75,48.28
2016,5,2,7,0,0.0,91.0,1.9,13.0,91.0,86.24,68.04
2016,5,2,7,15,39.5,135.5,1.85,13.5,153.0,127.8,100.75
2016,5,2,7,30,79.0,180.0,1.8,14.0,215.0,175.66,138.09
2016,5,2,7,45,181.5,199.0,1.75,14.5,291.5,218.76,169.29
2016,5,2,8,0,284.0,218.0,1.7,15.0,368.0,271.97,209.51
2016,5,2,8,15,294.0,239.0,1.65,15.0,407.5,309.66,240.2
2016,5,2,8,30,304.0,260.0,1.6,15.0,447.0,348.31,271.22
2016,5,2,8,45,449.5,232.5,1.6,15.5,531.5,402.37,312.96
2016,5,2,9,0,595.0,205.0,1.6,16.0,616.0,472.32,366.97
2016,5,2,9,15,563.5,233.0,1.55,16.5,640.0,509.82,394.91
2016,5,2,9,30,532.0,261.0,1.5,17.0,664.0,543.44,419.07
2016,5,2,9,45,702.0,193.0,1.5,17.5,750.0,611.53,471.03
2016,5,2,10,0,872.0,125.0,1.5,18.0,836.0,695.1,532.77
2016,5,2,10,15,879.0,126.5,1.5,18.0,863.5,735.27,560.86
2016,5,2,10,30,886.0,128.0,1.5,18.0,891.0,773.96,586.54
2016,5,2,10,45,889.5,130.0,1.5,18.5,911.0,808.79,608.19
2016,5,2,11,0,893.0,132.0,1.5,19.0,931.0,841.59,628.26
2016,5,2,11,15,895.5,132.5,1.5,19.0,944.0,870.0,646.44
2016,5,2,11,30,898.0,133.0,1.5,19.0,957.0,896.07,663.06
2016,5,2,11,45,896.0,135.0,1.55,19.5,961.0,917.18,675.79
2016,5,2,12,0,894.0,137.0,1.6,20.0,965.0,935.58,686.82
2016,5,2,12,15,893.0,137.0,1.7,20.0,962.5,950.19,697.42
2016,5,2,12,30,892.0,137.0,1.8,20.0,960.0,961.97,706.32
2016,5,2,12,45,885.5,139.0,1.9,20.5,948.5,967.75,710.07
2016,5,2,13,0,879.0,141.0,2.0,21.0,937.0,970.58,712.04
2016,5,2,13,15,874.0,140.0,2.15,21.0,919.0,968.88,713.08
2016,5,2,13,30,869.0,139.0,2.3,21.0,901.0,964.25,712.26
2016,5,2,13,45,856.5,141.0,2.45,21.0,874.0,952.78,706.95
2016,5,2,14,0,844.0,143.0,2.6,21.0,847.0,944.09,703.52
2016,5,2,14,15,834.5,141.0,2.75,20.5,815.5,926.1,695.13
2016,5,2,14,30,825.0,139.0,2.9,20.0,784.0,905.54,684.94
2016,5,2,14,45,804.0,141.0,3.05,20.0,744.0,876.61,667.54
2016,5,2,15,0,783.0,143.0,3.2,20.0,704.0,845.85,648.69
2016,5,2,15,15,766.5,139.5,3.3,19.5,661.5,814.59,630.17
2016,5,2,15,30,750.0,136.0,3.4,19.0,619.0,778.73,608.04
2016,5,2,15,45,717.5,136.5,3.5,19.0,570.5,733.35,577.48
2016,5,2,16,0,685.0,137.0,3.6,19.0,522.0,687.82,546.14
2016,5,2,16,15,584.0,143.0,3.6,18.0,450.5,598.62,480.83
2016,5,2,16,30,483.0,149.0,3.6,17.0,379.0,511.93,415.58
2016,5,2,16,45,458.5,134.0,3.6,16.5,332.0,461.6,377.59
2016,5,2,17,0,434.0,119.0,3.6,16.0,285.0,412.11,338.99
2016,5,2,17,15,370.0,113.5,3.5,15.5,240.0,352.28,290.24
2016,5,2,17,30,306.0,108.0,3.4,15.0,195.0,290.24,238.71
2016,5,2,17,45,253.0,90.5,3.35,14.5,152.5,232.53,189.77
2016,5,2,18,0,200.0,73.0,3.3,14.0,110.0,179.41,143.71
2016,5,2,18,15,136.5,52.5,3.25,13.5,74.5,122.9,94.56
2016,5,2,18,30,73.0,32.0,3.2,13.0,39.0,71.57,47.9
2016,5,2,18,45,36.5,16.0,3.15,13.0,19.5,29.61,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,9.83,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,18.95,0.0
2016,5,3,5,45,88.5,39.0,1.6,10.5,52.0,32.01,21.61
2016,5,3,6,0,177.0,58.0,1.8,11.0,84.0,46.64,35.73
2016,5,3,6,15,235.0,76.0,1.7,11.0,125.5,60.02,48.29
2016,5,3,6,30,293.0,94.0,1.6,11.0,167.0,72.9,60.16
2016,5,3,6,45,363.5,99.5,1.5,11.5,211.5,92.19,62.78
2016,5,3,7,0,434.0,105.0,1.4,12.0,256.0,123.93,81.71
2016,5,3,7,15,317.5,143.5,1.4,12.0,263.5,166.76,121.35
2016,5,3,7,30,201.0,182.0,1.4,12.0,271.0,197.62,152.03
2016,5,3,7,45,376.5,167.0,1.4,12.5,358.5,232.6,175.26
2016,5,3,8,0,552.0,152.0,1.4,13.0,446.0,293.45,221.58
2016,5,3,8,15,455.0,200.5,1.55,13.0,458.0,330.21,255.53
2016,5,3,8,30,358.0,249.0,1.7,13.0,470.0,361.55,283.28
2016,5,3,8,45,384.0,263.5,1.85,13.5,516.0,405.15,317.98
2016,5,3,9,0,410.0,278.0,2.0,14.0,562.0,447.34,351.1
2016,5,3,9,15,379.0,305.5,2.15,14.5,580.0,479.23,375.41
2016,5,3,9,30,348.0,333.0,2.3,15.0,598.0,504.6,394.16
2016,5,3,9,45,358.0,347.5,2.45,15.5,630.5,541.16,421.37
2016,5,3,10,0,368.0,362.0,2.6,16.0,663.0,578.05,448.35
2016,5,3,10,15,319.0,389.5,2.55,16.0,657.0,585.51,452.41
2016,5,3,10,30,270.0,417.0,2.5,16.0,651.0,589.12,453.52
2016,5,3,10,45,324.5,408.0,2.5,16.5,695.5,635.37,487.42
2016,5,3,11,0,379.0,399.0,2.5,17.0,740.0,684.08,522.34
2016,5,3,11,15,418.5,391.5,2.35,17.0,772.0,723.54,550.1
2016,5,3,11,30,458.0,384.0,2.2,17.0,804.0,764.76,578.64
2016,5,3,11,45,330.5,427.5,2.1,17.0,732.0,707.98,534.47
2016,5,3,12,0,203.0,471.0,2.0,17.0,660.0,644.27,485.57
2016,5,3,12,15,188.0,471.0,1.95,17.0,645.0,637.33,480.56
2016,5,3,12,30,173.0,471.0,1.9,17.0,630.0,629.33,474.37
2016,5,3,12,45,222.5,458.0,1.85,17.0,661.0,667.53,502.93
2016,5,3,13,0,272.0,445.0,1.8,17.0,692.0,710.7,534.19
