Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,330.5,414.0,1.85,17.0,708.5,738.67,556.09
2016,5,3,13,30,389.0,383.0,1.9,17.0,725.0,764.97,576.97
2016,5,3,13,45,430.5,354.0,1.95,17.0,722.5,781.61,590.63
2016,5,3,14,0,472.0,325.0,2.0,17.0,720.0,790.29,599.11
2016,5,3,14,15,441.0,324.0,2.1,17.0,682.0,758.45,577.73
2016,5,3,14,30,410.0,323.0,2.2,17.0,644.0,725.74,555.8
2016,5,3,14,45,574.0,242.5,2.35,17.0,668.5,781.94,602.99
2016,5,3,15,0,738.0,162.0,2.5,17.0,693.0,832.01,642.42
2016,5,3,15,15,561.0,210.5,2.6,16.5,600.0,715.33,559.78
2016,5,3,15,30,384.0,259.0,2.7,16.0,507.0,601.17,474.83
2016,5,3,15,45,361.0,242.5,2.8,16.0,462.5,555.72,442.63
2016,5,3,16,0,338.0,226.0,2.9,16.0,418.0,510.52,409.52
2016,5,3,16,15,385.5,194.0,2.95,15.5,393.0,499.48,404.44
2016,5,3,16,30,433.0,162.0,3.0,15.0,368.0,492.83,401.96
2016,5,3,16,45,388.5,154.0,3.1,15.0,323.0,439.33,359.94
2016,5,3,17,0,344.0,146.0,3.2,15.0,278.0,380.66,313.22
2016,5,3,17,15,311.5,128.5,3.15,14.5,234.5,329.3,271.84
2016,5,3,17,30,279.0,111.0,3.1,14.0,191.0,280.17,231.1
2016,5,3,17,45,235.0,92.0,3.05,14.0,150.0,226.09,184.79
2016,5,3,18,0,191.0,73.0,3.0,14.0,109.0,175.66,140.75
2016,5,3,18,15,131.0,53.0,2.9,13.5,74.0,121.42,93.57
2016,5,3,18,30,71.0,33.0,2.8,13.0,39.0,66.62,44.82
2016,5,3,18,45,35.5,16.5,2.7,13.0,19.5,30.03,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,12.54,0.0
2016,5,4,5,45,13.0,34.0,3.15,11.0,36.0,31.35,21.14
2016,5,4,6,0,26.0,55.0,3.2,11.0,59.0,49.13,37.96
2016,5,4,6,15,45.0,77.5,3.2,11.0,87.5,67.56,55.04
2016,5,4,6,30,64.0,100.0,3.2,11.0,116.0,85.7,71.63
2016,5,4,6,45,90.0,120.0,3.2,11.5,148.5,104.55,81.29
2016,5,4,7,0,116.0,140.0,3.2,12.0,181.0,130.32,100.58
2016,5,4,7,15,133.0,163.5,3.15,12.0,217.5,160.17,124.33
2016,5,4,7,30,150.0,187.0,3.1,12.0,254.0,191.99,150.11
2016,5,4,7,45,220.0,203.5,3.1,12.0,314.5,233.57,182.43
2016,5,4,8,0,290.0,220.0,3.1,12.0,375.0,277.41,217.32
2016,5,4,8,15,308.0,239.0,2.95,12.0,418.0,316.56,249.77
2016,5,4,8,30,326.0,258.0,2.8,12.0,461.0,357.41,283.18
2016,5,4,8,45,323.5,280.5,2.7,12.5,493.5,393.63,311.98
2016,5,4,9,0,321.0,303.0,2.6,13.0,526.0,429.5,339.72
2016,5,4,9,15,347.0,315.0,2.45,13.0,569.0,471.25,372.07
2016,5,4,9,30,373.0,327.0,2.3,13.0,612.0,514.88,405.23
2016,5,4,9,45,329.5,356.5,2.2,13.5,616.5,532.22,416.44
2016,5,4,10,0,286.0,386.0,2.1,14.0,621.0,545.81,424.45
2016,5,4,10,15,361.0,370.5,2.1,14.0,676.5,598.67,464.87
2016,5,4,10,30,436.0,355.0,2.1,14.0,732.0,654.21,506.6
2016,5,4,10,45,354.5,397.5,2.1,14.5,709.0,649.6,499.69
2016,5,4,11,0,273.0,440.0,2.1,15.0,686.0,637.98,487.98
2016,5,4,11,15,302.0,438.5,2.2,15.0,714.0,672.15,513.72
2016,5,4,11,30,331.0,437.0,2.3,15.0,742.0,707.0,539.5
2016,5,4,11,45,344.0,433.0,2.4,15.5,752.0,725.79,552.51
2016,5,4,12,0,357.0,429.0,2.5,16.0,762.0,744.01,565.2
2016,5,4,12,15,338.5,436.0,2.65,16.0,751.0,743.54,565.12
2016,5,4,12,30,320.0,443.0,2.8,16.0,740.0,741.57,564.11
2016,5,4,12,45,302.5,443.0,2.95,16.0,721.0,732.15,557.99
2016,5,4,13,0,285.0,443.0,3.1,16.0,702.0,721.38,550.92
2016,5,4,13,15,298.0,430.0,3.2,16.0,696.5,724.93,554.94
2016,5,4,13,30,311.0,417.0,3.3,16.0,691.0,727.18,558.0
2016,5,4,13,45,310.5,404.0,3.45,16.5,671.0,715.34,549.84
2016,5,4,14,0,310.0,391.0,3.6,17.0,651.0,702.18,540.82
2016,5,4,14,15,387.0,345.5,3.7,17.0,657.5,724.71,561.17
2016,5,4,14,30,464.0,300.0,3.8,17.0,664.0,751.45,584.13
2016,5,4,14,45,450.5,289.5,3.9,17.0,629.0,722.76,564.34
2016,5,4,15,0,437.0,279.0,4.0,17.0,594.0,692.92,543.85
2016,5,4,15,15,394.5,274.0,4.1,16.5,545.5,634.99,502.69
2016,5,4,15,30,352.0,269.0,4.2,16.0,497.0,586.5,467.7
2016,5,4,15,45,358.0,245.5,4.3,16.0,462.5,557.25,447.5
2016,5,4,16,0,364.0,222.0,4.4,16.0,428.0,526.38,425.61
2016,5,4,16,15,368.5,198.5,4.4,15.5,391.0,492.81,401.68
2016,5,4,16,30,373.0,175.0,4.4,15.0,354.0,457.77,376.03
2016,5,4,16,45,375.0,153.0,4.45,15.0,315.5,430.04,354.69
2016,5,4,17,0,377.0,131.0,4.5,15.0,277.0,392.39,324.91
2016,5,4,17,15,327.0,121.0,4.35,14.5,234.0,329.63,273.49
2016,5,4,17,30,277.0,111.0,4.2,14.0,191.0,279.51,231.29
2016,5,4,17,45,233.5,92.0,4.05,13.5,150.5,225.64,185.25
2016,5,4,18,0,190.0,73.0,3.9,13.0,110.0,175.36,141.38
2016,5,4,18,15,132.0,53.5,3.7,12.5,75.5,122.45,95.03
2016,5,4,18,30,74.0,34.0,3.5,12.0,41.0,74.42,51.58
2016,5,4,18,45,37.0,17.0,3.35,12.0,20.5,31.18,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.85,11.0,9.5,9.34,0.0
2016,5,5,5,30,0.0,19.0,2.1,11.0,19.0,18.25,3.48
2016,5,5,5,45,37.5,39.0,2.35,11.5,44.5,35.31,24.63
2016,5,5,6,0,75.0,59.0,2.6,12.0,70.0,49.92,38.56
2016,5,5,6,15,103.0,80.5,2.75,12.0,103.0,66.66,54.05
2016,5,5,6,30,131.0,102.0,2.9,12.0,136.0,83.78,69.65
2016,5,5,6,45,162.5,120.0,3.05,12.5,171.5,109.07,82.38
2016,5,5,7,0,194.0,138.0,3.2,13.0,207.0,137.6,102.91
2016,5,5,7,15,159.5,163.0,3.2,13.0,225.5,164.52,126.32
2016,5,5,7,30,125.0,188.0,3.2,13.0,244.0,188.27,147.5
2016,5,5,7,45,166.5,210.5,3.2,13.0,294.5,226.26,177.57
2016,5,5,8,0,208.0,233.0,3.2,13.0,345.0,268.54,211.41
2016,5,5,8,15,124.0,241.5,3.15,13.0,310.0,258.8,205.72
2016,5,5,8,30,40.0,250.0,3.1,13.0,275.0,244.76,195.36
2016,5,5,8,45,20.0,183.0,3.1,13.5,195.5,180.38,143.13
2016,5,5,9,0,0.0,116.0,3.1,14.0,116.0,111.94,87.05
2016,5,5,9,15,45.5,236.5,3.1,14.0,271.5,246.2,195.59
2016,5,5,9,30,91.0,357.0,3.1,14.0,427.0,383.94,302.93
2016,5,5,9,45,107.5,379.0,3.1,14.5,465.0,420.07,329.45
2016,5,5,10,0,124.0,401.0,3.1,15.0,503.0,454.56,354.85
2016,5,5,10,15,73.5,362.5,3.15,15.0,423.5,393.87,307.66
2016,5,5,10,30,23.0,324.0,3.2,15.0,344.0,327.22,255.39
2016,5,5,10,45,79.5,388.5,3.25,15.5,460.0,431.57,335.98
2016,5,5,11,0,136.0,453.0,3.3,16.0,576.0,541.28,417.73
2016,5,5,11,15,82.5,411.0,3.35,16.0,486.0,464.06,358.63
2016,5,5,11,30,29.0,369.0,3.4,16.0,396.0,382.02,295.57
2016,5,5,11,45,36.5,390.0,3.5,16.5,424.5,411.37,317.71
2016,5,5,12,0,44.0,411.0,3.6,17.0,453.0,441.26,339.68
2016,5,5,12,15,37.5,394.0,3.6,17.0,429.5,421.34,324.53
2016,5,5,12,30,31.0,377.0,3.6,17.0,406.0,400.81,309.08
2016,5,5,12,45,20.5,293.5,3.65,17.0,312.5,309.52,239.84
2016,5,5,13,0,10.0,210.0,3.7,17.0,219.0,214.12,166.02
2016,5,5,13,15,9.5,208.5,3.65,17.0,217.0,212.41,164.95
2016,5,5,13,30,9.0,207.0,3.6,17.0,215.0,210.66,163.69
2016,5,5,13,45,51.5,305.0,3.6,17.0,349.0,355.11,277.48
2016,5,5,14,0,94.0,403.0,3.6,17.0,483.0,498.15,386.23
2016,5,5,14,15,51.5,309.0,3.55,17.0,352.5,361.03,281.65
2016,5,5,14,30,9.0,215.0,3.5,17.0,222.0,219.38,171.09
2016,5,5,14,45,4.5,162.0,3.5,17.0,165.5,162.36,126.32
2016,5,5,15,0,0.0,109.0,3.5,17.0,109.0,105.8,80.98
2016,5,5,15,15,31.0,195.0,3.4,16.5,215.0,224.42,178.0
2016,5,5,15,30,62.0,281.0,3.3,16.0,321.0,343.44,273.0
2016,5,5,15,45,178.5,259.0,3.25,16.0,363.0,421.04,337.38
2016,5,5,16,0,295.0,237.0,3.2,16.0,405.0,491.05,394.77
2016,5,5,16,15,474.0,177.5,3.1,15.5,418.5,556.01,449.98
2016,5,5,16,30,653.0,118.0,3.0,15.0,432.0,601.82,489.51
2016,5,5,16,45,617.5,111.0,2.95,15.0,381.5,546.26,446.22
2016,5,5,17,0,582.0,104.0,2.9,15.0,331.0,492.03,403.56
2016,5,5,17,15,533.5,96.0,2.6,14.5,280.0,430.87,354.34
2016,5,5,17,30,485.0,88.0,2.3,14.0,229.0,370.53,304.51
2016,5,5,17,45,416.5,77.0,2.05,13.5,181.0,303.74,248.16
2016,5,5,18,0,348.0,66.0,1.8,13.0,133.0,242.86,195.39
2016,5,5,18,15,255.5,51.0,1.65,12.5,92.0,173.98,135.69
2016,5,5,18,30,163.0,36.0,1.5,12.0,51.0,114.16,81.62
2016,5,5,18,45,81.5,18.0,1.35,12.0,25.5,52.97,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.75,9.5,8.0,7.86,0.0
2016,5,6,5,30,0.0,16.0,1.9,10.0,16.0,15.44,3.23
2016,5,6,5,45,7.0,35.5,2.1,10.5,36.5,33.44,23.27
2016,5,6,6,0,14.0,55.0,2.3,11.0,57.0,49.38,38.3
2016,5,6,6,15,28.5,77.0,2.25,11.0,83.5,67.5,55.04
2016,5,6,6,30,43.0,99.0,2.2,11.0,110.0,85.85,71.77
2016,5,6,6,45,57.0,119.5,2.2,11.0,138.0,107.6,84.88
2016,5,6,7,0,71.0,140.0,2.2,11.0,166.0,130.95,103.24
2016,5,6,7,15,194.0,155.5,2.2,11.0,240.0,164.86,125.88
2016,5,6,7,30,317.0,171.0,2.2,11.0,314.0,210.62,159.39
2016,5,6,7,45,160.5,169.5,2.2,11.5,242.5,192.03,150.38
2016,5,6,8,0,4.0,168.0,2.2,12.0,171.0,159.73,128.04
2016,5,6,8,15,2.0,145.5,2.25,12.0,147.0,139.54,111.19
2016,5,6,8,30,0.0,123.0,2.3,12.0,123.0,118.28,93.42
2016,5,6,8,45,2.0,153.0,2.35,12.0,155.0,147.45,117.13
2016,5,6,9,0,4.0,183.0,2.4,12.0,187.0,176.8,140.67
2016,5,6,9,15,6.0,194.0,2.4,12.0,199.0,188.74,149.95
2016,5,6,9,30,8.0,205.0,2.4,12.0,211.0,200.86,159.42
2016,5,6,9,45,10.0,223.0,2.45,12.5,231.0,219.75,173.95
2016,5,6,10,0,12.0,241.0,2.5,13.0,251.0,238.86,188.52
2016,5,6,10,15,11.5,239.5,2.5,13.0,250.0,238.01,187.55
2016,5,6,10,30,11.0,238.0,2.5,13.0,249.0,237.04,186.59
2016,5,6,10,45,25.5,313.0,2.5,13.5,336.5,319.06,250.33
2016,5,6,11,0,40.0,388.0,2.5,14.0,424.0,403.82,314.23
2016,5,6,11,15,26.0,313.5,2.45,14.0,337.0,324.12,252.8
2016,5,6,11,30,12.0,239.0,2.4,14.0,250.0,241.6,188.73
2016,5,6,11,45,12.5,247.0,2.4,14.0,258.5,250.39,195.81
2016,5,6,12,0,13.0,255.0,2.4,14.0,267.0,259.21,202.65
2016,5,6,12,15,13.5,265.0,2.4,14.0,278.0,270.01,211.03
2016,5,6,12,30,14.0,275.0,2.4,14.0,289.0,280.84,219.45
2016,5,6,12,45,14.5,272.0,2.4,14.0,286.0,278.93,218.04
2016,5,6,13,0,15.0,269.0,2.4,14.0,283.0,276.95,216.67
2016,5,6,13,15,12.5,247.0,2.35,14.0,258.5,253.27,198.29
2016,5,6,13,30,10.0,225.0,2.3,14.0,234.0,229.42,179.75
2016,5,6,13,45,8.0,202.5,2.3,14.0,210.0,205.45,161.05
2016,5,6,14,0,6.0,180.0,2.3,14.0,186.0,181.4,142.15
2016,5,6,14,15,3.0,146.5,2.25,14.0,149.5,145.51,113.54
2016,5,6,14,30,0.0,113.0,2.2,14.0,113.0,109.74,84.71
2016,5,6,14,45,0.0,111.0,2.15,14.5,111.0,107.77,83.16
2016,5,6,15,0,0.0,109.0,2.1,15.0,109.0,105.8,81.58
2016,5,6,15,15,0.0,120.5,2.0,14.5,120.5,117.22,91.25
2016,5,6,15,30,0.0,132.0,1.9,14.0,132.0,128.8,101.09
2016,5,6,15,45,0.0,109.0,1.8,14.0,109.0,105.92,82.6
2016,5,6,16,0,0.0,86.0,1.7,14.0,86.0,83.21,64.11
2016,5,6,16,15,0.0,72.0,1.55,14.0,72.0,69.63,53.04
2016,5,6,16,30,0.0,58.0,1.4,14.0,58.0,56.06,41.86
2016,5,6,16,45,0.0,64.0,1.25,14.0,64.0,61.86,46.92
2016,5,6,17,0,0.0,70.0,1.1,14.0,70.0,67.67,51.98
2016,5,6,17,15,0.0,59.0,1.0,13.5,59.0,57.01,43.17
2016,5,6,17,30,0.0,48.0,0.9,13.0,48.0,46.36,34.23
2016,5,6,17,45,0.0,38.0,0.8,13.0,38.0,36.69,25.9
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,27.02,17.47
2016,5,6,18,15,0.0,19.5,0.75,12.5,19.5,18.81,10.24
2016,5,6,18,30,0.0,11.0,0.8,12.0,11.0,10.6,2.87
2016,5,6,18,45,0.0,5.5,0.85,11.5,5.5,5.3,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.55,10.0,2.5,2.46,0.0
2016,5,7,5,30,0.0,5.0,1.8,10.0,5.0,4.82,0.0
2016,5,7,5,45,0.0,11.5,2.1,10.5,11.5,11.08,3.99
2016,5,7,6,0,0.0,18.0,2.4,11.0,18.0,17.36,9.87
2016,5,7,6,15,0.0,26.5,2.45,11.0,26.5,25.57,17.47
2016,5,7,6,30,0.0,35.0,2.5,11.0,35.0,33.79,23.62
2016,5,7,6,45,0.0,44.5,2.55,11.5,44.5,42.97,31.51
2016,5,7,7,0,0.0,54.0,2.6,12.0,54.0,52.17,39.27
2016,5,7,7,15,19.5,114.5,2.65,12.0,124.0,108.5,86.05
2016,5,7,7,30,39.0,175.0,2.7,12.0,194.0,165.27,132.37
2016,5,7,7,45,78.5,206.5,2.75,12.5,248.0,205.75,163.83
2016,5,7,8,0,118.0,238.0,2.8,13.0,302.0,245.98,195.18
2016,5,7,8,15,59.0,191.0,2.8,13.0,223.0,197.6,157.28
2016,5,7,8,30,0.0,144.0,2.8,13.0,144.0,137.86,109.09
2016,5,7,8,45,0.0,118.0,2.85,13.5,118.0,113.74,88.94
2016,5,7,9,0,0.0,92.0,2.9,14.0,92.0,89.08,68.34
2016,5,7,9,15,0.0,80.5,2.85,14.0,80.5,77.94,59.05
2016,5,7,9,30,0.0,69.0,2.8,14.0,69.0,66.81,49.78
2016,5,7,9,45,2.5,120.5,2.8,14.5,123.0,118.0,91.42
2016,5,7,10,0,5.0,172.0,2.8,15.0,177.0,168.97,132.01
2016,5,7,10,15,2.5,142.5,2.8,15.0,145.0,139.38,108.02
2016,5,7,10,30,0.0,113.0,2.8,15.0,113.0,109.36,83.71
2016,5,7,10,45,1.0,129.0,2.8,15.5,130.0,125.58,96.58
2016,5,7,11,0,2.0,145.0,2.8,16.0,147.0,141.91,109.36
2016,5,7,11,15,1.0,132.0,2.75,16.0,133.0,128.67,98.67
2016,5,7,11,30,0.0,119.0,2.7,16.0,119.0,115.33,87.93
2016,5,7,11,45,0.0,126.0,2.65,16.0,126.0,122.17,93.38
2016,5,7,12,0,0.0,133.0,2.6,16.0,133.0,129.03,98.83
2016,5,7,12,15,0.0,107.5,2.55,16.0,107.5,104.31,79.05
2016,5,7,12,30,0.0,82.0,2.5,16.0,82.0,79.55,59.16
2016,5,7,12,45,2.0,120.5,2.5,16.0,123.0,118.91,90.96
2016,5,7,13,0,4.0,159.0,2.5,16.0,164.0,158.47,122.55
2016,5,7,13,15,2.0,139.5,2.5,16.0,142.0,137.56,105.84
2016,5,7,13,30,0.0,120.0,2.5,16.0,120.0,116.61,89.12
2016,5,7,13,45,0.0,106.0,2.55,16.0,106.0,102.91,78.24
2016,5,7,14,0,0.0,92.0,2.6,16.0,92.0,89.21,67.29
2016,5,7,14,15,0.0,81.0,2.6,16.0,81.0,78.47,58.7
2016,5,7,14,30,0.0,70.0,2.6,16.0,70.0,67.79,50.11
2016,5,7,14,45,2.0,123.0,2.65,16.0,124.5,121.4,93.88
2016,5,7,15,0,4.0,176.0,2.7,16.0,179.0,176.07,138.02
2016,5,7,15,15,2.0,161.0,2.65,15.5,162.5,159.44,125.04
2016,5,7,15,30,0.0,146.0,2.6,15.0,146.0,142.87,112.13
2016,5,7,15,45,51.5,199.0,2.6,15.0,229.0,245.45,197.03
2016,5,7,16,0,103.0,252.0,2.6,15.0,312.0,343.96,276.52
2016,5,7,16,15,51.5,154.0,2.55,15.0,184.0,195.74,157.6
2016,5,7,16,30,0.0,56.0,2.5,15.0,56.0,54.12,39.96
2016,5,7,16,45,0.0,70.5,2.5,15.0,70.5,68.16,52.01
2016,5,7,17,0,0.0,85.0,2.5,15.0,85.0,82.77,64.45
2016,5,7,17,15,0.0,72.0,2.4,14.5,72.0,69.83,53.81
2016,5,7,17,30,0.0,59.0,2.3,14.0,59.0,57.02,43.11
2016,5,7,17,45,0.0,46.5,2.2,13.5,46.5,44.92,32.82
2016,5,7,18,0,0.0,34.0,2.1,13.0,34.0,32.82,22.37
2016,5,7,18,15,0.0,23.5,2.0,12.5,23.5,22.67,13.48
2016,5,7,18,30,0.0,13.0,1.9,12.0,13.0,12.53,4.47
2016,5,7,18,45,0.0,6.5,1.8,12.0,6.5,6.26,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.5,12.5,1.1,10.5,16.5,12.29,0.0
2016,5,8,5,30,111.0,25.0,1.3,11.0,33.0,19.45,7.45
2016,5,8,5,45,210.5,40.5,1.55,11.5,70.0,31.0,21.26
2016,5,8,6,0,310.0,56.0,1.8,12.0,107.0,41.99,31.71
2016,5,8,6,15,155.0,59.0,1.85,12.0,84.5,47.29,36.88
2016,5,8,6,30,0.0,62.0,1.9,12.0,62.0,59.4,45.49
2016,5,8,6,45,0.0,77.5,1.95,12.5,77.5,73.83,57.71
2016,5,8,7,0,0.0,93.0,2.0,13.0,93.0,88.34,69.76
2016,5,8,7,15,21.0,135.5,1.95,13.0,145.0,129.85,103.38
2016,5,8,7,30,42.0,178.0,1.9,13.0,197.0,168.58,134.23
2016,5,8,7,45,23.0,173.0,1.85,13.5,183.5,167.92,133.75
2016,5,8,8,0,4.0,168.0,1.8,14.0,170.0,159.86,127.07
2016,5,8,8,15,5.0,179.0,1.8,14.0,182.5,171.19,135.88
2016,5,8,8,30,6.0,190.0,1.8,14.0,195.0,182.61,144.67
2016,5,8,8,45,30.5,247.0,1.8,14.5,269.0,242.19,191.38
2016,5,8,9,0,55.0,304.0,1.8,15.0,343.0,307.56,241.53
2016,5,8,9,15,77.0,333.5,1.85,15.0,391.5,350.14,273.94
2016,5,8,9,30,99.0,363.0,1.9,15.0,440.0,394.86,307.81
2016,5,8,9,45,59.0,326.0,2.0,15.5,372.5,342.68,266.88
2016,5,8,10,0,19.0,289.0,2.1,16.0,305.0,288.65,224.32
2016,5,8,10,15,18.5,295.0,2.2,16.0,311.5,295.37,229.51
2016,5,8,10,30,18.0,301.0,2.3,16.0,318.0,302.01,234.43
2016,5,8,10,45,50.0,369.0,2.4,16.5,414.5,390.88,302.09
2016,5,8,11,0,82.0,437.0,2.5,17.0,511.0,484.22,371.0
2016,5,8,11,15,159.0,451.0,2.6,17.0,598.0,566.68,433.1
2016,5,8,11,30,236.0,465.0,2.7,17.0,685.0,653.71,497.49
2016,5,8,11,45,255.5,463.5,2.8,17.0,702.5,679.3,516.1
2016,5,8,12,0,275.0,462.0,2.9,17.0,720.0,704.5,534.85
2016,5,8,12,15,326.0,440.0,2.95,17.0,745.0,738.31,560.68
2016,5,8,12,30,377.0,418.0,3.0,17.0,770.0,772.01,586.31
2016,5,8,12,45,403.0,392.0,3.1,17.0,764.5,781.37,594.55
2016,5,8,13,0,429.0,366.0,3.2,17.0,759.0,786.45,600.11
2016,5,8,13,15,280.0,404.0,3.25,17.0,659.0,683.1,522.76
2016,5,8,13,30,131.0,442.0,3.3,17.0,559.0,577.4,442.23
2016,5,8,13,45,241.5,413.5,3.35,17.0,620.5,661.85,508.67
2016,5,8,14,0,352.0,385.0,3.4,17.0,682.0,737.11,566.54
2016,5,8,14,15,594.0,257.0,3.45,17.0,736.5,835.86,645.54
2016,5,8,14,30,836.0,129.0,3.5,17.0,791.0,912.63,702.11
2016,5,8,14,45,830.5,124.0,3.55,17.0,755.5,889.68,686.98
2016,5,8,15,0,825.0,119.0,3.6,17.0,720.0,864.24,670.87
2016,5,8,15,15,811.0,116.0,3.6,16.5,678.0,831.38,650.37
2016,5,8,15,30,797.0,113.0,3.6,16.0,636.0,796.76,628.41
2016,5,8,15,45,779.5,109.5,3.65,16.0,590.0,757.22,601.65
2016,5,8,16,0,762.0,106.0,3.7,16.0,544.0,716.53,573.72
2016,5,8,16,15,737.5,101.5,3.7,15.5,495.0,668.67,540.8
2016,5,8,16,30,713.0,97.0,3.7,15.0,446.0,623.28,508.74
2016,5,8,16,45,685.0,91.0,3.75,15.0,395.5,571.46,469.06
2016,5,8,17,0,657.0,85.0,3.8,15.0,345.0,520.35,428.88
2016,5,8,17,15,613.0,79.0,3.7,14.5,294.0,460.93,381.25
2016,5,8,17,30,569.0,73.0,3.6,14.0,243.0,404.15,334.26
2016,5,8,17,45,513.0,64.0,3.55,13.5,195.0,340.98,280.61
2016,5,8,18,0,457.0,55.0,3.5,13.0,147.0,282.22,228.99
2016,5,8,18,15,362.0,44.0,3.3,12.5,104.0,210.51,165.87
2016,5,8,18,30,267.0,33.0,3.1,12.0,61.0,147.84,108.76
2016,5,8,18,45,133.5,16.5,2.95,12.0,30.5,67.79,16.33
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,14.0,2.1,9.0,18.0,13.76,0.0
2016,5,9,5,30,113.0,28.0,2.3,9.0,36.0,23.31,10.96
2016,5,9,5,45,218.0,43.5,2.55,9.5,75.0,33.39,23.59
2016,5,9,6,0,323.0,59.0,2.8,10.0,114.0,44.32,34.07
2016,5,9,6,15,398.5,70.5,2.8,10.0,161.0,51.52,40.99
2016,5,9,6,30,474.0,82.0,2.8,10.0,208.0,67.7,46.85
2016,5,9,6,45,237.0,94.0,2.85,10.5,157.0,92.38,65.47
2016,5,9,7,0,0.0,106.0,2.9,11.0,106.0,99.72,79.97
2016,5,9,7,15,10.5,136.5,2.9,11.0,141.5,129.09,104.06
2016,5,9,7,30,21.0,167.0,2.9,11.0,177.0,159.68,128.87
2016,5,9,7,45,21.5,184.0,2.9,11.5,195.0,177.22,142.76
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,194.82,156.55
2016,5,9,8,15,30.0,226.5,2.9,12.0,244.5,217.88,174.8
2016,5,9,8,30,38.0,252.0,2.9,12.0,276.0,246.44,197.39
2016,5,9,8,45,48.5,279.5,2.9,12.5,312.5,278.83,222.45
2016,5,9,9,0,59.0,307.0,2.9,13.0,349.0,312.4,248.15
2016,5,9,9,15,89.5,338.0,2.9,13.5,405.5,361.24,285.63
2016,5,9,9,30,120.0,369.0,2.9,14.0,462.0,409.23,321.97
2016,5,9,9,45,143.0,388.5,2.95,14.5,504.0,448.99,351.63
2016,5,9,10,0,166.0,408.0,3.0,15.0,546.0,490.59,382.38
2016,5,9,10,15,169.5,419.0,3.05,15.0,563.5,512.28,398.37
2016,5,9,10,30,173.0,430.0,3.1,15.0,581.0,533.98,414.38
2016,5,9,10,45,312.5,402.5,3.15,15.5,683.5,624.95,484.23
2016,5,9,11,0,452.0,375.0,3.2,16.0,786.0,724.78,558.57
2016,5,9,11,15,684.0,250.0,3.25,16.0,881.5,817.25,631.16
2016,5,9,11,30,916.0,125.0,3.3,16.0,977.0,915.27,700.23
2016,5,9,11,45,916.0,125.5,3.35,16.5,981.5,936.72,713.01
2016,5,9,12,0,916.0,126.0,3.4,17.0,986.0,955.49,724.6
2016,5,9,12,15,915.5,126.0,3.45,17.0,983.5,970.56,735.1
2016,5,9,12,30,915.0,126.0,3.5,17.0,981.0,982.79,743.79
2016,5,9,12,45,912.0,126.5,3.6,17.0,970.5,990.25,749.72
2016,5,9,13,0,909.0,127.0,3.7,17.0,960.0,994.73,753.79
2016,5,9,13,15,905.0,126.0,3.75,17.0,942.5,993.77,753.94
2016,5,9,13,30,901.0,125.0,3.8,17.0,925.0,989.79,752.2
2016,5,9,13,45,895.0,124.0,3.9,17.0,900.0,980.96,747.59
2016,5,9,14,0,889.0,123.0,4.0,17.0,875.0,969.24,741.09
2016,5,9,14,15,881.5,121.0,4.0,17.0,844.0,952.26,730.44
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,932.59,718.02
2016,5,9,14,45,864.0,116.5,4.05,17.0,775.5,907.58,702.16
2016,5,9,15,0,854.0,114.0,4.1,17.0,738.0,880.22,684.64
2016,5,9,15,15,840.5,111.5,4.05,16.5,695.5,852.89,667.85
2016,5,9,15,30,827.0,109.0,4.0,16.0,653.0,818.47,645.81
2016,5,9,15,45,809.5,105.5,3.95,16.0,606.5,778.06,618.02
2016,5,9,16,0,792.0,102.0,3.9,16.0,560.0,736.44,589.1
2016,5,9,16,15,768.5,98.0,3.8,15.5,510.0,688.87,556.22
2016,5,9,16,30,745.0,94.0,3.7,15.0,460.0,640.98,522.52
2016,5,9,16,45,711.0,90.0,3.65,15.0,407.5,588.73,482.34
2016,5,9,17,0,677.0,86.0,3.6,15.0,355.0,535.15,440.11
2016,5,9,17,15,632.5,80.0,3.45,14.5,303.5,474.55,391.71
2016,5,9,17,30,588.0,74.0,3.3,14.0,252.0,416.59,343.93
2016,5,9,17,45,518.0,66.5,3.2,13.5,201.5,347.27,285.45
2016,5,9,18,0,448.0,59.0,3.1,13.0,151.0,283.5,229.97
2016,5,9,18,15,350.5,48.0,3.0,12.5,107.0,210.91,166.46
2016,5,9,18,30,253.0,37.0,2.9,12.0,63.0,147.4,109.2
2016,5,9,18,45,126.5,18.5,2.8,11.5,31.5,69.17,22.41
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,13.5,2.35,9.5,19.0,13.27,0.0
2016,5,10,5,30,151.0,27.0,2.6,10.0,38.0,20.99,9.83
2016,5,10,5,45,264.0,40.5,2.85,10.5,78.0,30.85,21.34
2016,5,10,6,0,377.0,54.0,3.1,11.0,118.0,40.78,30.81
2016,5,10,6,15,450.0,63.5,3.05,11.5,166.0,45.75,35.59
2016,5,10,6,30,523.0,73.0,3.0,12.0,214.0,62.31,40.22
2016,5,10,6,45,283.0,106.0,3.0,12.5,184.5,105.62,74.32
2016,5,10,7,0,43.0,139.0,3.0,13.0,155.0,128.41,101.54
2016,5,10,7,15,83.0,166.5,2.85,13.5,203.0,161.83,127.09
2016,5,10,7,30,123.0,194.0,2.7,14.0,251.0,195.13,152.59
2016,5,10,7,45,171.5,215.5,2.6,14.5,304.5,234.63,183.11
2016,5,10,8,0,220.0,237.0,2.5,15.0,358.0,279.05,217.74
2016,5,10,8,15,504.5,176.5,2.35,15.5,486.5,336.61,259.86
2016,5,10,8,30,789.0,116.0,2.2,16.0,615.0,429.82,331.96
2016,5,10,8,45,807.5,118.0,2.1,16.5,660.0,478.6,371.41
2016,5,10,9,0,826.0,120.0,2.0,17.0,705.0,528.19,410.41
2016,5,10,9,15,838.5,122.5,2.0,17.5,744.5,575.49,446.84
2016,5,10,9,30,851.0,125.0,2.0,18.0,784.0,622.63,482.06
2016,5,10,9,45,850.0,132.5,2.0,18.5,815.0,665.34,512.91
2016,5,10,10,0,849.0,140.0,2.0,19.0,846.0,706.44,541.75
2016,5,10,10,15,856.5,142.0,2.0,19.5,873.5,746.77,569.17
2016,5,10,10,30,864.0,144.0,2.0,20.0,901.0,786.15,594.33
2016,5,10,10,45,872.5,143.0,2.05,20.5,922.5,821.12,616.56
2016,5,10,11,0,881.0,142.0,2.1,21.0,944.0,854.41,637.51
2016,5,10,11,15,884.5,142.5,2.15,21.0,957.0,883.04,656.45
2016,5,10,11,30,888.0,143.0,2.2,21.0,970.0,909.45,673.94
2016,5,10,11,45,892.5,141.0,2.3,21.5,976.5,932.02,688.08
2016,5,10,12,0,897.0,139.0,2.4,22.0,983.0,952.13,700.63
2016,5,10,12,15,897.0,139.0,2.45,22.0,981.0,967.46,710.99
2016,5,10,12,30,897.0,139.0,2.5,22.0,979.0,980.02,719.67
2016,5,10,12,45,901.0,134.5,2.55,22.0,970.5,989.07,726.2
2016,5,10,13,0,905.0,130.0,2.6,22.0,962.0,995.19,730.96
2016,5,10,13,15,901.5,129.0,2.65,22.0,944.5,994.71,731.54
2016,5,10,13,30,898.0,128.0,2.7,22.0,927.0,991.24,730.35
2016,5,10,13,45,895.5,125.5,2.75,22.0,903.5,984.21,726.95
2016,5,10,14,0,893.0,123.0,2.8,22.0,880.0,974.22,721.73
2016,5,10,14,15,885.5,121.0,2.85,22.0,848.5,957.2,711.92
2016,5,10,14,30,878.0,119.0,2.9,22.0,817.0,937.48,700.41
2016,5,10,14,45,870.5,115.5,2.95,22.0,780.5,913.57,686.08
2016,5,10,15,0,863.0,112.0,3.0,22.0,744.0,887.2,670.05
2016,5,10,15,15,850.0,109.5,3.05,21.5,701.5,860.04,654.68
2016,5,10,15,30,837.0,107.0,3.1,21.0,659.0,825.79,634.16
2016,5,10,15,45,822.5,102.5,3.2,21.0,612.5,786.39,608.81
2016,5,10,16,0,808.0,98.0,3.3,21.0,566.0,745.57,582.07
2016,5,10,16,15,784.5,94.5,3.35,20.5,516.0,698.01,550.77
2016,5,10,16,30,761.0,91.0,3.4,20.0,466.0,650.12,518.53
2016,5,10,16,45,733.0,85.5,3.5,19.5,414.0,596.92,480.42
2016,5,10,17,0,705.0,80.0,3.6,19.0,362.0,546.79,442.89
2016,5,10,17,15,662.0,74.5,3.65,18.0,310.0,486.46,396.63
2016,5,10,17,30,619.0,69.0,3.7,17.0,258.0,428.62,350.52
2016,5,10,17,45,558.5,61.5,3.8,16.5,207.5,362.59,295.4
2016,5,10,18,0,498.0,54.0,3.9,16.0,157.0,301.31,242.37
2016,5,10,18,15,402.5,44.0,4.0,15.0,112.5,228.24,179.09
2016,5,10,18,30,307.0,34.0,4.1,14.0,68.0,164.14,121.56
2016,5,10,18,45,153.5,17.0,4.2,13.5,34.0,78.14,30.62
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,13.0,2.6,9.5,21.5,12.78,0.0
2016,5,11,5,30,227.0,26.0,2.8,10.0,43.0,20.32,9.79
2016,5,11,5,45,335.5,37.0,3.0,10.5,84.5,27.9,18.82
2016,5,11,6,0,444.0,48.0,3.2,11.0,126.0,34.97,25.66
2016,5,11,6,15,515.0,56.0,3.15,11.5,175.0,38.92,29.47
2016,5,11,6,30,586.0,64.0,3.1,12.0,224.0,57.49,34.15
2016,5,11,6,45,349.0,106.0,3.1,12.5,207.0,106.11,72.08
2016,5,11,7,0,112.0,148.0,3.1,13.0,190.0,139.63,107.89
2016,5,11,7,15,179.0,167.5,3.05,13.5,245.5,175.08,134.0
2016,5,11,7,30,246.0,187.0,3.0,14.0,301.0,212.64,162.49
2016,5,11,7,45,521.0,141.0,2.95,14.5,418.0,258.79,192.88
2016,5,11,8,0,796.0,95.0,2.9,15.0,535.0,336.29,251.98
2016,5,11,8,15,681.0,141.5,2.9,15.0,541.0,371.59,286.09
2016,5,11,8,30,566.0,188.0,2.9,15.0,547.0,399.69,312.26
2016,5,11,8,45,711.0,149.5,2.9,15.5,633.0,460.55,361.23
2016,5,11,9,0,856.0,111.0,2.9,16.0,719.0,537.12,421.85
2016,5,11,9,15,867.5,113.5,2.9,16.0,758.5,588.11,462.32
2016,5,11,9,30,879.0,116.0,2.9,16.0,798.0,635.46,499.32
2016,5,11,9,45,721.5,204.0,2.95,16.5,780.0,647.9,505.99
2016,5,11,10,0,564.0,292.0,3.0,17.0,762.0,652.38,505.73
2016,5,11,10,15,547.5,313.0,3.0,17.0,781.5,683.52,528.08
2016,5,11,10,30,531.0,334.0,3.0,17.0,801.0,712.6,548.37
2016,5,11,10,45,717.5,234.0,3.0,17.5,879.0,785.82,604.6
2016,5,11,11,0,904.0,134.0,3.0,18.0,957.0,867.11,660.68
2016,5,11,11,15,906.5,134.5,3.05,18.0,970.0,895.44,679.46
2016,5,11,11,30,909.0,135.0,3.1,18.0,983.0,921.43,697.07
2016,5,11,11,45,912.0,134.0,3.2,18.5,988.5,943.98,711.38
2016,5,11,12,0,915.0,133.0,3.3,19.0,994.0,963.96,723.99
2016,5,11,12,15,914.5,132.5,3.35,19.0,991.5,978.54,734.04
2016,5,11,12,30,914.0,132.0,3.4,19.0,989.0,990.28,742.32
2016,5,11,12,45,918.5,127.0,3.5,19.5,980.0,999.38,747.9
2016,5,11,13,0,923.0,122.0,3.6,20.0,971.0,1005.48,751.58
2016,5,11,13,15,919.0,121.0,3.65,20.0,953.5,1004.47,751.7
2016,5,11,13,30,915.0,120.0,3.7,20.0,936.0,1000.43,749.97
2016,5,11,13,45,910.5,118.0,3.8,20.0,911.0,991.86,745.65
2016,5,11,14,0,906.0,116.0,3.9,20.0,886.0,980.33,739.42
2016,5,11,14,15,898.0,114.5,3.95,20.0,854.5,963.16,729.13
2016,5,11,14,30,890.0,113.0,4.0,20.0,823.0,943.29,717.05
2016,5,11,14,45,879.5,111.0,4.05,20.0,785.0,918.04,701.27
2016,5,11,15,0,869.0,109.0,4.1,20.0,747.0,890.44,683.84
2016,5,11,15,15,855.5,106.5,4.05,19.5,704.0,857.54,663.39
2016,5,11,15,30,842.0,104.0,4.0,19.0,661.0,827.83,645.07
2016,5,11,15,45,824.5,101.0,4.0,19.0,614.0,787.55,617.95
2016,5,11,16,0,807.0,98.0,4.0,19.0,567.0,746.04,589.68
2016,5,11,16,15,784.0,94.0,3.95,18.5,517.0,698.32,557.33
2016,5,11,16,30,761.0,90.0,3.9,18.0,467.0,650.24,524.09
2016,5,11,16,45,731.5,85.5,3.85,17.5,415.0,597.16,485.19
2016,5,11,17,0,702.0,81.0,3.8,17.0,363.0,547.29,447.07
2016,5,11,17,15,659.5,75.0,3.6,16.5,311.0,486.75,399.05
2016,5,11,17,30,617.0,69.0,3.4,16.0,259.0,428.66,351.54
2016,5,11,17,45,558.0,61.5,3.2,15.5,208.5,363.39,296.7
2016,5,11,18,0,499.0,54.0,3.0,15.0,158.0,302.72,244.02
2016,5,11,18,15,405.5,44.0,2.75,14.0,113.5,230.26,181.17
2016,5,11,18,30,312.0,34.0,2.5,13.0,69.0,166.55,124.12
2016,5,11,18,45,156.0,17.0,2.3,12.5,34.5,79.68,35.62
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.4,9.5,20.5,14.25,0.0
2016,5,12,5,30,155.0,29.0,2.7,10.0,41.0,22.52,11.87
2016,5,12,5,45,252.0,43.5,3.0,10.5,80.5,33.13,23.45
2016,5,12,6,0,349.0,58.0,3.3,11.0,120.0,43.22,33.04
2016,5,12,6,15,420.5,69.0,3.35,11.0,167.5,50.05,39.55
2016,5,12,6,30,492.0,80.0,3.4,11.0,215.0,70.74,46.42
2016,5,12,6,45,373.5,110.0,3.45,11.5,225.0,112.2,76.37
2016,5,12,7,0,255.0,140.0,3.5,12.0,235.0,147.03,108.22
2016,5,12,7,15,459.0,125.0,3.5,12.5,326.5,180.38,127.2
2016,5,12,7,30,663.0,110.0,3.5,13.0,418.0,236.72,168.04
2016,5,12,7,45,691.0,115.0,3.55,13.5,468.5,283.0,208.76
2016,5,12,8,0,719.0,120.0,3.6,14.0,519.0,331.89,251.65
2016,5,12,8,15,740.0,124.5,3.55,14.0,566.0,380.16,294.12
2016,5,12,8,30,761.0,129.0,3.5,14.0,613.0,429.97,337.04
2016,5,12,8,45,780.5,131.0,3.45,14.5,657.5,481.13,379.37
2016,5,12,9,0,800.0,133.0,3.4,15.0,702.0,529.98,418.82
2016,5,12,9,15,812.0,135.5,3.35,15.5,741.0,575.81,454.89
2016,5,12,9,30,824.0,138.0,3.3,16.0,780.0,621.49,489.8
2016,5,12,9,45,840.0,136.5,3.3,16.5,814.5,665.69,522.96
2016,5,12,10,0,856.0,135.0,3.3,17.0,849.0,711.07,556.14
2016,5,12,10,15,862.5,136.5,3.3,17.0,876.0,749.9,584.15
2016,5,12,10,30,869.0,138.0,3.3,17.0,903.0,787.26,609.98
2016,5,12,10,45,873.5,139.5,3.35,17.5,922.5,821.44,632.45
2016,5,12,11,0,878.0,141.0,3.4,18.0,942.0,853.72,653.43
2016,5,12,11,15,881.0,141.5,3.4,18.0,955.0,881.77,672.31
2016,5,12,11,30,884.0,142.0,3.4,18.0,968.0,907.58,689.63
2016,5,12,11,45,884.0,143.0,3.4,18.5,972.5,928.85,702.51
2016,5,12,12,0,884.0,144.0,3.4,19.0,977.0,947.56,713.65
2016,5,12,12,15,883.0,144.0,3.45,19.0,974.5,961.76,723.49
2016,5,12,12,30,882.0,144.0,3.5,19.0,972.0,973.22,731.61
2016,5,12,12,45,860.0,156.0,3.55,19.0,956.0,973.78,732.49
2016,5,12,13,0,838.0,168.0,3.6,19.0,940.0,976.79,735.24
2016,5,12,13,15,833.5,166.5,3.65,19.0,922.5,975.28,735.01
2016,5,12,13,30,829.0,165.0,3.7,19.0,905.0,970.95,733.02
2016,5,12,13,45,823.5,163.0,3.8,19.0,881.0,962.35,728.56
2016,5,12,14,0,818.0,161.0,3.9,19.0,857.0,951.02,722.33
2016,5,12,14,15,809.0,158.5,3.95,18.5,826.0,933.23,712.79
2016,5,12,14,30,800.0,156.0,4.0,18.0,795.0,912.96,701.54
2016,5,12,14,45,792.0,151.0,4.05,18.0,759.0,888.58,686.08
2016,5,12,15,0,784.0,146.0,4.1,18.0,723.0,861.92,668.97
2016,5,12,15,15,768.5,142.5,4.1,17.5,681.0,828.25,647.78
2016,5,12,15,30,753.0,139.0,4.1,17.0,639.0,796.35,627.68
2016,5,12,15,45,740.0,132.0,4.15,17.0,594.0,757.93,601.6
2016,5,12,16,0,727.0,125.0,4.2,17.0,549.0,718.19,574.26
2016,5,12,16,15,701.0,120.0,4.2,16.5,500.0,669.92,540.97
2016,5,12,16,30,675.0,115.0,4.2,16.0,451.0,621.67,505.91
2016,5,12,16,45,648.0,107.5,4.2,16.0,401.0,570.21,466.55
2016,5,12,17,0,621.0,100.0,4.2,16.0,351.0,519.4,426.72
2016,5,12,17,15,575.5,92.5,4.15,15.5,300.0,458.62,378.35
2016,5,12,17,30,530.0,85.0,4.1,15.0,249.0,400.57,330.75
2016,5,12,17,45,471.5,75.0,4.1,14.5,200.5,336.36,276.72
2016,5,12,18,0,413.0,65.0,4.1,14.0,152.0,275.13,223.65
2016,5,12,18,15,322.5,52.5,4.0,13.5,109.0,205.58,162.84
2016,5,12,18,30,232.0,40.0,3.9,13.0,66.0,144.75,108.6
2016,5,12,18,45,116.0,20.0,3.85,12.5,33.0,69.79,33.88
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,92.0,15.0,2.9,9.0,22.5,14.74,0.0
2016,5,13,5,30,184.0,30.0,3.2,9.0,45.0,23.3,12.87
2016,5,13,5,45,291.5,43.0,3.5,9.5,86.0,32.66,23.18
2016,5,13,6,0,399.0,56.0,3.8,10.0,127.0,42.09,32.18
2016,5,13,6,15,470.0,65.5,3.9,10.0,175.5,47.0,36.96
2016,5,13,6,30,541.0,75.0,4.0,10.0,224.0,68.94,43.34
2016,5,13,6,45,270.5,93.0,4.1,10.5,167.5,91.64,62.9
2016,5,13,7,0,0.0,111.0,4.2,11.0,111.0,104.29,83.86
2016,5,13,7,15,56.0,154.0,4.15,11.5,180.0,148.24,118.04
2016,5,13,7,30,112.0,197.0,4.1,12.0,249.0,196.35,155.56
2016,5,13,7,45,128.5,221.0,4.1,12.5,287.5,228.77,181.58
2016,5,13,8,0,145.0,245.0,4.1,13.0,326.0,263.0,208.98
2016,5,13,8,15,139.5,268.0,4.05,13.0,351.5,289.91,230.99
2016,5,13,8,30,134.0,291.0,4.0,13.0,377.0,316.37,252.26
2016,5,13,8,45,126.5,312.0,4.0,13.5,398.0,339.76,270.3
2016,5,13,9,0,119.0,333.0,4.0,14.0,419.0,362.49,287.43
2016,5,13,9,15,205.5,345.5,4.0,14.0,502.5,429.92,340.56
2016,5,13,9,30,292.0,358.0,4.0,14.0,586.0,500.91,395.99
2016,5,13,9,45,592.5,239.5,4.05,14.5,727.0,599.64,476.05
2016,5,13,10,0,893.0,121.0,4.1,15.0,868.0,725.1,574.66
2016,5,13,10,15,899.0,122.5,4.2,15.0,894.5,764.81,602.89
2016,5,13,10,30,905.0,124.0,4.3,15.0,921.0,802.96,630.33
2016,5,13,10,45,910.5,124.0,4.45,15.5,941.5,837.58,654.21
2016,5,13,11,0,916.0,124.0,4.6,16.0,962.0,870.25,676.62
2016,5,13,11,15,918.5,124.5,4.75,16.0,974.0,898.76,697.34
2016,5,13,11,30,921.0,125.0,4.9,16.0,986.0,924.9,716.45
2016,5,13,11,45,924.5,123.0,5.05,16.5,992.0,947.06,731.41
2016,5,13,12,0,928.0,121.0,5.2,17.0,998.0,966.62,744.6
2016,5,13,12,15,927.5,121.0,5.35,16.5,995.0,981.73,757.65
2016,5,13,12,30,927.0,121.0,5.5,16.0,992.0,993.98,768.87
2016,5,13,12,45,924.0,121.0,5.65,16.0,981.5,1000.93,775.01
2016,5,13,13,0,921.0,121.0,5.8,16.0,971.0,1004.88,779.17
2016,5,13,13,15,917.5,120.0,5.85,16.0,953.5,1004.32,779.6
2016,5,13,13,30,914.0,119.0,5.9,16.0,936.0,1000.74,778.02
2016,5,13,13,45,911.5,116.0,6.0,16.0,912.5,993.03,773.96
2016,5,13,14,0,909.0,113.0,6.1,16.0,889.0,982.31,767.86
2016,5,13,14,15,902.0,111.5,6.1,15.5,858.0,966.03,758.71
