Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,30,895.0,110.0,6.1,15.0,827.0,947.0,747.63
2016,5,13,14,45,889.5,106.5,6.1,15.0,790.5,924.55,732.66
2016,5,13,15,0,884.0,103.0,6.1,15.0,754.0,899.52,715.82
2016,5,13,15,15,871.5,100.5,6.0,14.5,712.0,867.1,694.35
2016,5,13,15,30,859.0,98.0,5.9,14.0,670.0,832.73,671.32
2016,5,13,15,45,848.5,93.5,5.85,14.0,624.5,796.01,645.31
2016,5,13,16,0,838.0,89.0,5.8,14.0,579.0,762.34,621.47
2016,5,13,16,15,817.0,85.5,5.65,13.5,529.0,715.63,588.11
2016,5,13,16,30,796.0,82.0,5.5,13.0,479.0,668.37,553.87
2016,5,13,16,45,774.0,77.0,5.35,13.0,428.0,618.42,515.53
2016,5,13,17,0,752.0,72.0,5.2,13.0,377.0,568.52,475.15
2016,5,13,17,15,713.5,67.0,5.0,12.5,324.5,509.2,426.75
2016,5,13,17,30,675.0,62.0,4.8,12.0,272.0,451.86,378.54
2016,5,13,17,45,623.0,55.5,4.65,12.0,221.5,390.84,325.18
2016,5,13,18,0,571.0,49.0,4.5,12.0,171.0,331.48,271.76
2016,5,13,18,15,481.5,41.0,4.25,11.5,125.0,259.32,207.27
2016,5,13,18,30,392.0,33.0,4.0,11.0,79.0,195.46,148.46
2016,5,13,18,45,243.5,21.5,3.75,10.5,45.5,114.23,62.46
2016,5,13,19,0,95.0,10.0,3.5,10.0,12.0,34.98,0.0
2016,5,13,19,15,47.5,5.0,3.4,10.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,14.0,2.0,10.5,24.5,13.76,0.0
2016,5,14,5,30,254.0,28.0,2.3,11.0,49.0,21.81,11.84
2016,5,14,5,45,365.0,37.5,2.6,11.5,91.0,27.91,18.88
2016,5,14,6,0,476.0,47.0,2.9,12.0,133.0,33.62,24.41
2016,5,14,6,15,543.5,54.0,2.95,12.0,182.5,36.8,27.54
2016,5,14,6,30,611.0,61.0,3.0,12.0,232.0,60.53,33.57
2016,5,14,6,45,646.5,69.0,3.05,12.5,282.5,101.16,55.66
2016,5,14,7,0,682.0,77.0,3.1,13.0,333.0,145.64,87.81
2016,5,14,7,15,715.5,81.5,3.1,13.5,385.5,190.6,124.6
2016,5,14,7,30,749.0,86.0,3.1,14.0,438.0,242.09,168.98
2016,5,14,7,45,377.0,130.0,3.1,14.5,308.0,213.11,160.48
2016,5,14,8,0,5.0,174.0,3.1,15.0,178.0,165.87,131.57
2016,5,14,8,15,47.5,229.5,3.05,15.0,260.5,227.79,180.65
2016,5,14,8,30,90.0,285.0,3.0,15.0,343.0,297.44,235.21
2016,5,14,8,45,66.5,291.0,2.95,15.5,335.0,298.15,234.95
2016,5,14,9,0,43.0,297.0,2.9,16.0,327.0,296.38,232.68
2016,5,14,9,15,111.0,337.0,2.9,16.0,422.0,369.84,289.9
2016,5,14,9,30,179.0,377.0,2.9,16.0,517.0,453.46,353.82
2016,5,14,9,45,541.0,244.0,2.95,16.5,692.0,572.34,449.06
2016,5,14,10,0,903.0,111.0,3.0,17.0,867.0,724.22,565.91
2016,5,14,10,15,591.5,267.5,3.1,17.0,769.5,675.47,523.92
2016,5,14,10,30,280.0,424.0,3.2,17.0,672.0,609.07,468.11
2016,5,14,10,45,391.5,397.0,3.3,17.5,752.0,684.89,525.57
2016,5,14,11,0,503.0,370.0,3.4,18.0,832.0,765.51,584.68
2016,5,14,11,15,482.0,382.5,3.5,18.0,829.5,776.93,592.05
2016,5,14,11,30,461.0,395.0,3.6,18.0,827.0,786.2,598.32
2016,5,14,11,45,443.5,399.5,3.7,18.5,817.0,788.98,599.14
2016,5,14,12,0,426.0,404.0,3.8,19.0,807.0,789.84,598.65
2016,5,14,12,15,674.0,262.5,3.9,19.0,897.5,892.53,679.42
2016,5,14,12,30,922.0,121.0,4.0,19.0,988.0,990.39,746.99
2016,5,14,12,45,910.5,126.5,4.1,19.0,975.5,994.7,750.01
2016,5,14,13,0,899.0,132.0,4.2,19.0,963.0,996.01,751.84
2016,5,14,13,15,895.0,131.0,4.3,19.0,945.0,995.02,752.24
2016,5,14,13,30,891.0,130.0,4.4,19.0,927.0,991.07,750.78
2016,5,14,13,45,884.0,129.5,4.55,19.0,902.0,981.87,746.58
2016,5,14,14,0,877.0,129.0,4.7,19.0,877.0,969.85,740.48
2016,5,14,14,15,869.0,127.0,4.8,18.5,846.0,952.59,731.78
2016,5,14,14,30,861.0,125.0,4.9,18.0,815.0,932.72,721.22
2016,5,14,14,45,847.5,124.0,5.0,18.0,777.0,911.86,708.52
2016,5,14,15,0,834.0,123.0,5.1,18.0,739.0,883.46,690.35
2016,5,14,15,15,819.5,120.5,5.1,17.5,697.0,850.56,669.54
2016,5,14,15,30,805.0,118.0,5.1,17.0,655.0,815.91,647.25
2016,5,14,15,45,784.0,116.0,5.15,17.0,608.0,774.99,619.08
2016,5,14,16,0,763.0,114.0,5.2,17.0,561.0,733.12,589.88
2016,5,14,16,15,480.0,163.0,5.1,16.5,436.0,550.86,448.68
2016,5,14,16,30,197.0,212.0,5.0,16.0,311.0,372.14,303.22
2016,5,14,16,45,394.5,154.0,4.9,16.0,324.5,450.29,370.77
2016,5,14,17,0,592.0,96.0,4.8,16.0,338.0,498.59,412.22
2016,5,14,17,15,530.5,95.5,4.55,15.5,290.0,437.33,361.97
2016,5,14,17,30,469.0,95.0,4.3,15.0,242.0,377.6,312.32
2016,5,14,17,45,423.0,82.0,4.1,14.5,196.0,319.45,263.11
2016,5,14,18,0,377.0,69.0,3.9,14.0,150.0,264.96,215.67
2016,5,14,18,15,300.0,55.0,3.6,13.5,109.0,200.5,159.22
2016,5,14,18,30,223.0,41.0,3.3,13.0,68.0,143.3,108.26
2016,5,14,18,45,111.5,25.5,3.0,12.5,39.0,77.53,43.54
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,92.5,15.5,1.55,10.5,23.5,12.1,0.0
2016,5,15,5,30,185.0,31.0,1.8,11.0,47.0,24.0,13.85
2016,5,15,5,45,292.0,43.5,2.05,11.5,88.0,32.92,23.32
2016,5,15,6,0,399.0,56.0,2.3,12.0,129.0,41.7,31.63
2016,5,15,6,15,469.0,64.5,2.15,12.5,177.0,45.73,35.5
2016,5,15,6,30,539.0,73.0,2.0,13.0,225.0,69.86,42.21
2016,5,15,6,45,592.0,78.5,1.9,13.5,276.5,106.27,61.53
2016,5,15,7,0,645.0,84.0,1.8,14.0,328.0,148.28,91.09
2016,5,15,7,15,680.0,89.5,1.75,14.5,379.5,192.54,126.92
2016,5,15,7,30,715.0,95.0,1.7,15.0,431.0,240.37,167.6
2016,5,15,7,45,744.0,98.0,1.65,15.5,482.0,291.09,211.39
2016,5,15,8,0,773.0,101.0,1.6,16.0,533.0,340.91,254.22
2016,5,15,8,15,793.0,104.0,1.65,16.5,581.0,389.8,295.94
2016,5,15,8,30,813.0,107.0,1.7,17.0,629.0,440.05,337.7
2016,5,15,8,45,830.0,109.0,1.8,17.5,673.5,489.12,377.66
2016,5,15,9,0,847.0,111.0,1.9,18.0,718.0,538.83,417.02
2016,5,15,9,15,858.5,113.0,1.95,18.0,757.0,588.8,456.05
2016,5,15,9,30,870.0,115.0,2.0,18.0,796.0,635.17,491.62
2016,5,15,9,45,891.5,109.5,2.1,18.5,833.0,680.64,525.35
2016,5,15,10,0,913.0,104.0,2.2,19.0,870.0,726.02,557.77
2016,5,15,10,15,919.0,105.5,2.3,19.0,897.0,766.3,585.62
2016,5,15,10,30,925.0,107.0,2.4,19.0,924.0,804.97,612.22
2016,5,15,10,45,929.0,108.0,2.55,19.5,944.5,839.8,635.23
2016,5,15,11,0,933.0,109.0,2.7,20.0,965.0,872.56,656.71
2016,5,15,11,15,935.5,109.5,2.9,20.0,978.0,901.37,677.07
2016,5,15,11,30,938.0,110.0,3.1,20.0,991.0,927.76,695.84
2016,5,15,11,45,938.0,111.0,3.3,20.5,996.0,949.86,710.41
2016,5,15,12,0,938.0,112.0,3.5,21.0,1001.0,969.25,723.18
2016,5,15,12,15,938.0,112.0,3.65,21.0,998.5,984.87,734.54
2016,5,15,12,30,938.0,112.0,3.8,21.0,996.0,997.6,744.09
2016,5,15,12,45,940.0,109.0,3.95,21.0,987.0,1006.29,751.04
2016,5,15,13,0,942.0,106.0,4.1,21.0,978.0,1011.93,756.09
2016,5,15,13,15,938.5,105.5,4.2,20.5,960.5,1011.77,758.51
2016,5,15,13,30,935.0,105.0,4.3,20.0,943.0,1008.54,759.01
2016,5,15,13,45,929.0,104.5,4.4,20.0,918.5,999.88,754.42
2016,5,15,14,0,923.0,104.0,4.5,20.0,894.0,988.26,748.34
2016,5,15,14,15,916.0,102.5,4.55,20.0,862.5,971.75,738.54
2016,5,15,14,30,909.0,101.0,4.6,20.0,831.0,952.47,726.9
2016,5,15,14,45,899.5,99.0,4.7,20.0,794.0,927.73,711.84
2016,5,15,15,0,890.0,97.0,4.8,20.0,757.0,900.55,695.0
2016,5,15,15,15,877.5,95.0,4.9,19.5,714.5,868.51,675.89
2016,5,15,15,30,865.0,93.0,5.0,19.0,672.0,834.53,655.09
2016,5,15,15,45,848.0,91.0,5.1,18.5,625.0,795.16,629.99
2016,5,15,16,0,831.0,89.0,5.2,18.0,578.0,759.28,607.04
2016,5,15,16,15,809.5,85.5,5.2,17.5,528.0,712.45,574.93
2016,5,15,16,30,788.0,82.0,5.2,17.0,478.0,665.12,541.85
2016,5,15,16,45,756.0,79.0,5.25,17.0,426.0,611.04,501.57
2016,5,15,17,0,724.0,76.0,5.3,17.0,374.0,557.81,459.63
2016,5,15,17,15,684.5,71.0,5.15,16.5,322.0,501.27,414.23
2016,5,15,17,30,645.0,66.0,5.0,16.0,270.0,444.8,367.59
2016,5,15,17,45,582.5,60.5,4.9,15.5,219.0,378.6,311.6
2016,5,15,18,0,520.0,55.0,4.8,15.0,168.0,317.24,258.02
2016,5,15,18,15,431.0,46.0,4.55,14.5,123.0,246.13,195.41
2016,5,15,18,30,342.0,37.0,4.3,14.0,78.0,183.16,138.73
2016,5,15,18,45,203.0,24.0,4.1,13.5,45.5,106.4,63.2
2016,5,15,19,0,64.0,11.0,3.9,13.0,13.0,28.01,0.0
2016,5,15,19,15,32.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.5,1.7,10.5,24.0,12.06,0.0
2016,5,16,5,30,198.0,31.0,1.9,11.0,48.0,23.94,14.0
2016,5,16,5,45,295.0,43.5,2.1,11.5,88.5,32.85,23.29
2016,5,16,6,0,392.0,56.0,2.3,12.0,129.0,41.52,31.49
2016,5,16,6,15,460.5,65.0,2.2,12.5,176.5,46.01,35.75
2016,5,16,6,30,529.0,74.0,2.1,13.0,224.0,71.69,43.35
2016,5,16,6,45,579.0,80.0,2.05,13.5,274.5,107.85,63.12
2016,5,16,7,0,629.0,86.0,2.0,14.0,325.0,149.31,92.65
2016,5,16,7,15,664.0,91.5,2.15,14.5,376.0,192.8,128.04
2016,5,16,7,30,699.0,97.0,2.3,15.0,427.0,239.86,168.3
2016,5,16,7,45,729.0,100.0,2.45,16.0,478.0,286.8,209.0
2016,5,16,8,0,759.0,103.0,2.6,17.0,529.0,339.56,254.08
2016,5,16,8,15,778.5,106.5,2.65,17.5,576.5,388.0,295.64
2016,5,16,8,30,798.0,110.0,2.7,18.0,624.0,437.78,337.29
2016,5,16,8,45,816.5,111.5,2.8,18.5,668.0,486.39,377.13
2016,5,16,9,0,835.0,113.0,2.9,19.0,712.0,535.8,416.54
2016,5,16,9,15,846.5,115.0,2.95,19.0,751.0,585.18,455.51
2016,5,16,9,30,858.0,117.0,3.0,19.0,790.0,631.0,491.08
2016,5,16,9,45,876.5,113.5,3.05,19.5,825.5,675.85,524.39
2016,5,16,10,0,895.0,110.0,3.1,20.0,861.0,720.43,556.43
2016,5,16,10,15,901.0,111.5,3.15,20.5,888.5,760.04,582.71
2016,5,16,10,30,907.0,113.0,3.2,21.0,916.0,798.08,607.62
2016,5,16,10,45,912.0,113.5,3.25,21.5,936.5,832.66,629.88
2016,5,16,11,0,917.0,114.0,3.3,22.0,957.0,865.27,650.63
2016,5,16,11,15,920.0,114.5,3.35,22.0,970.0,894.07,669.94
2016,5,16,11,30,923.0,115.0,3.4,22.0,983.0,920.53,687.67
2016,5,16,11,45,925.0,115.0,3.5,22.0,988.5,943.15,703.16
2016,5,16,12,0,927.0,115.0,3.6,22.0,994.0,963.17,717.0
2016,5,16,12,15,926.5,115.0,3.7,22.0,991.5,978.16,727.56
2016,5,16,12,30,926.0,115.0,3.8,22.0,989.0,990.3,736.35
2016,5,16,12,45,925.0,114.0,3.9,22.5,979.5,998.06,740.9
2016,5,16,13,0,924.0,113.0,4.0,23.0,970.0,1002.83,743.58
2016,5,16,13,15,920.5,112.0,4.05,23.0,952.5,1002.18,743.91
2016,5,16,13,30,917.0,111.0,4.1,23.0,935.0,998.51,742.38
2016,5,16,13,45,913.5,109.0,4.15,23.0,911.0,990.81,738.28
2016,5,16,14,0,910.0,107.0,4.2,23.0,887.0,980.14,732.3
2016,5,16,14,15,903.0,105.5,4.2,22.5,856.0,963.8,723.71
2016,5,16,14,30,896.0,104.0,4.2,22.0,825.0,944.74,713.33
2016,5,16,14,45,883.5,103.5,4.25,22.0,787.5,919.15,697.37
2016,5,16,15,0,871.0,103.0,4.3,22.0,750.0,891.32,679.84
2016,5,16,15,15,858.5,101.0,4.25,21.5,708.0,859.78,660.46
2016,5,16,15,30,846.0,99.0,4.2,21.0,666.0,826.35,639.6
2016,5,16,15,45,825.0,97.5,4.2,21.0,618.5,789.82,615.3
2016,5,16,16,0,804.0,96.0,4.2,21.0,571.0,747.3,586.44
2016,5,16,16,15,782.0,92.5,4.15,20.5,522.0,701.01,555.35
2016,5,16,16,30,760.0,89.0,4.1,20.0,473.0,654.31,523.38
2016,5,16,16,45,728.0,85.5,4.05,20.0,421.5,600.68,483.78
2016,5,16,17,0,696.0,82.0,4.0,20.0,370.0,550.39,444.9
2016,5,16,17,15,655.5,76.5,3.95,19.0,318.5,491.7,400.03
2016,5,16,17,30,615.0,71.0,3.9,18.0,267.0,435.28,355.31
2016,5,16,17,45,554.5,64.5,3.9,17.5,217.0,370.12,301.31
2016,5,16,18,0,494.0,58.0,3.9,17.0,167.0,309.63,249.45
2016,5,16,18,15,405.5,48.5,3.9,16.0,122.5,239.18,188.82
2016,5,16,18,30,317.0,39.0,3.9,15.0,78.0,176.78,133.74
2016,5,16,18,45,185.5,25.5,3.95,14.5,45.5,102.25,62.52
2016,5,16,19,0,54.0,12.0,4.0,14.0,13.0,26.41,0.0
2016,5,16,19,15,27.0,6.0,4.0,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,139.5,14.5,2.7,12.5,27.5,10.93,0.0
2016,5,17,5,30,279.0,29.0,3.0,13.0,55.0,22.36,12.71
2016,5,17,5,45,384.5,38.5,3.3,14.0,98.0,28.43,19.2
2016,5,17,6,0,490.0,48.0,3.6,15.0,141.0,34.11,24.56
2016,5,17,6,15,555.5,55.0,3.55,15.5,190.5,37.28,27.56
2016,5,17,6,30,621.0,62.0,3.5,16.0,240.0,66.18,35.36
2016,5,17,6,45,669.0,67.0,3.5,16.5,292.5,106.0,57.08
2016,5,17,7,0,717.0,72.0,3.5,17.0,345.0,154.03,91.83
2016,5,17,7,15,749.0,76.0,3.6,17.5,398.0,199.87,129.35
2016,5,17,7,30,781.0,80.0,3.7,18.0,451.0,248.98,171.65
2016,5,17,7,45,806.0,83.0,3.85,19.0,502.5,298.32,214.72
2016,5,17,8,0,831.0,86.0,4.0,20.0,554.0,349.87,259.25
2016,5,17,8,15,849.0,89.0,4.0,20.5,602.5,404.81,306.06
2016,5,17,8,30,867.0,92.0,4.0,21.0,651.0,456.62,349.39
2016,5,17,8,45,881.0,94.0,4.05,21.5,695.5,506.46,390.19
2016,5,17,9,0,895.0,96.0,4.1,22.0,740.0,556.54,430.01
2016,5,17,9,15,905.0,98.0,4.1,22.0,779.5,604.37,467.85
2016,5,17,9,30,915.0,100.0,4.1,22.0,819.0,651.65,504.38
2016,5,17,9,45,923.0,101.5,4.1,22.5,852.5,696.42,537.24
2016,5,17,10,0,931.0,103.0,4.1,23.0,886.0,740.06,567.68
2016,5,17,10,15,936.5,104.0,4.0,23.0,913.0,780.1,594.71
2016,5,17,10,30,942.0,105.0,3.9,23.0,940.0,818.45,620.26
2016,5,17,10,45,945.5,106.0,3.85,23.5,960.0,853.36,642.15
2016,5,17,11,0,949.0,107.0,3.8,24.0,980.0,886.12,662.35
2016,5,17,11,15,951.0,107.5,3.7,24.0,992.5,914.87,680.66
2016,5,17,11,30,953.0,108.0,3.6,24.0,1005.0,941.13,697.21
2016,5,17,11,45,953.0,108.5,3.5,24.5,1010.0,963.01,709.37
2016,5,17,12,0,953.0,109.0,3.4,25.0,1015.0,982.13,719.65
2016,5,17,12,15,952.5,109.0,3.3,25.0,1012.0,997.46,728.84
2016,5,17,12,30,952.0,109.0,3.2,25.0,1009.0,1009.85,736.15
2016,5,17,12,45,950.5,108.0,3.15,25.5,998.5,1017.3,739.28
2016,5,17,13,0,949.0,107.0,3.1,26.0,988.0,1021.68,740.54
2016,5,17,13,15,945.0,106.0,3.05,26.0,970.0,1020.56,739.84
2016,5,17,13,30,941.0,105.0,3.0,26.0,952.0,1016.34,737.3
2016,5,17,13,45,935.0,104.5,3.0,26.0,926.5,1007.67,732.46
2016,5,17,14,0,929.0,104.0,3.0,26.0,901.0,996.02,725.82
2016,5,17,14,15,921.5,102.5,3.0,26.0,869.5,979.0,715.8
2016,5,17,14,30,914.0,101.0,3.0,26.0,838.0,959.21,704.07
2016,5,17,14,45,904.5,99.5,3.0,26.0,800.5,934.96,689.43
2016,5,17,15,0,895.0,98.0,3.0,26.0,763.0,908.27,673.19
2016,5,17,15,15,882.5,95.5,2.95,25.5,720.5,875.6,653.84
2016,5,17,15,30,870.0,93.0,2.9,25.0,678.0,840.98,633.01
2016,5,17,15,45,854.0,90.5,2.85,25.0,631.0,801.74,607.58
2016,5,17,16,0,838.0,88.0,2.8,25.0,584.0,765.92,584.33
2016,5,17,16,15,817.0,84.5,2.75,24.5,534.0,719.24,554.21
2016,5,17,16,30,796.0,81.0,2.7,24.0,484.0,672.02,523.17
2016,5,17,16,45,767.0,77.5,2.65,23.5,432.0,619.09,487.09
2016,5,17,17,0,738.0,74.0,2.6,23.0,380.0,566.76,448.91
2016,5,17,17,15,699.0,69.5,2.4,22.0,328.0,508.2,405.04
2016,5,17,17,30,660.0,65.0,2.2,21.0,276.0,454.05,362.95
2016,5,17,17,45,601.0,59.0,2.05,20.5,225.0,388.22,309.69
2016,5,17,18,0,542.0,53.0,1.9,20.0,174.0,326.94,258.36
2016,5,17,18,15,456.5,44.5,1.95,19.0,128.5,256.58,199.25
2016,5,17,18,30,371.0,36.0,2.0,18.0,83.0,194.05,144.94
2016,5,17,18,45,234.0,24.0,2.05,17.5,49.0,118.36,73.76
2016,5,17,19,0,97.0,12.0,2.1,17.0,15.0,38.24,0.0
2016,5,17,19,15,48.5,6.0,2.05,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,15.5,1.5,13.5,27.0,12.0,0.0
2016,5,18,5,30,244.0,31.0,1.8,14.0,54.0,24.17,14.28
2016,5,18,5,45,343.0,42.0,2.15,14.5,95.5,31.55,21.91
2016,5,18,6,0,442.0,53.0,2.5,15.0,137.0,38.44,28.41
2016,5,18,6,15,508.0,61.0,2.55,15.0,185.5,42.23,32.03
2016,5,18,6,30,574.0,69.0,2.6,15.0,234.0,71.57,40.63
2016,5,18,6,45,619.0,75.0,2.65,15.5,285.0,109.69,62.13
2016,5,18,7,0,664.0,81.0,2.7,16.0,336.0,152.57,93.18
2016,5,18,7,15,697.0,86.0,2.65,16.5,387.0,197.04,129.55
2016,5,18,7,30,730.0,91.0,2.6,17.0,438.0,248.17,173.11
2016,5,18,7,45,754.5,94.5,2.6,18.0,488.0,295.25,213.88
2016,5,18,8,0,779.0,98.0,2.6,19.0,538.0,344.55,256.01
2016,5,18,8,15,797.5,101.5,2.6,19.5,585.0,393.53,297.68
2016,5,18,8,30,816.0,105.0,2.6,20.0,632.0,443.74,339.23
2016,5,18,8,45,829.0,108.0,2.6,20.5,675.0,491.86,378.11
2016,5,18,9,0,842.0,111.0,2.6,21.0,718.0,540.25,416.02
2016,5,18,9,15,853.0,113.0,2.6,21.5,756.5,589.6,453.43
2016,5,18,9,30,864.0,115.0,2.6,22.0,795.0,635.32,487.23
2016,5,18,9,45,876.0,114.5,2.65,22.5,828.5,678.83,518.85
2016,5,18,10,0,888.0,114.0,2.7,23.0,862.0,721.62,548.91
2016,5,18,10,15,894.0,115.5,2.8,23.0,888.5,760.92,575.89
2016,5,18,10,30,900.0,117.0,2.9,23.0,915.0,798.67,601.66
2016,5,18,10,45,901.5,119.5,3.0,23.5,934.0,832.07,623.13
2016,5,18,11,0,903.0,122.0,3.1,24.0,953.0,863.34,643.03
2016,5,18,11,15,905.5,122.5,3.2,24.0,965.5,891.33,661.93
2016,5,18,11,30,908.0,123.0,3.3,24.0,978.0,917.01,679.3
2016,5,18,11,45,907.0,124.0,3.4,24.5,982.5,937.6,691.97
2016,5,18,12,0,906.0,125.0,3.5,25.0,987.0,955.55,702.94
2016,5,18,12,15,905.5,125.0,3.55,25.0,984.5,970.28,712.9
2016,5,18,12,30,905.0,125.0,3.6,25.0,982.0,982.25,721.15
2016,5,18,12,45,903.0,124.5,3.7,25.0,972.0,989.45,726.71
2016,5,18,13,0,901.0,124.0,3.8,25.0,962.0,993.74,730.5
2016,5,18,13,15,897.5,123.5,3.9,24.5,944.5,993.66,732.96
2016,5,18,13,30,894.0,123.0,4.0,24.0,927.0,990.65,733.61
2016,5,18,13,45,890.0,120.5,4.1,24.0,903.5,982.19,729.29
2016,5,18,14,0,886.0,118.0,4.2,24.0,880.0,970.83,723.14
2016,5,18,14,15,878.0,116.5,4.3,23.5,849.0,953.93,714.71
2016,5,18,14,30,870.0,115.0,4.4,23.0,818.0,934.42,704.5
2016,5,18,14,45,857.5,114.5,4.5,23.0,781.0,909.38,689.19
2016,5,18,15,0,845.0,114.0,4.6,23.0,744.0,882.17,672.51
2016,5,18,15,15,832.0,111.5,4.65,22.5,702.5,855.6,657.14
2016,5,18,15,30,819.0,109.0,4.7,22.0,661.0,821.93,636.53
2016,5,18,15,45,801.5,106.0,4.8,21.5,615.0,782.38,611.66
2016,5,18,16,0,784.0,103.0,4.9,21.0,569.0,741.66,585.46
2016,5,18,16,15,762.0,99.0,4.85,20.5,520.5,695.5,554.02
2016,5,18,16,30,740.0,95.0,4.8,20.0,472.0,648.95,521.75
2016,5,18,16,45,717.0,89.0,4.8,19.5,422.0,601.75,487.6
2016,5,18,17,0,694.0,83.0,4.8,19.0,372.0,552.45,450.28
2016,5,18,17,15,654.5,77.5,4.7,18.0,321.0,494.39,405.31
2016,5,18,17,30,615.0,72.0,4.6,17.0,270.0,438.5,360.53
2016,5,18,17,45,562.5,64.5,4.5,16.5,221.0,376.12,308.28
2016,5,18,18,0,510.0,57.0,4.4,16.0,172.0,317.7,257.71
2016,5,18,18,15,425.0,48.0,4.35,15.5,127.5,248.27,197.13
2016,5,18,18,30,340.0,39.0,4.3,15.0,83.0,186.55,142.09
2016,5,18,18,45,210.5,26.0,4.3,14.5,49.5,114.12,73.89
2016,5,18,19,0,81.0,13.0,4.3,14.0,16.0,35.02,0.0
2016,5,18,19,15,40.5,6.5,4.35,13.5,8.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,105.0,17.5,4.6,10.0,28.0,13.61,0.0
2016,5,19,5,30,210.0,35.0,4.7,10.0,56.0,27.09,17.11
2016,5,19,5,45,317.0,46.5,4.8,10.5,98.0,35.1,25.44
2016,5,19,6,0,424.0,58.0,4.9,11.0,140.0,42.94,32.92
2016,5,19,6,15,492.0,66.5,5.0,11.0,189.0,46.93,36.79
2016,5,19,6,30,560.0,75.0,5.1,11.0,238.0,77.4,46.13
2016,5,19,6,45,538.5,89.5,5.2,11.5,270.5,116.23,71.86
2016,5,19,7,0,517.0,104.0,5.3,12.0,303.0,153.31,101.99
2016,5,19,7,15,579.5,104.0,5.05,12.5,357.0,191.6,132.42
2016,5,19,7,30,642.0,104.0,4.8,13.0,411.0,236.33,170.09
2016,5,19,7,45,529.0,155.0,4.6,13.5,426.5,281.86,213.92
2016,5,19,8,0,416.0,206.0,4.4,14.0,442.0,315.06,245.38
2016,5,19,8,15,628.0,156.0,4.3,14.5,546.0,374.56,292.3
2016,5,19,8,30,840.0,106.0,4.2,15.0,650.0,456.31,357.95
2016,5,19,8,45,859.0,107.0,4.15,15.5,696.5,506.6,399.57
2016,5,19,9,0,878.0,108.0,4.1,16.0,743.0,560.96,443.2
2016,5,19,9,15,889.5,110.5,4.05,16.5,782.5,609.33,481.11
2016,5,19,9,30,901.0,113.0,4.0,17.0,822.0,657.32,517.67
2016,5,19,9,45,901.0,119.5,4.0,17.5,854.0,700.82,549.9
2016,5,19,10,0,901.0,126.0,4.0,18.0,886.0,742.64,580.06
2016,5,19,10,15,907.0,127.0,4.05,18.0,913.0,782.0,607.66
2016,5,19,10,30,913.0,128.0,4.1,18.0,940.0,819.78,633.97
2016,5,19,10,45,918.5,128.5,4.2,18.5,960.5,854.95,657.27
2016,5,19,11,0,924.0,129.0,4.3,19.0,981.0,888.19,679.06
2016,5,19,11,15,926.0,129.5,4.35,19.0,993.5,916.35,698.24
2016,5,19,11,30,928.0,130.0,4.4,19.0,1006.0,942.12,715.96
2016,5,19,11,45,929.5,130.0,4.5,19.0,1011.0,964.47,731.8
2016,5,19,12,0,931.0,130.0,4.6,19.0,1016.0,984.19,745.95
2016,5,19,12,15,931.0,129.5,4.6,19.0,1013.5,999.33,756.2
2016,5,19,12,30,931.0,129.0,4.6,19.0,1011.0,1011.63,764.62
2016,5,19,12,45,936.0,124.0,4.7,19.0,1003.0,1021.32,772.29
2016,5,19,13,0,941.0,119.0,4.8,19.0,995.0,1028.0,778.04
2016,5,19,13,15,937.5,118.0,4.95,19.0,977.5,1027.47,779.44
2016,5,19,13,30,934.0,117.0,5.1,19.0,960.0,1023.88,778.85
2016,5,19,13,45,928.0,116.5,5.25,19.0,935.0,1015.37,774.95
2016,5,19,14,0,922.0,116.0,5.4,19.0,910.0,1003.91,769.06
2016,5,19,14,15,914.5,114.5,5.5,18.5,878.5,987.12,760.61
2016,5,19,14,30,907.0,113.0,5.6,18.0,847.0,967.58,750.21
2016,5,19,14,45,724.5,181.5,5.75,18.0,751.0,869.99,682.32
2016,5,19,15,0,542.0,250.0,5.9,18.0,655.0,764.49,604.0
2016,5,19,15,15,575.0,221.0,5.9,17.0,628.5,751.43,599.47
2016,5,19,15,30,608.0,192.0,5.9,16.0,602.0,738.36,594.3
2016,5,19,15,45,706.5,149.5,5.9,15.5,595.0,757.03,612.29
2016,5,19,16,0,805.0,107.0,5.9,15.0,588.0,763.68,620.23
2016,5,19,16,15,636.5,137.0,5.9,14.5,497.0,647.38,532.34
2016,5,19,16,30,468.0,167.0,5.9,14.0,406.0,534.19,441.9
2016,5,19,16,45,501.5,140.0,5.9,13.5,371.5,510.1,425.29
2016,5,19,17,0,535.0,113.0,5.9,13.0,337.0,485.68,407.33
2016,5,19,17,15,483.5,109.0,5.8,12.5,291.0,425.35,357.76
2016,5,19,17,30,432.0,105.0,5.7,12.0,245.0,372.44,313.17
2016,5,19,17,45,389.0,91.0,5.6,12.0,200.5,316.1,264.4
2016,5,19,18,0,346.0,77.0,5.5,12.0,156.0,263.14,217.43
2016,5,19,18,15,283.5,61.5,5.4,11.5,115.5,203.84,164.81
2016,5,19,18,30,221.0,46.0,5.3,11.0,75.0,150.26,116.55
2016,5,19,18,45,110.5,31.0,5.2,11.0,45.5,81.45,53.75
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,3.8,8.5,29.5,13.17,0.0
2016,5,20,5,30,248.0,34.0,4.0,9.0,59.0,26.22,16.58
2016,5,20,5,45,356.5,44.5,4.2,9.5,102.0,33.67,24.31
2016,5,20,6,0,465.0,55.0,4.4,10.0,145.0,40.02,30.45
2016,5,20,6,15,532.0,62.5,4.45,10.0,194.5,43.3,33.68
2016,5,20,6,30,599.0,70.0,4.5,10.0,244.0,75.93,43.47
2016,5,20,6,45,649.0,74.5,4.55,10.5,297.0,114.55,65.92
2016,5,20,7,0,699.0,79.0,4.6,11.0,350.0,158.43,98.58
2016,5,20,7,15,731.0,83.5,4.5,11.5,402.0,207.36,139.87
2016,5,20,7,30,763.0,88.0,4.4,12.0,454.0,256.02,182.77
2016,5,20,7,45,559.5,155.0,4.35,12.5,439.0,291.61,221.75
2016,5,20,8,0,356.0,222.0,4.3,13.0,424.0,313.28,245.86
2016,5,20,8,15,602.5,161.5,4.3,13.0,538.0,370.58,291.17
2016,5,20,8,30,849.0,101.0,4.3,13.0,652.0,456.98,361.52
2016,5,20,8,45,861.0,104.5,4.3,13.5,695.5,510.09,405.74
2016,5,20,9,0,873.0,108.0,4.3,14.0,739.0,559.51,446.06
2016,5,20,9,15,608.0,228.5,4.45,14.0,679.5,551.05,439.03
2016,5,20,9,30,343.0,349.0,4.6,14.0,620.0,527.64,418.1
2016,5,20,9,45,628.5,231.0,4.75,14.5,753.0,621.4,495.32
2016,5,20,10,0,914.0,113.0,4.9,15.0,886.0,740.84,589.88
2016,5,20,10,15,690.5,236.0,5.05,15.0,830.5,723.4,572.85
2016,5,20,10,30,467.0,359.0,5.2,15.0,775.0,693.1,545.11
2016,5,20,10,45,480.5,369.0,5.35,15.0,805.5,731.61,574.52
2016,5,20,11,0,494.0,379.0,5.5,15.0,836.0,769.99,603.37
2016,5,20,11,15,423.0,407.5,5.6,15.0,802.5,753.18,589.22
2016,5,20,11,30,352.0,436.0,5.7,15.0,769.0,732.23,572.03
2016,5,20,11,45,219.5,451.5,5.85,15.0,659.5,638.18,498.92
2016,5,20,12,0,87.0,467.0,6.0,15.0,550.0,536.54,418.5
2016,5,20,12,15,190.0,465.0,6.05,15.0,645.5,637.83,498.85
2016,5,20,12,30,293.0,463.0,6.1,15.0,741.0,742.62,579.83
2016,5,20,12,45,351.5,431.5,6.15,15.0,762.0,773.71,605.05
2016,5,20,13,0,410.0,400.0,6.2,15.0,783.0,808.16,632.92
2016,5,20,13,15,660.5,263.5,6.2,15.0,866.5,917.79,722.48
2016,5,20,13,30,911.0,127.0,6.2,15.0,950.0,1012.85,791.7
2016,5,20,13,45,903.5,127.0,6.2,15.0,925.0,1003.61,785.34
2016,5,20,14,0,896.0,127.0,6.2,15.0,900.0,991.53,777.61
2016,5,20,14,15,888.0,125.0,6.15,14.5,868.5,974.12,767.32
2016,5,20,14,30,880.0,123.0,6.1,14.0,837.0,954.06,755.16
2016,5,20,14,45,554.0,237.0,6.1,14.0,679.5,770.76,618.24
2016,5,20,15,0,228.0,351.0,6.1,14.0,522.0,575.72,460.75
2016,5,20,15,15,351.0,295.5,6.0,13.5,541.0,628.63,508.02
2016,5,20,15,30,474.0,240.0,5.9,13.0,560.0,674.28,548.56
2016,5,20,15,45,336.5,253.0,5.85,13.0,472.5,555.4,453.63
2016,5,20,16,0,199.0,266.0,5.8,13.0,385.0,444.57,363.46
2016,5,20,16,15,235.5,237.5,5.7,12.5,366.5,444.55,366.28
2016,5,20,16,30,272.0,209.0,5.6,12.0,348.0,432.27,358.91
2016,5,20,16,45,195.5,191.0,5.5,12.0,285.5,343.19,285.61
2016,5,20,17,0,119.0,173.0,5.4,12.0,223.0,268.07,222.68
2016,5,20,17,15,106.5,152.0,5.2,11.5,192.5,233.79,194.64
2016,5,20,17,30,94.0,131.0,5.0,11.0,162.0,200.23,166.61
2016,5,20,17,45,283.5,99.0,4.85,11.0,169.0,264.38,221.63
2016,5,20,18,0,473.0,67.0,4.7,11.0,176.0,313.26,259.74
2016,5,20,18,15,385.0,56.5,4.5,10.5,131.0,242.12,196.52
2016,5,20,18,30,297.0,46.0,4.3,10.0,86.0,178.92,139.71
2016,5,20,18,45,174.0,31.0,4.1,10.0,52.0,108.58,74.27
2016,5,20,19,0,51.0,16.0,3.9,10.0,18.0,35.72,0.0
2016,5,20,19,15,25.5,8.0,3.85,10.0,9.0,13.83,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,50.0,18.0,2.4,10.0,23.0,15.27,0.0
2016,5,21,5,30,100.0,36.0,2.5,10.0,46.0,29.69,19.57
2016,5,21,5,45,148.5,54.0,2.65,10.0,78.5,43.63,33.13
2016,5,21,6,0,197.0,72.0,2.8,10.0,111.0,57.08,45.78
2016,5,21,6,15,231.5,91.0,2.85,10.0,149.5,70.74,58.43
2016,5,21,6,30,266.0,110.0,2.9,10.0,188.0,99.73,72.86
2016,5,21,6,45,301.5,123.5,2.95,10.5,228.0,129.22,92.63
2016,5,21,7,0,337.0,137.0,3.0,11.0,268.0,162.25,117.56
2016,5,21,7,15,369.0,152.5,3.1,11.0,314.5,195.02,144.27
2016,5,21,7,30,401.0,168.0,3.2,11.0,361.0,235.85,178.71
2016,5,21,7,45,360.0,199.0,3.3,11.5,386.5,276.17,214.65
2016,5,21,8,0,319.0,230.0,3.4,12.0,412.0,307.98,242.62
2016,5,21,8,15,256.0,263.0,3.45,12.0,417.0,329.11,261.64
2016,5,21,8,30,193.0,296.0,3.5,12.0,422.0,348.8,278.3
2016,5,21,8,45,200.5,317.5,3.55,12.5,456.0,382.44,304.56
2016,5,21,9,0,208.0,339.0,3.6,13.0,490.0,416.73,330.88
2016,5,21,9,15,236.0,354.5,3.65,13.0,534.5,458.16,363.22
2016,5,21,9,30,264.0,370.0,3.7,13.0,579.0,498.01,394.14
2016,5,21,9,45,316.5,371.0,3.8,13.0,632.0,547.12,432.48
2016,5,21,10,0,369.0,372.0,3.9,13.0,685.0,599.79,473.21
2016,5,21,10,15,318.0,402.0,3.9,13.0,677.5,606.3,476.53
2016,5,21,10,30,267.0,432.0,3.9,13.0,670.0,608.96,476.93
2016,5,21,10,45,364.0,407.5,3.95,13.0,740.0,675.97,529.26
2016,5,21,11,0,461.0,383.0,4.0,13.0,810.0,746.84,583.51
2016,5,21,11,15,383.5,419.0,3.95,13.0,777.5,731.07,569.03
2016,5,21,11,30,306.0,455.0,3.9,13.0,745.0,710.18,551.18
2016,5,21,11,45,383.5,431.5,3.85,13.0,796.5,768.03,595.47
2016,5,21,12,0,461.0,408.0,3.8,13.0,848.0,828.96,640.9
2016,5,21,12,15,415.0,418.5,3.75,13.0,813.5,807.54,623.82
2016,5,21,12,30,369.0,429.0,3.7,13.0,779.0,781.12,603.72
2016,5,21,12,45,598.0,303.0,3.7,13.0,864.0,885.54,686.76
2016,5,21,13,0,827.0,177.0,3.7,13.0,949.0,983.24,757.49
2016,5,21,13,15,624.0,277.5,3.7,13.0,854.5,897.17,695.38
2016,5,21,13,30,421.0,378.0,3.7,13.0,760.0,805.2,624.08
2016,5,21,13,45,614.5,273.5,3.7,13.0,813.5,887.04,690.6
2016,5,21,14,0,808.0,169.0,3.7,13.0,867.0,957.89,742.48
2016,5,21,14,15,624.0,244.0,3.65,13.0,772.0,860.15,672.49
2016,5,21,14,30,440.0,319.0,3.6,13.0,677.0,759.05,595.04
2016,5,21,14,45,501.0,281.5,3.6,13.0,671.0,770.35,607.1
2016,5,21,15,0,562.0,244.0,3.6,13.0,665.0,777.1,615.12
2016,5,21,15,15,483.5,256.5,3.55,13.0,604.5,711.2,565.45
2016,5,21,15,30,405.0,269.0,3.5,13.0,544.0,647.46,517.12
2016,5,21,15,45,567.0,199.0,3.45,13.0,555.0,694.56,558.57
2016,5,21,16,0,729.0,129.0,3.4,13.0,566.0,733.2,590.86
2016,5,21,16,15,493.5,170.0,3.4,13.0,455.0,573.4,467.19
2016,5,21,16,30,258.0,211.0,3.4,13.0,344.0,424.75,347.37
2016,5,21,16,45,449.5,155.5,3.4,13.0,357.5,493.46,407.09
2016,5,21,17,0,641.0,100.0,3.4,13.0,371.0,541.11,447.7
2016,5,21,17,15,599.5,93.5,3.25,12.5,320.5,482.72,400.78
2016,5,21,17,30,558.0,87.0,3.1,12.0,270.0,426.66,354.96
2016,5,21,17,45,507.0,77.5,3.0,12.0,222.0,365.02,302.72
2016,5,21,18,0,456.0,68.0,2.9,12.0,174.0,307.18,252.25
2016,5,21,18,15,374.0,57.0,2.65,11.5,129.5,237.34,191.27
2016,5,21,18,30,292.0,46.0,2.4,11.0,85.0,177.42,137.86
2016,5,21,18,45,182.0,31.0,2.2,10.5,52.0,111.25,76.88
2016,5,21,19,0,72.0,16.0,2.0,10.0,19.0,45.38,0.0
2016,5,21,19,15,36.0,8.0,1.95,9.5,9.5,16.35,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.0,18.5,1.85,9.5,30.0,14.34,0.0
2016,5,22,5,30,230.0,37.0,2.1,10.0,60.0,28.6,18.74
2016,5,22,5,45,325.0,49.0,2.4,10.5,102.0,36.95,27.19
2016,5,22,6,0,420.0,61.0,2.7,11.0,144.0,45.35,35.14
2016,5,22,6,15,305.5,88.0,2.7,11.0,158.0,63.93,52.12
2016,5,22,6,30,191.0,115.0,2.7,11.0,172.0,100.49,75.21
2016,5,22,6,45,215.0,132.5,2.7,11.5,208.0,128.48,95.17
2016,5,22,7,0,239.0,150.0,2.7,12.0,244.0,158.97,118.65
2016,5,22,7,15,468.5,128.0,2.6,12.0,343.5,194.54,139.29
2016,5,22,7,30,698.0,106.0,2.5,12.0,443.0,254.9,183.52
2016,5,22,7,45,391.5,176.0,2.45,12.5,368.5,262.07,201.28
2016,5,22,8,0,85.0,246.0,2.4,13.0,294.0,251.02,199.57
2016,5,22,8,15,65.5,257.0,2.4,13.0,296.5,259.27,206.4
2016,5,22,8,30,46.0,268.0,2.4,13.0,299.0,265.47,211.19
2016,5,22,8,45,29.0,249.0,2.4,13.5,269.0,244.71,194.04
2016,5,22,9,0,12.0,230.0,2.4,14.0,239.0,224.89,177.58
2016,5,22,9,15,16.5,258.0,2.45,14.0,271.0,254.52,200.77
2016,5,22,9,30,21.0,286.0,2.5,14.0,303.0,284.64,224.02
2016,5,22,9,45,236.5,310.0,2.55,14.5,509.5,440.35,347.56
2016,5,22,10,0,452.0,334.0,2.6,15.0,716.0,621.16,484.31
2016,5,22,10,15,438.5,351.5,2.7,15.0,732.5,646.86,501.95
2016,5,22,10,30,425.0,369.0,2.8,15.0,749.0,670.95,519.26
2016,5,22,10,45,437.5,376.5,2.9,15.5,775.0,705.05,543.29
2016,5,22,11,0,450.0,384.0,3.0,16.0,801.0,739.06,566.9
2016,5,22,11,15,453.0,392.5,3.1,16.0,817.0,765.62,585.9
2016,5,22,11,30,456.0,401.0,3.2,16.0,833.0,791.33,604.26
2016,5,22,11,45,461.0,404.5,3.35,16.0,842.5,813.15,620.28
2016,5,22,12,0,466.0,408.0,3.5,16.0,852.0,833.93,635.57
2016,5,22,12,15,434.5,410.0,3.6,16.0,824.0,817.92,624.09
2016,5,22,12,30,403.0,412.0,3.7,16.0,796.0,796.75,609.23
2016,5,22,12,45,437.0,401.0,3.8,16.0,813.5,829.28,633.99
2016,5,22,13,0,471.0,390.0,3.9,16.0,831.0,857.68,655.54
2016,5,22,13,15,451.0,382.5,4.0,15.5,798.5,835.84,641.77
2016,5,22,13,30,431.0,375.0,4.1,15.0,766.0,812.18,626.92
2016,5,22,13,45,325.0,399.5,4.2,15.0,690.0,731.14,566.5
2016,5,22,14,0,219.0,424.0,4.3,15.0,614.0,648.67,504.3
2016,5,22,14,15,335.5,369.5,4.35,15.0,648.5,709.75,554.76
2016,5,22,14,30,452.0,315.0,4.4,15.0,683.0,766.46,600.81
2016,5,22,14,45,393.5,321.5,4.45,15.0,631.5,706.63,556.34
2016,5,22,15,0,335.0,328.0,4.5,15.0,580.0,655.93,518.43
2016,5,22,15,15,565.5,226.0,4.5,14.5,623.0,750.45,598.46
2016,5,22,15,30,796.0,124.0,4.5,14.0,666.0,822.86,656.41
2016,5,22,15,45,639.5,162.5,4.5,14.0,579.0,718.83,580.01
2016,5,22,16,0,483.0,201.0,4.5,14.0,492.0,615.09,499.0
2016,5,22,16,15,523.5,170.0,4.4,13.5,461.0,596.74,488.24
2016,5,22,16,30,564.0,139.0,4.3,13.0,430.0,577.88,476.19
2016,5,22,16,45,413.0,152.0,4.25,13.0,353.0,465.11,385.1
2016,5,22,17,0,262.0,165.0,4.2,13.0,276.0,359.07,297.73
2016,5,22,17,15,239.5,147.5,4.05,12.5,239.0,316.43,263.43
2016,5,22,17,30,217.0,130.0,3.9,12.0,202.0,275.23,229.38
2016,5,22,17,45,199.0,109.0,3.75,12.0,166.0,233.64,193.93
2016,5,22,18,0,181.0,88.0,3.6,12.0,130.0,193.18,158.64
2016,5,22,18,15,148.0,68.5,3.35,11.5,97.5,149.42,120.18
2016,5,22,18,30,115.0,49.0,3.1,11.0,65.0,108.24,83.55
2016,5,22,18,45,57.5,32.0,2.85,10.5,40.0,59.63,40.04
2016,5,22,19,0,0.0,15.0,2.6,10.0,15.0,14.48,0.0
2016,5,22,19,15,0.0,7.5,2.55,9.5,7.5,7.37,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.0,18.0,2.2,9.5,24.0,15.28,0.54
2016,5,23,5,30,118.0,36.0,2.5,10.0,48.0,29.72,19.77
2016,5,23,5,45,169.5,53.5,2.8,10.5,81.5,43.27,32.8
2016,5,23,6,0,221.0,71.0,3.1,11.0,115.0,56.36,44.99
2016,5,23,6,15,255.0,89.0,3.1,11.5,153.5,69.46,56.96
2016,5,23,6,30,289.0,107.0,3.1,12.0,192.0,99.76,71.27
2016,5,23,6,45,322.0,121.0,3.15,12.5,233.0,130.48,92.0
2016,5,23,7,0,355.0,135.0,3.2,13.0,274.0,159.67,113.78
2016,5,23,7,15,525.5,118.0,3.2,13.0,356.0,197.3,139.0
2016,5,23,7,30,696.0,101.0,3.2,13.0,438.0,251.14,180.33
2016,5,23,7,45,718.5,106.5,3.2,13.5,486.5,297.89,221.78
2016,5,23,8,0,741.0,112.0,3.2,14.0,535.0,346.66,264.56
2016,5,23,8,15,760.5,116.0,3.2,14.5,582.0,397.89,308.55
2016,5,23,8,30,780.0,120.0,3.2,15.0,629.0,447.13,349.99
2016,5,23,8,45,792.0,124.5,3.25,15.5,671.0,494.33,388.91
2016,5,23,9,0,804.0,129.0,3.3,16.0,713.0,541.78,426.96
2016,5,23,9,15,815.5,131.5,3.3,16.0,751.0,587.17,463.2
2016,5,23,9,30,827.0,134.0,3.3,16.0,789.0,632.35,498.47
2016,5,23,9,45,844.5,131.0,3.35,16.5,824.0,677.94,532.59
2016,5,23,10,0,862.0,128.0,3.4,17.0,859.0,721.04,564.22
2016,5,23,10,15,868.0,129.5,3.5,17.0,885.0,759.32,591.34
2016,5,23,10,30,874.0,131.0,3.6,17.0,911.0,796.12,617.26
2016,5,23,10,45,878.5,131.5,3.7,17.0,931.0,829.16,640.41
2016,5,23,11,0,883.0,132.0,3.8,17.0,951.0,860.31,662.2
