Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,885.5,133.0,3.95,17.0,963.0,888.2,681.93
2016,5,23,11,30,888.0,134.0,4.1,17.0,975.0,913.86,700.15
2016,5,23,11,45,890.0,133.5,4.25,17.0,980.5,935.31,715.49
2016,5,23,12,0,892.0,133.0,4.4,17.0,986.0,954.28,729.44
2016,5,23,12,15,891.5,133.0,4.5,17.0,983.5,968.85,740.27
2016,5,23,12,30,891.0,133.0,4.6,17.0,981.0,980.71,749.36
2016,5,23,12,45,866.5,147.5,4.7,17.0,965.5,981.09,750.62
2016,5,23,13,0,842.0,162.0,4.8,17.0,950.0,983.87,753.73
2016,5,23,13,15,837.5,161.0,4.85,17.0,933.0,982.84,753.88
2016,5,23,13,30,833.0,160.0,4.9,17.0,916.0,979.02,752.23
2016,5,23,13,45,831.0,156.0,5.0,17.0,893.0,971.73,748.65
2016,5,23,14,0,829.0,152.0,5.1,17.0,870.0,961.65,743.21
2016,5,23,14,15,637.0,235.5,5.1,16.5,776.0,864.82,676.14
2016,5,23,14,30,445.0,319.0,5.1,16.0,682.0,764.52,599.51
2016,5,23,14,45,434.0,308.0,5.1,16.0,649.0,737.85,581.21
2016,5,23,15,0,423.0,297.0,5.1,16.0,616.0,709.99,561.56
2016,5,23,15,15,423.5,279.5,5.0,16.0,583.5,684.26,543.43
2016,5,23,15,30,424.0,262.0,4.9,16.0,551.0,657.0,524.05
2016,5,23,15,45,365.0,256.5,4.8,16.0,493.5,583.76,468.23
2016,5,23,16,0,306.0,251.0,4.7,16.0,436.0,521.85,420.29
2016,5,23,16,15,192.0,234.0,4.6,15.5,347.0,399.5,323.87
2016,5,23,16,30,78.0,217.0,4.5,15.0,258.0,285.12,231.12
2016,5,23,16,45,79.0,195.0,4.4,15.0,233.0,260.47,212.08
2016,5,23,17,0,80.0,173.0,4.3,15.0,208.0,235.45,192.26
2016,5,23,17,15,72.0,151.5,4.15,14.5,180.0,205.21,167.91
2016,5,23,17,30,64.0,130.0,4.0,14.0,152.0,175.37,143.43
2016,5,23,17,45,55.0,108.5,3.85,14.0,125.0,145.43,118.14
2016,5,23,18,0,46.0,87.0,3.7,14.0,98.0,115.95,92.82
2016,5,23,18,15,31.0,67.0,3.55,13.5,73.5,86.23,67.13
2016,5,23,18,30,16.0,47.0,3.4,13.0,49.0,57.34,42.04
2016,5,23,18,45,8.0,29.5,3.25,12.5,30.5,32.62,19.84
2016,5,23,19,0,0.0,12.0,3.1,12.0,12.0,11.58,0.0
2016,5,23,19,15,0.0,6.0,3.1,11.5,6.0,5.9,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.0,3.25,10.0,30.5,13.88,0.66
2016,5,24,5,30,236.0,36.0,3.4,10.0,61.0,27.67,18.08
2016,5,24,5,45,332.5,47.5,3.6,10.5,103.0,35.64,26.05
2016,5,24,6,0,429.0,59.0,3.8,11.0,145.0,43.21,33.24
2016,5,24,6,15,214.5,61.5,3.85,11.5,104.5,43.95,34.08
2016,5,24,6,30,0.0,64.0,3.9,12.0,64.0,61.66,47.45
2016,5,24,6,45,0.0,77.5,3.95,12.5,77.5,74.33,58.09
2016,5,24,7,0,0.0,91.0,4.0,13.0,91.0,87.04,68.58
2016,5,24,7,15,0.0,107.5,4.0,13.0,107.5,102.49,81.35
2016,5,24,7,30,0.0,124.0,4.0,13.0,124.0,118.0,94.01
2016,5,24,7,45,14.5,170.5,4.0,13.5,178.5,164.71,131.7
2016,5,24,8,0,29.0,217.0,4.0,14.0,233.0,207.9,165.97
2016,5,24,8,15,25.0,227.0,4.0,14.0,242.0,222.77,177.62
2016,5,24,8,30,21.0,237.0,4.0,14.0,251.0,232.36,184.95
2016,5,24,8,45,26.5,262.5,4.05,14.5,281.5,255.47,202.67
2016,5,24,9,0,32.0,288.0,4.1,15.0,312.0,283.72,224.26
2016,5,24,9,15,44.5,319.0,4.1,15.0,354.0,321.55,253.61
2016,5,24,9,30,57.0,350.0,4.1,15.0,396.0,360.7,283.72
2016,5,24,9,45,74.0,377.0,4.2,15.5,439.0,400.5,313.77
2016,5,24,10,0,91.0,404.0,4.3,16.0,482.0,441.83,344.68
2016,5,24,10,15,110.0,424.0,4.35,16.0,521.0,479.69,373.38
2016,5,24,10,30,129.0,444.0,4.4,16.0,560.0,516.78,401.37
2016,5,24,10,45,133.5,450.0,4.5,16.0,572.0,533.24,413.69
2016,5,24,11,0,138.0,456.0,4.6,16.0,584.0,549.73,426.12
2016,5,24,11,15,515.0,297.0,4.6,16.0,784.0,729.6,571.15
2016,5,24,11,30,892.0,138.0,4.6,16.0,984.0,921.81,712.82
2016,5,24,11,45,654.0,275.0,4.7,16.5,897.5,863.32,667.94
2016,5,24,12,0,416.0,412.0,4.8,17.0,811.0,792.34,608.82
2016,5,24,12,15,656.5,274.0,4.8,17.0,901.0,893.64,690.0
2016,5,24,12,30,897.0,136.0,4.8,17.0,991.0,989.99,757.95
2016,5,24,12,45,888.5,140.0,4.85,17.0,979.5,995.45,761.73
2016,5,24,13,0,880.0,144.0,4.9,17.0,968.0,998.05,764.27
2016,5,24,13,15,876.0,143.0,4.95,16.5,951.0,997.19,766.03
2016,5,24,13,30,872.0,142.0,5.0,16.0,934.0,993.46,765.93
2016,5,24,13,45,867.0,140.0,5.05,16.0,910.0,984.93,761.09
2016,5,24,14,0,862.0,138.0,5.1,16.0,886.0,973.61,754.41
2016,5,24,14,15,662.5,225.0,5.1,16.0,788.0,878.6,687.62
2016,5,24,14,30,463.0,312.0,5.1,16.0,690.0,774.4,607.24
2016,5,24,14,45,478.0,290.5,5.1,16.0,665.0,760.19,599.05
2016,5,24,15,0,493.0,269.0,5.1,16.0,640.0,743.57,588.62
2016,5,24,15,15,315.5,292.5,5.05,15.5,525.5,595.59,474.92
2016,5,24,15,30,138.0,316.0,5.0,15.0,411.0,455.63,363.94
2016,5,24,15,45,77.5,264.5,4.95,15.0,317.0,338.49,271.75
2016,5,24,16,0,17.0,213.0,4.9,15.0,223.0,226.07,180.77
2016,5,24,16,15,13.5,193.0,4.85,14.5,200.5,202.94,162.93
2016,5,24,16,30,10.0,173.0,4.8,14.0,178.0,179.96,144.84
2016,5,24,16,45,88.0,174.5,4.75,14.0,212.5,243.17,199.54
2016,5,24,17,0,166.0,176.0,4.7,14.0,247.0,302.28,249.76
2016,5,24,17,15,152.0,155.5,4.6,13.5,214.0,265.7,220.01
2016,5,24,17,30,138.0,135.0,4.5,13.0,181.0,229.91,190.53
2016,5,24,17,45,307.5,101.0,4.4,12.5,181.0,288.24,240.19
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,318.44,263.33
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,250.42,203.2
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,188.97,148.18
2016,5,24,18,45,201.5,33.0,3.75,11.0,57.5,120.76,86.22
2016,5,24,19,0,87.0,19.0,3.6,11.0,23.0,54.87,0.0
2016,5,24,19,15,43.5,9.5,3.5,11.0,11.5,19.82,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,123.5,18.0,3.2,10.5,31.0,13.86,1.23
2016,5,25,5,30,247.0,36.0,3.3,11.0,62.0,27.63,18.02
2016,5,25,5,45,338.5,47.0,3.45,11.5,103.5,35.45,25.8
2016,5,25,6,0,430.0,58.0,3.6,12.0,145.0,42.17,32.19
2016,5,25,6,15,492.5,66.5,3.6,12.0,193.0,48.35,37.97
2016,5,25,6,30,555.0,75.0,3.6,12.0,241.0,83.22,48.63
2016,5,25,6,45,304.5,114.0,3.65,12.5,208.0,124.39,87.53
2016,5,25,7,0,54.0,153.0,3.7,13.0,175.0,144.03,113.99
2016,5,25,7,15,47.0,171.0,3.7,13.0,191.5,162.4,129.34
2016,5,25,7,30,40.0,189.0,3.7,13.0,208.0,180.13,144.03
2016,5,25,7,45,42.5,209.5,3.75,13.5,232.0,202.11,161.45
2016,5,25,8,0,45.0,230.0,3.8,14.0,256.0,224.43,178.94
2016,5,25,8,15,121.5,264.0,3.85,14.0,342.0,283.16,225.06
2016,5,25,8,30,198.0,298.0,3.9,14.0,428.0,353.85,280.72
2016,5,25,8,45,168.0,320.5,3.95,14.5,436.0,370.28,293.12
2016,5,25,9,0,138.0,343.0,4.0,15.0,444.0,383.98,303.02
2016,5,25,9,15,127.0,361.0,4.05,15.0,458.0,402.11,316.75
2016,5,25,9,30,116.0,379.0,4.1,15.0,472.0,419.26,329.5
2016,5,25,9,45,96.0,387.5,4.15,15.5,466.5,424.51,332.25
2016,5,25,10,0,76.0,396.0,4.2,16.0,461.0,424.22,330.71
2016,5,25,10,15,181.0,412.0,4.25,16.0,572.5,518.55,404.4
2016,5,25,10,30,286.0,428.0,4.3,16.0,684.0,620.88,482.41
2016,5,25,10,45,596.5,272.5,4.35,16.0,821.0,736.07,575.94
2016,5,25,11,0,907.0,117.0,4.4,16.0,958.0,867.55,673.56
2016,5,25,11,15,502.5,292.5,4.45,16.0,760.0,714.96,557.89
2016,5,25,11,30,98.0,468.0,4.5,16.0,562.0,538.94,415.45
2016,5,25,11,45,508.5,291.5,4.6,16.5,778.5,748.72,584.3
2016,5,25,12,0,919.0,115.0,4.7,17.0,995.0,963.05,739.24
2016,5,25,12,15,918.5,115.0,4.75,17.0,993.0,977.88,748.49
2016,5,25,12,30,918.0,115.0,4.8,17.0,991.0,989.91,757.28
2016,5,25,12,45,912.5,117.0,4.9,17.0,980.5,996.3,762.7
2016,5,25,13,0,907.0,119.0,5.0,17.0,970.0,999.77,766.23
2016,5,25,13,15,904.0,118.0,5.05,17.0,953.0,999.7,767.05
2016,5,25,13,30,901.0,117.0,5.1,17.0,936.0,996.7,765.95
2016,5,25,13,45,897.5,115.0,5.2,17.0,913.0,989.27,762.26
2016,5,25,14,0,894.0,113.0,5.3,17.0,890.0,978.94,756.64
2016,5,25,14,15,887.5,111.5,5.3,17.0,859.5,963.47,746.76
2016,5,25,14,30,881.0,110.0,5.3,17.0,829.0,945.33,735.09
2016,5,25,14,45,873.5,107.0,5.35,17.0,793.5,922.09,720.16
2016,5,25,15,0,866.0,104.0,5.4,17.0,758.0,896.43,703.48
2016,5,25,15,15,854.5,102.0,5.4,16.5,717.5,866.08,684.38
2016,5,25,15,30,843.0,100.0,5.4,16.0,677.0,833.81,663.72
2016,5,25,15,45,828.0,97.0,5.4,16.0,631.5,800.78,641.05
2016,5,25,16,0,813.0,94.0,5.4,16.0,586.0,761.36,613.42
2016,5,25,16,15,793.0,90.5,5.35,15.5,538.0,716.41,582.22
2016,5,25,16,30,773.0,87.0,5.3,15.0,490.0,670.89,550.08
2016,5,25,16,45,744.0,84.0,5.25,15.0,439.0,619.41,511.66
2016,5,25,17,0,715.0,81.0,5.2,15.0,388.0,568.52,471.32
2016,5,25,17,15,678.0,76.0,5.1,14.5,337.5,513.78,427.56
2016,5,25,17,30,641.0,71.0,5.0,14.0,287.0,458.73,382.34
2016,5,25,17,45,581.5,66.0,4.9,13.5,236.5,394.13,327.84
2016,5,25,18,0,522.0,61.0,4.8,13.0,186.0,334.0,275.52
2016,5,25,18,15,442.0,52.0,4.6,12.5,141.0,265.26,214.93
2016,5,25,18,30,362.0,43.0,4.4,12.0,96.0,203.63,159.52
2016,5,25,18,45,233.5,31.0,4.2,11.5,60.5,128.81,92.5
2016,5,25,19,0,105.0,19.0,4.0,11.0,25.0,60.46,2.18
2016,5,25,19,15,52.5,9.5,3.95,11.0,12.5,22.07,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.0,19.5,2.9,10.5,31.0,15.06,2.36
2016,5,26,5,30,208.0,39.0,3.0,11.0,62.0,30.06,20.16
2016,5,26,5,45,300.0,51.5,3.15,11.5,103.0,38.75,28.74
2016,5,26,6,0,392.0,64.0,3.3,12.0,144.0,47.01,36.52
2016,5,26,6,15,457.0,73.0,3.25,12.0,191.5,54.73,43.69
2016,5,26,6,30,522.0,82.0,3.2,12.0,239.0,88.43,53.82
2016,5,26,6,45,568.5,89.0,3.15,12.5,289.0,125.21,76.94
2016,5,26,7,0,615.0,96.0,3.1,13.0,339.0,166.91,108.49
2016,5,26,7,15,649.0,102.0,3.05,13.5,389.5,210.06,144.52
2016,5,26,7,30,683.0,108.0,3.0,14.0,440.0,256.68,184.78
2016,5,26,7,45,709.5,112.0,2.95,14.5,489.5,302.65,225.14
2016,5,26,8,0,736.0,116.0,2.9,15.0,539.0,351.04,267.13
2016,5,26,8,15,756.0,120.0,2.85,15.5,585.5,402.29,310.64
2016,5,26,8,30,776.0,124.0,2.8,16.0,632.0,451.48,351.53
2016,5,26,8,45,793.0,126.0,2.8,16.5,675.5,498.6,389.89
2016,5,26,9,0,810.0,128.0,2.8,17.0,719.0,546.41,427.71
2016,5,26,9,15,822.0,130.5,2.8,17.0,757.5,592.28,463.88
2016,5,26,9,30,834.0,133.0,2.8,17.0,796.0,637.97,499.08
2016,5,26,9,45,834.0,140.5,2.8,17.5,826.5,679.97,529.61
2016,5,26,10,0,834.0,148.0,2.8,18.0,857.0,720.5,558.3
2016,5,26,10,15,841.5,149.5,2.8,18.5,884.0,759.38,584.58
2016,5,26,10,30,849.0,151.0,2.8,19.0,911.0,797.01,608.99
2016,5,26,10,45,855.0,151.5,2.85,19.5,931.0,830.6,630.62
2016,5,26,11,0,861.0,152.0,2.9,20.0,951.0,862.39,650.87
2016,5,26,11,15,864.0,152.5,2.9,20.0,964.0,889.74,668.89
2016,5,26,11,30,867.0,153.0,2.9,20.0,977.0,914.95,685.46
2016,5,26,11,45,870.0,152.5,2.95,20.5,982.5,936.99,698.93
2016,5,26,12,0,873.0,152.0,3.0,21.0,988.0,956.69,710.86
2016,5,26,12,15,872.5,151.5,3.05,21.0,986.0,970.65,720.39
2016,5,26,12,30,872.0,151.0,3.1,21.0,984.0,981.98,728.32
2016,5,26,12,45,881.0,143.0,3.2,21.0,977.5,992.39,736.15
2016,5,26,13,0,890.0,135.0,3.3,21.0,971.0,999.98,742.23
2016,5,26,13,15,887.0,134.0,3.45,21.0,954.5,1000.05,743.8
2016,5,26,13,30,884.0,133.0,3.6,21.0,938.0,997.24,743.59
2016,5,26,13,45,877.5,132.5,3.75,21.0,914.0,988.7,739.62
2016,5,26,14,0,871.0,132.0,3.9,21.0,890.0,977.4,733.85
2016,5,26,14,15,863.5,130.0,4.05,20.5,859.5,960.89,725.97
2016,5,26,14,30,856.0,128.0,4.2,20.0,829.0,941.81,716.29
2016,5,26,14,45,845.0,126.5,4.35,20.0,792.5,923.11,705.46
2016,5,26,15,0,834.0,125.0,4.5,20.0,756.0,896.68,689.48
2016,5,26,15,15,821.0,122.5,4.6,19.5,715.0,865.32,670.96
2016,5,26,15,30,808.0,120.0,4.7,19.0,674.0,832.14,650.86
2016,5,26,15,45,790.5,117.0,4.85,19.0,628.5,793.08,625.17
2016,5,26,16,0,773.0,114.0,5.0,19.0,583.0,752.85,598.22
2016,5,26,16,15,751.0,110.0,5.0,18.5,535.0,707.16,567.14
2016,5,26,16,30,729.0,106.0,5.0,18.0,487.0,663.92,537.38
2016,5,26,16,45,699.5,101.0,5.05,17.5,436.5,611.56,499.06
2016,5,26,17,0,670.0,96.0,5.1,17.0,386.0,559.93,459.86
2016,5,26,17,15,630.5,90.5,5.0,16.5,335.5,502.64,414.59
2016,5,26,17,30,591.0,85.0,4.9,16.0,285.0,447.45,369.73
2016,5,26,17,45,534.0,77.5,4.85,15.5,235.5,383.24,316.26
2016,5,26,18,0,477.0,70.0,4.8,15.0,186.0,323.25,264.77
2016,5,26,18,15,396.5,59.5,4.6,14.0,140.5,254.41,205.21
2016,5,26,18,30,316.0,49.0,4.4,13.0,95.0,192.33,150.44
2016,5,26,18,45,201.5,34.5,4.25,12.5,60.0,123.07,88.77
2016,5,26,19,0,87.0,20.0,4.1,12.0,25.0,52.75,6.14
2016,5,26,19,15,43.5,10.0,4.05,11.5,12.5,20.45,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.65,10.5,31.5,15.03,2.82
2016,5,27,5,30,218.0,39.0,1.8,11.0,63.0,30.02,20.2
2016,5,27,5,45,314.5,51.0,2.0,11.5,105.5,38.31,28.38
2016,5,27,6,0,411.0,63.0,2.2,12.0,148.0,46.19,35.81
2016,5,27,6,15,475.0,72.0,2.15,12.5,195.5,54.6,43.51
2016,5,27,6,30,539.0,81.0,2.1,13.0,243.0,89.19,53.43
2016,5,27,6,45,588.5,87.0,2.1,13.5,294.0,126.27,76.52
2016,5,27,7,0,638.0,93.0,2.1,14.0,345.0,168.56,108.3
2016,5,27,7,15,671.0,98.0,2.1,14.5,396.0,211.79,144.29
2016,5,27,7,30,704.0,103.0,2.1,15.0,447.0,258.38,184.37
2016,5,27,7,45,733.0,106.0,2.1,16.0,497.0,305.25,224.74
2016,5,27,8,0,762.0,109.0,2.1,17.0,547.0,357.94,269.15
2016,5,27,8,15,781.0,112.5,2.1,17.5,594.0,406.12,309.83
2016,5,27,8,30,800.0,116.0,2.1,18.0,641.0,455.58,350.46
2016,5,27,8,45,818.0,117.0,2.15,18.5,685.0,503.36,388.9
2016,5,27,9,0,836.0,118.0,2.2,19.0,729.0,551.9,426.84
2016,5,27,9,15,847.0,120.0,2.15,19.5,767.0,600.61,463.33
2016,5,27,9,30,858.0,122.0,2.1,20.0,805.0,645.86,496.26
2016,5,27,9,45,873.5,119.5,2.1,20.5,839.5,689.47,527.51
2016,5,27,10,0,889.0,117.0,2.1,21.0,874.0,732.6,557.05
2016,5,27,10,15,895.0,118.5,2.1,21.5,901.0,771.73,581.98
2016,5,27,10,30,901.0,120.0,2.1,22.0,928.0,809.32,605.56
2016,5,27,10,45,907.0,119.5,2.1,22.5,948.0,843.37,626.45
2016,5,27,11,0,913.0,119.0,2.1,23.0,968.0,875.55,645.89
2016,5,27,11,15,916.0,119.5,2.15,23.5,981.0,904.08,663.24
2016,5,27,11,30,919.0,120.0,2.2,24.0,994.0,930.32,679.02
2016,5,27,11,45,921.0,119.5,2.25,24.5,999.5,952.31,692.01
2016,5,27,12,0,923.0,119.0,2.3,25.0,1005.0,971.74,703.39
2016,5,27,12,15,923.0,119.0,2.4,25.0,1003.0,987.14,714.12
2016,5,27,12,30,923.0,119.0,2.5,25.0,1001.0,999.76,723.19
2016,5,27,12,45,917.5,121.0,2.6,25.0,990.5,1006.25,728.44
2016,5,27,13,0,912.0,123.0,2.7,25.0,980.0,1009.81,731.97
2016,5,27,13,15,909.0,122.0,2.8,25.0,963.0,1009.84,733.33
2016,5,27,13,30,906.0,121.0,2.9,25.0,946.0,1006.92,732.91
2016,5,27,13,45,899.5,120.5,3.0,25.0,922.0,998.22,728.83
2016,5,27,14,0,893.0,120.0,3.1,25.0,898.0,986.68,722.99
2016,5,27,14,15,886.0,118.5,3.15,24.5,868.0,970.86,715.42
2016,5,27,14,30,879.0,117.0,3.2,24.0,838.0,952.4,706.12
2016,5,27,14,45,868.0,116.0,3.3,24.0,801.5,928.25,691.98
2016,5,27,15,0,857.0,115.0,3.4,24.0,765.0,901.86,676.26
2016,5,27,15,15,844.5,112.5,3.4,23.5,723.5,875.73,661.32
2016,5,27,15,30,832.0,110.0,3.4,23.0,682.0,842.39,641.26
2016,5,27,15,45,813.5,108.0,3.45,23.0,636.5,802.95,615.77
2016,5,27,16,0,795.0,106.0,3.5,23.0,591.0,762.38,589.19
2016,5,27,16,15,773.5,102.5,3.45,22.5,542.5,716.93,559.38
2016,5,27,16,30,752.0,99.0,3.4,22.0,494.0,671.02,528.7
2016,5,27,16,45,719.0,96.0,3.4,22.0,442.5,620.14,492.26
2016,5,27,17,0,686.0,93.0,3.4,22.0,391.0,567.8,452.96
2016,5,27,17,15,647.5,87.5,3.3,21.0,340.0,510.47,410.21
2016,5,27,17,30,609.0,82.0,3.2,20.0,289.0,455.16,367.53
2016,5,27,17,45,551.0,75.0,3.15,19.5,239.0,390.19,315.08
2016,5,27,18,0,493.0,68.0,3.1,19.0,189.0,329.53,264.48
2016,5,27,18,15,414.0,58.0,3.2,18.0,143.5,261.11,206.89
2016,5,27,18,30,335.0,48.0,3.3,17.0,98.0,198.79,153.1
2016,5,27,18,45,221.0,34.5,3.4,16.5,62.0,129.81,92.74
2016,5,27,19,0,107.0,21.0,3.5,16.0,26.0,64.64,13.47
2016,5,27,19,15,53.5,10.5,3.55,15.5,13.0,23.47,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.7,12.5,33.0,13.8,2.42
2016,5,28,5,30,266.0,36.0,2.0,13.0,66.0,27.53,17.93
2016,5,28,5,45,355.5,47.0,2.35,14.0,108.0,35.18,25.34
2016,5,28,6,0,445.0,58.0,2.7,15.0,150.0,41.91,31.58
2016,5,28,6,15,506.5,66.5,2.8,15.5,198.5,50.61,39.44
2016,5,28,6,30,568.0,75.0,2.9,16.0,247.0,86.24,49.17
2016,5,28,6,45,612.5,81.0,3.05,16.5,297.5,124.31,72.98
2016,5,28,7,0,657.0,87.0,3.2,17.0,348.0,167.06,105.22
2016,5,28,7,15,689.5,92.0,3.2,17.5,399.0,211.12,141.84
2016,5,28,7,30,722.0,97.0,3.2,18.0,450.0,258.48,182.51
2016,5,28,7,45,746.5,101.0,3.2,18.5,500.0,308.97,226.23
2016,5,28,8,0,771.0,105.0,3.2,19.0,550.0,358.18,268.58
2016,5,28,8,15,790.0,108.5,3.15,19.5,597.0,406.77,309.71
2016,5,28,8,30,809.0,112.0,3.1,20.0,644.0,456.63,350.76
2016,5,28,8,45,823.5,115.0,3.05,20.5,687.0,504.9,389.49
2016,5,28,9,0,838.0,118.0,3.0,21.0,730.0,553.59,427.38
2016,5,28,9,15,849.5,120.0,2.9,21.5,769.0,602.66,464.17
2016,5,28,9,30,861.0,122.0,2.8,22.0,808.0,648.3,497.42
2016,5,28,9,45,868.5,124.5,2.75,22.5,840.5,691.24,527.93
2016,5,28,10,0,876.0,127.0,2.7,23.0,873.0,733.15,556.65
2016,5,28,10,15,882.5,128.5,2.6,23.5,900.0,772.2,581.1
2016,5,28,10,30,889.0,130.0,2.5,24.0,927.0,809.79,604.1
2016,5,28,10,45,893.5,131.0,2.45,24.5,947.0,843.69,624.57
2016,5,28,11,0,898.0,132.0,2.4,25.0,967.0,875.69,643.52
2016,5,28,11,15,900.5,132.5,2.4,25.0,980.0,903.46,661.18
2016,5,28,11,30,903.0,133.0,2.4,25.0,993.0,928.97,677.35
2016,5,28,11,45,904.0,133.5,2.4,25.0,998.5,950.77,691.1
2016,5,28,12,0,905.0,134.0,2.4,25.0,1004.0,970.04,703.27
2016,5,28,12,15,905.0,134.0,2.45,25.0,1002.0,985.31,713.42
2016,5,28,12,30,905.0,134.0,2.5,25.0,1000.0,997.86,721.96
2016,5,28,12,45,892.0,141.0,2.55,25.5,987.5,1002.04,723.82
2016,5,28,13,0,879.0,148.0,2.6,26.0,975.0,1003.33,724.0
2016,5,28,13,15,875.5,147.0,2.65,25.5,958.0,1003.06,726.17
2016,5,28,13,30,872.0,146.0,2.7,25.0,941.0,999.94,726.62
2016,5,28,13,45,866.5,144.0,2.8,25.0,917.0,991.05,722.48
2016,5,28,14,0,861.0,142.0,2.9,25.0,893.0,979.4,716.63
2016,5,28,14,15,853.0,140.5,3.0,25.0,862.5,968.94,711.62
2016,5,28,14,30,845.0,139.0,3.1,25.0,832.0,950.25,701.18
2016,5,28,14,45,835.0,136.0,3.25,25.0,796.0,925.64,687.16
2016,5,28,15,0,825.0,133.0,3.4,25.0,760.0,898.77,671.5
2016,5,28,15,15,811.5,130.5,3.45,24.5,718.5,867.25,653.2
2016,5,28,15,30,798.0,128.0,3.5,24.0,677.0,833.96,633.46
2016,5,28,15,45,781.0,124.0,3.6,24.0,631.5,794.55,608.19
2016,5,28,16,0,764.0,120.0,3.7,24.0,586.0,753.95,581.74
2016,5,28,16,15,741.5,115.5,3.75,23.5,537.5,710.62,553.78
2016,5,28,16,30,719.0,111.0,3.8,23.0,489.0,664.11,522.9
2016,5,28,16,45,690.5,105.5,3.85,22.5,439.0,612.24,486.16
2016,5,28,17,0,662.0,100.0,3.9,22.0,389.0,561.03,448.68
2016,5,28,17,15,622.0,94.0,3.75,21.0,338.0,503.13,405.19
2016,5,28,17,30,582.0,88.0,3.6,20.0,287.0,447.38,361.94
2016,5,28,17,45,529.0,79.5,3.45,19.5,237.5,384.42,310.88
2016,5,28,18,0,476.0,71.0,3.3,19.0,188.0,325.36,261.47
2016,5,28,18,15,397.0,60.5,3.15,18.0,143.0,255.4,202.55
2016,5,28,18,30,318.0,50.0,3.0,17.0,98.0,195.17,150.5
2016,5,28,18,45,210.5,35.5,2.95,16.0,62.5,127.77,91.92
2016,5,28,19,0,103.0,21.0,2.9,15.0,27.0,63.91,17.56
2016,5,28,19,15,51.5,10.5,2.95,14.5,13.5,23.06,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.5,3.05,10.5,4.5,0.0,0.0
2016,5,29,5,0,26.0,9.0,3.2,11.0,9.0,8.85,0.0
2016,5,29,5,15,143.0,23.5,3.15,11.5,38.0,18.3,5.47
2016,5,29,5,30,260.0,38.0,3.1,12.0,67.0,29.14,19.41
2016,5,29,5,45,353.5,49.0,3.1,12.5,110.0,37.01,27.12
2016,5,29,6,0,447.0,60.0,3.1,13.0,153.0,43.67,33.42
2016,5,29,6,15,510.0,68.0,3.0,13.5,201.5,52.6,35.76
2016,5,29,6,30,573.0,76.0,2.9,14.0,250.0,88.07,50.73
2016,5,29,6,45,617.5,82.0,2.85,14.5,301.0,126.38,75.0
2016,5,29,7,0,662.0,88.0,2.8,15.0,352.0,169.38,107.7
2016,5,29,7,15,694.5,93.0,2.75,15.5,403.0,213.69,144.75
2016,5,29,7,30,727.0,98.0,2.7,16.0,454.0,261.29,185.83
2016,5,29,7,45,751.5,102.0,2.65,16.5,504.0,312.04,229.92
2016,5,29,8,0,776.0,106.0,2.6,17.0,554.0,361.48,272.51
2016,5,29,8,15,795.0,109.5,2.6,17.5,601.0,410.29,313.95
2016,5,29,8,30,814.0,113.0,2.6,18.0,648.0,460.36,355.31
2016,5,29,8,45,828.5,115.5,2.6,18.5,691.5,508.39,394.01
2016,5,29,9,0,843.0,118.0,2.6,19.0,735.0,556.83,431.9
2016,5,29,9,15,854.0,120.5,2.65,19.5,773.5,606.25,469.49
2016,5,29,9,30,865.0,123.0,2.7,20.0,812.0,652.21,503.64
2016,5,29,9,45,872.5,125.0,2.75,20.5,844.5,694.84,534.56
2016,5,29,10,0,880.0,127.0,2.8,21.0,877.0,736.43,563.75
2016,5,29,10,15,886.0,128.5,2.9,21.0,904.0,775.25,590.53
2016,5,29,10,30,892.0,130.0,3.0,21.0,931.0,812.56,616.14
2016,5,29,10,45,894.5,132.0,3.1,21.5,950.0,845.87,637.65
2016,5,29,11,0,897.0,134.0,3.2,22.0,969.0,877.16,657.67
2016,5,29,11,15,899.5,135.0,3.3,22.0,981.5,905.38,676.83
2016,5,29,11,30,902.0,136.0,3.4,22.0,994.0,931.35,694.49
2016,5,29,11,45,901.0,137.5,3.5,22.5,998.5,952.28,707.45
2016,5,29,12,0,900.0,139.0,3.6,23.0,1003.0,970.65,718.74
2016,5,29,12,15,899.5,139.0,3.7,23.0,1001.0,985.42,729.1
2016,5,29,12,30,899.0,139.0,3.8,23.0,999.0,997.49,737.79
2016,5,29,12,45,889.5,143.5,3.9,23.0,987.5,1002.57,741.95
2016,5,29,13,0,880.0,148.0,4.0,23.0,976.0,1004.79,744.37
2016,5,29,13,15,876.0,147.0,4.05,23.0,959.0,1004.05,744.64
2016,5,29,13,30,872.0,146.0,4.1,23.0,942.0,1000.48,743.14
2016,5,29,13,45,868.5,143.5,4.15,23.0,919.0,993.04,739.19
2016,5,29,14,0,865.0,141.0,4.2,23.0,896.0,982.8,733.47
2016,5,29,14,15,857.0,139.0,4.2,22.5,865.5,966.05,724.58
2016,5,29,14,30,849.0,137.0,4.2,22.0,835.0,952.51,717.95
2016,5,29,14,45,841.0,133.5,4.25,22.0,799.5,929.16,703.5
2016,5,29,15,0,833.0,130.0,4.3,22.0,764.0,903.45,687.45
2016,5,29,15,15,819.5,127.0,4.3,22.0,722.5,871.23,666.58
2016,5,29,15,30,806.0,124.0,4.3,22.0,681.0,837.21,644.36
2016,5,29,15,45,621.5,173.5,4.3,22.0,586.0,720.64,561.91
2016,5,29,16,0,437.0,223.0,4.3,22.0,491.0,606.09,474.91
2016,5,29,16,15,584.5,165.5,4.3,21.5,492.5,646.22,510.87
2016,5,29,16,30,732.0,108.0,4.3,21.0,494.0,671.02,533.87
2016,5,29,16,45,704.5,102.5,4.3,20.5,443.5,619.37,496.6
2016,5,29,17,0,677.0,97.0,4.3,20.0,393.0,568.28,458.74
2016,5,29,17,15,637.5,91.0,4.25,19.0,342.0,510.08,414.78
2016,5,29,17,30,598.0,85.0,4.2,18.0,291.0,453.99,370.96
2016,5,29,17,45,544.5,77.5,4.2,17.5,241.5,391.18,319.63
2016,5,29,18,0,491.0,70.0,4.2,17.0,192.0,332.27,269.87
2016,5,29,18,15,412.0,60.0,4.15,16.5,146.5,263.71,210.99
2016,5,29,18,30,333.0,50.0,4.1,16.0,101.0,201.41,156.46
2016,5,29,18,45,221.0,36.0,4.05,15.5,65.0,132.19,95.92
2016,5,29,19,0,109.0,22.0,4.0,15.0,29.0,67.48,22.55
2016,5,29,19,15,54.5,11.0,4.0,14.5,14.5,24.38,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,1.8,10.0,10.0,8.85,0.0
2016,5,30,5,15,161.0,23.0,1.9,10.5,40.0,17.86,5.59
2016,5,30,5,30,286.0,37.0,2.0,11.0,70.0,28.81,19.26
2016,5,30,5,45,380.0,47.0,2.15,11.5,113.0,35.04,25.52
2016,5,30,6,0,474.0,57.0,2.3,12.0,156.0,40.87,31.08
2016,5,30,6,15,535.5,64.5,2.3,12.5,205.0,50.42,33.43
2016,5,30,6,30,597.0,72.0,2.3,13.0,254.0,86.66,48.73
2016,5,30,6,45,643.0,77.0,2.3,14.0,305.0,125.48,73.2
2016,5,30,7,0,689.0,82.0,2.3,15.0,356.0,169.12,106.26
2016,5,30,7,15,720.0,86.5,2.3,15.5,407.5,214.01,143.95
2016,5,30,7,30,751.0,91.0,2.3,16.0,459.0,265.19,188.04
2016,5,30,7,45,775.5,94.0,2.35,16.5,509.0,312.71,229.7
2016,5,30,8,0,800.0,97.0,2.4,17.0,559.0,362.41,272.7
2016,5,30,8,15,818.0,100.0,2.4,17.5,606.0,411.49,314.44
2016,5,30,8,30,836.0,103.0,2.4,18.0,653.0,461.72,355.95
2016,5,30,8,45,849.5,105.5,2.45,19.0,696.5,513.74,396.94
2016,5,30,9,0,863.0,108.0,2.5,20.0,740.0,562.27,434.08
2016,5,30,9,15,873.5,110.0,2.5,20.5,778.5,608.65,469.17
2016,5,30,9,30,884.0,112.0,2.5,21.0,817.0,654.6,502.93
2016,5,30,9,45,893.5,112.5,2.55,21.5,850.0,697.89,534.17
2016,5,30,10,0,903.0,113.0,2.6,22.0,883.0,740.24,563.16
2016,5,30,10,15,908.5,114.5,2.65,22.5,909.5,779.44,588.58
2016,5,30,10,30,914.0,116.0,2.7,23.0,936.0,817.06,612.64
2016,5,30,10,45,917.5,117.0,2.75,23.5,956.0,850.86,633.87
2016,5,30,11,0,921.0,118.0,2.8,24.0,976.0,882.64,653.6
2016,5,30,11,15,923.5,118.5,2.8,24.0,988.5,910.93,671.82
2016,5,30,11,30,926.0,119.0,2.8,24.0,1001.0,936.91,688.48
2016,5,30,11,45,926.5,119.0,2.85,24.5,1006.0,958.16,701.08
2016,5,30,12,0,927.0,119.0,2.9,25.0,1011.0,976.8,712.0
2016,5,30,12,15,926.5,119.0,2.95,25.0,1008.5,991.83,722.04
2016,5,30,12,30,926.0,119.0,3.0,25.0,1006.0,1004.06,730.38
2016,5,30,12,45,920.5,121.0,3.1,25.0,995.5,1010.62,735.59
2016,5,30,13,0,915.0,123.0,3.2,25.0,985.0,1014.26,739.04
2016,5,30,13,15,911.0,122.0,3.3,25.0,968.0,1013.39,739.69
2016,5,30,13,30,907.0,121.0,3.4,25.0,951.0,1009.58,738.55
2016,5,30,13,45,902.5,119.5,3.55,25.0,927.0,1001.85,735.29
2016,5,30,14,0,898.0,118.0,3.7,25.0,903.0,991.24,730.2
2016,5,30,14,15,891.0,116.5,3.85,25.0,872.5,975.45,721.7
2016,5,30,14,30,884.0,115.0,4.0,25.0,842.0,957.0,711.42
2016,5,30,14,45,875.0,112.5,4.15,25.0,806.0,933.08,697.41
2016,5,30,15,0,866.0,110.0,4.3,25.0,770.0,906.8,681.7
2016,5,30,15,15,854.0,108.0,4.45,24.5,729.0,876.21,664.19
2016,5,30,15,30,842.0,106.0,4.6,24.0,688.0,848.89,649.06
2016,5,30,15,45,827.0,102.5,4.75,23.5,642.5,810.46,625.8
2016,5,30,16,0,812.0,99.0,4.9,23.0,597.0,770.66,601.07
2016,5,30,16,15,791.5,96.0,4.95,22.5,548.5,726.05,571.79
2016,5,30,16,30,771.0,93.0,5.0,22.0,500.0,680.88,541.5
2016,5,30,16,45,744.5,88.5,5.05,21.5,449.5,629.53,505.83
2016,5,30,17,0,718.0,84.0,5.1,21.0,399.0,578.58,468.04
2016,5,30,17,15,681.5,79.0,5.0,20.5,348.0,524.06,425.75
2016,5,30,17,30,645.0,74.0,4.9,20.0,297.0,469.06,381.91
2016,5,30,17,45,593.0,68.0,4.8,19.5,247.5,406.8,330.89
2016,5,30,18,0,541.0,62.0,4.7,19.0,198.0,348.31,281.41
2016,5,30,18,15,465.0,53.5,4.5,18.0,152.0,280.52,223.55
2016,5,30,18,30,389.0,45.0,4.3,17.0,106.0,219.36,170.04
2016,5,30,18,45,272.5,33.5,4.15,16.5,68.5,148.13,107.64
2016,5,30,19,0,156.0,22.0,4.0,16.0,31.0,81.85,31.81
2016,5,30,19,15,78.0,11.0,3.95,15.5,15.5,30.35,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,41.0,10.0,2.9,11.0,11.0,9.83,0.0
2016,5,31,5,15,169.5,23.5,2.85,11.5,41.0,18.26,6.07
2016,5,31,5,30,298.0,37.0,2.8,12.0,71.0,28.74,19.13
2016,5,31,5,45,390.0,46.5,2.8,12.5,114.0,34.51,24.94
2016,5,31,6,0,482.0,56.0,2.8,13.0,157.0,39.92,30.09
2016,5,31,6,15,543.5,63.5,2.7,13.5,206.0,50.22,32.65
2016,5,31,6,30,605.0,71.0,2.6,14.0,255.0,86.88,48.27
2016,5,31,6,45,648.5,76.0,2.55,15.0,306.5,125.83,72.94
2016,5,31,7,0,692.0,81.0,2.5,16.0,358.0,169.35,105.97
2016,5,31,7,15,723.0,85.5,2.5,16.5,409.5,217.68,146.39
2016,5,31,7,30,754.0,90.0,2.5,17.0,461.0,265.64,187.79
2016,5,31,7,45,778.5,93.5,2.5,17.5,511.0,313.73,229.78
2016,5,31,8,0,803.0,97.0,2.5,18.0,561.0,364.0,273.06
2016,5,31,8,15,821.0,100.0,2.55,18.5,608.5,413.21,314.84
2016,5,31,8,30,839.0,103.0,2.6,19.0,656.0,463.56,356.45
2016,5,31,8,45,853.0,105.0,2.65,20.0,699.5,515.49,397.31
2016,5,31,9,0,867.0,107.0,2.7,21.0,743.0,563.98,434.36
2016,5,31,9,15,878.0,109.0,2.7,21.5,782.0,610.8,469.73
2016,5,31,9,30,889.0,111.0,2.7,22.0,821.0,657.23,503.8
2016,5,31,9,45,899.0,112.0,2.75,22.5,854.5,701.48,535.66
2016,5,31,10,0,909.0,113.0,2.8,23.0,888.0,744.84,565.23
2016,5,31,10,15,915.0,114.0,2.85,23.5,915.5,784.16,590.66
2016,5,31,10,30,921.0,115.0,2.9,24.0,943.0,821.91,614.75
2016,5,31,10,45,925.5,116.0,2.95,24.5,963.0,856.73,636.62
2016,5,31,11,0,930.0,117.0,3.0,25.0,983.0,889.57,656.99
2016,5,31,11,15,932.5,117.5,3.05,25.0,996.5,918.1,675.68
2016,5,31,11,30,935.0,118.0,3.1,25.0,1010.0,944.29,692.84
2016,5,31,11,45,936.5,118.0,3.15,25.5,1015.5,966.64,706.11
2016,5,31,12,0,938.0,118.0,3.2,26.0,1021.0,986.4,717.71
2016,5,31,12,15,938.0,118.0,3.2,26.0,1019.0,1002.07,727.74
2016,5,31,12,30,938.0,118.0,3.2,26.0,1017.0,1014.93,736.06
2016,5,31,12,45,940.0,115.0,3.25,26.5,1009.0,1023.86,740.89
2016,5,31,13,0,942.0,112.0,3.3,27.0,1001.0,1029.82,743.92
2016,5,31,13,15,939.5,111.5,3.4,27.0,984.0,1030.91,745.81
2016,5,31,13,30,937.0,111.0,3.5,27.0,967.0,1028.98,745.89
2016,5,31,13,45,932.0,110.0,3.6,27.0,943.5,1021.11,742.23
2016,5,31,14,0,927.0,109.0,3.7,27.0,920.0,1010.29,736.76
2016,5,31,14,15,920.5,107.5,3.8,26.5,890.0,994.63,729.63
2016,5,31,14,30,914.0,106.0,3.9,26.0,860.0,976.21,720.69
2016,5,31,14,45,905.0,104.5,4.0,26.0,823.5,952.84,706.98
2016,5,31,15,0,896.0,103.0,4.1,26.0,787.0,927.03,691.61
2016,5,31,15,15,884.5,101.0,4.1,25.5,745.5,896.2,673.55
2016,5,31,15,30,873.0,99.0,4.1,25.0,704.0,863.37,653.97
2016,5,31,15,45,858.5,96.5,4.15,25.0,658.5,825.69,629.76
2016,5,31,16,0,844.0,94.0,4.2,25.0,613.0,791.44,607.74
2016,5,31,16,15,824.5,91.0,4.2,24.5,564.0,746.58,578.79
2016,5,31,16,30,805.0,88.0,4.2,24.0,515.0,701.03,548.84
2016,5,31,16,45,779.0,84.5,4.25,23.5,463.5,649.93,514.26
2016,5,31,17,0,753.0,81.0,4.3,23.0,412.0,599.13,477.82
2016,5,31,17,15,717.5,76.5,4.2,22.0,360.0,541.89,435.32
2016,5,31,17,30,682.0,72.0,4.1,21.0,308.0,488.83,394.47
2016,5,31,17,45,631.5,66.0,4.05,20.5,257.0,425.71,343.57
2016,5,31,18,0,581.0,60.0,4.0,20.0,206.0,366.22,293.89
2016,5,31,18,15,505.0,52.0,3.85,19.0,159.0,297.1,235.5
2016,5,31,18,30,429.0,44.0,3.7,18.0,112.0,234.6,181.15
2016,5,31,18,45,309.5,33.5,3.55,17.5,73.0,161.35,117.27
2016,5,31,19,0,190.0,23.0,3.4,17.0,34.0,94.49,40.83
2016,5,31,19,15,95.0,11.5,3.35,16.5,17.0,35.25,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,27.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,54.0,11.0,3.8,11.0,12.0,10.81,0.0
2016,6,1,5,15,191.5,24.0,3.85,11.5,43.5,18.66,6.57
2016,6,1,5,30,329.0,37.0,3.9,12.0,75.0,28.69,19.1
2016,6,1,5,45,419.5,46.5,3.95,12.5,119.5,34.47,24.9
2016,6,1,6,0,510.0,56.0,4.0,13.0,164.0,39.88,30.05
2016,6,1,6,15,571.5,63.0,4.05,13.5,214.0,50.68,32.39
2016,6,1,6,30,633.0,70.0,4.1,14.0,264.0,88.26,48.34
2016,6,1,6,45,675.5,75.5,4.2,14.5,316.5,128.87,74.52
2016,6,1,7,0,718.0,81.0,4.3,15.0,369.0,173.97,109.35
2016,6,1,7,15,749.0,85.0,4.25,15.5,421.0,223.09,150.9
2016,6,1,7,30,780.0,89.0,4.2,16.0,473.0,271.86,193.54
2016,6,1,7,45,803.5,92.5,4.2,16.5,524.0,320.91,237.0
2016,6,1,8,0,827.0,96.0,4.2,17.0,575.0,372.02,281.69
2016,6,1,8,15,845.0,99.0,4.15,17.5,623.0,422.35,324.94
2016,6,1,8,30,863.0,102.0,4.1,18.0,671.0,473.8,368.02
2016,6,1,8,45,503.0,224.0,4.1,18.5,561.0,444.32,347.01
2016,6,1,9,0,143.0,346.0,4.1,19.0,451.0,390.11,303.03
2016,6,1,9,15,527.5,228.0,4.1,19.5,644.5,510.74,399.45
2016,6,1,9,30,912.0,110.0,4.1,20.0,838.0,671.02,523.19
2016,6,1,9,45,922.0,110.5,4.1,20.5,872.5,715.73,555.34
2016,6,1,10,0,932.0,111.0,4.1,21.0,907.0,759.5,585.52
2016,6,1,10,15,937.5,112.0,4.1,21.0,934.0,799.27,612.8
2016,6,1,10,30,943.0,113.0,4.1,21.0,961.0,837.39,638.72
2016,6,1,10,45,946.5,114.5,4.2,21.5,981.5,872.56,661.6
2016,6,1,11,0,950.0,116.0,4.3,22.0,1002.0,905.65,682.89
2016,6,1,11,15,952.5,116.5,4.35,22.0,1015.0,934.72,702.43
2016,6,1,11,30,955.0,117.0,4.4,22.0,1028.0,961.39,720.35
2016,6,1,11,45,954.5,118.5,4.5,22.5,1033.0,983.79,734.33
2016,6,1,12,0,954.0,120.0,4.6,23.0,1038.0,1003.5,746.72
2016,6,1,12,15,953.5,120.0,4.65,23.0,1036.0,1018.98,757.41
2016,6,1,12,30,953.0,120.0,4.7,23.0,1034.0,1031.6,766.31
2016,6,1,12,45,940.0,127.0,4.8,23.0,1021.0,1036.19,770.42
2016,6,1,13,0,927.0,134.0,4.9,23.0,1008.0,1037.76,772.66
2016,6,1,13,15,923.5,133.0,4.9,23.0,991.0,1037.58,773.01
2016,6,1,13,30,920.0,132.0,4.9,23.0,974.0,1034.43,771.48
2016,6,1,13,45,913.0,131.5,4.95,23.0,949.5,1025.43,766.58
2016,6,1,14,0,906.0,131.0,5.0,23.0,925.0,1013.57,759.88
2016,6,1,14,15,898.5,129.5,4.95,22.5,894.0,997.42,751.04
2016,6,1,14,30,891.0,128.0,4.9,22.0,863.0,978.58,740.44
2016,6,1,14,45,880.5,126.0,4.9,22.0,826.0,953.89,724.76
2016,6,1,15,0,870.0,124.0,4.9,22.0,789.0,932.42,711.37
2016,6,1,15,15,857.5,121.5,4.85,21.5,747.5,900.89,691.93
2016,6,1,15,30,845.0,119.0,4.8,21.0,706.0,867.42,671.04
2016,6,1,15,45,829.0,115.5,4.75,21.0,659.5,828.2,644.56
2016,6,1,16,0,813.0,112.0,4.7,21.0,613.0,787.62,616.93
2016,6,1,16,15,561.5,161.5,4.6,20.5,495.0,626.15,497.81
2016,6,1,16,30,310.0,211.0,4.5,20.0,377.0,465.65,372.29
2016,6,1,16,45,190.5,194.5,4.45,20.0,293.5,345.64,277.63
2016,6,1,17,0,71.0,178.0,4.4,20.0,210.0,235.25,187.98
2016,6,1,17,15,356.5,130.5,4.25,19.0,258.5,379.96,310.17
2016,6,1,17,30,642.0,83.0,4.1,18.0,307.0,479.48,391.88
2016,6,1,17,45,591.0,76.0,3.95,17.5,256.5,416.56,339.89
2016,6,1,18,0,540.0,69.0,3.8,17.0,206.0,357.25,289.9
2016,6,1,18,15,462.0,59.5,3.65,16.0,158.5,287.19,230.37
2016,6,1,18,30,384.0,50.0,3.5,15.0,111.0,223.84,175.12
2016,6,1,18,45,269.5,37.5,3.35,14.5,73.0,151.58,111.89
2016,6,1,19,0,155.0,25.0,3.2,14.0,35.0,86.72,40.72
2016,6,1,19,15,77.5,12.5,3.3,13.5,17.5,31.94,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,55.0,11.0,2.5,10.0,12.0,10.81,0.0
2016,6,2,5,15,192.0,24.5,2.6,10.5,44.0,19.06,7.11
2016,6,2,5,30,329.0,38.0,2.7,11.0,76.0,29.62,20.03
2016,6,2,5,45,423.5,47.0,2.85,11.5,121.0,34.88,25.4
2016,6,2,6,0,518.0,56.0,3.0,12.0,166.0,39.84,30.16
2016,6,2,6,15,579.0,63.0,2.95,12.5,216.0,51.28,32.62
2016,6,2,6,30,640.0,70.0,2.9,13.0,266.0,89.2,48.93
2016,6,2,6,45,683.0,75.0,2.85,14.0,318.5,129.78,74.98
2016,6,2,7,0,726.0,80.0,2.8,15.0,371.0,174.89,109.57
