Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,15,756.5,84.0,2.75,15.5,423.5,224.22,151.16
2016,6,2,7,30,787.0,88.0,2.7,16.0,476.0,273.22,193.76
2016,6,2,7,45,810.0,91.5,2.65,16.5,527.0,322.44,237.0
2016,6,2,8,0,833.0,95.0,2.6,17.0,578.0,373.66,281.3
2016,6,2,8,15,850.0,97.5,2.55,17.5,625.5,423.41,323.6
2016,6,2,8,30,867.0,100.0,2.5,18.0,673.0,477.95,368.28
2016,6,2,8,45,880.5,102.5,2.5,19.0,717.0,527.59,407.36
2016,6,2,9,0,894.0,105.0,2.5,20.0,761.0,577.44,445.25
2016,6,2,9,15,903.5,107.0,2.45,20.5,800.0,624.52,480.54
2016,6,2,9,30,913.0,109.0,2.4,21.0,839.0,671.05,514.31
2016,6,2,9,45,914.0,114.5,2.4,21.5,870.5,714.35,544.93
2016,6,2,10,0,915.0,120.0,2.4,22.0,902.0,756.07,572.87
2016,6,2,10,15,920.5,121.5,2.4,22.5,929.0,795.71,598.02
2016,6,2,10,30,926.0,123.0,2.4,23.0,956.0,833.76,621.76
2016,6,2,10,45,930.0,123.5,2.4,23.5,975.5,867.91,642.59
2016,6,2,11,0,934.0,124.0,2.4,24.0,995.0,900.05,661.89
2016,6,2,11,15,936.0,125.0,2.35,24.5,1008.0,928.78,678.34
2016,6,2,11,30,938.0,126.0,2.3,25.0,1021.0,955.14,693.09
2016,6,2,11,45,938.5,126.0,2.3,25.5,1026.0,976.73,705.16
2016,6,2,12,0,939.0,126.0,2.3,26.0,1031.0,995.69,715.57
2016,6,2,12,15,938.5,126.0,2.3,26.0,1028.5,1011.01,725.12
2016,6,2,12,30,938.0,126.0,2.3,26.0,1026.0,1023.52,733.0
2016,6,2,12,45,942.0,121.0,2.3,26.5,1018.0,1032.53,737.33
2016,6,2,13,0,946.0,116.0,2.3,27.0,1010.0,1038.56,739.9
2016,6,2,13,15,942.5,115.5,2.35,27.0,992.5,1038.79,741.0
2016,6,2,13,30,939.0,115.0,2.4,27.0,975.0,1036.0,740.36
2016,6,2,13,45,933.5,114.0,2.45,27.5,951.0,1027.74,734.94
2016,6,2,14,0,928.0,113.0,2.5,28.0,927.0,1016.54,727.8
2016,6,2,14,15,921.0,111.5,2.55,27.5,896.0,1000.51,720.56
2016,6,2,14,30,914.0,110.0,2.6,27.0,865.0,981.72,711.59
2016,6,2,14,45,904.5,108.0,2.65,27.0,828.5,957.46,697.65
2016,6,2,15,0,895.0,106.0,2.7,27.0,792.0,930.77,682.11
2016,6,2,15,15,883.0,104.0,2.75,26.5,750.0,899.61,664.84
2016,6,2,15,30,871.0,102.0,2.8,26.0,708.0,866.49,646.04
2016,6,2,15,45,855.5,99.5,2.9,26.0,662.0,828.12,622.46
2016,6,2,16,0,840.0,97.0,3.0,26.0,616.0,793.29,600.99
2016,6,2,16,15,820.0,93.5,3.05,25.5,566.5,747.66,572.43
2016,6,2,16,30,800.0,90.0,3.1,25.0,517.0,701.37,542.82
2016,6,2,16,45,773.5,86.5,3.15,24.5,465.5,650.13,508.87
2016,6,2,17,0,747.0,83.0,3.2,24.0,414.0,599.23,473.07
2016,6,2,17,15,711.0,78.0,3.2,23.0,362.0,543.7,432.72
2016,6,2,17,30,675.0,73.0,3.2,22.0,310.0,487.71,390.52
2016,6,2,17,45,625.0,67.0,3.25,21.5,259.5,425.1,340.84
2016,6,2,18,0,575.0,61.0,3.3,21.0,209.0,366.05,292.21
2016,6,2,18,15,500.5,53.5,3.3,20.0,161.5,298.27,235.53
2016,6,2,18,30,426.0,46.0,3.3,19.0,114.0,236.89,182.59
2016,6,2,18,45,311.0,34.5,3.35,18.0,75.0,163.88,119.72
2016,6,2,19,0,196.0,23.0,3.4,17.0,36.0,97.82,48.37
2016,6,2,19,15,98.0,11.5,3.45,16.5,18.0,36.3,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,0.95,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,0.9,13.0,12.0,10.81,0.0
2016,6,3,5,15,206.5,23.0,1.05,13.5,44.0,17.85,6.36
2016,6,3,5,30,342.0,35.0,1.2,14.0,76.0,26.65,17.26
2016,6,3,5,45,431.0,44.0,1.35,15.0,119.5,32.07,22.59
2016,6,3,6,0,520.0,53.0,1.5,16.0,163.0,37.16,27.31
2016,6,3,6,15,578.5,59.5,1.45,16.5,212.5,48.76,29.66
2016,6,3,6,30,637.0,66.0,1.4,17.0,262.0,86.12,45.5
2016,6,3,6,45,677.5,71.0,1.35,17.5,313.5,126.3,71.14
2016,6,3,7,0,718.0,76.0,1.3,18.0,365.0,173.93,107.51
2016,6,3,7,15,747.5,80.0,1.3,18.5,416.0,219.23,145.11
2016,6,3,7,30,777.0,84.0,1.3,19.0,467.0,267.53,186.3
2016,6,3,7,45,799.5,87.5,1.3,20.0,517.0,316.09,227.59
2016,6,3,8,0,822.0,91.0,1.3,21.0,567.0,366.61,269.65
2016,6,3,8,15,838.5,93.5,1.35,22.0,614.0,415.6,309.68
2016,6,3,8,30,855.0,96.0,1.4,23.0,661.0,469.38,351.9
2016,6,3,8,45,868.0,98.5,1.5,24.0,704.5,518.18,389.38
2016,6,3,9,0,881.0,101.0,1.6,25.0,748.0,567.16,425.8
2016,6,3,9,15,890.5,102.5,1.65,25.5,786.0,613.18,459.62
2016,6,3,9,30,900.0,104.0,1.7,26.0,824.0,658.66,492.11
2016,6,3,9,45,914.0,101.5,1.8,27.0,858.5,702.74,522.23
2016,6,3,10,0,928.0,99.0,1.9,28.0,893.0,746.19,549.67
2016,6,3,10,15,933.0,100.5,1.85,28.5,919.5,785.82,573.55
2016,6,3,10,30,938.0,102.0,1.8,29.0,946.0,823.8,595.94
2016,6,3,10,45,941.0,103.0,1.8,29.5,965.5,857.87,615.92
2016,6,3,11,0,944.0,104.0,1.8,30.0,985.0,889.85,634.36
2016,6,3,11,15,946.0,104.5,1.85,30.0,997.5,918.25,652.22
2016,6,3,11,30,948.0,105.0,1.9,30.0,1010.0,944.26,668.59
2016,6,3,11,45,947.0,106.5,2.0,30.0,1015.0,965.99,682.88
2016,6,3,12,0,946.0,108.0,2.1,30.0,1020.0,985.03,695.57
2016,6,3,12,15,945.5,108.0,2.25,30.0,1018.0,1000.32,706.56
2016,6,3,12,30,945.0,108.0,2.4,30.0,1016.0,1012.77,715.86
2016,6,3,12,45,931.5,115.0,2.55,30.0,1003.0,1016.77,719.97
2016,6,3,13,0,918.0,122.0,2.7,30.0,990.0,1017.78,722.32
2016,6,3,13,15,914.5,121.5,2.8,30.0,973.5,1018.02,723.81
2016,6,3,13,30,911.0,121.0,2.9,30.0,957.0,1015.32,723.54
2016,6,3,13,45,905.5,120.0,3.0,30.0,933.0,1007.25,719.96
2016,6,3,14,0,900.0,119.0,3.1,30.0,909.0,996.32,714.65
2016,6,3,14,15,893.0,117.5,3.15,30.0,879.0,980.65,705.97
2016,6,3,14,30,886.0,116.0,3.2,30.0,849.0,962.32,695.64
2016,6,3,14,45,877.0,114.0,3.25,30.0,813.0,939.06,682.12
2016,6,3,15,0,868.0,112.0,3.3,30.0,777.0,913.43,667.04
2016,6,3,15,15,856.0,109.5,3.25,29.5,736.0,882.4,649.01
2016,6,3,15,30,844.0,107.0,3.2,29.0,695.0,854.66,633.09
2016,6,3,15,45,829.0,104.0,3.2,29.0,650.0,816.87,609.22
2016,6,3,16,0,814.0,101.0,3.2,29.0,605.0,777.69,584.23
2016,6,3,16,15,794.0,97.5,3.15,28.5,556.5,732.93,555.91
2016,6,3,16,30,774.0,94.0,3.1,28.0,508.0,687.56,526.67
2016,6,3,16,45,747.0,90.0,3.05,27.5,457.5,636.37,492.61
2016,6,3,17,0,720.0,86.0,3.0,27.0,407.0,587.96,458.4
2016,6,3,17,15,684.5,81.0,2.8,26.0,356.0,531.63,417.47
2016,6,3,17,30,649.0,76.0,2.6,25.0,305.0,477.03,376.48
2016,6,3,17,45,598.5,70.0,2.45,24.5,255.0,415.23,327.93
2016,6,3,18,0,548.0,64.0,2.3,24.0,205.0,357.04,280.66
2016,6,3,18,15,474.5,55.5,2.25,23.0,158.5,289.67,225.47
2016,6,3,18,30,401.0,47.0,2.2,22.0,112.0,228.64,173.91
2016,6,3,18,45,291.5,35.5,2.2,21.0,74.0,158.56,114.59
2016,6,3,19,0,182.0,24.0,2.2,20.0,36.0,94.48,48.22
2016,6,3,19,15,91.0,12.0,2.2,19.5,18.0,35.14,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,8.85,0.0
2016,6,4,5,15,55.5,25.0,1.8,15.0,31.5,22.15,9.32
2016,6,4,5,30,111.0,41.0,1.9,15.0,54.0,33.63,23.12
2016,6,4,5,45,147.0,59.5,2.0,15.5,85.5,47.78,36.24
2016,6,4,6,0,183.0,78.0,2.1,16.0,117.0,61.43,48.65
2016,6,4,6,15,207.5,97.5,2.1,16.5,152.5,79.41,59.13
2016,6,4,6,30,232.0,117.0,2.1,17.0,188.0,108.41,77.62
2016,6,4,6,45,254.5,134.0,2.1,17.5,225.5,137.91,98.63
2016,6,4,7,0,277.0,151.0,2.1,18.0,263.0,169.75,123.01
2016,6,4,7,15,290.0,172.0,2.1,18.0,302.5,205.21,151.81
2016,6,4,7,30,303.0,193.0,2.1,18.0,342.0,242.14,182.15
2016,6,4,7,45,155.5,189.0,2.1,18.5,266.0,215.78,166.01
2016,6,4,8,0,8.0,185.0,2.1,19.0,190.0,177.38,138.22
2016,6,4,8,15,37.5,235.5,2.1,19.5,260.5,230.93,179.54
2016,6,4,8,30,67.0,286.0,2.1,20.0,331.0,291.11,225.15
2016,6,4,8,45,40.5,263.0,2.15,20.5,291.0,263.22,202.92
2016,6,4,9,0,14.0,240.0,2.2,21.0,251.0,235.39,180.76
2016,6,4,9,15,139.0,307.0,2.3,21.0,418.0,362.78,279.17
2016,6,4,9,30,264.0,374.0,2.4,21.0,585.0,504.18,384.7
2016,6,4,9,45,153.5,369.5,2.5,21.5,493.5,443.94,337.63
2016,6,4,10,0,43.0,365.0,2.6,22.0,402.0,373.32,282.69
2016,6,4,10,15,119.5,406.5,2.65,22.0,513.5,468.92,354.83
2016,6,4,10,30,196.0,448.0,2.7,22.0,625.0,572.96,430.75
2016,6,4,10,45,123.0,432.5,2.8,22.0,544.5,509.22,382.89
2016,6,4,11,0,50.0,417.0,2.9,22.0,464.0,440.96,331.6
2016,6,4,11,15,40.5,402.0,2.95,22.0,440.5,421.93,317.71
2016,6,4,11,30,31.0,387.0,3.0,22.0,417.0,402.03,302.9
2016,6,4,11,45,237.5,401.5,3.1,22.0,631.0,608.95,459.72
2016,6,4,12,0,444.0,416.0,3.2,22.0,845.0,823.91,613.54
2016,6,4,12,15,396.0,430.5,3.25,22.5,812.0,802.13,594.92
2016,6,4,12,30,348.0,445.0,3.3,23.0,779.0,779.43,577.33
2016,6,4,12,45,384.5,423.5,3.35,23.5,790.0,800.26,592.42
2016,6,4,13,0,421.0,402.0,3.4,24.0,801.0,824.23,609.22
2016,6,4,13,15,244.0,415.0,3.35,24.0,645.5,665.31,494.93
2016,6,4,13,30,67.0,428.0,3.3,24.0,490.0,496.15,369.99
2016,6,4,13,45,85.5,427.0,3.25,24.5,504.0,514.99,384.52
2016,6,4,14,0,104.0,426.0,3.2,25.0,518.0,533.45,397.85
2016,6,4,14,15,276.0,374.5,3.15,25.0,606.0,660.91,494.38
2016,6,4,14,30,448.0,323.0,3.1,25.0,694.0,775.29,578.56
2016,6,4,14,45,635.5,225.5,3.05,25.5,727.0,844.05,630.23
2016,6,4,15,0,823.0,128.0,3.0,26.0,760.0,896.02,664.79
2016,6,4,15,15,810.5,125.0,2.95,25.5,719.5,865.08,645.81
2016,6,4,15,30,798.0,122.0,2.9,25.0,679.0,832.32,626.11
2016,6,4,15,45,787.0,116.5,2.9,25.0,635.5,796.44,603.17
2016,6,4,16,0,776.0,111.0,2.9,25.0,592.0,759.02,578.95
2016,6,4,16,15,755.0,107.5,2.9,24.5,544.5,714.74,550.64
2016,6,4,16,30,734.0,104.0,2.9,24.0,497.0,672.58,523.36
2016,6,4,16,45,711.5,98.0,2.95,24.0,448.5,623.83,489.48
2016,6,4,17,0,689.0,92.0,3.0,24.0,400.0,575.24,454.0
2016,6,4,17,15,653.0,86.5,3.0,23.0,349.5,519.26,413.29
2016,6,4,17,30,617.0,81.0,3.0,22.0,299.0,465.07,372.44
2016,6,4,17,45,572.0,73.5,3.0,21.5,250.5,405.81,325.4
2016,6,4,18,0,527.0,66.0,3.0,21.0,202.0,349.71,279.25
2016,6,4,18,15,456.0,57.0,3.0,20.0,156.5,283.75,224.3
2016,6,4,18,30,385.0,48.0,3.0,19.0,111.0,223.91,172.95
2016,6,4,18,45,283.5,36.0,3.0,18.0,73.5,156.7,115.09
2016,6,4,19,0,182.0,24.0,3.0,17.0,36.0,95.0,51.16
2016,6,4,19,15,91.0,12.0,3.1,16.5,18.0,35.27,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,10.0,2.7,11.0,12.0,9.83,0.0
2016,6,5,5,15,195.5,23.0,2.8,11.5,43.0,17.78,6.64
2016,6,5,5,30,320.0,36.0,2.9,12.0,74.0,27.53,18.18
2016,6,5,5,45,407.0,46.0,3.05,12.5,117.5,33.83,24.37
2016,6,5,6,0,494.0,56.0,3.2,13.0,161.0,39.72,29.93
2016,6,5,6,15,552.5,63.0,3.2,13.5,209.5,52.06,32.61
2016,6,5,6,30,611.0,70.0,3.2,14.0,258.0,88.6,48.86
2016,6,5,6,45,652.5,75.5,3.2,15.0,309.0,128.03,74.46
2016,6,5,7,0,694.0,81.0,3.2,16.0,360.0,171.82,108.11
2016,6,5,7,15,724.5,85.5,3.2,16.5,411.5,220.03,148.67
2016,6,5,7,30,755.0,90.0,3.2,17.0,463.0,267.86,190.17
2016,6,5,7,45,778.0,93.5,3.2,17.5,512.5,315.46,231.97
2016,6,5,8,0,801.0,97.0,3.2,18.0,562.0,365.08,274.95
2016,6,5,8,15,818.5,100.0,3.25,18.5,609.0,413.88,316.63
2016,6,5,8,30,836.0,103.0,3.3,19.0,656.0,463.79,358.13
2016,6,5,8,45,849.5,105.5,3.35,19.5,699.5,515.69,399.96
2016,6,5,9,0,863.0,108.0,3.4,20.0,743.0,564.11,438.12
2016,6,5,9,15,873.5,110.0,3.5,20.5,781.0,610.39,473.81
2016,6,5,9,30,884.0,112.0,3.6,21.0,819.0,656.25,508.3
2016,6,5,9,45,899.0,109.5,3.75,21.5,854.0,700.4,541.05
2016,6,5,10,0,914.0,107.0,3.9,22.0,889.0,744.01,571.56
2016,6,5,10,15,919.5,108.5,4.0,22.0,916.0,783.54,599.0
2016,6,5,10,30,925.0,110.0,4.1,22.0,943.0,821.48,625.19
2016,6,5,10,45,928.0,111.5,4.25,22.5,962.5,855.66,647.61
2016,6,5,11,0,931.0,113.0,4.4,23.0,982.0,887.78,668.5
2016,6,5,11,15,933.5,113.5,4.5,23.0,995.0,916.34,688.05
2016,6,5,11,30,936.0,114.0,4.6,23.0,1008.0,942.57,706.22
2016,6,5,11,45,936.5,114.5,4.7,23.0,1013.5,964.54,721.56
2016,6,5,12,0,937.0,115.0,4.8,23.0,1019.0,983.91,735.23
2016,6,5,12,15,937.0,115.0,4.8,23.0,1017.5,999.63,745.74
2016,6,5,12,30,937.0,115.0,4.8,23.0,1016.0,1012.57,754.46
2016,6,5,12,45,927.0,120.0,4.8,23.0,1004.5,1017.98,758.24
2016,6,5,13,0,917.0,125.0,4.8,23.0,993.0,1020.43,760.19
2016,6,5,13,15,914.0,124.0,4.8,23.0,977.0,1020.75,760.84
2016,6,5,13,30,911.0,123.0,4.8,23.0,961.0,1018.12,759.65
2016,6,5,13,45,908.0,121.5,4.8,23.5,938.0,1012.05,754.76
2016,6,5,14,0,905.0,120.0,4.8,24.0,915.0,1003.09,748.08
2016,6,5,14,15,898.5,118.5,4.75,23.5,885.5,987.93,739.92
2016,6,5,14,30,892.0,117.0,4.7,23.0,856.0,970.09,730.02
2016,6,5,14,45,884.5,114.0,4.7,23.0,820.5,947.13,715.61
2016,6,5,15,0,877.0,111.0,4.7,23.0,785.0,921.72,699.55
2016,6,5,15,15,865.0,109.0,4.7,22.5,744.0,891.11,681.2
2016,6,5,15,30,853.0,107.0,4.7,22.0,703.0,858.57,661.34
2016,6,5,15,45,839.5,103.5,4.75,22.0,658.0,826.47,640.64
2016,6,5,16,0,826.0,100.0,4.8,22.0,613.0,787.69,614.89
2016,6,5,16,15,806.0,96.5,4.8,21.5,564.5,742.6,585.13
2016,6,5,16,30,786.0,93.0,4.8,21.0,516.0,696.86,554.37
2016,6,5,16,45,761.5,89.0,4.85,21.0,465.5,647.01,519.02
2016,6,5,17,0,737.0,85.0,4.9,21.0,415.0,597.36,481.95
2016,6,5,17,15,702.0,80.0,4.8,20.0,363.5,542.93,440.95
2016,6,5,17,30,667.0,75.0,4.7,19.0,312.0,487.87,398.13
2016,6,5,17,45,619.0,69.0,4.65,18.5,262.0,426.57,348.19
2016,6,5,18,0,571.0,63.0,4.6,18.0,212.0,368.65,299.38
2016,6,5,18,15,499.0,55.0,4.45,17.0,164.5,301.33,241.98
2016,6,5,18,30,427.0,47.0,4.3,16.0,117.0,240.2,188.36
2016,6,5,18,45,318.0,35.5,4.15,15.5,78.0,168.76,125.73
2016,6,5,19,0,209.0,24.0,4.0,15.0,39.0,104.99,59.31
2016,6,5,19,15,104.5,12.0,4.0,14.5,19.5,38.9,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.0,5.5,3.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,72.0,11.0,3.5,12.0,12.0,10.81,0.0
2016,6,6,5,15,192.0,23.0,3.55,12.5,42.0,17.76,6.66
2016,6,6,5,30,312.0,35.0,3.6,13.0,72.0,26.54,17.24
2016,6,6,5,45,396.0,44.0,3.65,13.5,114.0,31.97,22.62
2016,6,6,6,0,480.0,53.0,3.7,14.0,156.0,37.04,27.42
2016,6,6,6,15,536.0,60.0,3.7,14.5,203.0,49.54,30.33
2016,6,6,6,30,592.0,67.0,3.7,15.0,250.0,85.16,46.34
2016,6,6,6,45,629.0,73.0,3.75,15.5,298.5,123.6,71.63
2016,6,6,7,0,666.0,79.0,3.8,16.0,347.0,165.95,104.56
2016,6,6,7,15,695.5,83.5,3.8,16.0,396.5,209.3,141.52
2016,6,6,7,30,725.0,88.0,3.8,16.0,446.0,258.61,184.71
2016,6,6,7,45,746.5,91.5,3.85,16.5,494.0,304.28,225.21
2016,6,6,8,0,768.0,95.0,3.9,17.0,542.0,351.83,266.88
2016,6,6,8,15,785.5,98.0,3.95,17.5,587.5,399.04,307.6
2016,6,6,8,30,803.0,101.0,4.0,18.0,633.0,447.37,348.25
2016,6,6,8,45,817.0,103.5,4.1,18.5,675.0,494.45,387.01
2016,6,6,9,0,831.0,106.0,4.2,19.0,717.0,545.2,427.45
2016,6,6,9,15,842.0,108.0,4.25,19.0,755.0,590.35,463.52
2016,6,6,9,30,853.0,110.0,4.3,19.0,793.0,635.18,498.67
2016,6,6,9,45,861.0,111.5,4.4,19.5,825.0,677.04,530.15
2016,6,6,10,0,869.0,113.0,4.5,20.0,857.0,717.94,559.49
2016,6,6,10,15,875.5,114.5,4.55,20.0,883.5,756.59,586.81
2016,6,6,10,30,882.0,116.0,4.6,20.0,910.0,793.82,612.96
2016,6,6,10,45,887.0,116.5,4.7,20.5,930.0,827.34,635.39
2016,6,6,11,0,892.0,117.0,4.8,21.0,950.0,859.02,656.41
2016,6,6,11,15,895.0,117.5,4.85,21.0,963.0,886.99,675.76
2016,6,6,11,30,898.0,118.0,4.9,21.0,976.0,912.77,693.59
2016,6,6,11,45,899.5,118.0,4.95,21.5,982.0,934.4,707.19
2016,6,6,12,0,901.0,118.0,5.0,22.0,988.0,953.57,719.11
2016,6,6,12,15,901.0,118.0,5.0,22.0,986.5,968.78,729.43
2016,6,6,12,30,901.0,118.0,5.0,22.0,985.0,981.32,738.02
2016,6,6,12,45,893.5,121.5,5.05,22.0,974.5,987.36,742.67
2016,6,6,13,0,886.0,125.0,5.1,22.0,964.0,990.57,745.53
2016,6,6,13,15,882.5,124.5,5.1,21.5,948.0,990.84,747.63
2016,6,6,13,30,879.0,124.0,5.1,21.0,932.0,988.28,747.91
2016,6,6,13,45,874.0,123.0,5.15,21.0,909.0,980.93,743.92
2016,6,6,14,0,869.0,122.0,5.2,21.0,886.0,970.82,738.15
2016,6,6,14,15,862.0,120.5,5.25,21.0,857.0,955.59,728.9
2016,6,6,14,30,855.0,119.0,5.3,21.0,828.0,937.79,717.94
2016,6,6,14,45,845.0,117.0,5.35,21.0,793.0,914.22,702.94
2016,6,6,15,0,835.0,115.0,5.4,21.0,758.0,888.43,686.36
2016,6,6,15,15,823.0,113.0,5.4,20.5,718.0,864.1,671.83
2016,6,6,15,30,811.0,111.0,5.4,20.0,678.0,832.6,652.0
2016,6,6,15,45,795.0,108.0,5.4,20.0,634.0,794.98,626.29
2016,6,6,16,0,779.0,105.0,5.4,20.0,590.0,756.1,599.45
2016,6,6,16,15,759.0,101.5,5.35,19.5,543.5,712.54,569.75
2016,6,6,16,30,739.0,98.0,5.3,19.0,497.0,668.44,539.17
2016,6,6,16,45,713.0,94.0,5.3,18.5,448.0,621.65,506.0
2016,6,6,17,0,687.0,90.0,5.3,18.0,399.0,573.04,469.26
2016,6,6,17,15,652.0,85.0,5.2,17.5,349.5,518.34,426.43
2016,6,6,17,30,617.0,80.0,5.1,17.0,300.0,465.34,383.78
2016,6,6,17,45,570.0,73.0,5.1,16.5,251.5,405.54,334.5
2016,6,6,18,0,523.0,66.0,5.1,16.0,203.0,349.06,286.43
2016,6,6,18,15,453.0,57.5,4.95,15.5,158.0,284.16,230.07
2016,6,6,18,30,383.0,49.0,4.8,15.0,113.0,225.25,177.75
2016,6,6,18,45,283.0,37.0,4.7,14.5,75.5,158.37,118.81
2016,6,6,19,0,183.0,25.0,4.6,14.0,38.0,97.71,56.82
2016,6,6,19,15,91.5,12.5,4.55,13.5,19.0,36.15,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,28.0,5.5,2.6,12.0,6.5,0.0,0.0
2016,6,7,5,0,56.0,11.0,2.8,12.0,13.0,10.81,0.0
2016,6,7,5,15,171.5,24.5,2.9,12.0,42.5,18.99,7.63
2016,6,7,5,30,287.0,38.0,3.0,12.0,72.0,29.41,19.82
2016,6,7,5,45,376.5,48.0,3.2,12.5,114.5,35.63,25.97
2016,6,7,6,0,466.0,58.0,3.4,13.0,157.0,41.44,31.47
2016,6,7,6,15,524.5,65.0,3.35,13.5,205.0,53.82,34.09
2016,6,7,6,30,583.0,72.0,3.3,14.0,253.0,89.02,50.04
2016,6,7,6,45,291.5,70.0,3.3,14.5,160.5,86.24,55.02
2016,6,7,7,0,0.0,68.0,3.3,15.0,68.0,65.73,50.09
2016,6,7,7,15,0.0,96.0,3.25,15.5,96.0,92.15,71.91
2016,6,7,7,30,0.0,124.0,3.2,16.0,124.0,118.12,92.94
2016,6,7,7,45,0.0,139.5,3.15,16.5,139.5,132.76,104.38
2016,6,7,8,0,0.0,155.0,3.1,17.0,155.0,147.45,115.72
2016,6,7,8,15,2.0,168.5,3.1,17.5,170.0,161.16,126.12
2016,6,7,8,30,4.0,182.0,3.1,18.0,185.0,175.08,136.62
2016,6,7,8,45,16.0,231.5,3.1,18.5,243.5,227.19,177.15
2016,6,7,9,0,28.0,281.0,3.1,19.0,302.0,275.82,214.23
2016,6,7,9,15,46.5,320.5,3.15,19.0,357.5,324.53,251.42
2016,6,7,9,30,65.0,360.0,3.2,19.0,413.0,375.12,289.63
2016,6,7,9,45,59.0,369.5,3.3,19.5,419.0,384.38,295.52
2016,6,7,10,0,53.0,379.0,3.4,20.0,425.0,393.07,301.09
2016,6,7,10,15,77.0,409.0,3.5,20.0,478.0,442.24,338.03
2016,6,7,10,30,101.0,439.0,3.6,20.0,531.0,493.33,375.92
2016,6,7,10,45,500.5,281.0,3.75,20.5,748.0,670.28,515.9
2016,6,7,11,0,900.0,123.0,3.9,21.0,965.0,871.37,661.24
2016,6,7,11,15,903.0,123.5,4.0,21.0,978.0,899.61,679.41
2016,6,7,11,30,906.0,124.0,4.1,21.0,991.0,925.64,697.29
2016,6,7,11,45,908.0,124.0,4.25,21.0,997.0,947.97,712.95
2016,6,7,12,0,910.0,124.0,4.4,21.0,1003.0,967.83,727.02
2016,6,7,12,15,910.0,124.0,4.5,21.0,1001.5,983.26,738.11
2016,6,7,12,30,910.0,124.0,4.6,21.0,1000.0,996.0,747.62
2016,6,7,12,45,913.0,120.5,4.7,21.0,992.5,1005.4,754.99
2016,6,7,13,0,916.0,117.0,4.8,21.0,985.0,1011.95,760.55
2016,6,7,13,15,913.5,116.0,4.85,21.0,969.0,1012.73,761.92
2016,6,7,13,30,911.0,115.0,4.9,21.0,953.0,1010.58,761.44
2016,6,7,13,45,905.0,115.0,4.95,21.0,930.0,1003.14,757.48
2016,6,7,14,0,899.0,115.0,5.0,21.0,907.0,992.88,751.71
2016,6,7,14,15,892.5,113.5,5.05,20.5,877.5,977.81,744.19
2016,6,7,14,30,886.0,112.0,5.1,20.0,848.0,960.07,734.85
2016,6,7,14,45,874.0,112.0,5.15,20.0,812.0,936.27,719.83
2016,6,7,15,0,862.0,112.0,5.2,20.0,776.0,910.27,703.24
2016,6,7,15,15,850.5,109.5,5.2,19.5,736.0,879.95,684.56
2016,6,7,15,30,839.0,107.0,5.2,19.0,696.0,852.91,668.11
2016,6,7,15,45,586.5,181.0,5.2,19.0,580.0,704.27,559.33
2016,6,7,16,0,334.0,255.0,5.2,19.0,464.0,552.74,439.99
2016,6,7,16,15,204.0,241.0,5.15,18.5,365.5,418.69,335.76
2016,6,7,16,30,74.0,227.0,5.1,18.0,267.0,293.48,235.05
2016,6,7,16,45,192.0,198.5,5.1,17.5,288.5,352.06,286.42
2016,6,7,17,0,310.0,170.0,5.1,17.0,310.0,400.87,328.79
2016,6,7,17,15,173.5,151.5,5.0,16.5,228.5,275.7,226.19
2016,6,7,17,30,37.0,133.0,4.9,16.0,147.0,162.64,131.42
2016,6,7,17,45,29.0,113.5,4.8,15.5,123.0,136.58,110.01
2016,6,7,18,0,21.0,94.0,4.7,15.0,99.0,111.02,88.53
2016,6,7,18,15,11.0,74.5,4.5,14.5,77.0,81.18,63.1
2016,6,7,18,30,1.0,55.0,4.3,14.0,55.0,56.51,41.86
2016,6,7,18,45,0.5,37.0,4.15,14.0,37.0,37.5,25.15
2016,6,7,19,0,0.0,19.0,4.0,14.0,19.0,18.34,7.01
2016,6,7,19,15,0.0,9.5,3.95,13.5,9.5,9.34,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,3.15,11.0,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,3.3,11.0,15.0,11.8,0.0
2016,6,8,5,15,234.0,23.5,3.45,11.5,47.0,18.22,7.16
2016,6,8,5,30,367.0,35.0,3.6,12.0,79.0,26.52,17.32
2016,6,8,5,45,453.0,43.0,3.8,12.5,122.5,31.06,21.93
2016,6,8,6,0,539.0,51.0,4.0,13.0,166.0,35.34,26.01
2016,6,8,6,15,280.0,80.5,4.05,13.0,141.5,63.31,45.15
2016,6,8,6,30,21.0,110.0,4.1,13.0,117.0,102.31,81.02
2016,6,8,6,45,25.5,129.5,4.15,13.5,139.5,118.23,93.73
2016,6,8,7,0,30.0,149.0,4.2,14.0,162.0,138.21,109.78
2016,6,8,7,15,58.0,177.5,4.25,14.0,205.5,170.86,135.49
2016,6,8,7,30,86.0,206.0,4.3,14.0,249.0,206.53,163.74
2016,6,8,7,45,452.5,147.0,4.4,14.5,406.0,261.28,199.57
2016,6,8,8,0,819.0,88.0,4.5,15.0,563.0,363.79,278.27
2016,6,8,8,15,693.5,142.0,4.55,15.0,567.5,398.21,311.14
2016,6,8,8,30,568.0,196.0,4.6,15.0,572.0,424.71,335.49
2016,6,8,8,45,567.0,214.5,4.65,15.5,610.5,468.35,370.93
2016,6,8,9,0,566.0,233.0,4.7,16.0,649.0,511.51,405.02
2016,6,8,9,15,387.0,308.0,4.75,16.0,599.5,503.93,397.99
2016,6,8,9,30,208.0,383.0,4.8,16.0,550.0,480.98,377.74
2016,6,8,9,45,545.0,252.0,4.85,16.5,713.0,592.34,468.99
2016,6,8,10,0,882.0,121.0,4.9,17.0,876.0,734.39,580.44
2016,6,8,10,15,888.0,122.5,4.95,17.0,903.0,773.2,607.73
2016,6,8,10,30,894.0,124.0,5.0,17.0,930.0,810.53,634.32
2016,6,8,10,45,895.5,127.0,5.05,17.5,949.0,843.98,656.73
2016,6,8,11,0,897.0,130.0,5.1,18.0,968.0,875.4,677.54
2016,6,8,11,15,899.5,130.5,5.2,18.0,981.0,903.19,697.33
2016,6,8,11,30,902.0,131.0,5.3,18.0,994.0,928.75,715.59
2016,6,8,11,45,901.0,133.0,5.4,18.0,999.0,950.23,731.04
2016,6,8,12,0,900.0,135.0,5.5,18.0,1004.0,969.2,744.81
2016,6,8,12,15,899.5,134.5,5.55,18.0,1002.0,983.63,755.17
2016,6,8,12,30,899.0,134.0,5.6,18.0,1000.0,995.4,763.78
2016,6,8,12,45,684.5,267.0,5.7,18.0,923.0,938.62,724.51
2016,6,8,13,0,470.0,400.0,5.8,18.0,846.0,870.21,668.91
2016,6,8,13,15,659.0,278.5,5.8,17.5,892.0,938.15,726.77
2016,6,8,13,30,848.0,157.0,5.8,17.0,938.0,997.72,771.59
2016,6,8,13,45,847.5,152.5,5.8,17.0,916.5,991.76,767.74
2016,6,8,14,0,847.0,148.0,5.8,17.0,895.0,982.97,762.37
2016,6,8,14,15,839.5,146.0,5.7,17.0,865.5,967.34,751.61
2016,6,8,14,30,832.0,144.0,5.6,17.0,836.0,949.16,739.17
2016,6,8,14,45,828.0,138.5,5.55,17.0,802.5,928.05,725.03
2016,6,8,15,0,824.0,133.0,5.5,17.0,769.0,904.45,709.17
2016,6,8,15,15,656.0,188.0,5.45,16.5,677.5,801.69,636.55
2016,6,8,15,30,488.0,243.0,5.4,16.0,586.0,697.6,557.3
2016,6,8,15,45,633.5,179.0,5.35,16.0,594.0,741.95,596.26
2016,6,8,16,0,779.0,115.0,5.3,16.0,602.0,768.47,617.81
2016,6,8,16,15,693.0,124.5,5.2,15.5,532.0,691.17,561.48
2016,6,8,16,30,607.0,134.0,5.1,15.0,462.0,615.01,503.99
2016,6,8,16,45,593.0,122.5,5.05,15.0,417.5,570.84,470.28
2016,6,8,17,0,579.0,111.0,5.0,15.0,373.0,526.37,435.52
2016,6,8,17,15,425.5,121.0,4.9,14.5,301.0,414.94,344.9
2016,6,8,17,30,272.0,131.0,4.8,14.0,229.0,311.91,259.27
2016,6,8,17,45,244.5,115.0,4.75,14.0,193.0,268.43,222.68
2016,6,8,18,0,217.0,99.0,4.7,14.0,157.0,227.04,186.98
2016,6,8,18,15,187.5,80.0,4.55,13.5,122.5,183.19,148.87
2016,6,8,18,30,158.0,61.0,4.4,13.0,88.0,141.64,112.12
2016,6,8,18,45,112.5,43.5,4.3,13.0,59.5,98.69,73.91
2016,6,8,19,0,67.0,26.0,4.2,13.0,31.0,58.0,33.92
2016,6,8,19,15,33.5,13.0,4.15,12.5,15.5,21.6,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,9,5,0,61.0,12.0,3.8,12.0,14.0,11.8,0.0
2016,6,9,5,15,183.0,25.0,3.95,12.0,44.5,19.4,8.01
2016,6,9,5,30,305.0,38.0,4.1,12.0,75.0,29.39,19.8
2016,6,9,5,45,392.0,48.0,4.3,12.5,117.5,35.61,25.94
2016,6,9,6,0,479.0,58.0,4.5,13.0,160.0,41.43,31.45
2016,6,9,6,15,240.5,80.5,4.5,13.0,131.5,67.98,49.58
2016,6,9,6,30,2.0,103.0,4.5,13.0,103.0,95.42,75.87
2016,6,9,6,45,7.0,121.0,4.55,13.5,123.5,112.97,90.15
2016,6,9,7,0,12.0,139.0,4.6,14.0,144.0,131.08,104.66
2016,6,9,7,15,6.0,140.5,4.6,14.5,143.0,133.19,106.15
2016,6,9,7,30,0.0,142.0,4.6,15.0,142.0,134.3,106.73
2016,6,9,7,45,5.5,167.0,4.6,15.5,170.0,159.19,126.43
2016,6,9,8,0,11.0,192.0,4.6,16.0,198.0,184.71,146.42
2016,6,9,8,15,14.5,212.0,4.55,16.0,221.0,205.59,162.78
2016,6,9,8,30,18.0,232.0,4.5,16.0,244.0,226.86,179.37
2016,6,9,8,45,32.0,270.0,4.45,16.5,293.5,265.18,209.0
2016,6,9,9,0,46.0,308.0,4.4,17.0,343.0,309.27,242.75
2016,6,9,9,15,76.0,343.5,4.4,17.0,403.5,361.99,283.53
2016,6,9,9,30,106.0,379.0,4.4,17.0,464.0,417.54,326.06
2016,6,9,9,45,165.0,397.5,4.4,17.5,536.0,476.43,370.76
2016,6,9,10,0,224.0,416.0,4.4,18.0,608.0,543.68,421.05
2016,6,9,10,15,205.5,432.5,4.4,18.0,613.0,556.02,429.24
2016,6,9,10,30,187.0,449.0,4.4,18.0,618.0,566.84,436.42
2016,6,9,10,45,265.0,440.5,4.45,18.5,685.5,629.22,483.41
2016,6,9,11,0,343.0,432.0,4.5,19.0,753.0,698.03,534.12
2016,6,9,11,15,628.0,278.5,4.55,19.0,876.0,810.92,624.03
2016,6,9,11,30,913.0,125.0,4.6,19.0,999.0,932.86,711.42
2016,6,9,11,45,916.0,124.0,4.7,19.0,1005.0,955.34,726.73
2016,6,9,12,0,919.0,123.0,4.8,19.0,1011.0,975.36,741.09
2016,6,9,12,15,918.5,123.0,4.85,19.0,1009.0,990.51,751.78
2016,6,9,12,30,918.0,123.0,4.9,19.0,1007.0,1002.93,760.74
2016,6,9,12,45,731.0,246.5,5.0,19.0,947.0,963.26,734.23
2016,6,9,13,0,544.0,370.0,5.1,19.0,887.0,912.41,694.33
2016,6,9,13,15,732.5,240.5,5.15,19.0,923.5,971.75,742.58
2016,6,9,13,30,921.0,111.0,5.2,19.0,960.0,1016.77,774.38
2016,6,9,13,45,918.5,109.0,5.3,19.0,937.5,1010.67,771.34
2016,6,9,14,0,916.0,107.0,5.4,19.0,915.0,1001.63,766.66
2016,6,9,14,15,909.0,105.5,5.45,19.0,885.0,985.92,757.06
2016,6,9,14,30,902.0,104.0,5.5,19.0,855.0,967.51,745.63
2016,6,9,14,45,894.5,102.0,5.55,19.0,820.0,945.49,731.69
2016,6,9,15,0,887.0,100.0,5.6,19.0,785.0,921.03,716.01
2016,6,9,15,15,875.5,98.0,5.6,18.5,744.5,890.68,697.15
2016,6,9,15,30,864.0,96.0,5.6,18.0,704.0,858.36,676.71
2016,6,9,15,45,849.0,94.0,5.6,18.0,659.0,821.32,651.33
2016,6,9,16,0,834.0,92.0,5.6,18.0,614.0,782.9,624.74
2016,6,9,16,15,815.5,89.0,5.55,17.5,566.0,744.21,598.64
2016,6,9,16,30,797.0,86.0,5.5,17.0,518.0,699.92,567.9
2016,6,9,16,45,772.0,82.5,5.45,16.5,468.0,649.96,532.23
2016,6,9,17,0,747.0,79.0,5.4,16.0,418.0,600.22,495.3
2016,6,9,17,15,714.0,75.0,5.3,15.5,367.5,545.37,452.17
2016,6,9,17,30,681.0,71.0,5.2,15.0,317.0,494.2,410.7
2016,6,9,17,45,633.5,65.5,5.15,14.5,267.0,433.08,359.97
2016,6,9,18,0,586.0,60.0,5.1,14.0,217.0,375.27,310.41
2016,6,9,18,15,518.5,53.0,4.95,13.5,170.0,310.26,253.43
2016,6,9,18,30,451.0,46.0,4.8,13.0,123.0,250.98,200.08
2016,6,9,18,45,347.0,36.0,4.65,13.0,84.0,181.33,137.75
2016,6,9,19,0,243.0,26.0,4.5,13.0,45.0,120.32,75.28
2016,6,9,19,15,121.5,13.0,4.45,12.5,22.5,44.92,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,12.0,4.1,11.0,15.0,11.8,0.0
2016,6,10,5,15,245.5,22.5,4.25,11.5,46.5,17.24,6.53
2016,6,10,5,30,376.0,33.0,4.4,12.0,78.0,24.63,15.68
2016,6,10,5,45,456.5,41.0,4.55,12.5,121.0,29.28,20.34
2016,6,10,6,0,537.0,49.0,4.7,13.0,164.0,33.63,24.48
2016,6,10,6,15,591.5,55.0,4.7,13.5,212.5,46.96,27.15
2016,6,10,6,30,646.0,61.0,4.7,14.0,261.0,84.22,43.7
2016,6,10,6,45,680.5,66.5,4.75,14.5,310.5,127.49,72.98
2016,6,10,7,0,715.0,72.0,4.8,15.0,360.0,171.29,107.44
2016,6,10,7,15,743.0,75.5,4.8,15.5,410.0,215.58,145.41
2016,6,10,7,30,771.0,79.0,4.8,16.0,460.0,262.7,187.06
2016,6,10,7,45,789.5,83.0,4.8,16.5,508.5,310.04,229.47
2016,6,10,8,0,808.0,87.0,4.8,17.0,557.0,358.96,272.73
2016,6,10,8,15,825.0,90.0,4.8,17.0,603.5,411.8,318.82
2016,6,10,8,30,842.0,93.0,4.8,17.0,650.0,461.5,361.6
2016,6,10,8,45,852.0,96.5,4.85,17.5,692.5,508.98,401.1
2016,6,10,9,0,862.0,100.0,4.9,18.0,735.0,556.42,439.5
2016,6,10,9,15,873.0,102.0,4.95,18.0,773.5,602.86,477.08
2016,6,10,9,30,884.0,104.0,5.0,18.0,812.0,648.95,513.61
2016,6,10,9,45,893.5,105.0,5.05,18.5,845.5,692.56,546.58
2016,6,10,10,0,903.0,106.0,5.1,19.0,879.0,735.28,576.97
2016,6,10,10,15,909.5,107.0,5.15,19.0,906.5,774.7,605.08
2016,6,10,10,30,916.0,108.0,5.2,19.0,934.0,812.63,631.96
2016,6,10,10,45,920.0,109.0,5.3,19.5,954.5,846.89,655.07
2016,6,10,11,0,924.0,110.0,5.4,20.0,975.0,879.19,676.66
2016,6,10,11,15,927.5,111.0,5.45,20.0,989.0,908.95,697.44
2016,6,10,11,30,931.0,112.0,5.5,20.0,1003.0,936.47,716.64
2016,6,10,11,45,933.0,112.0,5.6,20.0,1009.5,959.31,732.91
2016,6,10,12,0,935.0,112.0,5.7,20.0,1016.0,979.62,747.5
2016,6,10,12,15,935.5,112.0,5.7,20.0,1015.0,995.89,758.72
2016,6,10,12,30,936.0,112.0,5.7,20.0,1014.0,1009.41,768.12
2016,6,10,12,45,916.0,124.0,5.7,20.0,1000.5,1012.21,770.21
2016,6,10,13,0,896.0,136.0,5.7,20.0,987.0,1012.02,770.4
2016,6,10,13,15,692.5,255.5,5.7,20.0,906.5,948.01,726.11
2016,6,10,13,30,489.0,375.0,5.7,20.0,826.0,872.65,666.74
2016,6,10,13,45,453.5,369.5,5.7,20.0,779.5,834.23,639.65
2016,6,10,14,0,418.0,364.0,5.7,20.0,733.0,794.44,611.17
2016,6,10,14,15,325.5,382.0,5.65,19.5,663.5,716.76,553.94
2016,6,10,14,30,233.0,400.0,5.6,19.0,594.0,638.67,495.46
2016,6,10,14,45,547.0,259.5,5.55,19.0,689.0,796.81,623.38
2016,6,10,15,0,861.0,119.0,5.5,19.0,784.0,918.36,714.3
2016,6,10,15,15,659.0,187.5,5.45,18.5,681.0,804.6,633.64
2016,6,10,15,30,457.0,256.0,5.4,18.0,578.0,685.34,542.84
2016,6,10,15,45,450.5,241.0,5.35,18.0,541.0,652.9,519.98
2016,6,10,16,0,444.0,226.0,5.3,18.0,504.0,619.43,495.74
2016,6,10,16,15,527.0,180.0,5.2,17.5,484.5,620.5,500.9
2016,6,10,16,30,610.0,134.0,5.1,17.0,465.0,618.26,502.98
2016,6,10,16,45,666.5,112.0,5.0,17.0,442.0,612.11,499.69
2016,6,10,17,0,723.0,90.0,4.9,17.0,419.0,599.76,491.12
2016,6,10,17,15,688.0,85.5,4.75,16.5,368.0,544.18,447.58
2016,6,10,17,30,653.0,81.0,4.6,16.0,317.0,490.23,404.32
2016,6,10,17,45,604.0,74.5,4.5,15.5,267.0,428.24,353.42
2016,6,10,18,0,555.0,68.0,4.4,15.0,217.0,369.68,303.79
2016,6,10,18,15,483.5,60.0,4.2,14.5,170.0,302.91,246.02
2016,6,10,18,30,412.0,52.0,4.0,14.0,123.0,242.15,192.16
2016,6,10,18,45,303.0,40.5,3.85,13.5,83.5,170.62,129.51
2016,6,10,19,0,194.0,29.0,3.7,13.0,44.0,108.64,68.88
2016,6,10,19,15,97.0,14.5,3.75,12.5,22.0,40.03,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,6.0,0.9,10.5,7.0,0.0,0.0
2016,6,11,5,0,62.0,12.0,0.9,11.0,14.0,11.8,0.0
2016,6,11,5,15,183.0,25.5,1.05,11.5,44.5,19.81,8.4
2016,6,11,5,30,304.0,39.0,1.2,12.0,75.0,30.37,20.71
2016,6,11,5,45,395.5,48.5,1.35,12.5,118.5,36.08,26.41
2016,6,11,6,0,487.0,58.0,1.5,13.0,162.0,41.44,31.5
2016,6,11,6,15,545.5,65.0,1.6,13.5,210.5,54.57,34.23
2016,6,11,6,30,604.0,72.0,1.7,14.0,259.0,90.7,50.61
2016,6,11,6,45,648.0,77.0,1.8,15.0,310.0,129.54,75.74
2016,6,11,7,0,692.0,82.0,1.9,16.0,361.0,172.99,108.93
2016,6,11,7,15,722.0,86.5,2.0,16.5,412.0,217.61,146.43
2016,6,11,7,30,752.0,91.0,2.1,17.0,463.0,268.38,190.07
2016,6,11,7,45,775.5,94.0,2.25,18.0,512.5,315.42,230.78
2016,6,11,8,0,799.0,97.0,2.4,19.0,562.0,364.54,272.62
2016,6,11,8,15,816.5,100.0,2.45,19.5,608.5,413.15,313.68
2016,6,11,8,30,834.0,103.0,2.5,20.0,655.0,462.87,354.56
2016,6,11,8,45,848.0,105.0,2.6,20.5,698.0,514.4,395.74
2016,6,11,9,0,862.0,107.0,2.7,21.0,741.0,562.52,433.37
2016,6,11,9,15,872.5,109.0,2.65,21.5,779.5,608.71,468.08
2016,6,11,9,30,883.0,111.0,2.6,22.0,818.0,654.5,501.44
2016,6,11,9,45,886.5,115.5,2.6,23.0,849.5,697.3,530.82
2016,6,11,10,0,890.0,120.0,2.6,24.0,881.0,738.79,557.74
2016,6,11,10,15,895.5,121.0,2.45,24.0,908.0,777.07,582.24
2016,6,11,10,30,901.0,122.0,2.3,24.0,935.0,813.83,605.27
2016,6,11,10,45,905.0,123.5,2.2,24.5,955.0,848.17,625.44
2016,6,11,11,0,909.0,125.0,2.1,25.0,975.0,880.59,643.99
2016,6,11,11,15,712.0,258.0,2.0,25.0,929.5,864.01,630.94
2016,6,11,11,30,515.0,391.0,1.9,25.0,884.0,836.82,605.79
2016,6,11,11,45,546.0,377.0,1.85,25.5,902.5,866.91,624.97
2016,6,11,12,0,577.0,363.0,1.8,26.0,921.0,896.48,642.98
2016,6,11,12,15,746.0,245.0,1.9,26.0,965.0,953.36,684.93
2016,6,11,12,30,915.0,127.0,2.0,26.0,1009.0,1004.12,717.77
2016,6,11,12,45,921.5,121.5,2.15,26.5,1003.0,1015.14,724.72
2016,6,11,13,0,928.0,116.0,2.3,27.0,997.0,1023.3,730.31
2016,6,11,13,15,925.0,115.0,2.4,26.5,981.0,1023.77,733.48
2016,6,11,13,30,922.0,114.0,2.5,26.0,965.0,1021.28,734.93
2016,6,11,13,45,916.5,114.0,2.7,26.0,942.0,1014.44,733.22
2016,6,11,14,0,911.0,114.0,2.9,26.0,919.0,1004.73,729.63
2016,6,11,14,15,904.5,112.5,2.95,26.0,889.5,989.7,721.29
2016,6,11,14,30,898.0,111.0,3.0,26.0,860.0,971.96,711.28
2016,6,11,14,45,887.5,110.5,3.05,26.0,824.5,948.98,697.84
2016,6,11,15,0,877.0,110.0,3.1,26.0,789.0,923.69,682.86
2016,6,11,15,15,865.5,108.0,3.05,25.5,748.5,893.72,665.34
2016,6,11,15,30,854.0,106.0,3.0,25.0,708.0,861.8,646.38
2016,6,11,15,45,836.0,104.5,3.0,25.0,662.5,828.32,625.28
2016,6,11,16,0,818.0,103.0,3.0,25.0,617.0,788.44,599.54
2016,6,11,16,15,799.0,99.5,2.95,24.5,569.0,744.53,571.55
2016,6,11,16,30,780.0,96.0,2.9,24.0,521.0,699.91,542.58
2016,6,11,16,45,752.0,93.0,2.9,23.5,470.5,649.01,508.64
2016,6,11,17,0,724.0,90.0,2.9,23.0,420.0,601.06,474.85
2016,6,11,17,15,689.5,85.0,2.95,22.0,369.0,545.16,434.64
2016,6,11,17,30,655.0,80.0,3.0,21.0,318.0,490.86,394.09
2016,6,11,17,45,606.0,74.0,3.15,20.5,268.0,429.35,345.71
2016,6,11,18,0,557.0,68.0,3.3,20.0,218.0,371.25,298.23
2016,6,11,18,15,488.5,59.5,3.45,19.0,171.0,305.14,243.24
2016,6,11,18,30,420.0,51.0,3.6,18.0,124.0,244.82,191.36
2016,6,11,18,45,318.0,39.5,3.75,17.0,84.5,175.38,131.54
2016,6,11,19,0,216.0,28.0,3.9,16.0,45.0,114.56,72.71
2016,6,11,19,15,108.0,14.0,3.95,15.5,22.5,42.58,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,4.2,11.5,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,4.4,12.0,13.0,11.8,0.0
2016,6,12,5,15,165.5,26.5,4.5,12.0,44.0,20.64,8.91
