Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,30,283.0,41.0,4.6,12.0,75.0,31.42,21.55
2016,6,12,5,45,374.0,51.0,4.75,12.5,118.0,38.46,28.46
2016,6,12,6,0,465.0,61.0,4.9,13.0,161.0,44.17,33.88
2016,6,12,6,15,525.0,68.5,4.9,13.5,209.0,57.25,36.76
2016,6,12,6,30,585.0,76.0,4.9,14.0,257.0,92.89,53.19
2016,6,12,6,45,633.5,80.5,4.9,14.5,308.5,130.84,77.82
2016,6,12,7,0,682.0,85.0,4.9,15.0,360.0,173.84,110.97
2016,6,12,7,15,712.5,89.5,4.75,15.5,410.5,218.06,148.55
2016,6,12,7,30,743.0,94.0,4.6,16.0,461.0,268.64,192.55
2016,6,12,7,45,769.0,96.5,4.5,16.5,511.0,315.52,234.0
2016,6,12,8,0,795.0,99.0,4.4,17.0,561.0,364.75,276.94
2016,6,12,8,15,812.5,102.5,4.3,17.5,607.5,413.6,318.89
2016,6,12,8,30,830.0,106.0,4.2,18.0,654.0,463.58,360.6
2016,6,12,8,45,844.0,108.0,4.1,18.5,697.5,511.41,399.62
2016,6,12,9,0,858.0,110.0,4.0,19.0,741.0,562.84,440.11
2016,6,12,9,15,868.5,112.0,4.0,19.0,779.0,608.87,476.6
2016,6,12,9,30,879.0,114.0,4.0,19.0,817.0,654.5,511.98
2016,6,12,9,45,892.0,112.5,4.0,19.5,851.0,698.03,544.16
2016,6,12,10,0,905.0,111.0,4.0,20.0,885.0,740.92,574.1
2016,6,12,10,15,910.5,112.0,4.05,20.5,912.0,779.72,599.94
2016,6,12,10,30,916.0,113.0,4.1,21.0,939.0,816.96,624.42
2016,6,12,10,45,919.5,114.0,4.2,21.5,958.5,850.88,646.56
2016,6,12,11,0,923.0,115.0,4.3,22.0,978.0,882.81,667.19
2016,6,12,11,15,925.5,115.5,4.4,22.0,991.0,911.28,686.67
2016,6,12,11,30,928.0,116.0,4.5,22.0,1004.0,937.47,704.75
2016,6,12,11,45,927.5,117.0,4.6,22.0,1009.0,959.01,719.84
2016,6,12,12,0,927.0,118.0,4.7,22.0,1014.0,977.95,733.28
2016,6,12,12,15,926.0,118.0,4.8,22.0,1012.0,992.8,744.03
2016,6,12,12,30,925.0,118.0,4.9,22.0,1010.0,1004.88,753.05
2016,6,12,12,45,917.5,121.0,5.0,22.0,999.5,1010.85,758.04
2016,6,12,13,0,910.0,124.0,5.1,22.0,989.0,1013.9,761.2
2016,6,12,13,15,906.5,123.5,5.1,22.0,972.5,1014.46,762.0
2016,6,12,13,30,903.0,123.0,5.1,22.0,956.0,1012.11,760.96
2016,6,12,13,45,897.5,122.0,5.2,22.0,932.5,1004.42,757.18
2016,6,12,14,0,892.0,121.0,5.3,22.0,909.0,993.91,751.57
2016,6,12,14,15,885.0,119.5,5.3,22.0,879.5,978.68,742.06
2016,6,12,14,30,878.0,118.0,5.3,22.0,850.0,960.82,730.83
2016,6,12,14,45,869.0,116.0,5.35,22.0,815.0,938.03,716.55
2016,6,12,15,0,860.0,114.0,5.4,22.0,780.0,912.91,700.64
2016,6,12,15,15,848.0,111.5,5.35,21.5,739.5,882.39,681.62
2016,6,12,15,30,836.0,109.0,5.3,21.0,699.0,855.21,664.9
2016,6,12,15,45,821.5,106.0,5.25,21.0,654.5,818.34,639.76
2016,6,12,16,0,807.0,103.0,5.2,21.0,610.0,780.07,613.49
2016,6,12,16,15,787.0,99.5,5.15,20.5,562.5,735.75,583.66
2016,6,12,16,30,767.0,96.0,5.1,20.0,515.0,690.82,552.92
2016,6,12,16,45,742.0,92.0,5.05,19.5,465.0,641.41,518.19
2016,6,12,17,0,717.0,88.0,5.0,19.0,415.0,594.62,483.62
2016,6,12,17,15,682.5,83.0,4.85,18.5,364.5,539.01,440.5
2016,6,12,17,30,648.0,78.0,4.7,18.0,314.0,485.0,397.51
2016,6,12,17,45,600.0,72.0,4.6,17.5,264.5,424.34,347.99
2016,6,12,18,0,552.0,66.0,4.5,17.0,215.0,367.02,299.71
2016,6,12,18,15,484.5,58.0,4.35,16.5,169.0,302.15,243.94
2016,6,12,18,30,417.0,50.0,4.2,16.0,123.0,242.98,191.76
2016,6,12,18,45,317.0,39.0,4.05,15.5,84.0,174.86,132.14
2016,6,12,19,0,217.0,28.0,3.9,15.0,45.0,115.31,74.3
2016,6,12,19,15,108.5,14.0,3.9,14.5,22.5,42.83,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,3.8,11.0,14.0,11.8,0.0
2016,6,13,5,15,187.0,25.0,3.9,11.0,44.5,19.4,8.06
2016,6,13,5,30,305.0,38.0,4.0,11.0,75.0,29.4,19.9
2016,6,13,5,45,395.5,47.0,4.15,11.5,117.5,34.69,25.24
2016,6,13,6,0,486.0,56.0,4.3,12.0,160.0,39.67,30.0
2016,6,13,6,15,287.5,88.5,4.3,12.5,154.0,69.83,50.66
2016,6,13,6,30,89.0,121.0,4.3,13.0,148.0,107.21,82.79
2016,6,13,6,45,99.0,142.0,4.3,13.5,177.5,131.71,101.88
2016,6,13,7,0,109.0,163.0,4.3,14.0,207.0,157.4,122.32
2016,6,13,7,15,182.5,181.0,4.3,14.5,266.5,195.05,150.33
2016,6,13,7,30,256.0,199.0,4.3,15.0,326.0,235.2,181.09
2016,6,13,7,45,528.0,145.5,4.3,15.5,441.5,282.69,214.07
2016,6,13,8,0,800.0,92.0,4.3,16.0,557.0,360.06,274.23
2016,6,13,8,15,818.0,95.0,4.4,16.0,604.0,408.88,317.19
2016,6,13,8,30,836.0,98.0,4.5,16.0,651.0,462.65,363.25
2016,6,13,8,45,850.5,100.0,4.6,16.5,694.5,510.75,403.33
2016,6,13,9,0,865.0,102.0,4.7,17.0,738.0,559.21,442.69
2016,6,13,9,15,876.0,104.0,4.8,17.0,777.0,605.79,480.58
2016,6,13,9,30,887.0,106.0,4.9,17.0,816.0,652.01,517.45
2016,6,13,9,45,900.0,105.0,5.0,17.5,850.5,696.27,551.25
2016,6,13,10,0,913.0,104.0,5.1,18.0,885.0,739.89,582.6
2016,6,13,10,15,919.0,105.0,5.2,18.0,913.0,779.32,611.02
2016,6,13,10,30,925.0,106.0,5.3,18.0,941.0,817.22,638.22
2016,6,13,10,45,929.5,107.5,5.4,18.0,962.0,852.68,663.58
2016,6,13,11,0,934.0,109.0,5.5,18.0,983.0,886.2,687.5
2016,6,13,11,15,937.0,109.5,5.65,18.0,996.5,915.39,708.61
2016,6,13,11,30,940.0,110.0,5.8,18.0,1010.0,942.28,728.14
2016,6,13,11,45,939.5,111.5,5.95,18.0,1016.0,964.55,744.46
2016,6,13,12,0,939.0,113.0,6.1,18.0,1022.0,984.2,759.03
2016,6,13,12,15,938.5,113.0,6.15,18.0,1020.5,999.69,770.17
2016,6,13,12,30,938.0,113.0,6.2,18.0,1019.0,1012.4,779.46
2016,6,13,12,45,935.0,114.0,6.3,18.0,1009.5,1020.85,786.18
2016,6,13,13,0,932.0,115.0,6.4,18.0,1000.0,1026.37,790.98
2016,6,13,13,15,928.5,114.0,6.35,18.0,984.0,1026.44,791.16
2016,6,13,13,30,925.0,113.0,6.3,18.0,968.0,1023.53,789.38
2016,6,13,13,45,918.0,113.5,6.3,18.0,944.0,1015.81,784.64
2016,6,13,14,0,911.0,114.0,6.3,18.0,920.0,1005.24,778.03
2016,6,13,14,15,904.0,113.0,6.3,17.5,890.5,990.34,769.94
2016,6,13,14,30,897.0,112.0,6.3,17.0,861.0,972.75,759.99
2016,6,13,14,45,885.0,111.5,6.3,17.0,825.0,948.47,743.78
2016,6,13,15,0,873.0,111.0,6.3,17.0,789.0,921.93,725.97
2016,6,13,15,15,861.5,109.0,6.2,16.5,748.5,892.13,706.63
2016,6,13,15,30,850.0,107.0,6.1,16.0,708.0,860.38,685.76
2016,6,13,15,45,839.5,102.5,6.1,16.0,664.0,830.04,664.99
2016,6,13,16,0,829.0,98.0,6.1,16.0,620.0,792.81,638.91
2016,6,13,16,15,810.0,94.5,6.05,15.5,572.0,748.58,608.28
2016,6,13,16,30,791.0,91.0,6.0,15.0,524.0,703.64,576.65
2016,6,13,16,45,773.0,85.5,6.0,15.0,474.5,656.64,541.98
2016,6,13,17,0,755.0,80.0,6.0,15.0,425.0,609.32,505.93
2016,6,13,17,15,722.0,75.5,5.9,14.5,374.5,553.59,461.83
2016,6,13,17,30,689.0,71.0,5.8,14.0,324.0,501.45,419.35
2016,6,13,17,45,640.5,66.5,5.75,14.0,273.5,440.54,367.78
2016,6,13,18,0,592.0,62.0,5.7,14.0,223.0,382.98,317.64
2016,6,13,18,15,525.5,55.0,5.55,13.5,176.0,317.91,260.56
2016,6,13,18,30,459.0,48.0,5.4,13.0,129.0,258.43,206.98
2016,6,13,18,45,348.0,38.0,5.3,13.0,88.5,185.39,141.94
2016,6,13,19,0,237.0,28.0,5.2,13.0,48.0,122.92,80.87
2016,6,13,19,15,118.5,14.0,5.15,12.5,24.0,45.63,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,10.0,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.8,10.0,14.0,11.8,0.0
2016,6,14,5,15,189.5,25.0,3.85,10.5,45.0,19.4,8.05
2016,6,14,5,30,314.0,38.0,3.9,11.0,76.0,29.42,19.91
2016,6,14,5,45,416.0,45.5,3.95,11.5,120.0,33.33,24.04
2016,6,14,6,0,518.0,53.0,4.0,12.0,164.0,37.07,27.68
2016,6,14,6,15,574.5,59.5,3.95,12.5,212.5,50.19,30.4
2016,6,14,6,30,631.0,66.0,3.9,13.0,261.0,87.09,46.93
2016,6,14,6,45,678.5,68.5,3.85,13.5,312.5,128.67,74.32
2016,6,14,7,0,726.0,71.0,3.8,14.0,364.0,171.68,107.54
2016,6,14,7,15,754.0,75.0,3.75,14.5,414.0,216.85,146.24
2016,6,14,7,30,782.0,79.0,3.7,15.0,464.0,264.86,188.58
2016,6,14,7,45,805.0,81.0,3.7,15.5,513.5,312.27,230.91
2016,6,14,8,0,828.0,83.0,3.7,16.0,563.0,365.86,277.68
2016,6,14,8,15,843.5,85.5,3.7,16.0,609.5,414.4,320.35
2016,6,14,8,30,859.0,88.0,3.7,16.0,656.0,463.78,362.76
2016,6,14,8,45,871.0,90.0,3.7,16.5,698.5,511.63,402.28
2016,6,14,9,0,883.0,92.0,3.7,17.0,741.0,559.61,440.74
2016,6,14,9,15,892.5,94.0,3.75,17.0,779.5,606.04,477.98
2016,6,14,9,30,902.0,96.0,3.8,17.0,818.0,651.98,514.01
2016,6,14,9,45,902.0,101.5,3.85,17.5,849.0,694.11,545.31
2016,6,14,10,0,902.0,107.0,3.9,18.0,880.0,734.63,573.58
2016,6,14,10,15,908.0,108.5,4.05,18.0,906.5,774.15,601.71
2016,6,14,10,30,914.0,110.0,4.2,18.0,933.0,812.18,628.63
2016,6,14,10,45,918.0,110.5,4.35,18.5,953.0,845.99,651.28
2016,6,14,11,0,922.0,111.0,4.5,19.0,973.0,877.84,672.74
2016,6,14,11,15,924.5,111.5,4.6,19.0,986.5,906.31,692.77
2016,6,14,11,30,927.0,112.0,4.7,19.0,1000.0,932.5,711.25
2016,6,14,11,45,928.0,112.0,4.85,19.0,1005.5,954.45,727.23
2016,6,14,12,0,929.0,112.0,5.0,19.0,1011.0,973.85,741.56
2016,6,14,12,15,928.5,112.0,5.1,18.5,1009.5,989.21,754.29
2016,6,14,12,30,928.0,112.0,5.2,18.0,1008.0,1001.82,765.28
2016,6,14,12,45,928.5,110.5,5.3,18.0,1000.0,1011.09,772.61
2016,6,14,13,0,929.0,109.0,5.4,18.0,992.0,1017.46,778.06
2016,6,14,13,15,926.0,108.5,5.5,17.5,976.0,1018.5,781.45
2016,6,14,13,30,923.0,108.0,5.6,17.0,960.0,1016.57,782.92
2016,6,14,13,45,756.0,207.0,5.75,17.0,893.5,963.94,747.44
2016,6,14,14,0,589.0,306.0,5.9,17.0,827.0,900.59,700.76
2016,6,14,14,15,592.5,290.0,5.85,16.5,799.5,884.32,691.68
2016,6,14,14,30,596.0,274.0,5.8,16.0,772.0,867.43,681.85
2016,6,14,14,45,740.5,187.0,5.8,16.0,779.5,904.17,712.24
2016,6,14,15,0,885.0,100.0,5.8,16.0,787.0,921.34,725.85
2016,6,14,15,15,874.5,98.0,5.7,15.5,747.0,892.11,706.7
2016,6,14,15,30,864.0,96.0,5.6,15.0,707.0,860.86,686.22
2016,6,14,15,45,613.0,173.5,5.6,15.0,593.5,721.17,582.83
2016,6,14,16,0,362.0,251.0,5.6,15.0,480.0,572.41,463.49
2016,6,14,16,15,584.0,167.5,5.6,15.0,502.5,656.27,535.8
2016,6,14,16,30,806.0,84.0,5.6,15.0,525.0,707.37,578.53
2016,6,14,16,45,781.5,81.0,5.6,15.0,475.0,658.08,541.87
2016,6,14,17,0,757.0,78.0,5.6,15.0,425.0,608.96,504.71
2016,6,14,17,15,673.5,79.5,5.5,14.5,361.5,530.29,441.86
2016,6,14,17,30,590.0,81.0,5.4,14.0,298.0,455.35,380.63
2016,6,14,17,45,538.0,77.0,5.35,13.5,252.0,397.23,332.09
2016,6,14,18,0,486.0,73.0,5.3,13.0,206.0,342.73,285.16
2016,6,14,18,15,431.0,63.0,5.1,12.5,162.5,284.15,233.66
2016,6,14,18,30,376.0,53.0,4.9,12.0,119.0,230.18,185.02
2016,6,14,18,45,286.5,41.0,4.7,12.0,82.0,165.34,127.05
2016,6,14,19,0,197.0,29.0,4.5,12.0,45.0,111.1,73.78
2016,6,14,19,15,98.5,14.5,4.5,11.5,22.5,40.84,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,14.74,0.0
2016,6,15,5,15,162.0,26.5,4.2,10.5,46.0,20.65,8.86
2016,6,15,5,30,324.0,38.0,4.3,11.0,77.0,29.44,19.92
2016,6,15,5,45,420.0,45.5,4.45,11.5,120.5,33.36,24.05
2016,6,15,6,0,516.0,53.0,4.6,12.0,164.0,37.09,27.69
2016,6,15,6,15,573.0,59.5,4.7,12.0,212.0,50.0,30.44
2016,6,15,6,30,630.0,66.0,4.8,12.0,260.0,86.83,47.0
2016,6,15,6,45,675.5,69.5,4.9,12.5,311.5,125.75,72.35
2016,6,15,7,0,721.0,73.0,5.0,13.0,363.0,172.4,108.93
2016,6,15,7,15,749.5,76.5,5.1,13.5,413.5,216.96,147.38
2016,6,15,7,30,778.0,80.0,5.2,14.0,464.0,264.42,189.69
2016,6,15,7,45,802.0,82.0,5.3,14.5,513.5,311.92,232.59
2016,6,15,8,0,826.0,84.0,5.4,15.0,563.0,361.53,276.93
2016,6,15,8,15,842.0,86.5,5.5,15.0,609.5,414.33,323.78
2016,6,15,8,30,858.0,89.0,5.6,15.0,656.0,463.87,367.26
2016,6,15,8,45,872.0,90.0,5.7,15.5,699.0,511.77,407.87
2016,6,15,9,0,886.0,91.0,5.8,16.0,742.0,559.96,447.7
2016,6,15,9,15,895.5,92.5,5.85,16.0,780.0,606.08,485.76
2016,6,15,9,30,905.0,94.0,5.9,16.0,818.0,651.68,522.64
2016,6,15,9,45,907.5,98.0,6.0,16.5,849.5,694.22,555.49
2016,6,15,10,0,910.0,102.0,6.1,17.0,881.0,735.34,585.24
2016,6,15,10,15,916.0,103.5,6.15,17.0,908.0,775.14,614.23
2016,6,15,10,30,922.0,105.0,6.2,17.0,935.0,813.43,641.94
2016,6,15,10,45,926.0,105.5,6.3,17.0,955.5,847.49,666.64
2016,6,15,11,0,930.0,106.0,6.4,17.0,976.0,879.58,689.88
2016,6,15,11,15,933.0,106.5,6.45,17.0,989.5,908.7,710.71
2016,6,15,11,30,936.0,107.0,6.5,17.0,1003.0,935.53,729.91
2016,6,15,11,45,938.0,107.0,6.55,17.0,1009.5,958.58,746.41
2016,6,15,12,0,940.0,107.0,6.6,17.0,1016.0,979.09,761.16
2016,6,15,12,15,940.0,106.5,6.6,17.0,1015.0,994.6,772.15
2016,6,15,12,30,940.0,106.0,6.6,17.0,1014.0,1007.33,781.25
2016,6,15,12,45,929.0,112.5,6.6,17.0,1003.0,1013.55,785.84
2016,6,15,13,0,918.0,119.0,6.6,17.0,992.0,1016.83,788.48
2016,6,15,13,15,914.5,118.0,6.55,17.0,976.0,1016.98,788.74
2016,6,15,13,30,911.0,117.0,6.5,17.0,960.0,1014.19,787.03
2016,6,15,13,45,910.5,113.5,6.5,17.0,938.0,1008.82,783.93
2016,6,15,14,0,910.0,110.0,6.5,17.0,916.0,1000.5,778.83
2016,6,15,14,15,623.5,242.5,6.45,16.5,786.5,866.99,683.52
2016,6,15,14,30,337.0,375.0,6.4,16.0,657.0,719.25,566.52
2016,6,15,14,45,401.0,331.5,6.35,16.0,653.0,737.6,583.91
2016,6,15,15,0,465.0,288.0,6.3,16.0,649.0,745.11,592.75
2016,6,15,15,15,667.0,191.5,6.2,16.0,679.5,817.62,653.46
2016,6,15,15,30,869.0,95.0,6.1,16.0,710.0,864.51,689.11
2016,6,15,15,45,860.5,90.0,6.1,16.0,667.0,829.64,664.6
2016,6,15,16,0,852.0,85.0,6.1,16.0,624.0,792.91,638.92
2016,6,15,16,15,834.5,82.5,5.95,15.5,576.0,750.34,609.18
2016,6,15,16,30,817.0,80.0,5.8,15.0,528.0,711.49,581.97
2016,6,15,16,45,796.5,76.0,5.7,15.0,478.5,663.5,546.35
2016,6,15,17,0,776.0,72.0,5.6,15.0,429.0,615.35,510.09
2016,6,15,17,15,745.0,68.5,5.4,14.5,378.0,561.22,467.21
2016,6,15,17,30,714.0,65.0,5.2,14.0,327.0,508.3,424.15
2016,6,15,17,45,672.5,60.0,5.05,13.5,277.0,449.35,375.01
2016,6,15,18,0,631.0,55.0,4.9,13.0,227.0,393.05,326.53
2016,6,15,18,15,567.5,49.0,4.5,12.5,180.0,330.96,271.55
2016,6,15,18,30,504.0,43.0,4.1,12.0,133.0,272.03,218.11
2016,6,15,18,45,406.5,34.0,3.75,12.0,92.5,202.83,155.74
2016,6,15,19,0,309.0,25.0,3.4,12.0,52.0,143.18,95.93
2016,6,15,19,15,154.5,12.5,3.15,11.5,26.0,63.29,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,13.76,0.0
2016,6,16,5,15,161.5,25.0,0.7,11.5,44.5,19.41,7.91
2016,6,16,5,30,323.0,36.0,0.7,12.0,75.0,27.52,18.24
2016,6,16,5,45,408.0,45.0,0.75,12.5,117.0,32.92,23.63
2016,6,16,6,0,493.0,54.0,0.8,13.0,159.0,37.98,28.44
2016,6,16,6,15,550.0,60.5,0.7,13.0,206.5,50.25,31.01
2016,6,16,6,30,607.0,67.0,0.6,13.0,254.0,85.97,46.89
2016,6,16,6,45,643.0,73.0,0.5,13.5,303.0,124.8,72.28
2016,6,16,7,0,679.0,79.0,0.4,14.0,352.0,167.44,105.04
2016,6,16,7,15,517.0,130.5,0.4,14.5,354.0,212.9,149.99
2016,6,16,7,30,355.0,182.0,0.4,15.0,356.0,246.14,183.59
2016,6,16,7,45,206.5,210.5,0.4,15.5,314.5,248.86,190.62
2016,6,16,8,0,58.0,239.0,0.4,16.0,273.0,237.08,184.28
2016,6,16,8,15,102.0,270.0,0.45,16.0,335.5,285.77,221.43
2016,6,16,8,30,146.0,301.0,0.5,16.0,398.0,334.39,257.98
2016,6,16,8,45,108.5,313.5,0.55,16.5,388.5,340.3,261.71
2016,6,16,9,0,71.0,326.0,0.6,17.0,379.0,338.19,259.33
2016,6,16,9,15,72.0,345.0,0.7,17.5,401.0,360.72,275.68
2016,6,16,9,30,73.0,364.0,0.8,18.0,423.0,383.38,291.76
2016,6,16,9,45,487.5,232.5,0.95,18.5,648.0,535.4,410.64
2016,6,16,10,0,902.0,101.0,1.1,19.0,873.0,728.44,551.44
2016,6,16,10,15,593.0,265.5,1.25,19.0,779.5,683.41,514.43
2016,6,16,10,30,284.0,430.0,1.4,19.0,686.0,621.55,464.74
2016,6,16,10,45,228.5,450.0,1.55,19.5,659.5,609.83,455.57
2016,6,16,11,0,173.0,470.0,1.7,20.0,633.0,592.03,441.42
2016,6,16,11,15,277.0,446.0,1.9,20.0,710.0,666.53,497.74
2016,6,16,11,30,381.0,422.0,2.1,20.0,787.0,746.59,556.53
2016,6,16,11,45,405.0,401.5,2.3,20.5,792.0,761.46,567.32
2016,6,16,12,0,429.0,381.0,2.5,21.0,797.0,775.98,578.39
2016,6,16,12,15,680.0,242.0,2.7,21.0,899.5,887.74,663.43
2016,6,16,12,30,931.0,103.0,2.9,21.0,1002.0,995.67,736.14
2016,6,16,12,45,929.0,102.5,3.1,21.0,993.5,1003.53,742.21
2016,6,16,13,0,927.0,102.0,3.3,21.0,985.0,1008.48,747.33
2016,6,16,13,15,924.0,101.5,3.45,21.0,969.0,1009.51,749.55
2016,6,16,13,30,921.0,101.0,3.6,21.0,953.0,1007.59,749.91
2016,6,16,13,45,918.5,99.0,3.8,21.0,931.0,1001.67,748.01
2016,6,16,14,0,916.0,97.0,4.0,21.0,909.0,992.82,744.18
2016,6,16,14,15,910.0,95.5,4.1,21.0,880.0,978.25,735.9
2016,6,16,14,30,904.0,94.0,4.2,21.0,851.0,960.95,725.83
2016,6,16,14,45,898.0,91.5,4.35,21.0,816.5,939.94,713.48
2016,6,16,15,0,892.0,89.0,4.5,21.0,782.0,916.39,699.58
2016,6,16,15,15,638.0,188.0,4.55,20.5,671.0,788.23,611.96
2016,6,16,15,30,384.0,287.0,4.6,20.0,560.0,647.93,505.86
2016,6,16,15,45,374.0,269.0,4.7,20.0,520.5,611.46,480.9
2016,6,16,16,0,364.0,251.0,4.8,20.0,481.0,574.38,454.58
2016,6,16,16,15,267.5,244.5,4.8,19.5,407.0,482.07,383.99
2016,6,16,16,30,171.0,238.0,4.8,19.0,333.0,386.9,309.69
2016,6,16,16,45,471.5,153.0,4.8,18.5,378.5,518.06,420.98
2016,6,16,17,0,772.0,68.0,4.8,18.0,424.0,608.47,497.24
2016,6,16,17,15,742.0,64.5,4.65,17.5,374.0,555.15,455.38
2016,6,16,17,30,712.0,61.0,4.5,17.0,324.0,502.97,413.77
2016,6,16,17,45,672.0,56.5,4.4,17.0,274.5,445.53,366.05
2016,6,16,18,0,632.0,52.0,4.3,17.0,225.0,390.64,319.03
2016,6,16,18,15,571.0,46.0,3.95,16.5,178.5,327.18,264.12
2016,6,16,18,30,510.0,40.0,3.6,16.0,132.0,271.26,214.12
2016,6,16,18,45,415.5,32.0,3.25,15.5,92.0,204.01,154.56
2016,6,16,19,0,321.0,24.0,2.9,15.0,52.0,146.03,97.2
2016,6,16,19,15,160.5,12.0,2.65,14.5,26.0,64.5,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.05,12.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.1,13.0,11.0,10.81,0.0
2016,6,17,5,15,72.5,25.0,1.3,13.5,33.5,20.94,8.74
2016,6,17,5,30,145.0,39.0,1.5,14.0,56.0,32.1,21.94
2016,6,17,5,45,176.0,56.0,1.7,14.5,86.5,45.18,34.12
2016,6,17,6,0,207.0,73.0,1.9,15.0,117.0,57.79,45.65
2016,6,17,6,15,226.0,92.0,1.95,15.0,151.5,75.87,56.21
2016,6,17,6,30,245.0,111.0,2.0,15.0,186.0,104.76,74.73
2016,6,17,6,45,253.0,131.5,2.05,15.5,221.5,135.77,97.7
2016,6,17,7,0,261.0,152.0,2.1,16.0,257.0,167.87,123.11
2016,6,17,7,15,517.0,111.5,2.1,16.0,354.5,195.52,136.53
2016,6,17,7,30,773.0,71.0,2.1,16.0,452.0,254.52,179.0
2016,6,17,7,45,791.5,74.5,2.15,16.5,499.5,301.38,220.49
2016,6,17,8,0,810.0,78.0,2.2,17.0,547.0,354.01,266.01
2016,6,17,8,15,825.5,80.5,2.3,17.5,592.5,401.63,306.89
2016,6,17,8,30,841.0,83.0,2.4,18.0,638.0,450.11,347.45
2016,6,17,8,45,544.5,209.5,2.5,18.5,578.0,451.34,349.95
2016,6,17,9,0,248.0,336.0,2.6,19.0,518.0,433.24,334.53
2016,6,17,9,15,295.0,343.5,2.7,19.0,571.5,480.58,370.94
2016,6,17,9,30,342.0,351.0,2.8,19.0,625.0,531.57,409.5
2016,6,17,9,45,203.0,369.5,2.95,19.5,534.5,476.17,365.81
2016,6,17,10,0,64.0,388.0,3.1,20.0,444.0,408.64,312.2
2016,6,17,10,15,68.5,405.0,3.25,20.0,466.5,431.94,329.76
2016,6,17,10,30,73.0,422.0,3.4,20.0,489.0,455.6,347.18
2016,6,17,10,45,54.0,405.0,3.6,20.5,455.5,429.03,326.41
2016,6,17,11,0,35.0,388.0,3.8,21.0,422.0,400.76,304.45
2016,6,17,11,15,37.5,399.0,3.95,21.0,435.5,416.17,316.03
2016,6,17,11,30,40.0,410.0,4.1,21.0,449.0,431.79,327.61
2016,6,17,11,45,44.5,421.5,4.3,21.5,465.0,449.89,340.55
2016,6,17,12,0,49.0,433.0,4.5,22.0,481.0,468.24,353.73
2016,6,17,12,15,44.0,422.5,4.6,21.5,465.5,456.17,345.54
2016,6,17,12,30,39.0,412.0,4.7,21.0,450.0,443.61,337.06
2016,6,17,12,45,39.5,409.5,4.85,21.0,447.5,443.93,337.71
2016,6,17,13,0,40.0,407.0,5.0,21.0,445.0,444.07,338.23
2016,6,17,13,15,172.0,423.0,5.1,21.0,582.5,597.42,456.54
2016,6,17,13,30,304.0,439.0,5.2,21.0,720.0,752.04,571.85
2016,6,17,13,45,154.0,300.0,5.3,21.0,442.5,457.57,354.3
2016,6,17,14,0,4.0,161.0,5.4,21.0,165.0,160.84,122.31
2016,6,17,14,15,11.5,225.5,5.45,20.5,235.5,232.12,179.11
2016,6,17,14,30,19.0,290.0,5.5,20.0,306.0,304.41,235.9
2016,6,17,14,45,166.0,318.5,5.55,20.0,448.5,488.27,382.32
2016,6,17,15,0,313.0,347.0,5.6,20.0,591.0,661.2,515.55
2016,6,17,15,15,218.0,337.5,5.55,19.5,503.5,552.76,433.17
2016,6,17,15,30,123.0,328.0,5.5,19.0,416.0,456.88,359.18
2016,6,17,15,45,464.0,210.0,5.45,19.0,509.0,632.2,504.72
2016,6,17,16,0,805.0,92.0,5.4,19.0,602.0,768.27,611.21
2016,6,17,16,15,412.5,144.5,5.3,18.5,405.0,493.27,399.9
2016,6,17,16,30,20.0,197.0,5.2,18.0,208.0,212.27,168.37
2016,6,17,16,45,180.5,183.0,5.15,17.5,267.0,327.21,266.69
2016,6,17,17,0,341.0,169.0,5.1,17.0,326.0,422.77,346.84
2016,6,17,17,15,170.5,135.0,4.95,16.5,213.5,255.66,209.96
2016,6,17,17,30,0.0,101.0,4.8,16.0,101.0,99.87,78.5
2016,6,17,17,45,0.0,85.5,4.65,15.5,85.5,84.37,65.89
2016,6,17,18,0,0.0,70.0,4.5,15.0,70.0,68.81,52.88
2016,6,17,18,15,0.0,55.5,4.25,14.5,55.5,54.24,40.48
2016,6,17,18,30,0.0,41.0,4.0,14.0,41.0,39.61,27.83
2016,6,17,18,45,0.0,28.5,3.8,14.0,28.5,27.52,17.19
2016,6,17,19,0,0.0,16.0,3.6,14.0,16.0,15.44,6.08
2016,6,17,19,15,0.0,8.0,3.45,13.5,8.0,7.71,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,1.55,11.0,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,1.7,11.0,14.0,10.81,0.0
2016,6,18,5,15,256.0,21.5,1.8,11.5,46.0,16.39,5.6
2016,6,18,5,30,390.0,32.0,1.9,12.0,78.0,23.83,14.98
2016,6,18,5,45,474.0,39.0,2.05,12.5,121.5,27.66,18.92
2016,6,18,6,0,558.0,46.0,2.2,13.0,165.0,31.27,22.39
2016,6,18,6,15,613.5,51.5,2.25,13.5,213.5,46.34,27.28
2016,6,18,6,30,669.0,57.0,2.3,14.0,262.0,83.87,43.05
2016,6,18,6,45,707.5,61.0,2.35,15.0,313.0,123.99,68.77
2016,6,18,7,0,746.0,65.0,2.4,16.0,364.0,168.21,102.76
2016,6,18,7,15,774.5,68.5,2.35,16.0,415.5,213.93,141.71
2016,6,18,7,30,803.0,72.0,2.3,16.0,467.0,262.53,184.46
2016,6,18,7,45,824.5,75.0,2.3,16.5,517.0,315.59,230.9
2016,6,18,8,0,846.0,78.0,2.3,17.0,567.0,366.12,274.79
2016,6,18,8,15,862.5,80.5,2.25,17.5,615.0,415.85,317.13
2016,6,18,8,30,879.0,83.0,2.2,18.0,663.0,466.51,358.96
2016,6,18,8,45,892.0,85.0,2.15,18.5,707.0,515.74,398.44
2016,6,18,9,0,905.0,87.0,2.1,19.0,751.0,565.17,436.77
2016,6,18,9,15,915.5,88.5,2.05,19.5,790.5,612.69,472.45
2016,6,18,9,30,926.0,90.0,2.0,20.0,830.0,659.77,506.65
2016,6,18,9,45,930.0,93.5,1.95,20.5,863.0,703.73,537.49
2016,6,18,10,0,934.0,97.0,1.9,21.0,896.0,746.35,564.97
2016,6,18,10,15,940.0,98.0,1.85,21.0,923.5,786.6,591.1
2016,6,18,10,30,946.0,99.0,1.8,21.0,951.0,825.29,615.83
2016,6,18,10,45,951.5,99.0,1.8,21.5,972.5,860.91,637.49
2016,6,18,11,0,957.0,99.0,1.8,22.0,994.0,894.58,657.64
2016,6,18,11,15,960.0,99.5,1.8,22.0,1008.0,924.48,676.43
2016,6,18,11,30,963.0,100.0,1.8,22.0,1022.0,952.03,693.65
2016,6,18,11,45,965.0,100.0,1.8,22.5,1029.0,975.72,707.0
2016,6,18,12,0,967.0,100.0,1.8,23.0,1036.0,996.79,718.67
2016,6,18,12,15,967.0,100.0,1.85,23.0,1035.0,1013.27,729.52
2016,6,18,12,30,967.0,100.0,1.9,23.0,1034.0,1026.9,738.7
2016,6,18,12,45,968.0,98.0,2.0,23.5,1026.0,1036.56,744.72
2016,6,18,13,0,969.0,96.0,2.1,24.0,1018.0,1043.21,748.93
2016,6,18,13,15,966.5,95.5,2.15,24.0,1002.5,1044.91,750.97
2016,6,18,13,30,964.0,95.0,2.2,24.0,987.0,1043.52,751.23
2016,6,18,13,45,960.0,94.5,2.25,24.0,964.5,1037.61,748.76
2016,6,18,14,0,956.0,94.0,2.3,24.0,942.0,1028.68,744.49
2016,6,18,14,15,950.5,93.0,2.3,24.0,913.0,1014.82,736.62
2016,6,18,14,30,945.0,92.0,2.3,24.0,884.0,998.1,727.04
2016,6,18,14,45,936.5,91.0,2.3,24.0,848.5,975.82,713.93
2016,6,18,15,0,928.0,90.0,2.3,24.0,813.0,951.01,699.23
2016,6,18,15,15,918.5,88.5,2.3,23.5,772.5,922.37,683.32
2016,6,18,15,30,909.0,87.0,2.3,23.0,732.0,891.54,665.83
2016,6,18,15,45,894.0,85.5,2.35,23.0,686.5,854.06,642.81
2016,6,18,16,0,879.0,84.0,2.4,23.0,641.0,815.07,618.49
2016,6,18,16,15,861.5,81.5,2.4,22.5,592.5,771.7,591.56
2016,6,18,16,30,844.0,79.0,2.4,22.0,544.0,727.45,563.5
2016,6,18,16,45,820.5,76.5,2.4,22.0,493.0,682.66,533.42
2016,6,18,17,0,797.0,74.0,2.4,22.0,442.0,633.36,499.43
2016,6,18,17,15,766.0,70.0,2.2,21.5,390.0,577.82,458.26
2016,6,18,17,30,735.0,66.0,2.0,21.0,338.0,523.43,416.74
2016,6,18,17,45,692.5,61.0,1.85,20.5,287.0,462.98,369.4
2016,6,18,18,0,650.0,56.0,1.7,20.0,236.0,405.23,322.54
2016,6,18,18,15,586.5,50.0,1.65,19.0,187.5,342.21,270.69
2016,6,18,18,30,523.0,44.0,1.6,18.0,139.0,282.25,219.51
2016,6,18,18,45,425.0,35.5,1.55,17.0,97.5,212.32,159.49
2016,6,18,19,0,327.0,27.0,1.5,16.0,56.0,151.87,101.62
2016,6,18,19,15,163.5,13.5,1.5,15.5,28.0,67.68,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,136.0,11.0,1.3,13.0,15.0,10.81,0.0
2016,6,19,5,15,274.5,21.5,1.55,13.5,48.0,16.43,5.42
2016,6,19,5,30,413.0,32.0,1.8,14.0,81.0,23.87,14.86
2016,6,19,5,45,496.5,39.0,2.1,15.0,125.0,27.7,18.73
2016,6,19,6,0,580.0,46.0,2.4,16.0,169.0,34.26,24.73
2016,6,19,6,15,633.5,51.5,2.45,16.5,218.5,46.25,26.91
2016,6,19,6,30,687.0,57.0,2.5,17.0,268.0,84.54,42.61
2016,6,19,6,45,551.5,92.0,2.6,17.5,281.0,130.1,79.79
2016,6,19,7,0,416.0,127.0,2.7,18.0,294.0,166.66,114.73
2016,6,19,7,15,615.0,99.5,2.75,18.5,383.0,204.44,138.83
2016,6,19,7,30,814.0,72.0,2.8,19.0,472.0,264.78,184.04
2016,6,19,7,45,833.0,75.0,2.85,20.0,521.5,317.6,229.61
2016,6,19,8,0,852.0,78.0,2.9,21.0,571.0,367.66,272.38
2016,6,19,8,15,867.5,80.0,2.8,21.5,617.5,416.83,313.9
2016,6,19,8,30,883.0,82.0,2.7,22.0,664.0,466.83,354.84
2016,6,19,8,45,893.5,85.0,2.65,22.5,707.0,515.91,393.93
2016,6,19,9,0,904.0,88.0,2.6,23.0,750.0,564.99,431.72
2016,6,19,9,15,913.0,89.5,2.45,23.5,788.5,611.61,466.17
2016,6,19,9,30,922.0,91.0,2.3,24.0,827.0,657.67,498.96
2016,6,19,9,45,935.5,88.5,2.2,24.5,862.0,702.26,529.96
2016,6,19,10,0,949.0,86.0,2.1,25.0,897.0,746.19,557.64
2016,6,19,10,15,954.0,87.0,1.95,25.0,924.0,786.22,582.61
2016,6,19,10,30,959.0,88.0,1.8,25.0,951.0,824.59,605.93
2016,6,19,10,45,961.5,89.5,1.7,25.5,971.5,859.59,625.82
2016,6,19,11,0,964.0,91.0,1.6,26.0,992.0,892.46,643.91
2016,6,19,11,15,966.0,91.5,1.6,26.0,1005.5,921.67,661.86
2016,6,19,11,30,968.0,92.0,1.6,26.0,1019.0,948.46,678.23
2016,6,19,11,45,965.0,95.5,1.65,26.5,1024.5,971.09,691.27
2016,6,19,12,0,962.0,99.0,1.7,27.0,1030.0,990.94,702.61
2016,6,19,12,15,961.5,99.0,1.85,27.0,1029.0,1006.9,714.29
2016,6,19,12,30,961.0,99.0,2.0,27.0,1028.0,1020.0,724.27
2016,6,19,12,45,949.0,106.0,2.15,27.0,1016.5,1026.09,729.93
2016,6,19,13,0,937.0,113.0,2.3,27.0,1005.0,1029.16,733.81
2016,6,19,13,15,934.0,112.5,2.4,26.5,989.0,1030.47,737.57
2016,6,19,13,30,931.0,112.0,2.5,26.0,973.0,1028.8,739.54
2016,6,19,13,45,931.5,108.0,2.7,26.0,952.0,1023.95,739.12
2016,6,19,14,0,932.0,104.0,2.9,26.0,931.0,1016.05,736.71
2016,6,19,14,15,926.0,102.5,3.0,26.0,902.0,1001.53,729.15
2016,6,19,14,30,920.0,101.0,3.1,26.0,873.0,984.23,719.83
2016,6,19,14,45,915.0,98.0,3.25,26.0,838.5,963.56,708.66
2016,6,19,15,0,910.0,95.0,3.4,26.0,804.0,940.26,695.65
2016,6,19,15,15,900.0,93.0,3.5,25.5,764.0,911.08,679.6
2016,6,19,15,30,890.0,91.0,3.6,25.0,724.0,879.78,661.9
2016,6,19,15,45,878.0,88.5,3.7,25.0,680.0,844.27,639.77
2016,6,19,16,0,866.0,86.0,3.8,25.0,636.0,807.12,616.22
2016,6,19,16,15,849.5,83.5,3.8,24.5,588.0,764.99,589.55
2016,6,19,16,30,833.0,81.0,3.8,24.0,540.0,726.48,565.06
2016,6,19,16,45,809.5,78.0,3.85,23.5,489.5,677.0,532.18
2016,6,19,17,0,786.0,75.0,3.9,23.0,439.0,627.54,498.55
2016,6,19,17,15,756.0,71.5,3.75,22.5,388.0,573.65,458.3
2016,6,19,17,30,726.0,68.0,3.6,22.0,337.0,520.83,417.67
2016,6,19,17,45,682.0,63.0,3.45,21.5,286.0,459.91,369.4
2016,6,19,18,0,638.0,58.0,3.3,21.0,235.0,404.25,323.64
2016,6,19,18,15,574.5,52.0,3.15,20.0,187.0,339.46,269.72
2016,6,19,18,30,511.0,46.0,3.0,19.0,139.0,279.97,218.42
2016,6,19,18,45,415.5,37.0,2.9,18.5,97.5,210.84,158.38
2016,6,19,19,0,320.0,28.0,2.8,18.0,56.0,150.91,100.95
2016,6,19,19,15,160.0,14.0,2.8,17.5,28.0,67.54,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.5,6.0,2.4,10.5,7.5,0.0,0.0
2016,6,20,5,0,133.0,12.0,2.6,11.0,15.0,11.8,0.0
2016,6,20,5,15,278.5,22.5,2.6,11.5,48.5,17.42,6.01
2016,6,20,5,30,424.0,33.0,2.6,12.0,82.0,24.85,15.81
2016,6,20,5,45,514.5,39.5,2.65,12.5,128.0,28.18,19.36
2016,6,20,6,0,605.0,46.0,2.7,13.0,174.0,34.32,25.11
2016,6,20,6,15,659.0,51.0,2.6,13.5,224.5,45.73,26.88
2016,6,20,6,30,713.0,56.0,2.5,14.0,275.0,84.75,42.6
2016,6,20,6,45,752.5,59.5,2.45,15.0,327.5,126.57,69.1
2016,6,20,7,0,792.0,63.0,2.4,16.0,380.0,172.61,104.36
2016,6,20,7,15,818.5,66.0,2.4,16.5,432.0,219.66,144.28
2016,6,20,7,30,845.0,69.0,2.4,17.0,484.0,273.75,191.25
2016,6,20,7,45,865.5,71.5,2.45,18.0,535.0,323.73,234.92
2016,6,20,8,0,886.0,74.0,2.5,19.0,586.0,375.4,279.27
2016,6,20,8,15,901.0,76.0,2.55,19.5,633.5,425.95,322.37
2016,6,20,8,30,916.0,78.0,2.6,20.0,681.0,477.28,364.91
2016,6,20,8,45,927.5,79.5,2.65,21.0,725.5,527.01,404.29
2016,6,20,9,0,939.0,81.0,2.7,22.0,770.0,576.76,442.33
2016,6,20,9,15,947.5,82.5,2.7,22.5,809.0,624.6,478.42
2016,6,20,9,30,956.0,84.0,2.7,23.0,848.0,671.78,512.95
2016,6,20,9,45,952.5,91.5,2.75,23.5,879.0,715.7,544.22
2016,6,20,10,0,949.0,99.0,2.8,24.0,910.0,757.66,571.87
2016,6,20,10,15,954.0,100.0,2.75,24.0,937.5,797.8,598.21
2016,6,20,10,30,959.0,101.0,2.7,24.0,965.0,836.27,623.12
2016,6,20,10,45,962.5,101.5,2.7,24.5,985.5,871.23,644.53
2016,6,20,11,0,966.0,102.0,2.7,25.0,1006.0,904.12,664.34
2016,6,20,11,15,968.0,102.5,2.8,25.0,1019.0,933.49,683.8
2016,6,20,11,30,970.0,103.0,2.9,25.0,1032.0,960.44,701.69
2016,6,20,11,45,971.0,103.0,3.0,25.5,1038.0,983.47,715.67
2016,6,20,12,0,972.0,103.0,3.1,26.0,1044.0,1003.83,727.94
2016,6,20,12,15,971.5,103.0,3.25,26.0,1042.5,1020.03,739.41
2016,6,20,12,30,971.0,103.0,3.4,26.0,1041.0,1033.35,749.14
2016,6,20,12,45,971.5,100.5,3.55,26.0,1032.5,1042.19,756.09
2016,6,20,13,0,972.0,98.0,3.7,26.0,1024.0,1047.98,761.19
2016,6,20,13,15,969.0,97.5,3.85,25.5,1007.5,1049.31,765.02
2016,6,20,13,30,966.0,97.0,4.0,25.0,991.0,1047.55,766.95
2016,6,20,13,45,961.0,96.5,4.15,25.0,968.0,1040.76,764.17
2016,6,20,14,0,956.0,96.0,4.3,25.0,945.0,1030.96,759.5
2016,6,20,14,15,950.0,94.5,4.4,24.5,915.5,1016.19,752.76
2016,6,20,14,30,944.0,93.0,4.5,24.0,886.0,998.56,744.07
2016,6,20,14,45,934.5,93.0,4.65,24.0,850.0,976.54,731.79
2016,6,20,15,0,925.0,93.0,4.8,24.0,814.0,952.04,717.71
2016,6,20,15,15,915.0,91.0,4.8,23.5,773.5,922.56,700.39
2016,6,20,15,30,905.0,89.0,4.8,23.0,733.0,890.91,681.42
2016,6,20,15,45,889.5,88.0,4.85,23.0,687.5,853.75,657.37
2016,6,20,16,0,874.0,87.0,4.9,23.0,642.0,815.12,632.04
2016,6,20,16,15,857.0,84.5,4.85,22.5,593.5,772.38,604.1
2016,6,20,16,30,840.0,82.0,4.8,22.0,545.0,733.28,578.43
2016,6,20,16,45,574.0,129.0,4.8,21.5,432.0,569.48,455.99
2016,6,20,17,0,308.0,176.0,4.8,21.0,319.0,409.03,328.96
2016,6,20,17,15,207.5,162.0,4.65,20.0,253.5,318.58,257.57
2016,6,20,17,30,107.0,148.0,4.5,19.0,188.0,228.59,184.62
2016,6,20,17,45,98.0,127.0,4.4,18.5,159.5,196.87,159.06
2016,6,20,18,0,89.0,106.0,4.3,18.0,131.0,165.61,133.19
2016,6,20,18,15,77.0,86.0,4.15,17.5,104.5,134.68,107.0
2016,6,20,18,30,65.0,66.0,4.0,17.0,78.0,104.45,80.94
2016,6,20,18,45,45.5,47.5,3.9,16.5,54.5,74.04,54.54
2016,6,20,19,0,26.0,29.0,3.8,16.0,31.0,40.13,24.42
2016,6,20,19,15,13.0,14.5,3.8,15.5,15.5,18.19,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,114.0,12.0,2.7,12.0,15.0,11.8,0.0
2016,6,21,5,15,254.0,22.5,2.7,12.5,47.0,17.45,5.81
2016,6,21,5,30,394.0,33.0,2.7,13.0,79.0,24.88,15.74
2016,6,21,5,45,486.0,39.5,2.75,13.5,123.5,28.21,19.28
2016,6,21,6,0,578.0,46.0,2.8,14.0,168.0,31.39,22.38
2016,6,21,6,15,632.0,51.5,2.75,14.5,217.5,45.31,27.04
2016,6,21,6,30,686.0,57.0,2.7,15.0,267.0,83.46,42.42
2016,6,21,6,45,728.0,60.0,2.65,16.0,318.5,123.8,67.62
2016,6,21,7,0,770.0,63.0,2.6,17.0,370.0,168.58,101.61
2016,6,21,7,15,796.5,66.0,2.6,17.5,421.5,214.55,140.46
2016,6,21,7,30,823.0,69.0,2.6,18.0,473.0,267.55,186.36
2016,6,21,7,45,844.5,71.0,2.6,19.0,523.0,316.32,228.84
2016,6,21,8,0,866.0,73.0,2.6,20.0,573.0,366.88,272.11
2016,6,21,8,15,881.0,75.0,2.6,20.5,620.0,416.47,314.26
2016,6,21,8,30,896.0,77.0,2.6,21.0,667.0,466.85,355.87
2016,6,21,8,45,908.0,78.5,2.6,22.0,710.5,515.9,394.52
2016,6,21,9,0,920.0,80.0,2.6,23.0,754.0,565.05,431.86
2016,6,21,9,15,928.5,81.5,2.55,23.5,792.5,612.07,467.05
2016,6,21,9,30,937.0,83.0,2.5,24.0,831.0,658.46,500.68
2016,6,21,9,45,939.0,87.0,2.5,25.0,863.0,702.04,530.43
2016,6,21,10,0,941.0,91.0,2.5,26.0,895.0,744.11,556.55
2016,6,21,10,15,946.5,92.0,2.45,26.5,922.5,784.3,581.5
2016,6,21,10,30,952.0,93.0,2.4,27.0,950.0,822.88,604.96
2016,6,21,10,45,954.5,94.5,2.4,27.5,970.0,857.75,625.98
2016,6,21,11,0,957.0,96.0,2.4,28.0,990.0,890.5,645.4
2016,6,21,11,15,959.0,96.5,2.4,28.0,1003.5,919.62,663.61
2016,6,21,11,30,961.0,97.0,2.4,28.0,1017.0,946.34,680.25
2016,6,21,11,45,961.0,98.0,2.45,28.5,1023.0,969.23,693.51
2016,6,21,12,0,961.0,99.0,2.5,29.0,1029.0,989.45,705.09
2016,6,21,12,15,960.5,99.0,2.6,29.0,1027.5,1005.47,715.96
2016,6,21,12,30,960.0,99.0,2.7,29.0,1026.0,1018.65,725.16
2016,6,21,12,45,954.0,101.5,2.85,29.0,1016.0,1026.11,731.32
2016,6,21,13,0,948.0,104.0,3.0,29.0,1006.0,1030.57,735.69
2016,6,21,13,15,944.5,103.0,3.15,29.0,990.0,1030.91,737.55
2016,6,21,13,30,941.0,102.0,3.3,29.0,974.0,1028.23,737.58
2016,6,21,13,45,936.5,101.0,3.45,29.0,951.0,1021.57,735.12
2016,6,21,14,0,932.0,100.0,3.6,29.0,928.0,1011.96,730.83
2016,6,21,14,15,926.0,99.0,3.75,28.5,899.0,998.01,725.2
2016,6,21,14,30,920.0,98.0,3.9,28.0,870.0,981.29,717.75
2016,6,21,14,45,911.5,96.5,4.1,28.0,835.0,959.02,705.42
2016,6,21,15,0,903.0,95.0,4.3,28.0,800.0,934.28,691.34
2016,6,21,15,15,893.0,93.0,4.45,27.5,760.0,905.31,675.35
2016,6,21,15,30,883.0,91.0,4.6,27.0,720.0,874.23,657.82
2016,6,21,15,45,869.5,89.0,4.75,26.5,675.5,838.26,636.86
2016,6,21,16,0,856.0,87.0,4.9,26.0,631.0,800.75,614.37
2016,6,21,16,15,839.0,84.5,5.0,25.0,583.5,758.59,588.96
2016,6,21,16,30,822.0,82.0,5.1,24.0,536.0,720.12,565.59
2016,6,21,16,45,800.0,78.5,5.2,23.5,486.0,671.55,532.93
2016,6,21,17,0,778.0,75.0,5.3,23.0,436.0,622.91,499.41
2016,6,21,17,15,747.5,71.5,5.3,22.0,385.5,569.03,459.71
2016,6,21,17,30,717.0,68.0,5.3,21.0,335.0,516.27,419.45
2016,6,21,17,45,675.0,63.0,5.3,20.0,284.5,456.82,372.33
2016,6,21,18,0,633.0,58.0,5.3,19.0,234.0,402.44,327.42
2016,6,21,18,15,571.0,51.5,5.15,18.0,186.5,337.92,272.56
2016,6,21,18,30,509.0,45.0,5.0,17.0,139.0,278.58,220.4
2016,6,21,18,45,412.0,36.5,4.85,16.5,97.5,209.48,159.4
2016,6,21,19,0,315.0,28.0,4.7,16.0,56.0,149.7,101.82
2016,6,21,19,15,157.5,14.0,4.65,15.5,28.0,67.21,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
