Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,61.5,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,123.0,12.0,4.3,11.0,15.0,11.8,0.0
2016,6,22,5,15,268.0,22.0,4.3,11.5,47.5,17.01,5.36
2016,6,22,5,30,413.0,32.0,4.3,12.0,80.0,24.0,15.02
2016,6,22,5,45,498.5,39.5,4.3,12.5,125.0,28.26,19.39
2016,6,22,6,0,584.0,47.0,4.3,13.0,170.0,32.27,23.24
2016,6,22,6,15,638.5,52.5,4.3,13.5,219.5,45.76,27.86
2016,6,22,6,30,693.0,58.0,4.3,14.0,269.0,84.18,43.16
2016,6,22,6,45,730.5,62.0,4.3,14.5,320.5,125.18,69.21
2016,6,22,7,0,768.0,66.0,4.3,15.0,372.0,170.21,104.04
2016,6,22,7,15,794.5,69.5,4.3,15.5,423.5,216.49,143.58
2016,6,22,7,30,821.0,73.0,4.3,16.0,475.0,265.48,186.86
2016,6,22,7,45,841.5,75.5,4.35,16.5,525.0,318.62,234.04
2016,6,22,8,0,862.0,78.0,4.4,17.0,575.0,369.16,278.74
2016,6,22,8,15,877.0,80.0,4.4,17.5,622.0,418.6,321.81
2016,6,22,8,30,892.0,82.0,4.4,18.0,669.0,468.83,364.41
2016,6,22,8,45,905.0,83.5,4.45,18.5,713.0,518.23,405.33
2016,6,22,9,0,918.0,85.0,4.5,19.0,757.0,567.82,445.26
2016,6,22,9,15,926.5,86.5,4.55,19.0,795.5,614.79,483.08
2016,6,22,9,30,935.0,88.0,4.6,19.0,834.0,661.15,519.61
2016,6,22,9,45,942.5,89.0,4.65,19.5,867.5,705.56,552.89
2016,6,22,10,0,950.0,90.0,4.7,20.0,901.0,748.87,582.87
2016,6,22,10,15,955.0,91.0,4.75,20.0,928.5,789.05,611.13
2016,6,22,10,30,960.0,92.0,4.8,20.0,956.0,827.56,638.05
2016,6,22,10,45,964.0,92.5,4.9,20.5,976.5,862.98,661.65
2016,6,22,11,0,968.0,93.0,5.0,21.0,997.0,896.34,683.67
2016,6,22,11,15,970.0,93.5,5.05,21.0,1011.0,925.78,703.91
2016,6,22,11,30,972.0,94.0,5.1,21.0,1025.0,952.8,722.49
2016,6,22,11,45,973.5,94.0,5.2,21.5,1031.0,976.34,737.59
2016,6,22,12,0,975.0,94.0,5.3,22.0,1037.0,997.22,750.9
2016,6,22,12,15,975.0,94.0,5.35,22.0,1036.5,1013.94,762.55
2016,6,22,12,30,975.0,94.0,5.4,22.0,1036.0,1027.78,772.35
2016,6,22,12,45,967.0,98.5,5.5,22.0,1026.0,1035.47,778.46
2016,6,22,13,0,959.0,103.0,5.6,22.0,1016.0,1040.11,782.64
2016,6,22,13,15,956.5,102.5,5.6,21.5,1000.5,1042.02,785.91
2016,6,22,13,30,954.0,102.0,5.6,21.0,985.0,1040.88,787.24
2016,6,22,13,45,949.0,101.5,5.7,21.0,962.0,1034.26,784.11
2016,6,22,14,0,944.0,101.0,5.8,21.0,939.0,1024.66,779.04
2016,6,22,14,15,938.0,100.0,5.8,20.5,910.0,1010.66,771.85
2016,6,22,14,30,932.0,99.0,5.8,20.0,881.0,993.85,762.75
2016,6,22,14,45,924.5,97.5,5.85,20.0,846.0,972.38,749.26
2016,6,22,15,0,917.0,96.0,5.9,20.0,811.0,948.36,733.97
2016,6,22,15,15,906.5,94.0,5.9,19.5,771.0,918.7,715.75
2016,6,22,15,30,896.0,92.0,5.9,19.0,731.0,886.9,695.87
2016,6,22,15,45,883.5,89.5,5.9,19.0,686.0,850.91,671.43
2016,6,22,16,0,871.0,87.0,5.9,19.0,641.0,813.28,645.61
2016,6,22,16,15,853.5,84.5,5.85,18.5,592.5,770.28,616.55
2016,6,22,16,30,836.0,82.0,5.8,18.0,544.0,730.96,589.88
2016,6,22,16,45,814.0,78.5,5.75,18.0,493.5,681.9,554.22
2016,6,22,17,0,792.0,75.0,5.7,18.0,443.0,632.74,517.96
2016,6,22,17,15,761.0,71.0,5.65,17.0,391.5,577.41,476.17
2016,6,22,17,30,730.0,67.0,5.6,16.0,340.0,523.22,433.79
2016,6,22,17,45,686.0,62.5,5.55,15.5,288.5,462.68,383.93
2016,6,22,18,0,642.0,58.0,5.5,15.0,237.0,407.34,336.68
2016,6,22,18,15,579.0,52.0,5.4,14.5,189.0,342.52,280.17
2016,6,22,18,30,516.0,46.0,5.3,14.0,141.0,282.93,226.63
2016,6,22,18,45,414.5,37.5,5.2,13.5,99.0,211.76,163.21
2016,6,22,19,0,313.0,29.0,5.1,13.0,57.0,150.27,103.77
2016,6,22,19,15,156.5,14.5,5.05,12.5,28.5,67.71,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.6,10.0,14.0,10.81,0.0
2016,6,23,5,15,275.5,21.5,3.6,10.5,47.0,16.58,4.9
2016,6,23,5,30,421.0,32.0,3.6,11.0,80.0,24.05,15.13
2016,6,23,5,45,512.0,38.5,3.65,11.5,125.5,27.44,18.75
2016,6,23,6,0,603.0,45.0,3.7,12.0,171.0,33.52,24.48
2016,6,23,6,15,656.5,50.0,3.7,12.5,221.0,43.15,26.03
2016,6,23,6,30,710.0,55.0,3.7,13.0,271.0,81.88,41.04
2016,6,23,6,45,750.0,58.0,3.75,14.0,323.0,123.08,66.8
2016,6,23,7,0,790.0,61.0,3.8,15.0,375.0,168.55,101.62
2016,6,23,7,15,816.0,64.0,3.8,15.5,427.0,219.68,145.14
2016,6,23,7,30,842.0,67.0,3.8,16.0,479.0,269.13,188.8
2016,6,23,7,45,862.5,69.5,3.8,16.5,529.5,318.91,233.29
2016,6,23,8,0,883.0,72.0,3.8,17.0,580.0,370.4,278.7
2016,6,23,8,15,897.5,74.0,3.8,17.5,627.5,420.6,322.33
2016,6,23,8,30,912.0,76.0,3.8,18.0,675.0,471.54,365.39
2016,6,23,8,45,923.5,77.0,3.8,19.0,718.5,520.65,405.09
2016,6,23,9,0,935.0,78.0,3.8,20.0,762.0,569.79,443.46
2016,6,23,9,15,942.5,79.5,3.8,20.5,800.5,616.91,479.94
2016,6,23,9,30,950.0,81.0,3.8,21.0,839.0,663.31,514.82
2016,6,23,9,45,951.0,85.5,3.85,21.5,870.5,707.26,547.03
2016,6,23,10,0,952.0,90.0,3.9,22.0,902.0,749.62,575.61
2016,6,23,10,15,955.5,91.0,3.95,22.0,928.0,788.8,602.56
2016,6,23,10,30,959.0,92.0,4.0,22.0,954.0,826.21,628.1
2016,6,23,10,45,961.0,93.0,4.1,22.5,973.5,860.49,650.31
2016,6,23,11,0,963.0,94.0,4.2,23.0,993.0,892.61,670.89
2016,6,23,11,15,964.0,94.0,4.3,23.0,1005.5,920.63,689.9
2016,6,23,11,30,965.0,94.0,4.4,23.0,1018.0,946.17,707.26
2016,6,23,11,45,965.0,94.0,4.55,23.5,1023.0,968.24,721.34
2016,6,23,12,0,965.0,94.0,4.7,24.0,1028.0,987.61,733.88
2016,6,23,12,15,964.0,94.0,4.85,24.0,1026.5,1003.26,745.47
2016,6,23,12,30,963.0,94.0,5.0,24.0,1025.0,1016.05,755.26
2016,6,23,12,45,960.0,94.5,5.2,24.0,1015.5,1024.47,762.62
2016,6,23,13,0,957.0,95.0,5.4,24.0,1006.0,1029.89,768.07
2016,6,23,13,15,954.0,94.5,5.55,23.5,990.5,1031.26,772.05
2016,6,23,13,30,951.0,94.0,5.7,23.0,975.0,1029.58,774.07
2016,6,23,13,45,948.0,92.5,5.85,23.0,953.0,1023.84,771.86
2016,6,23,14,0,945.0,91.0,6.0,23.0,931.0,1015.08,767.65
2016,6,23,14,15,939.5,90.0,6.05,22.5,902.0,1001.49,761.05
2016,6,23,14,30,934.0,89.0,6.1,22.0,873.0,985.07,752.53
2016,6,23,14,45,929.0,86.5,6.2,22.0,839.0,964.75,740.09
2016,6,23,15,0,924.0,84.0,6.3,22.0,805.0,941.77,725.78
2016,6,23,15,15,913.5,82.5,6.3,21.5,764.5,912.43,707.77
2016,6,23,15,30,903.0,81.0,6.3,21.0,724.0,880.95,688.11
2016,6,23,15,45,892.0,78.0,6.3,21.0,680.0,845.39,663.99
2016,6,23,16,0,881.0,75.0,6.3,21.0,636.0,808.07,638.42
2016,6,23,16,15,864.5,73.0,6.2,20.5,588.0,766.02,609.94
2016,6,23,16,30,848.0,71.0,6.1,20.0,540.0,723.0,580.37
2016,6,23,16,45,826.0,68.0,6.05,19.5,490.0,674.15,546.02
2016,6,23,17,0,804.0,65.0,6.0,19.0,440.0,625.23,510.95
2016,6,23,17,15,775.0,62.0,5.85,18.5,388.5,576.06,473.31
2016,6,23,17,30,746.0,59.0,5.7,18.0,337.0,523.7,431.45
2016,6,23,17,45,703.5,55.0,5.6,17.5,286.5,463.95,382.43
2016,6,23,18,0,661.0,51.0,5.5,17.0,236.0,406.91,334.06
2016,6,23,18,15,601.5,46.0,5.3,16.5,188.5,343.8,279.16
2016,6,23,18,30,542.0,41.0,5.1,16.0,141.0,285.47,226.83
2016,6,23,18,45,442.5,33.5,4.9,15.5,99.0,217.6,166.31
2016,6,23,19,0,343.0,26.0,4.7,15.0,57.0,156.8,107.49
2016,6,23,19,15,171.5,13.0,4.65,14.5,28.5,70.08,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.35,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.5,11.0,13.0,10.81,0.0
2016,6,24,5,15,271.0,21.0,3.5,11.5,46.0,16.15,4.33
2016,6,24,5,30,418.0,31.0,3.5,12.0,79.0,23.17,14.28
2016,6,24,5,45,502.5,38.5,3.5,12.5,123.5,27.48,18.7
2016,6,24,6,0,587.0,46.0,3.5,13.0,168.0,34.51,25.24
2016,6,24,6,15,642.5,51.0,3.4,13.5,218.0,43.24,26.58
2016,6,24,6,30,698.0,56.0,3.3,14.0,268.0,81.37,41.06
2016,6,24,6,45,734.5,60.5,3.25,14.5,319.5,122.88,67.22
2016,6,24,7,0,771.0,65.0,3.2,15.0,371.0,168.33,102.17
2016,6,24,7,15,798.5,68.5,3.05,15.5,423.0,214.91,141.67
2016,6,24,7,30,826.0,72.0,2.9,16.0,475.0,264.3,184.95
2016,6,24,7,45,845.0,75.0,2.8,16.5,525.0,317.66,231.9
2016,6,24,8,0,864.0,78.0,2.7,17.0,575.0,368.27,276.11
2016,6,24,8,15,879.5,80.5,2.65,17.5,622.5,418.45,319.14
2016,6,24,8,30,895.0,83.0,2.6,18.0,670.0,469.48,361.61
2016,6,24,8,45,906.0,85.5,2.6,19.0,713.5,518.96,401.0
2016,6,24,9,0,917.0,88.0,2.6,20.0,757.0,568.47,439.01
2016,6,24,9,15,926.0,89.5,2.6,20.5,796.5,615.75,474.98
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,662.45,509.46
2016,6,24,9,45,943.0,91.5,2.6,21.5,869.5,706.8,541.32
2016,6,24,10,0,951.0,92.0,2.6,22.0,903.0,750.08,570.03
2016,6,24,10,15,956.0,93.0,2.65,22.5,930.5,790.37,596.08
2016,6,24,10,30,961.0,94.0,2.7,23.0,958.0,829.0,620.7
2016,6,24,10,45,964.0,95.0,2.75,23.5,978.5,864.2,642.76
2016,6,24,11,0,967.0,96.0,2.8,24.0,999.0,897.29,663.23
2016,6,24,11,15,969.5,96.5,2.85,24.0,1013.0,927.23,682.81
2016,6,24,11,30,972.0,97.0,2.9,24.0,1027.0,954.78,700.8
2016,6,24,11,45,972.5,97.0,3.0,24.5,1033.0,977.52,714.66
2016,6,24,12,0,973.0,97.0,3.1,25.0,1039.0,997.56,726.8
2016,6,24,12,15,973.0,97.0,3.2,25.0,1038.0,1014.36,738.31
2016,6,24,12,30,973.0,97.0,3.3,25.0,1037.0,1028.29,748.09
2016,6,24,12,45,963.5,102.0,3.45,25.5,1026.5,1035.12,752.28
2016,6,24,13,0,954.0,107.0,3.6,26.0,1016.0,1038.9,754.63
2016,6,24,13,15,951.5,106.5,3.7,26.0,1000.5,1040.92,757.05
2016,6,24,13,30,949.0,106.0,3.8,26.0,985.0,1039.9,757.62
2016,6,24,13,45,945.0,105.0,3.9,26.0,962.5,1033.88,755.05
2016,6,24,14,0,941.0,104.0,4.0,26.0,940.0,1024.86,750.64
2016,6,24,14,15,935.0,102.5,4.05,26.0,911.0,1010.47,742.45
2016,6,24,14,30,929.0,101.0,4.1,26.0,882.0,993.26,732.49
2016,6,24,14,45,921.0,100.0,4.15,26.0,847.0,972.0,719.89
2016,6,24,15,0,913.0,99.0,4.2,26.0,812.0,948.22,705.61
2016,6,24,15,15,903.0,97.0,4.25,25.5,771.5,919.18,689.09
2016,6,24,15,30,893.0,95.0,4.3,25.0,731.0,887.99,670.96
2016,6,24,15,45,879.0,93.0,4.35,25.0,686.5,851.44,647.61
2016,6,24,16,0,865.0,91.0,4.4,25.0,642.0,813.35,622.97
2016,6,24,16,15,847.5,88.0,4.4,24.5,593.5,770.04,595.3
2016,6,24,16,30,830.0,85.0,4.4,24.0,545.0,730.45,569.87
2016,6,24,16,45,806.5,82.0,4.45,23.5,494.5,681.14,536.99
2016,6,24,17,0,783.0,79.0,4.5,23.0,444.0,631.83,503.29
2016,6,24,17,15,752.0,75.0,4.5,22.0,392.5,576.85,463.34
2016,6,24,17,30,721.0,71.0,4.5,21.0,341.0,522.99,422.77
2016,6,24,17,45,677.0,66.0,4.55,20.5,289.5,464.55,376.27
2016,6,24,18,0,633.0,61.0,4.6,20.0,238.0,406.88,328.76
2016,6,24,18,15,568.0,54.5,4.6,19.0,189.5,340.86,273.44
2016,6,24,18,30,503.0,48.0,4.6,18.0,141.0,280.25,220.82
2016,6,24,18,45,402.0,39.0,4.65,17.0,99.0,209.16,159.08
2016,6,24,19,0,301.0,30.0,4.7,16.0,57.0,147.66,101.13
2016,6,24,19,15,150.5,15.0,4.7,15.5,28.5,66.86,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.2,12.0,13.0,9.83,0.0
2016,6,25,5,15,245.5,21.0,1.45,12.5,45.0,16.2,4.05
2016,6,25,5,30,390.0,32.0,1.7,13.0,77.0,24.15,15.04
2016,6,25,5,45,480.0,40.0,2.0,14.0,121.5,28.85,19.78
2016,6,25,6,0,570.0,48.0,2.3,15.0,166.0,33.25,23.92
2016,6,25,6,15,626.0,53.5,2.3,15.5,215.5,41.31,31.2
2016,6,25,6,30,682.0,59.0,2.3,16.0,265.0,82.38,42.33
2016,6,25,6,45,722.0,63.0,2.3,17.0,317.0,122.99,67.19
2016,6,25,7,0,762.0,67.0,2.3,18.0,369.0,167.89,100.84
2016,6,25,7,15,790.0,70.5,2.35,18.5,420.5,214.12,139.42
2016,6,25,7,30,818.0,74.0,2.4,19.0,472.0,263.2,181.83
2016,6,25,7,45,840.0,76.5,2.5,20.0,523.0,316.62,227.76
2016,6,25,8,0,862.0,79.0,2.6,21.0,574.0,367.59,271.21
2016,6,25,8,15,877.5,81.5,2.65,21.5,621.5,417.69,313.64
2016,6,25,8,30,893.0,84.0,2.7,22.0,669.0,468.63,355.63
2016,6,25,8,45,906.0,85.5,2.8,23.0,713.5,518.12,394.73
2016,6,25,9,0,919.0,87.0,2.9,24.0,758.0,567.81,432.71
2016,6,25,9,15,928.0,88.5,2.95,24.5,797.0,615.19,468.54
2016,6,25,9,30,937.0,90.0,3.0,25.0,836.0,661.99,502.95
2016,6,25,9,45,939.0,94.5,3.05,25.5,868.5,706.17,534.49
2016,6,25,10,0,941.0,99.0,3.1,26.0,901.0,748.85,562.95
2016,6,25,10,15,946.5,100.0,3.15,26.0,929.0,789.21,590.0
2016,6,25,10,30,952.0,101.0,3.2,26.0,957.0,827.96,615.77
2016,6,25,10,45,955.5,102.0,3.25,26.5,978.0,863.34,637.85
2016,6,25,11,0,959.0,103.0,3.3,27.0,999.0,896.67,658.39
2016,6,25,11,15,961.5,103.5,3.4,27.0,1012.5,926.48,678.11
2016,6,25,11,30,964.0,104.0,3.5,27.0,1026.0,953.91,696.28
2016,6,25,11,45,964.5,104.5,3.6,27.5,1032.5,977.05,710.27
2016,6,25,12,0,965.0,105.0,3.7,28.0,1039.0,997.53,722.54
2016,6,25,12,15,964.5,105.0,3.8,28.0,1038.0,1013.85,733.61
2016,6,25,12,30,964.0,105.0,3.9,28.0,1037.0,1027.31,742.95
2016,6,25,12,45,964.5,103.5,4.05,28.0,1029.0,1037.31,750.49
2016,6,25,13,0,965.0,102.0,4.2,28.0,1021.0,1044.32,756.22
2016,6,25,13,15,962.0,101.5,4.3,27.5,1005.5,1045.89,759.73
2016,6,25,13,30,959.0,101.0,4.4,27.0,990.0,1044.38,761.4
2016,6,25,13,45,954.5,100.5,4.55,27.0,967.0,1038.35,759.0
2016,6,25,14,0,950.0,100.0,4.7,27.0,944.0,1029.32,755.07
2016,6,25,14,15,944.0,99.0,4.75,26.5,915.0,1015.38,748.77
2016,6,25,14,30,938.0,98.0,4.8,26.0,886.0,998.6,740.63
2016,6,25,14,45,930.0,96.5,4.9,26.0,850.5,976.67,727.93
2016,6,25,15,0,922.0,95.0,5.0,26.0,815.0,952.19,713.46
2016,6,25,15,15,912.0,93.0,5.0,25.5,775.0,922.95,696.38
2016,6,25,15,30,902.0,91.0,5.0,25.0,735.0,891.54,677.66
2016,6,25,15,45,889.0,89.0,5.05,25.0,690.0,855.59,654.55
2016,6,25,16,0,876.0,87.0,5.1,25.0,645.0,818.02,630.07
2016,6,25,16,15,859.0,84.0,5.1,24.5,596.5,774.74,602.16
2016,6,25,16,30,842.0,81.0,5.1,24.0,548.0,730.51,573.09
2016,6,25,16,45,820.0,78.0,5.1,23.5,497.5,686.41,543.56
2016,6,25,17,0,798.0,75.0,5.1,23.0,447.0,637.62,509.85
2016,6,25,17,15,768.0,71.0,4.95,22.0,395.0,582.7,469.38
2016,6,25,17,30,738.0,67.0,4.8,21.0,343.0,528.81,428.23
2016,6,25,17,45,696.0,62.5,4.7,20.5,292.0,469.01,380.27
2016,6,25,18,0,654.0,58.0,4.6,20.0,241.0,411.8,332.8
2016,6,25,18,15,591.0,51.5,4.4,19.0,192.0,348.16,279.06
2016,6,25,18,30,528.0,45.0,4.2,18.0,143.0,287.38,226.12
2016,6,25,18,45,429.5,36.5,4.05,17.5,101.0,216.67,164.23
2016,6,25,19,0,331.0,28.0,3.9,17.0,59.0,155.41,105.97
2016,6,25,19,15,165.5,14.0,3.9,16.5,29.5,69.87,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,102.0,10.0,2.9,12.0,12.0,9.83,0.0
2016,6,26,5,15,241.5,21.0,2.9,12.5,43.0,16.25,3.73
2016,6,26,5,30,381.0,32.0,2.9,13.0,74.0,24.22,15.04
2016,6,26,5,45,467.5,39.5,2.9,13.5,118.0,28.46,19.45
2016,6,26,6,0,554.0,47.0,2.9,14.0,162.0,32.45,23.3
2016,6,26,6,15,609.5,53.0,2.8,14.5,210.5,40.04,30.19
2016,6,26,6,30,665.0,59.0,2.7,15.0,259.0,80.68,41.88
2016,6,26,6,45,704.0,63.0,2.65,15.5,310.0,120.34,66.26
2016,6,26,7,0,743.0,67.0,2.6,16.0,361.0,164.19,99.44
2016,6,26,7,15,771.0,70.5,2.5,17.0,411.5,209.48,137.2
2016,6,26,7,30,799.0,74.0,2.4,18.0,462.0,257.62,178.61
2016,6,26,7,45,820.0,77.0,2.35,19.0,512.0,305.97,220.6
2016,6,26,8,0,841.0,80.0,2.3,20.0,562.0,360.35,266.6
2016,6,26,8,15,856.5,82.5,2.3,20.5,609.0,409.46,308.18
2016,6,26,8,30,872.0,85.0,2.3,21.0,656.0,459.43,349.32
2016,6,26,8,45,884.0,86.5,2.3,22.0,699.0,507.49,387.11
2016,6,26,9,0,896.0,88.0,2.3,23.0,742.0,555.67,423.65
2016,6,26,9,15,905.5,90.0,2.3,23.5,780.5,602.81,459.01
2016,6,26,9,30,915.0,92.0,2.3,24.0,819.0,649.46,492.96
2016,6,26,9,45,924.0,92.0,2.35,24.5,852.5,693.25,524.26
2016,6,26,10,0,933.0,92.0,2.4,25.0,886.0,736.09,552.76
2016,6,26,10,15,938.0,93.0,2.4,25.5,913.0,775.78,577.8
2016,6,26,10,30,943.0,94.0,2.4,26.0,940.0,813.85,601.41
2016,6,26,10,45,945.0,95.5,2.45,26.5,960.0,848.2,622.63
2016,6,26,11,0,947.0,97.0,2.5,27.0,980.0,880.45,642.29
2016,6,26,11,15,949.0,97.5,2.55,27.5,993.5,909.5,659.74
2016,6,26,11,30,951.0,98.0,2.6,28.0,1007.0,936.18,675.57
2016,6,26,11,45,950.0,99.0,2.65,28.5,1012.5,958.15,688.33
2016,6,26,12,0,949.0,100.0,2.7,29.0,1018.0,977.45,699.4
2016,6,26,12,15,948.5,100.0,2.8,29.0,1017.0,993.5,710.3
2016,6,26,12,30,948.0,100.0,2.9,29.0,1016.0,1006.74,719.52
2016,6,26,12,45,936.0,106.5,3.05,29.0,1004.5,1012.51,724.51
2016,6,26,13,0,924.0,113.0,3.2,29.0,993.0,1015.29,727.73
2016,6,26,13,15,920.5,112.5,3.35,29.0,977.5,1016.36,729.95
2016,6,26,13,30,917.0,112.0,3.5,29.0,962.0,1014.48,730.36
2016,6,26,13,45,912.5,111.0,3.7,29.0,939.5,1008.19,728.34
2016,6,26,14,0,908.0,110.0,3.9,29.0,917.0,999.01,724.48
2016,6,26,14,15,901.5,108.5,4.05,28.5,888.5,984.56,718.31
2016,6,26,14,30,895.0,107.0,4.2,28.0,860.0,967.4,710.35
2016,6,26,14,45,886.5,105.5,4.4,28.0,825.0,945.76,698.2
2016,6,26,15,0,878.0,104.0,4.6,28.0,790.0,921.7,684.35
2016,6,26,15,15,867.0,102.0,4.7,27.5,750.5,892.59,668.13
2016,6,26,15,30,856.0,100.0,4.8,27.0,711.0,861.48,650.3
2016,6,26,15,45,841.5,98.0,4.9,27.0,667.0,825.57,627.56
2016,6,26,16,0,827.0,96.0,5.0,27.0,623.0,793.16,607.04
2016,6,26,16,15,809.0,93.0,5.05,26.5,576.0,750.61,579.88
2016,6,26,16,30,791.0,90.0,5.1,26.0,529.0,707.23,551.64
2016,6,26,16,45,767.0,86.5,5.15,25.5,479.5,658.41,518.76
2016,6,26,17,0,743.0,83.0,5.2,25.0,430.0,609.68,484.76
2016,6,26,17,15,711.5,78.5,5.15,24.0,379.5,555.39,444.95
2016,6,26,17,30,680.0,74.0,5.1,23.0,329.0,504.65,406.48
2016,6,26,17,45,637.5,68.5,5.05,22.5,279.5,446.05,359.72
2016,6,26,18,0,595.0,63.0,5.0,22.0,230.0,390.26,313.7
2016,6,26,18,15,532.0,56.0,4.9,21.0,183.0,326.25,260.18
2016,6,26,18,30,469.0,49.0,4.8,20.0,136.0,267.47,209.41
2016,6,26,18,45,376.5,39.0,4.75,19.0,95.5,199.94,151.0
2016,6,26,19,0,284.0,29.0,4.7,18.0,55.0,141.33,96.1
2016,6,26,19,15,142.0,14.5,4.7,17.5,27.5,64.04,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,10.0,2.2,13.0,11.0,9.83,0.0
2016,6,27,5,15,234.0,20.5,2.2,13.5,42.0,15.83,3.08
2016,6,27,5,30,372.0,31.0,2.2,14.0,73.0,23.34,14.2
2016,6,27,5,45,457.0,39.0,2.2,14.5,116.0,28.07,19.02
2016,6,27,6,0,542.0,47.0,2.2,15.0,159.0,32.51,23.25
2016,6,27,6,15,598.0,53.0,2.2,15.5,207.0,39.2,29.33
2016,6,27,6,30,654.0,59.0,2.2,16.0,255.0,79.29,41.16
2016,6,27,6,45,692.5,63.5,2.2,16.5,305.5,118.78,65.24
2016,6,27,7,0,731.0,68.0,2.2,17.0,356.0,162.4,98.02
2016,6,27,7,15,759.5,71.5,2.15,18.0,406.5,207.18,135.06
2016,6,27,7,30,788.0,75.0,2.1,19.0,457.0,254.87,175.81
2016,6,27,7,45,808.5,78.0,2.05,20.0,506.5,302.53,216.96
2016,6,27,8,0,829.0,81.0,2.0,21.0,556.0,356.19,262.06
2016,6,27,8,15,845.5,83.5,2.05,22.0,603.0,405.13,302.7
2016,6,27,8,30,862.0,86.0,2.1,23.0,650.0,455.04,342.88
2016,6,27,8,45,874.5,88.5,2.15,24.0,693.5,503.79,380.92
2016,6,27,9,0,887.0,91.0,2.2,25.0,737.0,552.74,417.8
2016,6,27,9,15,897.0,92.5,2.3,25.5,776.0,599.35,452.89
2016,6,27,9,30,907.0,94.0,2.4,26.0,815.0,645.53,486.74
2016,6,27,9,45,904.5,101.0,2.5,27.0,845.5,687.9,515.86
2016,6,27,10,0,902.0,108.0,2.6,28.0,876.0,728.49,542.22
2016,6,27,10,15,908.0,109.5,2.65,28.5,903.5,768.34,567.55
2016,6,27,10,30,914.0,111.0,2.7,29.0,931.0,806.72,591.58
2016,6,27,10,45,918.5,112.0,2.8,29.5,952.0,841.79,613.48
2016,6,27,11,0,923.0,113.0,2.9,30.0,973.0,874.97,633.99
2016,6,27,11,15,925.5,113.5,2.95,30.0,987.0,903.93,652.59
2016,6,27,11,30,928.0,114.0,3.0,30.0,1001.0,930.61,669.72
2016,6,27,11,45,929.5,114.0,3.05,30.5,1008.0,953.53,683.07
2016,6,27,12,0,931.0,114.0,3.1,31.0,1015.0,973.94,694.81
2016,6,27,12,15,931.0,114.0,3.2,31.0,1014.5,990.33,705.81
2016,6,27,12,30,931.0,114.0,3.3,31.0,1014.0,1003.98,715.2
2016,6,27,12,45,934.0,111.0,3.45,31.0,1007.0,1014.75,723.22
2016,6,27,13,0,937.0,108.0,3.6,31.0,1000.0,1022.63,729.51
2016,6,27,13,15,934.0,107.5,3.7,30.5,985.0,1024.22,733.05
2016,6,27,13,30,931.0,107.0,3.8,30.0,970.0,1022.84,734.82
2016,6,27,13,45,927.0,106.0,3.95,30.0,948.0,1016.99,732.67
2016,6,27,14,0,923.0,105.0,4.1,30.0,926.0,1008.2,728.71
2016,6,27,14,15,917.0,103.5,4.2,30.0,897.0,994.09,721.04
2016,6,27,14,30,911.0,102.0,4.3,30.0,868.0,977.2,711.62
2016,6,27,14,45,903.5,100.0,4.4,30.0,833.5,955.71,699.18
2016,6,27,15,0,896.0,98.0,4.5,30.0,799.0,931.7,685.06
2016,6,27,15,15,886.0,96.5,4.55,29.5,759.5,903.64,669.27
2016,6,27,15,30,876.0,95.0,4.6,29.0,720.0,873.47,651.91
2016,6,27,15,45,863.5,92.0,4.65,28.5,676.0,837.6,630.59
2016,6,27,16,0,851.0,89.0,4.7,28.0,632.0,800.1,607.82
2016,6,27,16,15,834.0,86.5,4.7,27.5,584.5,758.22,581.29
2016,6,27,16,30,817.0,84.0,4.7,27.0,537.0,720.05,557.0
2016,6,27,16,45,796.0,80.0,4.75,26.5,487.5,671.87,525.1
2016,6,27,17,0,775.0,76.0,4.8,26.0,438.0,623.53,492.33
2016,6,27,17,15,744.5,72.0,4.75,25.0,387.0,569.2,452.99
2016,6,27,17,30,714.0,68.0,4.7,24.0,336.0,515.98,413.09
2016,6,27,17,45,674.5,63.0,4.7,23.5,286.0,458.0,367.31
2016,6,27,18,0,635.0,58.0,4.7,23.0,236.0,404.82,323.65
2016,6,27,18,15,573.5,51.5,4.6,22.0,188.5,340.32,269.99
2016,6,27,18,30,512.0,45.0,4.5,21.0,141.0,280.94,218.84
2016,6,27,18,45,418.0,36.5,4.45,20.0,99.5,212.6,159.81
2016,6,27,19,0,324.0,28.0,4.4,19.0,58.0,153.29,103.88
2016,6,27,19,15,162.0,14.0,4.4,18.5,29.0,68.99,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,36.5,4.5,3.15,12.0,5.5,0.0,0.0
2016,6,28,5,0,73.0,9.0,3.2,12.0,11.0,8.85,0.0
2016,6,28,5,15,206.5,21.0,3.2,12.5,40.5,16.37,2.96
2016,6,28,5,30,340.0,33.0,3.2,13.0,70.0,25.3,15.89
2016,6,28,5,45,425.5,42.0,3.2,13.5,112.5,30.83,21.51
2016,6,28,6,0,511.0,51.0,3.2,14.0,155.0,36.01,26.44
2016,6,28,6,15,569.0,57.0,3.15,14.5,203.0,41.54,31.51
2016,6,28,6,30,627.0,63.0,3.1,15.0,251.0,77.15,40.65
2016,6,28,6,45,668.5,68.0,3.05,15.5,301.5,116.25,64.53
2016,6,28,7,0,710.0,73.0,3.0,16.0,352.0,162.8,99.74
2016,6,28,7,15,739.5,77.0,2.95,17.0,402.5,207.16,136.5
2016,6,28,7,30,769.0,81.0,2.9,18.0,453.0,254.55,177.15
2016,6,28,7,45,793.0,83.5,2.85,19.0,503.0,301.86,218.2
2016,6,28,8,0,817.0,86.0,2.8,20.0,553.0,351.33,260.46
2016,6,28,8,15,833.5,88.5,2.8,20.5,600.0,403.9,304.82
2016,6,28,8,30,850.0,91.0,2.8,21.0,647.0,453.29,345.69
2016,6,28,8,45,864.5,93.0,2.8,22.0,690.5,502.05,384.23
2016,6,28,9,0,879.0,95.0,2.8,23.0,734.0,551.2,421.74
2016,6,28,9,15,889.0,96.5,2.8,23.5,773.0,597.51,456.81
2016,6,28,9,30,899.0,98.0,2.8,24.0,812.0,643.4,490.56
2016,6,28,9,45,908.5,99.0,2.8,24.5,846.0,687.87,522.39
2016,6,28,10,0,918.0,100.0,2.8,25.0,880.0,731.47,551.78
2016,6,28,10,15,923.5,101.0,2.9,25.0,908.0,771.08,578.69
2016,6,28,10,30,929.0,102.0,3.0,25.0,936.0,809.15,604.41
2016,6,28,10,45,933.0,103.0,3.1,25.5,957.0,844.3,626.81
2016,6,28,11,0,937.0,104.0,3.2,26.0,978.0,877.49,647.73
2016,6,28,11,15,940.0,104.5,3.3,26.0,992.0,907.25,667.55
2016,6,28,11,30,943.0,105.0,3.4,26.0,1006.0,934.72,685.88
2016,6,28,11,45,943.5,105.5,3.5,26.5,1013.0,957.53,699.77
2016,6,28,12,0,944.0,106.0,3.6,27.0,1020.0,977.74,711.99
2016,6,28,12,15,944.5,106.0,3.7,27.0,1019.5,994.79,723.61
2016,6,28,12,30,945.0,106.0,3.8,27.0,1019.0,1009.07,733.53
2016,6,28,12,45,936.5,111.0,3.95,27.0,1009.0,1016.82,739.63
2016,6,28,13,0,928.0,116.0,4.1,27.0,999.0,1021.62,743.95
2016,6,28,13,15,925.0,115.0,4.2,27.0,984.0,1022.8,745.71
2016,6,28,13,30,922.0,114.0,4.3,27.0,969.0,1021.01,745.66
2016,6,28,13,45,919.0,112.5,4.4,27.0,947.0,1015.75,743.44
2016,6,28,14,0,916.0,111.0,4.5,27.0,925.0,1007.56,739.39
2016,6,28,14,15,910.0,110.0,4.55,26.5,897.0,994.13,733.15
2016,6,28,14,30,904.0,109.0,4.6,26.0,869.0,977.95,725.26
2016,6,28,14,45,897.5,106.5,4.65,26.0,834.5,957.06,712.84
2016,6,28,15,0,891.0,104.0,4.7,26.0,800.0,933.63,698.72
2016,6,28,15,15,880.5,102.0,4.7,25.5,760.5,904.75,681.86
2016,6,28,15,30,870.0,100.0,4.7,25.0,721.0,873.8,663.44
2016,6,28,15,45,858.5,96.5,4.75,25.0,677.5,838.44,640.76
2016,6,28,16,0,847.0,93.0,4.8,25.0,634.0,801.41,616.68
2016,6,28,16,15,829.0,90.5,4.75,24.0,586.0,763.69,593.7
2016,6,28,16,30,811.0,88.0,4.7,23.0,538.0,720.24,566.05
2016,6,28,16,45,790.0,84.0,4.7,22.5,488.5,672.3,533.6
2016,6,28,17,0,769.0,80.0,4.7,22.0,439.0,624.18,500.15
2016,6,28,17,15,738.0,75.5,4.65,21.0,388.0,569.19,459.69
2016,6,28,17,30,707.0,71.0,4.6,20.0,337.0,515.34,418.72
2016,6,28,17,45,666.0,66.0,4.6,19.5,286.5,459.13,373.61
2016,6,28,18,0,625.0,61.0,4.6,19.0,236.0,403.43,327.38
2016,6,28,18,15,562.0,54.5,4.6,18.0,188.0,338.65,272.83
2016,6,28,18,30,499.0,48.0,4.6,17.0,140.0,279.08,220.87
2016,6,28,18,45,402.5,38.5,4.6,16.5,98.5,209.19,159.5
2016,6,28,19,0,306.0,29.0,4.6,16.0,57.0,148.58,101.91
2016,6,28,19,15,153.0,14.5,4.55,15.5,28.5,67.14,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,3.9,11.5,36.0,12.21,0.41
2016,6,29,5,30,362.0,33.0,3.9,12.0,72.0,25.4,15.99
2016,6,29,5,45,455.5,41.0,3.95,12.5,116.0,30.01,20.87
2016,6,29,6,0,549.0,49.0,4.0,13.0,160.0,34.36,25.07
2016,6,29,6,15,607.5,55.0,4.0,13.5,209.5,39.27,29.61
2016,6,29,6,30,666.0,61.0,4.0,14.0,259.0,76.64,39.52
2016,6,29,6,45,706.5,65.5,4.05,14.5,310.5,120.14,66.63
2016,6,29,7,0,747.0,70.0,4.1,15.0,362.0,164.63,100.14
2016,6,29,7,15,776.0,73.5,4.1,15.5,414.0,210.23,138.51
2016,6,29,7,30,805.0,77.0,4.1,16.0,466.0,258.81,181.08
2016,6,29,7,45,827.0,80.0,4.15,16.5,516.5,307.72,224.7
2016,6,29,8,0,849.0,83.0,4.2,17.0,567.0,362.77,272.88
2016,6,29,8,15,865.0,85.5,4.2,17.5,615.0,412.5,316.11
2016,6,29,8,30,881.0,88.0,4.2,18.0,663.0,463.15,359.0
2016,6,29,8,45,574.5,207.5,4.25,18.5,592.5,458.17,357.51
2016,6,29,9,0,268.0,327.0,4.3,19.0,522.0,433.0,336.97
2016,6,29,9,15,596.5,211.5,4.35,19.0,676.0,528.11,413.98
2016,6,29,9,30,925.0,96.0,4.4,19.0,830.0,656.63,515.4
2016,6,29,9,45,929.5,99.0,4.45,19.5,863.0,700.75,547.94
2016,6,29,10,0,934.0,102.0,4.5,20.0,896.0,743.58,578.2
2016,6,29,10,15,939.5,103.5,4.55,20.0,924.0,784.29,606.79
2016,6,29,10,30,945.0,105.0,4.6,20.0,952.0,823.43,634.08
2016,6,29,10,45,949.0,106.0,4.7,20.5,973.5,859.16,657.85
2016,6,29,11,0,953.0,107.0,4.8,21.0,995.0,892.9,680.08
2016,6,29,11,15,955.5,107.5,4.85,21.0,1009.0,922.73,700.54
2016,6,29,11,30,958.0,108.0,4.9,21.0,1023.0,950.22,719.37
2016,6,29,11,45,959.0,108.0,5.0,21.5,1029.5,973.4,734.2
2016,6,29,12,0,960.0,108.0,5.1,22.0,1036.0,993.95,747.26
2016,6,29,12,15,960.0,108.0,5.15,22.0,1035.5,1010.86,759.0
2016,6,29,12,30,960.0,108.0,5.2,22.0,1035.0,1024.94,768.94
2016,6,29,12,45,956.0,109.5,5.3,22.0,1026.0,1033.76,775.81
2016,6,29,13,0,952.0,111.0,5.4,22.0,1017.0,1039.59,780.81
2016,6,29,13,15,949.5,110.5,5.45,21.5,1002.0,1041.85,784.68
2016,6,29,13,30,947.0,110.0,5.5,21.0,987.0,1041.08,786.63
2016,6,29,13,45,942.5,109.0,5.6,21.0,964.5,1034.82,783.76
2016,6,29,14,0,938.0,108.0,5.7,21.0,942.0,1025.57,778.95
2016,6,29,14,15,932.5,106.5,5.7,20.5,913.0,1011.91,772.0
2016,6,29,14,30,927.0,105.0,5.7,20.0,884.0,995.42,763.15
2016,6,29,14,45,919.5,103.0,5.7,20.0,849.0,973.78,749.24
2016,6,29,15,0,912.0,101.0,5.7,20.0,814.0,949.58,733.58
2016,6,29,15,15,901.5,99.5,5.7,19.5,774.0,920.82,716.08
2016,6,29,15,30,891.0,98.0,5.7,19.0,734.0,889.93,696.93
2016,6,29,15,45,877.5,95.5,5.7,18.5,689.0,853.44,673.52
2016,6,29,16,0,864.0,93.0,5.7,18.0,644.0,815.35,648.67
2016,6,29,16,15,846.5,90.0,5.65,17.5,596.0,776.94,623.04
2016,6,29,16,30,829.0,87.0,5.6,17.0,548.0,732.72,592.64
2016,6,29,16,45,805.5,84.0,5.55,17.0,497.0,683.49,556.82
2016,6,29,17,0,782.0,81.0,5.5,17.0,446.0,634.24,520.31
2016,6,29,17,15,750.5,77.0,5.4,16.5,394.0,578.97,477.45
2016,6,29,17,30,719.0,73.0,5.3,16.0,342.0,524.85,434.3
2016,6,29,17,45,674.0,68.0,5.25,15.5,291.0,466.04,386.01
2016,6,29,18,0,629.0,63.0,5.2,15.0,240.0,407.92,336.79
2016,6,29,18,15,564.5,56.0,5.05,14.5,191.0,341.64,279.3
2016,6,29,18,30,500.0,49.0,4.9,14.0,142.0,280.69,224.86
2016,6,29,18,45,396.5,40.0,4.8,13.5,100.0,208.65,161.01
2016,6,29,19,0,293.0,31.0,4.7,13.0,58.0,146.37,101.62
2016,6,29,19,15,146.5,15.5,4.65,12.5,29.0,66.52,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,145.5,18.0,3.15,11.5,33.5,13.88,0.73
2016,6,30,5,30,291.0,36.0,3.1,12.0,67.0,28.44,18.54
2016,6,30,5,45,383.0,46.0,3.1,12.5,109.5,34.74,25.03
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,40.65,30.67
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,45.37,35.06
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,80.75,45.36
2016,6,30,6,45,641.0,77.0,2.95,14.5,299.5,119.27,68.7
2016,6,30,7,0,683.0,83.0,2.9,15.0,350.0,162.24,100.78
2016,6,30,7,15,715.5,87.5,2.85,15.5,401.5,206.45,137.44
2016,6,30,7,30,748.0,92.0,2.8,16.0,453.0,257.28,181.05
2016,6,30,7,45,771.0,96.5,2.75,16.5,503.0,305.02,222.92
2016,6,30,8,0,794.0,101.0,2.7,17.0,553.0,354.87,266.12
2016,6,30,8,15,812.5,104.0,2.65,17.5,600.5,403.53,307.68
2016,6,30,8,30,831.0,107.0,2.6,18.0,648.0,453.47,349.15
2016,6,30,8,45,843.5,111.0,2.55,19.0,692.0,502.49,388.0
2016,6,30,9,0,856.0,115.0,2.5,20.0,736.0,551.82,425.68
2016,6,30,9,15,867.0,117.0,2.5,20.5,775.5,601.52,463.3
2016,6,30,9,30,878.0,119.0,2.5,21.0,815.0,647.7,497.37
2016,6,30,9,45,896.0,115.5,2.55,21.5,852.0,692.97,530.3
2016,6,30,10,0,914.0,112.0,2.6,22.0,889.0,738.02,561.8
2016,6,30,10,15,920.0,113.0,2.7,22.5,916.5,777.99,588.02
2016,6,30,10,30,926.0,114.0,2.8,23.0,944.0,816.45,612.96
2016,6,30,10,45,930.0,115.5,2.95,23.5,965.5,852.12,636.11
2016,6,30,11,0,934.0,117.0,3.1,24.0,987.0,885.84,657.8
2016,6,30,11,15,936.5,117.5,3.25,24.0,1001.0,915.25,677.82
2016,6,30,11,30,939.0,118.0,3.4,24.0,1015.0,942.37,696.34
2016,6,30,11,45,940.0,118.5,3.6,24.5,1021.5,965.72,711.35
2016,6,30,12,0,941.0,119.0,3.8,25.0,1028.0,986.52,724.68
2016,6,30,12,15,940.5,119.0,3.95,25.0,1027.5,1002.77,736.17
2016,6,30,12,30,940.0,119.0,4.1,25.0,1027.0,1016.26,745.95
2016,6,30,12,45,931.5,123.0,4.35,25.0,1016.5,1023.15,752.09
2016,6,30,13,0,923.0,127.0,4.6,25.0,1006.0,1027.09,756.56
2016,6,30,13,15,919.5,126.5,4.7,25.0,990.0,1028.46,758.75
2016,6,30,13,30,916.0,126.0,4.8,25.0,974.0,1026.88,759.1
2016,6,30,13,45,912.0,124.5,4.95,25.0,951.5,1020.86,757.01
2016,6,30,14,0,908.0,123.0,5.1,25.0,929.0,1011.93,753.03
2016,6,30,14,15,901.0,121.5,5.1,24.5,900.0,997.27,745.59
2016,6,30,14,30,894.0,120.0,5.1,24.0,871.0,979.9,736.37
2016,6,30,14,45,886.0,117.5,5.2,24.0,836.0,957.92,723.26
2016,6,30,15,0,878.0,115.0,5.3,24.0,801.0,933.48,708.42
2016,6,30,15,15,866.0,112.5,5.25,24.0,760.5,903.13,688.47
2016,6,30,15,30,854.0,110.0,5.2,24.0,720.0,870.8,667.1
2016,6,30,15,45,840.0,107.0,5.2,24.0,675.5,839.6,646.74
2016,6,30,16,0,826.0,104.0,5.2,24.0,631.0,801.61,621.37
2016,6,30,16,15,806.5,100.5,5.15,23.5,583.0,757.42,592.22
2016,6,30,16,30,787.0,97.0,5.1,23.0,535.0,712.48,562.09
2016,6,30,16,45,763.0,93.0,5.1,22.5,484.5,663.26,528.38
2016,6,30,17,0,739.0,89.0,5.1,22.0,434.0,614.11,493.32
2016,6,30,17,15,705.5,84.5,5.0,21.5,383.0,561.19,453.1
2016,6,30,17,30,672.0,80.0,4.9,21.0,332.0,507.34,411.09
2016,6,30,17,45,627.5,73.5,4.8,20.5,281.5,446.75,362.5
2016,6,30,18,0,583.0,67.0,4.7,20.0,231.0,389.12,314.78
2016,6,30,18,15,517.0,59.5,4.6,19.0,183.5,323.59,259.8
2016,6,30,18,30,451.0,52.0,4.5,18.0,136.0,263.51,207.78
2016,6,30,18,45,351.5,41.5,4.45,17.5,95.0,193.53,146.97
2016,6,30,19,0,252.0,31.0,4.4,17.0,54.0,133.07,90.71
2016,6,30,19,15,126.0,15.5,4.45,16.0,27.0,59.39,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,18.0,4.05,11.5,32.0,13.9,0.14
2016,7,1,5,30,270.0,36.0,4.1,12.0,64.0,27.75,17.87
2016,7,1,5,45,364.5,46.0,4.2,12.5,106.0,34.84,25.08
2016,7,1,6,0,459.0,56.0,4.3,13.0,148.0,40.74,30.73
2016,7,1,6,15,521.0,63.5,4.3,13.5,195.5,44.54,34.3
2016,7,1,6,30,583.0,71.0,4.3,14.0,243.0,79.09,44.77
2016,7,1,6,45,627.5,76.5,4.3,14.5,293.5,116.62,67.21
2016,7,1,7,0,672.0,82.0,4.3,15.0,344.0,158.83,98.58
2016,7,1,7,15,704.0,87.0,4.2,15.5,394.5,202.81,135.14
2016,7,1,7,30,736.0,92.0,4.1,16.0,445.0,253.37,178.7
2016,7,1,7,45,760.5,95.5,4.1,16.5,495.0,300.06,219.95
2016,7,1,8,0,785.0,99.0,4.1,17.0,545.0,349.0,262.82
2016,7,1,8,15,803.5,102.0,4.1,17.5,592.5,397.24,304.58
2016,7,1,8,30,822.0,105.0,4.1,18.0,640.0,446.76,346.39
2016,7,1,8,45,837.5,107.0,4.1,18.5,684.0,495.01,386.19
2016,7,1,9,0,853.0,109.0,4.1,19.0,728.0,547.16,427.75
2016,7,1,9,15,864.0,111.5,4.1,19.0,767.0,593.95,465.11
2016,7,1,9,30,875.0,114.0,4.1,19.0,806.0,640.45,501.41
2016,7,1,9,45,884.5,115.0,4.2,19.5,840.5,684.12,534.17
2016,7,1,10,0,894.0,116.0,4.3,20.0,875.0,726.97,565.35
2016,7,1,10,15,900.5,117.5,4.35,20.5,903.0,767.07,592.3
2016,7,1,10,30,907.0,119.0,4.4,21.0,931.0,805.76,618.02
2016,7,1,10,45,912.5,119.5,4.5,21.5,952.5,841.13,641.49
2016,7,1,11,0,918.0,120.0,4.6,22.0,974.0,874.69,663.55
2016,7,1,11,15,921.0,120.5,4.7,22.0,988.5,904.15,684.02
2016,7,1,11,30,924.0,121.0,4.8,22.0,1003.0,931.38,702.99
2016,7,1,11,45,926.0,120.5,4.9,22.0,1010.0,954.41,719.13
2016,7,1,12,0,928.0,120.0,5.0,22.0,1017.0,974.95,733.66
2016,7,1,12,15,928.0,120.0,5.05,22.0,1016.5,991.51,745.19
2016,7,1,12,30,928.0,120.0,5.1,22.0,1016.0,1005.35,754.98
2016,7,1,12,45,922.0,123.0,5.2,22.0,1007.0,1013.59,761.45
2016,7,1,13,0,916.0,126.0,5.3,22.0,998.0,1018.93,766.11
2016,7,1,13,15,913.0,125.0,5.35,22.0,982.5,1020.29,767.79
2016,7,1,13,30,910.0,124.0,5.4,22.0,967.0,1018.7,767.62
2016,7,1,13,45,906.0,122.5,5.45,22.0,945.0,1012.71,764.55
2016,7,1,14,0,902.0,121.0,5.5,22.0,923.0,1003.83,759.62
2016,7,1,14,15,895.5,119.5,5.5,21.5,894.0,989.71,752.32
2016,7,1,14,30,889.0,118.0,5.5,21.0,865.0,972.89,743.22
2016,7,1,14,45,880.5,116.0,5.5,21.0,830.5,951.06,729.19
2016,7,1,15,0,872.0,114.0,5.5,21.0,796.0,926.8,713.5
2016,7,1,15,15,860.5,111.5,5.45,20.5,756.0,897.04,694.98
2016,7,1,15,30,849.0,109.0,5.4,20.0,716.0,865.28,674.93
2016,7,1,15,45,834.5,106.0,5.4,20.0,671.5,833.78,653.89
2016,7,1,16,0,820.0,103.0,5.4,20.0,627.0,795.56,627.8
2016,7,1,16,15,801.0,100.0,5.35,19.5,579.0,752.52,598.86
2016,7,1,16,30,782.0,97.0,5.3,19.0,531.0,708.71,568.92
2016,7,1,16,45,757.0,93.0,5.25,18.5,481.0,658.95,533.91
2016,7,1,17,0,732.0,89.0,5.2,18.0,431.0,609.35,497.61
2016,7,1,17,15,698.0,84.0,5.15,17.5,380.0,555.81,456.3
2016,7,1,17,30,664.0,79.0,5.1,17.0,329.0,501.39,413.18
2016,7,1,17,45,618.0,73.5,5.05,16.5,278.5,441.48,364.28
2016,7,1,18,0,572.0,68.0,5.0,16.0,228.0,384.66,316.37
