Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,506.0,60.0,4.85,15.5,181.0,319.03,259.82
2016,7,1,18,30,440.0,52.0,4.7,15.0,134.0,258.9,206.59
2016,7,1,18,45,340.0,41.5,4.55,14.5,93.5,189.25,145.36
2016,7,1,19,0,240.0,31.0,4.4,14.0,53.0,128.73,88.59
2016,7,1,19,15,120.0,15.5,4.3,13.5,26.5,57.7,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.85,11.5,31.5,13.11,0.0
2016,7,2,5,30,275.0,34.0,4.0,12.0,63.0,26.64,16.87
2016,7,2,5,45,369.0,44.0,4.15,12.5,104.5,33.03,23.47
2016,7,2,6,0,463.0,54.0,4.3,13.0,146.0,39.02,29.18
2016,7,2,6,15,283.0,84.5,4.3,13.5,145.5,61.3,49.25
2016,7,2,6,30,103.0,115.0,4.3,14.0,145.0,100.64,77.08
2016,7,2,6,45,115.0,135.5,4.35,14.5,175.0,125.42,95.83
2016,7,2,7,0,127.0,156.0,4.4,15.0,205.0,151.58,116.32
2016,7,2,7,15,227.5,168.0,4.4,15.5,271.5,184.59,139.23
2016,7,2,7,30,328.0,180.0,4.4,16.0,338.0,231.79,174.87
2016,7,2,7,45,554.5,139.0,4.4,16.5,439.5,274.57,204.95
2016,7,2,8,0,781.0,98.0,4.4,17.0,541.0,345.7,260.53
2016,7,2,8,15,799.5,101.5,4.35,17.5,588.5,394.2,302.48
2016,7,2,8,30,818.0,105.0,4.3,18.0,636.0,443.98,344.5
2016,7,2,8,45,831.0,108.0,4.3,18.5,679.0,491.77,384.01
2016,7,2,9,0,844.0,111.0,4.3,19.0,722.0,543.22,425.11
2016,7,2,9,15,855.0,113.0,4.3,19.0,761.5,589.2,461.95
2016,7,2,9,30,866.0,115.0,4.3,19.0,801.0,634.9,497.77
2016,7,2,9,45,869.5,120.0,4.35,19.5,833.0,677.95,529.93
2016,7,2,10,0,873.0,125.0,4.4,20.0,865.0,719.76,560.43
2016,7,2,10,15,880.0,126.5,4.45,20.5,893.0,759.53,587.5
2016,7,2,10,30,887.0,128.0,4.5,21.0,921.0,797.96,613.15
2016,7,2,10,45,890.0,130.0,4.6,21.5,942.0,832.17,635.88
2016,7,2,11,0,893.0,132.0,4.7,22.0,963.0,864.47,657.15
2016,7,2,11,15,896.5,132.5,4.75,22.0,977.5,893.78,677.25
2016,7,2,11,30,900.0,133.0,4.8,22.0,992.0,920.95,695.88
2016,7,2,11,45,900.0,134.5,4.9,22.0,998.5,943.66,711.83
2016,7,2,12,0,900.0,136.0,5.0,22.0,1005.0,963.91,726.18
2016,7,2,12,15,900.0,136.0,5.1,22.0,1005.0,980.19,737.9
2016,7,2,12,30,900.0,136.0,5.2,22.0,1005.0,993.84,747.95
2016,7,2,12,45,905.0,131.5,5.3,22.0,999.0,1005.18,756.54
2016,7,2,13,0,910.0,127.0,5.4,22.0,993.0,1013.72,763.35
2016,7,2,13,15,907.0,126.5,5.45,22.0,978.0,1015.6,765.37
2016,7,2,13,30,904.0,126.0,5.5,22.0,963.0,1014.57,765.55
2016,7,2,13,45,898.5,125.5,5.55,22.0,940.5,1008.21,762.2
2016,7,2,14,0,893.0,125.0,5.6,22.0,918.0,999.01,757.02
2016,7,2,14,15,886.5,123.5,5.6,21.5,889.5,985.04,749.8
2016,7,2,14,30,880.0,122.0,5.6,21.0,861.0,968.39,740.76
2016,7,2,14,45,870.0,120.5,5.65,21.0,826.5,945.89,726.52
2016,7,2,15,0,860.0,119.0,5.7,21.0,792.0,921.05,710.64
2016,7,2,15,15,848.5,116.5,5.65,20.5,752.0,891.6,692.25
2016,7,2,15,30,837.0,114.0,5.6,20.0,712.0,865.52,676.21
2016,7,2,15,45,821.0,111.5,5.6,20.0,667.5,828.42,650.99
2016,7,2,16,0,805.0,109.0,5.6,20.0,623.0,789.94,624.6
2016,7,2,16,15,786.0,105.5,5.55,19.5,575.5,746.83,595.47
2016,7,2,16,30,767.0,102.0,5.5,19.0,528.0,702.97,565.35
2016,7,2,16,45,740.5,98.0,5.5,18.5,478.0,652.66,529.92
2016,7,2,17,0,714.0,94.0,5.5,18.0,428.0,605.31,494.94
2016,7,2,17,15,680.5,89.0,5.4,17.5,377.0,550.44,452.4
2016,7,2,17,30,647.0,84.0,5.3,17.0,326.0,497.01,409.86
2016,7,2,17,45,599.5,77.5,5.2,16.5,276.0,435.81,359.77
2016,7,2,18,0,552.0,71.0,5.1,16.0,226.0,377.82,310.86
2016,7,2,18,15,487.0,62.5,4.95,15.5,179.0,312.95,254.94
2016,7,2,18,30,422.0,54.0,4.8,15.0,132.0,253.47,202.31
2016,7,2,18,45,327.0,42.5,4.65,14.5,92.0,185.41,142.41
2016,7,2,19,0,232.0,31.0,4.5,14.0,52.0,126.16,86.64
2016,7,2,19,15,116.0,15.5,4.4,13.5,26.0,56.54,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,145.0,16.5,3.25,11.0,31.5,12.42,0.0
2016,7,3,5,30,290.0,33.0,3.4,11.0,63.0,25.76,16.14
2016,7,3,5,45,384.0,42.5,3.55,11.5,105.0,31.73,22.41
2016,7,3,6,0,478.0,52.0,3.7,12.0,147.0,37.32,27.79
2016,7,3,6,15,261.5,80.5,3.7,12.5,135.0,58.22,46.69
2016,7,3,6,30,45.0,109.0,3.7,13.0,123.0,97.48,76.39
2016,7,3,6,45,53.0,129.5,3.75,14.0,148.5,119.09,93.25
2016,7,3,7,0,61.0,150.0,3.8,15.0,174.0,141.67,110.93
2016,7,3,7,15,84.0,175.0,3.8,15.5,212.5,171.57,134.21
2016,7,3,7,30,107.0,200.0,3.8,16.0,251.0,199.55,155.97
2016,7,3,7,45,142.5,223.5,3.85,16.5,299.5,236.71,184.89
2016,7,3,8,0,178.0,247.0,3.9,17.0,348.0,277.48,216.74
2016,7,3,8,15,242.5,260.0,3.9,17.5,410.0,319.57,249.29
2016,7,3,8,30,307.0,273.0,3.9,18.0,472.0,372.24,290.23
2016,7,3,8,45,180.5,290.5,3.95,18.5,409.5,348.18,271.82
2016,7,3,9,0,54.0,308.0,4.0,19.0,347.0,311.91,242.63
2016,7,3,9,15,466.5,209.0,4.05,19.0,575.5,450.63,354.4
2016,7,3,9,30,879.0,110.0,4.1,19.0,804.0,637.34,499.91
2016,7,3,9,45,565.5,256.5,4.15,19.5,710.5,600.65,466.81
2016,7,3,10,0,252.0,403.0,4.2,20.0,617.0,543.78,417.64
2016,7,3,10,15,286.5,408.5,4.25,20.5,659.0,586.4,449.06
2016,7,3,10,30,321.0,414.0,4.3,21.0,701.0,631.03,481.14
2016,7,3,10,45,631.5,258.0,4.4,21.5,839.0,744.82,570.97
2016,7,3,11,0,942.0,102.0,4.5,22.0,977.0,876.13,664.54
2016,7,3,11,15,944.5,102.5,4.6,22.0,991.5,905.81,684.49
2016,7,3,11,30,947.0,103.0,4.7,22.0,1006.0,933.16,703.51
2016,7,3,11,45,948.0,103.5,4.8,22.0,1012.5,956.72,719.99
2016,7,3,12,0,949.0,104.0,4.9,22.0,1019.0,977.69,734.79
2016,7,3,12,15,949.0,104.0,4.95,22.0,1018.5,994.55,746.49
2016,7,3,12,30,949.0,104.0,5.0,22.0,1018.0,1008.61,756.41
2016,7,3,12,45,933.5,112.5,5.1,22.5,1006.0,1013.36,759.01
2016,7,3,13,0,918.0,121.0,5.2,23.0,994.0,1015.08,759.7
2016,7,3,13,15,915.0,120.5,5.25,22.5,979.0,1016.97,763.29
2016,7,3,13,30,912.0,120.0,5.3,22.0,964.0,1015.92,765.0
2016,7,3,13,45,907.0,119.0,5.35,22.0,941.5,1009.5,761.64
2016,7,3,14,0,902.0,118.0,5.4,22.0,919.0,1000.19,756.43
2016,7,3,14,15,895.0,116.5,5.4,21.5,890.5,985.63,748.83
2016,7,3,14,30,888.0,115.0,5.4,21.0,862.0,968.36,739.42
2016,7,3,14,45,879.0,113.5,5.45,21.0,827.0,946.64,725.8
2016,7,3,15,0,870.0,112.0,5.5,21.0,792.0,922.51,710.5
2016,7,3,15,15,859.0,110.0,5.45,20.5,752.5,893.81,692.7
2016,7,3,15,30,848.0,108.0,5.4,20.0,713.0,863.09,673.37
2016,7,3,15,45,833.0,105.0,5.4,20.0,668.5,831.19,652.03
2016,7,3,16,0,818.0,102.0,5.4,20.0,624.0,792.63,625.67
2016,7,3,16,15,799.0,99.0,5.3,19.5,576.5,749.67,596.55
2016,7,3,16,30,780.0,96.0,5.2,19.0,529.0,705.95,566.47
2016,7,3,16,45,535.5,138.0,5.15,18.5,422.5,553.11,448.98
2016,7,3,17,0,291.0,180.0,5.1,18.0,316.0,402.84,327.97
2016,7,3,17,15,478.5,129.0,5.0,17.5,322.0,462.92,380.24
2016,7,3,17,30,666.0,78.0,4.9,17.0,328.0,501.29,413.07
2016,7,3,17,45,621.5,72.0,4.8,16.5,278.0,441.55,363.96
2016,7,3,18,0,577.0,66.0,4.7,16.0,228.0,384.78,316.13
2016,7,3,18,15,513.0,58.5,4.55,15.5,181.0,320.46,260.68
2016,7,3,18,30,449.0,51.0,4.4,15.0,134.0,261.45,208.38
2016,7,3,18,45,354.5,40.5,4.3,14.5,93.5,193.47,148.42
2016,7,3,19,0,260.0,30.0,4.2,14.0,53.0,134.6,92.28
2016,7,3,19,15,130.0,15.0,4.2,13.5,26.5,61.08,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,158.5,15.5,3.55,11.5,31.5,11.57,0.0
2016,7,4,5,30,317.0,31.0,3.7,12.0,63.0,23.91,14.43
2016,7,4,5,45,413.0,39.5,3.85,12.5,105.5,29.05,19.94
2016,7,4,6,0,509.0,48.0,4.0,13.0,148.0,33.89,24.6
2016,7,4,6,15,254.5,62.0,4.0,13.5,112.0,44.03,33.84
2016,7,4,6,30,0.0,76.0,4.0,14.0,76.0,72.0,55.84
2016,7,4,6,45,0.0,91.5,4.0,14.5,91.5,86.5,67.92
2016,7,4,7,0,0.0,107.0,4.0,15.0,107.0,101.07,79.84
2016,7,4,7,15,19.0,145.0,3.95,15.5,154.0,138.82,109.97
2016,7,4,7,30,38.0,183.0,3.9,16.0,201.0,173.77,137.41
2016,7,4,7,45,61.0,212.0,3.85,16.5,244.5,208.34,164.26
2016,7,4,8,0,84.0,241.0,3.8,17.0,288.0,245.41,192.98
2016,7,4,8,15,134.5,266.5,3.8,17.5,350.0,288.0,225.64
2016,7,4,8,30,185.0,292.0,3.8,18.0,412.0,340.05,265.68
2016,7,4,8,45,129.5,306.5,3.85,18.5,393.5,337.27,263.19
2016,7,4,9,0,74.0,321.0,3.9,19.0,375.0,333.47,259.35
2016,7,4,9,15,490.5,207.5,3.95,19.0,592.5,462.26,363.18
2016,7,4,9,30,907.0,94.0,4.0,19.0,810.0,638.84,501.19
2016,7,4,9,45,594.0,245.0,4.1,19.5,722.0,607.11,471.98
2016,7,4,10,0,281.0,396.0,4.2,20.0,634.0,557.15,428.07
2016,7,4,10,15,340.5,386.0,4.3,20.0,684.0,604.9,464.9
2016,7,4,10,30,400.0,376.0,4.4,20.0,734.0,654.02,502.23
2016,7,4,10,45,660.5,245.5,4.5,20.5,852.5,755.64,582.06
2016,7,4,11,0,921.0,115.0,4.6,21.0,971.0,870.23,663.66
2016,7,4,11,15,688.5,259.0,4.7,21.0,904.5,836.29,638.27
2016,7,4,11,30,456.0,403.0,4.8,21.0,838.0,789.9,598.62
2016,7,4,11,45,691.0,261.5,4.9,21.5,925.5,880.01,669.54
2016,7,4,12,0,926.0,120.0,5.0,22.0,1013.0,971.36,731.73
2016,7,4,12,15,926.0,120.0,5.05,22.0,1012.5,988.02,742.87
2016,7,4,12,30,926.0,120.0,5.1,22.0,1012.0,1001.96,752.72
2016,7,4,12,45,676.0,261.0,5.2,22.0,909.5,920.32,697.32
2016,7,4,13,0,426.0,402.0,5.3,22.0,807.0,826.61,624.37
2016,7,4,13,15,677.5,255.5,5.35,22.0,888.0,930.6,707.09
2016,7,4,13,30,929.0,109.0,5.4,22.0,969.0,1020.87,769.69
2016,7,4,13,45,924.5,108.0,5.45,22.0,946.5,1014.82,766.01
2016,7,4,14,0,920.0,107.0,5.5,22.0,924.0,1005.83,761.01
2016,7,4,14,15,913.5,106.0,5.5,21.5,895.5,992.04,753.95
2016,7,4,14,30,907.0,105.0,5.5,21.0,867.0,975.49,745.05
2016,7,4,14,45,898.0,103.5,5.5,21.0,832.0,953.42,730.86
2016,7,4,15,0,889.0,102.0,5.5,21.0,797.0,928.89,714.99
2016,7,4,15,15,878.0,100.0,5.45,20.5,757.0,899.73,696.91
2016,7,4,15,30,867.0,98.0,5.4,20.0,717.0,868.49,677.25
2016,7,4,15,45,852.5,95.5,5.4,20.0,672.5,831.87,652.51
2016,7,4,16,0,838.0,93.0,5.4,20.0,628.0,793.75,626.5
2016,7,4,16,15,820.0,90.0,5.35,19.5,580.0,755.81,601.34
2016,7,4,16,30,802.0,87.0,5.3,19.0,532.0,712.14,571.52
2016,7,4,16,45,777.5,83.5,5.3,18.5,482.0,662.61,536.9
2016,7,4,17,0,753.0,80.0,5.3,18.0,432.0,613.18,501.36
2016,7,4,17,15,446.5,114.5,5.2,17.5,316.5,425.68,350.33
2016,7,4,17,30,140.0,149.0,5.1,17.0,201.0,249.73,203.97
2016,7,4,17,45,127.5,128.5,5.0,16.5,170.5,215.27,176.01
2016,7,4,18,0,115.0,108.0,4.9,16.0,140.0,181.57,147.8
2016,7,4,18,15,294.0,78.0,4.75,15.5,137.5,239.06,194.68
2016,7,4,18,30,473.0,48.0,4.6,15.0,135.0,268.01,213.82
2016,7,4,18,45,375.5,38.0,4.45,14.5,94.5,198.44,152.15
2016,7,4,19,0,278.0,28.0,4.3,14.0,54.0,138.33,94.5
2016,7,4,19,15,139.0,14.0,4.2,13.5,27.0,62.25,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,151.0,15.5,3.8,11.5,31.0,11.63,0.0
2016,7,5,5,30,302.0,31.0,3.9,12.0,62.0,24.01,14.43
2016,7,5,5,45,397.5,40.0,4.05,12.5,103.5,29.61,20.4
2016,7,5,6,0,493.0,49.0,4.2,13.0,145.0,34.85,25.45
2016,7,5,6,15,554.0,55.5,4.2,13.5,193.0,37.62,28.1
2016,7,5,6,30,615.0,62.0,4.2,14.0,241.0,69.03,36.94
2016,7,5,6,45,307.5,57.0,4.2,14.5,146.5,67.96,39.73
2016,7,5,7,0,0.0,52.0,4.2,15.0,52.0,50.24,37.08
2016,7,5,7,15,0.0,90.5,4.15,15.0,90.5,86.95,67.84
2016,7,5,7,30,0.0,129.0,4.1,15.0,129.0,122.32,96.98
2016,7,5,7,45,15.0,171.0,4.05,15.5,179.5,164.83,130.88
2016,7,5,8,0,30.0,213.0,4.0,16.0,230.0,204.0,161.64
2016,7,5,8,15,49.5,245.5,4.0,16.5,276.5,242.36,191.41
2016,7,5,8,30,69.0,278.0,4.0,17.0,323.0,282.82,222.59
2016,7,5,8,45,79.0,302.5,4.0,17.5,357.0,314.04,246.25
2016,7,5,9,0,89.0,327.0,4.0,18.0,391.0,346.29,270.48
2016,7,5,9,15,236.5,328.0,4.05,18.0,511.5,428.36,334.93
2016,7,5,9,30,384.0,329.0,4.1,18.0,632.0,531.38,414.57
2016,7,5,9,45,251.0,368.5,4.2,18.5,570.0,498.78,387.15
2016,7,5,10,0,118.0,408.0,4.3,19.0,508.0,458.86,353.81
2016,7,5,10,15,204.5,415.0,4.4,19.0,595.0,535.13,412.77
2016,7,5,10,30,291.0,422.0,4.5,19.0,682.0,614.8,473.21
2016,7,5,10,45,371.5,403.0,4.65,19.5,743.0,674.14,517.7
2016,7,5,11,0,452.0,384.0,4.8,20.0,804.0,736.3,563.89
2016,7,5,11,15,697.5,244.5,4.95,20.0,904.0,829.7,638.91
2016,7,5,11,30,943.0,105.0,5.1,20.0,1004.0,930.12,710.3
2016,7,5,11,45,944.0,106.0,5.25,20.0,1011.0,954.18,727.23
2016,7,5,12,0,945.0,107.0,5.4,20.0,1018.0,975.66,742.9
2016,7,5,12,15,945.5,107.0,5.45,20.0,1018.0,993.03,755.14
2016,7,5,12,30,946.0,107.0,5.5,20.0,1018.0,1007.63,765.57
2016,7,5,12,45,939.5,110.0,5.6,20.0,1009.0,1015.64,771.92
2016,7,5,13,0,933.0,113.0,5.7,20.0,1000.0,1020.69,776.37
2016,7,5,13,15,930.5,112.5,5.7,20.0,985.0,1023.12,778.44
2016,7,5,13,30,928.0,112.0,5.7,20.0,970.0,1022.57,778.59
2016,7,5,13,45,925.0,110.5,5.75,20.0,949.0,1017.53,776.1
2016,7,5,14,0,922.0,109.0,5.8,20.0,928.0,1009.51,771.69
2016,7,5,14,15,916.0,107.5,5.8,19.5,899.5,995.71,764.51
2016,7,5,14,30,910.0,106.0,5.8,19.0,871.0,979.11,755.44
2016,7,5,14,45,903.5,104.0,5.8,19.0,837.0,958.83,742.34
2016,7,5,15,0,897.0,102.0,5.8,19.0,803.0,935.98,727.47
2016,7,5,15,15,887.0,100.0,5.75,18.5,763.5,907.56,709.72
2016,7,5,15,30,877.0,98.0,5.7,18.0,724.0,877.0,690.34
2016,7,5,15,45,865.0,95.0,5.7,18.0,680.0,841.69,666.3
2016,7,5,16,0,853.0,92.0,5.7,18.0,636.0,804.7,640.86
2016,7,5,16,15,836.0,89.0,5.65,17.5,588.5,767.06,615.7
2016,7,5,16,30,819.0,86.0,5.6,17.0,541.0,723.6,585.78
2016,7,5,16,45,797.0,82.5,5.6,16.5,491.0,675.26,551.78
2016,7,5,17,0,775.0,79.0,5.6,16.0,441.0,626.8,516.86
2016,7,5,17,15,744.0,75.0,5.5,15.5,389.5,572.14,474.19
2016,7,5,17,30,713.0,71.0,5.4,15.0,338.0,518.6,431.21
2016,7,5,17,45,668.0,66.0,5.35,14.5,286.5,459.93,382.73
2016,7,5,18,0,623.0,61.0,5.3,14.0,235.0,402.09,333.42
2016,7,5,18,15,558.5,54.5,5.15,13.5,187.0,336.69,276.31
2016,7,5,18,30,494.0,48.0,5.0,13.0,139.0,276.64,222.31
2016,7,5,18,45,387.0,39.0,4.9,12.5,97.0,203.68,157.44
2016,7,5,19,0,280.0,30.0,4.8,12.0,55.0,140.89,96.86
2016,7,5,19,15,140.0,15.0,4.75,11.5,27.5,63.56,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.0,3.95,11.0,29.5,12.15,0.0
2016,7,6,5,30,277.0,32.0,3.9,11.0,59.0,25.11,15.31
2016,7,6,5,45,375.0,41.0,3.9,11.5,100.0,30.63,21.38
2016,7,6,6,0,473.0,50.0,3.9,12.0,141.0,35.83,26.43
2016,7,6,6,15,535.0,57.0,3.8,12.5,188.5,38.96,29.42
2016,7,6,6,30,597.0,64.0,3.7,13.0,236.0,68.87,37.91
2016,7,6,6,45,639.5,69.0,3.65,13.5,286.0,106.25,59.0
2016,7,6,7,0,682.0,74.0,3.6,14.0,336.0,148.1,89.5
2016,7,6,7,15,561.5,114.0,3.55,14.5,350.0,194.46,134.0
2016,7,6,7,30,441.0,154.0,3.5,15.0,364.0,229.63,169.37
2016,7,6,7,45,617.0,121.5,3.5,15.5,449.5,273.32,202.2
2016,7,6,8,0,793.0,89.0,3.5,16.0,535.0,337.11,253.21
2016,7,6,8,15,811.0,92.0,3.5,16.5,582.0,385.56,295.38
2016,7,6,8,30,829.0,95.0,3.5,17.0,629.0,435.24,337.58
2016,7,6,8,45,845.0,96.0,3.55,17.5,673.0,486.92,380.24
2016,7,6,9,0,861.0,97.0,3.6,18.0,717.0,535.25,419.3
2016,7,6,9,15,872.0,99.0,3.65,18.0,756.5,582.02,456.98
2016,7,6,9,30,883.0,101.0,3.7,18.0,796.0,628.49,493.59
2016,7,6,9,45,892.5,101.5,3.8,18.5,830.0,672.14,526.53
2016,7,6,10,0,902.0,102.0,3.9,19.0,864.0,714.94,557.64
2016,7,6,10,15,908.0,103.5,4.0,19.0,892.0,755.1,586.03
2016,7,6,10,30,914.0,105.0,4.1,19.0,920.0,793.8,613.21
2016,7,6,10,45,920.0,105.0,4.25,19.5,942.0,829.47,637.11
2016,7,6,11,0,926.0,105.0,4.4,20.0,964.0,863.33,659.65
2016,7,6,11,15,928.5,105.5,4.55,20.0,978.0,892.71,680.57
2016,7,6,11,30,931.0,106.0,4.7,20.0,992.0,919.81,699.97
2016,7,6,11,45,933.5,105.5,4.85,20.0,999.5,943.55,717.11
2016,7,6,12,0,936.0,105.0,5.0,20.0,1007.0,964.79,732.62
2016,7,6,12,15,935.5,105.0,5.15,20.0,1006.5,981.1,744.82
2016,7,6,12,30,935.0,105.0,5.3,20.0,1006.0,994.63,755.23
2016,7,6,12,45,927.5,108.5,5.45,20.0,996.0,1002.09,761.57
2016,7,6,13,0,920.0,112.0,5.6,20.0,986.0,1006.6,766.0
2016,7,6,13,15,917.0,111.5,5.7,20.0,971.0,1008.52,768.4
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,1007.48,768.88
2016,7,6,13,45,909.0,110.0,5.9,20.0,933.5,1001.06,765.72
2016,7,6,14,0,904.0,109.0,6.0,20.0,911.0,991.74,760.64
2016,7,6,14,15,897.5,107.5,6.0,19.5,882.5,977.63,753.14
2016,7,6,14,30,891.0,106.0,6.0,19.0,854.0,960.8,743.78
2016,7,6,14,45,883.0,104.0,6.0,19.0,819.5,939.41,729.77
2016,7,6,15,0,875.0,102.0,6.0,19.0,785.0,915.57,714.04
2016,7,6,15,15,864.0,100.0,5.95,18.5,745.5,886.72,695.8
2016,7,6,15,30,853.0,98.0,5.9,18.0,706.0,855.84,675.99
2016,7,6,15,45,841.0,94.5,5.85,18.0,663.0,820.6,651.55
2016,7,6,16,0,829.0,91.0,5.8,18.0,620.0,783.74,625.78
2016,7,6,16,15,811.5,88.0,5.7,17.5,573.0,746.44,600.47
2016,7,6,16,30,794.0,85.0,5.6,17.0,526.0,703.43,570.49
2016,7,6,16,45,773.0,81.0,5.5,16.5,477.0,656.13,536.74
2016,7,6,17,0,752.0,77.0,5.4,16.0,428.0,608.67,502.11
2016,7,6,17,15,721.0,73.0,5.3,15.5,377.5,554.94,460.09
2016,7,6,17,30,690.0,69.0,5.2,15.0,327.0,502.38,417.83
2016,7,6,17,45,649.0,64.0,5.1,14.5,277.5,446.79,371.73
2016,7,6,18,0,608.0,59.0,5.0,14.0,228.0,391.85,324.76
2016,7,6,18,15,545.0,52.5,4.85,13.5,181.0,327.87,268.87
2016,7,6,18,30,482.0,46.0,4.7,13.0,134.0,269.15,216.07
2016,7,6,18,45,386.0,36.5,4.6,12.5,93.5,200.36,154.61
2016,7,6,19,0,290.0,27.0,4.5,12.0,53.0,140.94,96.29
2016,7,6,19,15,145.0,13.5,4.45,12.0,26.5,62.98,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,3.85,11.5,30.0,10.39,0.0
2016,7,7,5,30,324.0,28.0,3.9,12.0,60.0,21.34,12.01
2016,7,7,5,45,417.5,36.0,4.0,12.5,101.0,26.17,17.34
2016,7,7,6,0,511.0,44.0,4.1,13.0,142.0,30.7,21.73
2016,7,7,6,15,570.5,50.0,4.05,13.5,189.5,33.29,24.22
2016,7,7,6,30,630.0,56.0,4.0,14.0,237.0,65.59,34.65
2016,7,7,6,45,667.0,61.5,3.95,14.5,286.5,104.28,56.22
2016,7,7,7,0,704.0,67.0,3.9,15.0,336.0,146.95,87.28
2016,7,7,7,15,387.0,129.5,3.95,15.0,280.5,175.31,125.14
2016,7,7,7,30,70.0,192.0,4.0,15.0,225.0,187.98,148.42
2016,7,7,7,45,439.5,136.5,4.05,15.5,380.0,236.85,177.83
2016,7,7,8,0,809.0,81.0,4.1,16.0,535.0,334.08,250.88
2016,7,7,8,15,485.5,186.0,4.2,16.0,465.5,342.15,265.92
2016,7,7,8,30,162.0,291.0,4.3,16.0,396.0,328.43,258.9
2016,7,7,8,45,145.5,312.5,4.45,16.5,411.5,349.12,274.99
2016,7,7,9,0,129.0,334.0,4.6,17.0,427.0,368.33,289.4
2016,7,7,9,15,511.5,213.0,4.7,17.0,611.0,476.94,378.28
2016,7,7,9,30,894.0,92.0,4.8,17.0,795.0,625.87,497.61
2016,7,7,9,45,900.5,94.0,4.95,17.5,828.5,669.38,530.84
2016,7,7,10,0,907.0,96.0,5.1,18.0,862.0,711.82,562.38
2016,7,7,10,15,913.0,97.0,5.2,18.0,889.5,751.72,591.3
2016,7,7,10,30,919.0,98.0,5.3,18.0,917.0,790.14,619.01
2016,7,7,10,45,923.5,99.0,5.4,18.5,938.5,825.73,643.32
2016,7,7,11,0,928.0,100.0,5.5,19.0,960.0,859.4,666.1
2016,7,7,11,15,930.5,100.5,5.55,19.0,974.5,888.86,686.82
2016,7,7,11,30,933.0,101.0,5.6,19.0,989.0,916.02,705.92
2016,7,7,11,45,934.5,101.5,5.65,19.0,996.0,939.88,722.71
2016,7,7,12,0,936.0,102.0,5.7,19.0,1003.0,961.2,737.76
2016,7,7,12,15,936.0,102.0,5.7,19.0,1003.0,977.99,749.4
2016,7,7,12,30,936.0,102.0,5.7,19.0,1003.0,992.02,759.19
2016,7,7,12,45,927.5,106.5,5.7,19.0,993.0,999.54,764.55
2016,7,7,13,0,919.0,111.0,5.7,19.0,983.0,1004.11,768.0
2016,7,7,13,15,916.0,110.5,5.6,19.0,968.5,1006.05,769.05
2016,7,7,13,30,913.0,110.0,5.5,19.0,954.0,1005.04,768.16
2016,7,7,13,45,909.5,108.0,5.45,19.0,932.5,999.05,764.3
2016,7,7,14,0,906.0,106.0,5.4,19.0,911.0,990.14,758.55
2016,7,7,14,15,900.0,105.0,5.35,19.0,882.5,977.02,749.98
2016,7,7,14,30,894.0,104.0,5.3,19.0,854.0,961.16,739.61
2016,7,7,14,45,887.0,101.5,5.3,19.0,820.0,940.13,726.03
2016,7,7,15,0,880.0,99.0,5.3,19.0,786.0,916.57,710.71
2016,7,7,15,15,869.5,97.0,5.3,18.5,747.0,888.05,693.2
2016,7,7,15,30,859.0,95.0,5.3,18.0,708.0,857.47,674.08
2016,7,7,15,45,846.5,92.0,5.3,18.0,664.5,822.19,650.08
2016,7,7,16,0,834.0,89.0,5.3,18.0,621.0,785.3,624.74
2016,7,7,16,15,816.5,86.5,5.3,17.5,573.5,748.38,600.31
2016,7,7,16,30,799.0,84.0,5.3,17.0,526.0,705.78,571.18
2016,7,7,16,45,777.0,80.0,5.35,16.5,477.0,657.58,537.38
2016,7,7,17,0,755.0,76.0,5.4,16.0,428.0,609.29,502.65
2016,7,7,17,15,724.0,72.0,5.35,15.5,377.5,555.45,460.65
2016,7,7,17,30,693.0,68.0,5.3,15.0,327.0,502.77,418.37
2016,7,7,17,45,651.5,63.0,5.3,14.5,277.5,446.71,372.0
2016,7,7,18,0,610.0,58.0,5.3,14.0,228.0,391.42,324.75
2016,7,7,18,15,547.0,51.5,5.2,13.5,181.0,327.37,268.72
2016,7,7,18,30,484.0,45.0,5.1,13.0,134.0,268.6,215.76
2016,7,7,18,45,387.5,36.0,5.0,12.5,93.5,200.17,154.43
2016,7,7,19,0,291.0,27.0,4.9,12.0,53.0,141.13,96.0
2016,7,7,19,15,145.5,13.5,4.8,11.5,26.5,62.93,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,166.5,13.0,3.9,12.0,29.0,9.56,0.0
2016,7,8,5,30,333.0,26.0,4.0,12.0,58.0,19.55,10.43
2016,7,8,5,45,426.5,33.5,4.1,12.5,99.0,24.04,15.46
2016,7,8,6,0,520.0,41.0,4.2,13.0,140.0,28.26,19.55
2016,7,8,6,15,577.5,46.5,4.1,13.5,186.5,33.41,24.33
2016,7,8,6,30,635.0,52.0,4.0,14.0,233.0,61.09,31.25
2016,7,8,6,45,410.0,100.5,3.95,14.5,226.5,111.81,72.97
2016,7,8,7,0,185.0,149.0,3.9,15.0,220.0,152.02,114.16
2016,7,8,7,15,474.0,109.0,3.85,15.5,324.5,173.4,119.7
2016,7,8,7,30,763.0,69.0,3.8,16.0,429.0,231.26,158.86
2016,7,8,7,45,785.0,71.5,3.75,16.5,477.5,277.65,200.24
2016,7,8,8,0,807.0,74.0,3.7,17.0,526.0,330.27,246.45
2016,7,8,8,15,823.5,76.5,3.65,17.5,572.0,378.22,288.36
2016,7,8,8,30,840.0,79.0,3.6,18.0,618.0,427.19,330.09
2016,7,8,8,45,854.0,80.0,3.6,18.5,661.0,474.48,369.49
2016,7,8,9,0,868.0,81.0,3.6,19.0,704.0,522.13,408.06
2016,7,8,9,15,878.0,82.5,3.65,19.0,742.5,568.16,445.26
2016,7,8,9,30,888.0,84.0,3.7,19.0,781.0,613.81,481.32
2016,7,8,9,45,895.0,85.5,3.75,19.5,814.0,656.94,513.76
2016,7,8,10,0,902.0,87.0,3.8,20.0,847.0,699.04,543.8
2016,7,8,10,15,908.0,88.0,3.85,20.5,875.0,738.75,570.56
2016,7,8,10,30,914.0,89.0,3.9,21.0,903.0,776.98,595.99
2016,7,8,10,45,917.0,90.5,4.0,21.5,923.5,811.68,618.87
2016,7,8,11,0,920.0,92.0,4.1,22.0,944.0,844.4,640.22
2016,7,8,11,15,923.0,92.5,4.2,22.0,958.5,874.04,660.59
2016,7,8,11,30,926.0,93.0,4.3,22.0,973.0,901.44,679.42
2016,7,8,11,45,927.5,93.0,4.45,22.0,980.5,924.64,695.66
2016,7,8,12,0,929.0,93.0,4.6,22.0,988.0,945.31,710.65
2016,7,8,12,15,929.5,93.0,4.7,22.0,988.0,962.41,722.93
2016,7,8,12,30,930.0,93.0,4.8,22.0,988.0,976.77,733.46
2016,7,8,12,45,924.5,96.0,4.9,22.5,979.5,985.58,738.85
2016,7,8,13,0,919.0,99.0,5.0,23.0,971.0,991.47,742.39
2016,7,8,13,15,916.5,98.5,5.1,22.5,957.0,993.8,746.58
2016,7,8,13,30,914.0,98.0,5.2,22.0,943.0,993.18,748.9
2016,7,8,13,45,911.0,96.5,5.35,22.0,921.5,988.1,747.14
2016,7,8,14,0,908.0,95.0,5.5,22.0,900.0,980.09,743.45
2016,7,8,14,15,902.0,94.0,5.55,22.0,872.5,966.86,735.53
2016,7,8,14,30,896.0,93.0,5.6,22.0,845.0,950.89,725.8
2016,7,8,14,45,889.5,91.0,5.65,22.0,812.0,930.74,713.17
2016,7,8,15,0,883.0,89.0,5.7,22.0,779.0,908.05,698.79
2016,7,8,15,15,873.5,87.5,5.7,21.5,740.0,880.83,682.25
2016,7,8,15,30,864.0,86.0,5.7,21.0,701.0,851.5,664.08
2016,7,8,15,45,852.5,83.0,5.75,21.0,658.0,816.85,640.86
2016,7,8,16,0,841.0,80.0,5.8,21.0,615.0,780.52,616.21
2016,7,8,16,15,824.5,77.5,5.7,20.5,568.5,739.36,588.3
2016,7,8,16,30,808.0,75.0,5.6,20.0,522.0,697.28,559.34
2016,7,8,16,45,787.5,71.5,5.6,20.0,473.5,654.84,528.96
2016,7,8,17,0,767.0,68.0,5.6,20.0,425.0,607.75,494.49
2016,7,8,17,15,737.5,64.5,5.4,19.5,375.0,554.97,453.78
2016,7,8,17,30,708.0,61.0,5.2,19.0,325.0,503.25,412.53
2016,7,8,17,45,669.0,56.5,5.05,18.5,276.0,446.43,366.05
2016,7,8,18,0,630.0,52.0,4.9,18.0,227.0,392.02,320.04
2016,7,8,18,15,569.0,46.5,4.7,17.5,180.0,331.16,267.29
2016,7,8,18,30,508.0,41.0,4.5,17.0,133.0,273.53,215.93
2016,7,8,18,45,414.5,33.0,4.35,16.5,93.0,206.36,156.39
2016,7,8,19,0,321.0,25.0,4.2,16.0,53.0,148.37,98.66
2016,7,8,19,15,160.5,12.5,4.2,15.5,26.5,65.57,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,181.0,12.0,3.55,13.5,29.0,8.74,0.0
2016,7,9,5,30,362.0,24.0,3.6,14.0,58.0,17.81,8.79
2016,7,9,5,45,451.5,31.0,3.7,14.5,99.0,23.87,15.14
2016,7,9,6,0,541.0,38.0,3.8,15.0,140.0,28.16,19.28
2016,7,9,6,15,597.5,43.0,3.9,15.5,186.5,30.44,21.47
2016,7,9,6,30,654.0,48.0,4.0,16.0,233.0,57.09,27.75
2016,7,9,6,45,691.0,52.0,4.1,16.5,282.0,95.59,48.03
2016,7,9,7,0,728.0,56.0,4.2,17.0,331.0,138.06,78.28
2016,7,9,7,15,755.5,59.0,4.25,17.5,380.5,181.86,114.2
2016,7,9,7,30,783.0,62.0,4.3,18.0,430.0,232.86,158.22
2016,7,9,7,45,802.5,64.5,4.35,18.5,478.5,279.45,199.78
2016,7,9,8,0,822.0,67.0,4.4,19.0,527.0,327.71,242.63
2016,7,9,8,15,838.0,69.5,4.45,19.5,573.0,376.16,285.07
2016,7,9,8,30,854.0,72.0,4.5,20.0,619.0,425.58,327.34
2016,7,9,8,45,866.0,74.0,4.6,20.5,662.0,473.46,367.48
2016,7,9,9,0,878.0,76.0,4.7,21.0,705.0,521.52,406.71
2016,7,9,9,15,887.5,77.5,4.75,21.0,743.5,567.73,444.26
2016,7,9,9,30,897.0,79.0,4.8,21.0,782.0,613.49,480.64
2016,7,9,9,45,898.5,84.0,4.9,21.5,814.5,656.7,513.42
2016,7,9,10,0,900.0,89.0,5.0,22.0,847.0,698.46,543.65
2016,7,9,10,15,906.0,90.0,5.1,22.0,875.0,738.14,572.01
2016,7,9,10,30,912.0,91.0,5.2,22.0,903.0,776.36,599.18
2016,7,9,10,45,917.5,91.0,5.3,22.0,924.5,811.61,624.12
2016,7,9,11,0,923.0,91.0,5.4,22.0,946.0,845.02,647.71
2016,7,9,11,15,926.0,91.5,5.5,22.0,960.5,874.79,668.71
2016,7,9,11,30,929.0,92.0,5.6,22.0,975.0,902.3,688.13
2016,7,9,11,45,932.5,91.0,5.75,22.0,982.5,926.43,705.51
2016,7,9,12,0,936.0,90.0,5.9,22.0,990.0,948.07,721.24
2016,7,9,12,15,936.0,90.0,6.0,22.0,990.0,964.84,733.38
2016,7,9,12,30,936.0,90.0,6.1,22.0,990.0,978.83,743.69
2016,7,9,12,45,933.5,90.5,6.25,22.0,982.5,988.08,751.11
2016,7,9,13,0,931.0,91.0,6.4,22.0,975.0,994.39,756.62
2016,7,9,13,15,929.0,90.5,6.45,21.5,960.5,997.2,760.75
2016,7,9,13,30,927.0,90.0,6.5,21.0,946.0,997.03,762.93
2016,7,9,13,45,924.5,88.5,6.6,21.0,925.5,992.35,760.83
2016,7,9,14,0,922.0,87.0,6.7,21.0,905.0,984.69,756.76
2016,7,9,14,15,917.5,86.0,6.7,20.5,877.5,972.72,750.69
2016,7,9,14,30,913.0,85.0,6.7,20.0,850.0,957.94,742.69
2016,7,9,14,45,908.0,83.0,6.75,20.0,817.5,938.86,730.46
2016,7,9,15,0,903.0,81.0,6.8,20.0,785.0,917.15,716.38
2016,7,9,15,15,895.0,79.5,6.75,19.5,747.0,890.8,699.86
2016,7,9,15,30,887.0,78.0,6.7,19.0,709.0,862.2,681.64
2016,7,9,15,45,877.0,76.0,6.7,19.0,667.0,829.27,659.0
2016,7,9,16,0,867.0,74.0,6.7,19.0,625.0,794.53,634.9
2016,7,9,16,15,853.5,72.0,6.6,18.5,579.5,755.43,608.17
2016,7,9,16,30,840.0,70.0,6.5,18.0,534.0,715.15,580.23
2016,7,9,16,45,820.5,67.5,6.4,17.5,485.5,669.04,547.35
2016,7,9,17,0,801.0,65.0,6.3,17.0,437.0,622.65,513.68
2016,7,9,17,15,775.0,62.0,6.1,16.5,387.0,575.54,477.1
2016,7,9,17,30,749.0,59.0,5.9,16.0,337.0,524.95,436.12
2016,7,9,17,45,708.5,55.5,5.75,15.5,287.0,466.72,387.74
2016,7,9,18,0,668.0,52.0,5.6,15.0,237.0,410.97,339.84
2016,7,9,18,15,609.5,46.5,5.35,14.5,189.0,347.35,283.9
2016,7,9,18,30,551.0,41.0,5.1,14.0,141.0,288.4,230.42
2016,7,9,18,45,448.5,33.5,4.85,13.5,98.5,219.25,168.1
2016,7,9,19,0,346.0,26.0,4.6,13.0,56.0,157.36,105.36
2016,7,9,19,15,173.0,13.0,4.5,12.5,28.0,60.08,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,2.9,11.5,29.0,9.67,0.0
2016,7,10,5,30,355.0,26.0,3.0,12.0,58.0,19.75,10.36
2016,7,10,5,45,451.0,33.5,3.1,12.5,100.5,24.23,15.59
2016,7,10,6,0,547.0,41.0,3.2,13.0,143.0,31.06,22.03
2016,7,10,6,15,606.5,46.5,3.15,13.5,191.5,33.61,24.51
2016,7,10,6,30,666.0,52.0,3.1,14.0,240.0,59.66,30.56
2016,7,10,6,45,707.0,56.5,3.1,14.5,291.0,99.41,51.26
2016,7,10,7,0,748.0,61.0,3.1,15.0,342.0,143.55,82.54
2016,7,10,7,15,777.0,64.0,3.05,15.5,393.5,188.57,119.4
2016,7,10,7,30,806.0,67.0,3.0,16.0,445.0,236.59,161.04
2016,7,10,7,45,828.5,69.5,2.95,17.0,495.5,289.56,207.3
2016,7,10,8,0,851.0,72.0,2.9,18.0,546.0,340.12,251.28
2016,7,10,8,15,867.5,74.5,2.9,18.5,594.0,390.22,294.72
2016,7,10,8,30,884.0,77.0,2.9,19.0,642.0,441.31,337.87
2016,7,10,8,45,897.5,78.5,2.9,19.5,687.0,490.91,378.7
2016,7,10,9,0,911.0,80.0,2.9,20.0,732.0,540.79,418.51
2016,7,10,9,15,921.0,81.5,2.9,20.5,772.0,588.8,455.73
2016,7,10,9,30,931.0,83.0,2.9,21.0,812.0,636.37,491.52
2016,7,10,9,45,938.0,84.5,2.95,21.5,846.5,681.36,524.62
2016,7,10,10,0,945.0,86.0,3.0,22.0,881.0,725.25,555.16
2016,7,10,10,15,951.0,87.0,3.1,22.0,909.5,766.65,583.74
2016,7,10,10,30,957.0,88.0,3.2,22.0,938.0,806.5,611.07
2016,7,10,10,45,960.5,89.0,3.3,22.5,960.0,842.64,634.47
2016,7,10,11,0,964.0,90.0,3.4,23.0,982.0,876.72,656.3
2016,7,10,11,15,967.0,90.5,3.5,23.0,997.0,907.69,677.2
2016,7,10,11,30,970.0,91.0,3.6,23.0,1012.0,936.29,696.51
2016,7,10,11,45,971.0,91.5,3.7,23.5,1019.5,960.61,711.6
2016,7,10,12,0,972.0,92.0,3.8,24.0,1027.0,982.25,724.9
2016,7,10,12,15,972.5,92.0,3.9,24.0,1027.0,1000.15,737.21
2016,7,10,12,30,973.0,92.0,4.0,24.0,1027.0,1015.18,747.72
2016,7,10,12,45,966.0,96.0,4.1,24.0,1018.0,1024.1,754.31
2016,7,10,13,0,959.0,100.0,4.2,24.0,1009.0,1029.95,759.03
2016,7,10,13,15,957.0,99.5,4.25,24.0,994.5,1033.02,761.74
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,1033.01,762.54
2016,7,10,13,45,952.0,97.5,4.35,24.0,958.0,1027.91,760.12
2016,7,10,14,0,949.0,96.0,4.4,24.0,936.0,1019.76,755.8
2016,7,10,14,15,943.5,95.0,4.35,24.0,908.0,1006.73,747.77
2016,7,10,14,30,938.0,94.0,4.3,24.0,880.0,990.81,737.93
2016,7,10,14,45,931.0,92.0,4.3,24.0,845.5,969.62,724.91
2016,7,10,15,0,924.0,90.0,4.3,24.0,811.0,945.79,710.16
2016,7,10,15,15,914.5,88.5,4.25,23.5,771.0,917.77,693.65
2016,7,10,15,30,905.0,87.0,4.2,23.0,731.0,887.51,675.51
2016,7,10,15,45,892.5,84.5,4.2,23.0,686.5,851.53,652.18
2016,7,10,16,0,880.0,82.0,4.2,23.0,642.0,813.82,627.48
2016,7,10,16,15,863.5,79.5,4.15,22.5,593.5,771.47,600.16
2016,7,10,16,30,847.0,77.0,4.1,22.0,545.0,728.1,571.68
2016,7,10,16,45,825.0,74.0,4.1,22.0,494.5,683.82,541.13
2016,7,10,17,0,803.0,71.0,4.1,22.0,444.0,634.88,506.54
2016,7,10,17,15,773.0,67.5,4.05,21.5,392.0,580.35,466.11
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,526.83,424.91
2016,7,10,17,45,700.0,59.5,3.95,20.5,288.0,466.27,376.73
2016,7,10,18,0,657.0,55.0,3.9,20.0,236.0,408.39,328.97
2016,7,10,18,15,593.0,49.0,3.9,19.0,187.5,344.64,275.41
2016,7,10,18,30,529.0,43.0,3.9,18.0,139.0,284.03,222.68
2016,7,10,18,45,426.0,34.5,3.9,17.0,96.5,211.87,159.81
2016,7,10,19,0,323.0,26.0,3.9,16.0,54.0,149.74,98.14
2016,7,10,19,15,161.5,13.0,3.95,15.5,27.0,56.8,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.65,13.5,28.0,9.74,0.0
2016,7,11,5,30,336.0,26.0,2.0,14.0,56.0,19.85,10.18
2016,7,11,5,45,433.0,34.0,2.35,14.5,98.0,24.76,15.88
2016,7,11,6,0,530.0,42.0,2.7,15.0,140.0,29.37,20.33
2016,7,11,6,15,590.5,48.0,2.75,15.5,188.0,35.05,25.57
2016,7,11,6,30,651.0,54.0,2.8,16.0,236.0,59.61,31.26
2016,7,11,6,45,693.0,58.0,2.85,17.0,287.0,98.22,50.57
2016,7,11,7,0,735.0,62.0,2.9,18.0,338.0,141.33,80.33
2016,7,11,7,15,764.0,65.5,2.95,18.5,389.0,186.13,116.46
2016,7,11,7,30,793.0,69.0,3.0,19.0,440.0,233.94,157.37
2016,7,11,7,45,815.0,71.5,3.05,19.5,490.0,286.15,202.89
2016,7,11,8,0,837.0,74.0,3.1,20.0,540.0,335.91,246.38
2016,7,11,8,15,853.5,76.5,3.1,20.5,587.5,385.37,289.04
2016,7,11,8,30,870.0,79.0,3.1,21.0,635.0,435.84,331.45
2016,7,11,8,45,882.5,81.0,3.15,22.0,679.0,484.8,370.98
2016,7,11,9,0,895.0,83.0,3.2,23.0,723.0,533.99,409.35
2016,7,11,9,15,905.0,85.0,3.2,23.0,762.5,581.8,447.02
2016,7,11,9,30,915.0,87.0,3.2,23.0,802.0,629.19,483.44
2016,7,11,9,45,915.5,92.0,3.25,23.5,834.5,672.63,515.23
2016,7,11,10,0,916.0,97.0,3.3,24.0,867.0,714.51,544.67
2016,7,11,10,15,922.0,98.5,3.35,24.0,895.0,755.39,572.64
2016,7,11,10,30,928.0,100.0,3.4,24.0,923.0,794.78,599.35
2016,7,11,10,45,932.0,101.0,3.45,24.5,945.0,830.47,622.13
2016,7,11,11,0,936.0,102.0,3.5,25.0,967.0,864.19,643.38
2016,7,11,11,15,939.0,102.5,3.55,25.0,981.5,894.49,663.47
2016,7,11,11,30,942.0,103.0,3.6,25.0,996.0,922.49,682.0
2016,7,11,11,45,943.0,103.5,3.65,25.5,1003.5,946.3,696.37
2016,7,11,12,0,944.0,104.0,3.7,26.0,1011.0,967.51,709.02
2016,7,11,12,15,944.5,104.0,3.8,26.0,1011.0,985.09,721.03
2016,7,11,12,30,945.0,104.0,3.9,26.0,1011.0,999.87,731.32
2016,7,11,12,45,947.5,101.0,4.05,26.0,1004.5,1010.72,739.45
2016,7,11,13,0,950.0,98.0,4.2,26.0,998.0,1018.59,745.75
2016,7,11,13,15,948.0,97.5,4.3,25.5,984.0,1021.63,750.17
2016,7,11,13,30,946.0,97.0,4.4,25.0,970.0,1021.61,752.72
2016,7,11,13,45,942.0,96.5,4.55,25.0,948.5,1016.61,750.91
2016,7,11,14,0,938.0,96.0,4.7,25.0,927.0,1008.61,747.7
2016,7,11,14,15,933.0,95.0,4.8,25.0,899.0,996.16,741.14
2016,7,11,14,30,928.0,94.0,4.9,25.0,871.0,980.85,732.71
2016,7,11,14,45,921.5,92.5,5.05,25.0,837.0,960.83,721.45
2016,7,11,15,0,915.0,91.0,5.2,25.0,803.0,938.18,708.33
2016,7,11,15,15,906.0,89.0,5.25,24.5,764.0,910.26,692.2
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,880.08,674.36
2016,7,11,15,45,885.5,84.5,5.35,23.5,681.0,845.16,652.93
2016,7,11,16,0,874.0,82.0,5.4,23.0,637.0,808.47,629.94
2016,7,11,16,15,858.0,79.5,5.35,22.5,589.5,766.7,602.42
2016,7,11,16,30,842.0,77.0,5.3,22.0,542.0,723.88,573.74
2016,7,11,16,45,822.0,74.0,5.25,21.5,492.0,681.21,544.68
2016,7,11,17,0,802.0,71.0,5.2,21.0,442.0,633.73,511.38
2016,7,11,17,15,772.5,67.0,5.05,20.5,390.5,578.97,469.72
