Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,743.0,63.0,4.9,20.0,339.0,525.19,427.41
2016,7,11,17,45,702.5,58.5,4.8,19.5,287.5,466.02,379.55
2016,7,11,18,0,662.0,54.0,4.7,19.0,236.0,409.33,332.05
2016,7,11,18,15,599.0,48.0,4.45,18.0,187.0,343.33,275.88
2016,7,11,18,30,536.0,42.0,4.2,17.0,138.0,285.35,224.58
2016,7,11,18,45,436.0,33.5,4.0,16.5,96.0,214.03,161.54
2016,7,11,19,0,336.0,25.0,3.8,16.0,54.0,152.19,98.75
2016,7,11,19,15,168.0,12.5,3.9,15.5,27.0,57.93,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,4.05,11.5,27.5,11.8,0.0
2016,7,12,5,30,355.0,24.0,4.1,12.0,55.0,18.08,8.69
2016,7,12,5,45,450.5,32.0,4.15,12.5,97.0,23.09,14.53
2016,7,12,6,0,546.0,40.0,4.2,13.0,139.0,30.31,21.33
2016,7,12,6,15,606.0,45.0,4.15,13.5,187.5,32.46,23.45
2016,7,12,6,30,666.0,50.0,4.1,14.0,236.0,55.22,28.19
2016,7,12,6,45,704.5,54.5,4.1,14.5,286.5,94.7,48.0
2016,7,12,7,0,743.0,59.0,4.1,15.0,337.0,138.33,78.56
2016,7,12,7,15,773.0,62.5,4.1,15.5,388.5,183.68,115.51
2016,7,12,7,30,803.0,66.0,4.1,16.0,440.0,236.5,161.06
2016,7,12,7,45,823.5,69.5,4.15,16.5,490.0,285.28,204.63
2016,7,12,8,0,844.0,73.0,4.2,17.0,540.0,335.85,249.62
2016,7,12,8,15,861.0,75.0,4.2,17.5,588.5,385.4,293.21
2016,7,12,8,30,878.0,77.0,4.2,18.0,637.0,436.0,336.62
2016,7,12,8,45,890.5,79.5,4.25,18.5,681.5,485.8,378.4
2016,7,12,9,0,903.0,82.0,4.3,19.0,726.0,535.83,419.18
2016,7,12,9,15,913.5,84.0,4.3,19.0,766.5,584.31,458.38
2016,7,12,9,30,924.0,86.0,4.3,19.0,807.0,632.4,496.35
2016,7,12,9,45,933.5,86.5,4.35,19.5,842.5,677.88,530.74
2016,7,12,10,0,943.0,87.0,4.4,20.0,878.0,722.46,562.87
2016,7,12,10,15,949.0,88.0,4.4,20.0,907.0,763.89,591.78
2016,7,12,10,30,955.0,89.0,4.4,20.0,936.0,803.76,619.34
2016,7,12,10,45,958.5,90.5,4.45,20.5,958.0,840.41,643.48
2016,7,12,11,0,962.0,92.0,4.5,21.0,980.0,875.0,665.99
2016,7,12,11,15,965.0,92.5,4.55,21.0,995.5,906.02,687.22
2016,7,12,11,30,968.0,93.0,4.6,21.0,1011.0,934.67,706.8
2016,7,12,11,45,969.0,93.5,4.7,21.5,1018.5,959.05,722.44
2016,7,12,12,0,970.0,94.0,4.8,22.0,1026.0,980.74,736.27
2016,7,12,12,15,970.5,94.0,4.9,22.0,1026.0,998.71,749.1
2016,7,12,12,30,971.0,94.0,5.0,22.0,1026.0,1013.81,760.09
2016,7,12,12,45,962.5,99.0,5.1,22.0,1016.5,1022.36,766.78
2016,7,12,13,0,954.0,104.0,5.2,22.0,1007.0,1027.84,771.54
2016,7,12,13,15,951.5,103.5,5.25,22.0,992.5,1030.5,774.12
2016,7,12,13,30,949.0,103.0,5.3,22.0,978.0,1030.1,774.76
2016,7,12,13,45,945.5,101.5,5.4,22.0,956.0,1024.62,772.45
2016,7,12,14,0,942.0,100.0,5.5,22.0,934.0,1016.1,768.17
2016,7,12,14,15,936.0,99.0,5.5,21.5,905.0,1002.73,761.44
2016,7,12,14,30,930.0,98.0,5.5,21.0,876.0,986.49,752.81
2016,7,12,14,45,922.5,96.0,5.55,21.0,841.5,965.02,739.42
2016,7,12,15,0,915.0,94.0,5.6,21.0,807.0,940.94,724.22
2016,7,12,15,15,905.0,92.5,5.55,20.5,766.5,912.71,706.86
2016,7,12,15,30,895.0,91.0,5.5,20.0,726.0,882.29,687.85
2016,7,12,15,45,882.0,88.5,5.45,20.0,681.5,846.19,663.29
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,808.42,637.4
2016,7,12,16,15,851.5,83.5,5.3,19.5,588.5,765.67,608.58
2016,7,12,16,30,834.0,81.0,5.2,19.0,540.0,726.55,582.12
2016,7,12,16,45,811.5,77.5,5.1,19.0,489.5,677.3,546.49
2016,7,12,17,0,789.0,74.0,5.0,19.0,439.0,627.94,510.29
2016,7,12,17,15,758.0,70.0,4.85,18.5,387.0,572.74,467.77
2016,7,12,17,30,727.0,66.0,4.7,18.0,335.0,518.66,424.92
2016,7,12,17,45,684.0,61.0,4.6,17.5,283.5,458.2,375.73
2016,7,12,18,0,641.0,56.0,4.5,17.0,232.0,400.46,327.09
2016,7,12,18,15,576.0,50.0,4.3,16.5,183.5,337.16,272.26
2016,7,12,18,30,511.0,44.0,4.1,16.0,135.0,276.97,218.67
2016,7,12,18,45,407.5,35.0,3.95,15.5,93.0,205.02,155.15
2016,7,12,19,0,304.0,26.0,3.8,15.0,51.0,142.47,91.73
2016,7,12,19,15,152.0,13.0,3.75,14.5,25.5,53.93,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,13.0,3.05,11.5,27.0,12.78,0.0
2016,7,13,5,30,327.0,26.0,3.0,12.0,54.0,20.07,10.07
2016,7,13,5,45,428.0,34.0,3.0,13.0,96.0,24.97,16.11
2016,7,13,6,0,529.0,42.0,3.0,14.0,138.0,29.57,20.57
2016,7,13,6,15,591.5,48.5,2.9,14.5,186.5,32.62,23.49
2016,7,13,6,30,654.0,55.0,2.8,15.0,235.0,57.9,31.34
2016,7,13,6,45,697.0,59.0,2.75,15.5,286.5,96.59,49.99
2016,7,13,7,0,740.0,63.0,2.7,16.0,338.0,139.92,79.67
2016,7,13,7,15,770.0,67.0,2.65,16.5,390.0,185.54,116.37
2016,7,13,7,30,800.0,71.0,2.6,17.0,442.0,234.27,158.08
2016,7,13,7,45,822.5,73.5,2.55,18.0,493.0,282.63,200.34
2016,7,13,8,0,845.0,76.0,2.5,19.0,544.0,337.29,247.24
2016,7,13,8,15,862.0,78.5,2.45,19.5,592.5,387.38,290.3
2016,7,13,8,30,879.0,81.0,2.4,20.0,641.0,438.52,333.07
2016,7,13,8,45,892.0,83.5,2.35,21.0,685.5,488.67,373.11
2016,7,13,9,0,905.0,86.0,2.3,22.0,730.0,539.08,411.87
2016,7,13,9,15,915.5,87.5,2.25,22.5,770.5,587.25,448.43
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,635.03,483.51
2016,7,13,9,45,922.0,97.0,2.2,24.0,842.5,678.92,513.76
2016,7,13,10,0,918.0,105.0,2.2,25.0,874.0,720.88,541.6
2016,7,13,10,15,924.5,106.0,2.15,25.5,903.0,761.87,567.21
2016,7,13,10,30,931.0,107.0,2.1,26.0,932.0,801.39,591.37
2016,7,13,10,45,935.5,108.0,2.1,26.5,954.0,837.7,613.41
2016,7,13,11,0,940.0,109.0,2.1,27.0,976.0,872.07,633.93
2016,7,13,11,15,943.0,109.5,2.2,27.0,991.0,902.62,653.98
2016,7,13,11,30,946.0,110.0,2.3,27.0,1006.0,930.86,672.56
2016,7,13,11,45,947.5,110.0,2.45,27.5,1013.5,954.86,687.54
2016,7,13,12,0,949.0,110.0,2.6,28.0,1021.0,976.27,700.88
2016,7,13,12,15,949.5,110.0,2.75,28.0,1021.0,994.06,713.34
2016,7,13,12,30,950.0,110.0,2.9,28.0,1021.0,1009.04,724.12
2016,7,13,12,45,950.5,108.5,3.1,28.5,1014.0,1019.65,731.16
2016,7,13,13,0,951.0,107.0,3.3,29.0,1007.0,1027.28,736.35
2016,7,13,13,15,948.5,106.5,3.45,28.5,992.0,1029.98,741.04
2016,7,13,13,30,946.0,106.0,3.6,28.0,977.0,1029.62,743.9
2016,7,13,13,45,941.5,105.0,3.75,28.0,954.5,1023.76,741.8
2016,7,13,14,0,937.0,104.0,3.9,28.0,932.0,1014.88,737.83
2016,7,13,14,15,931.0,102.5,4.0,28.0,903.5,1001.07,730.39
2016,7,13,14,30,925.0,101.0,4.1,28.0,875.0,984.41,721.13
2016,7,13,14,45,917.0,99.5,4.25,28.0,840.0,963.13,709.11
2016,7,13,15,0,909.0,98.0,4.4,28.0,805.0,939.27,695.32
2016,7,13,15,15,898.0,96.0,4.45,27.5,764.5,909.77,678.5
2016,7,13,15,30,887.0,94.0,4.5,27.0,724.0,878.12,660.07
2016,7,13,15,45,873.5,91.5,4.6,27.0,679.0,841.84,637.28
2016,7,13,16,0,860.0,89.0,4.7,27.0,634.0,803.93,613.2
2016,7,13,16,15,842.5,86.5,4.75,26.5,585.5,761.49,586.45
2016,7,13,16,30,825.0,84.0,4.8,26.0,537.0,722.72,561.86
2016,7,13,16,45,801.5,80.5,4.9,25.5,486.5,673.09,528.92
2016,7,13,17,0,778.0,77.0,5.0,25.0,436.0,623.43,494.9
2016,7,13,17,15,746.5,73.0,4.95,24.0,384.0,568.34,454.63
2016,7,13,17,30,715.0,69.0,4.9,23.0,332.0,514.41,413.8
2016,7,13,17,45,671.0,63.5,4.9,22.5,281.0,453.33,365.16
2016,7,13,18,0,627.0,58.0,4.9,22.0,230.0,397.64,319.04
2016,7,13,18,15,561.0,51.5,4.75,21.0,181.5,331.58,263.54
2016,7,13,18,30,495.0,45.0,4.6,20.0,133.0,271.08,210.98
2016,7,13,18,45,391.5,35.5,4.45,19.5,91.5,199.38,148.5
2016,7,13,19,0,288.0,26.0,4.3,19.0,50.0,136.7,85.46
2016,7,13,19,15,144.0,13.0,4.2,18.5,25.0,51.61,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,161.5,12.5,3.25,12.5,26.0,12.29,0.0
2016,7,14,5,30,323.0,25.0,3.2,13.0,52.0,19.22,9.12
2016,7,14,5,45,428.0,33.5,3.2,14.0,94.5,24.62,15.7
2016,7,14,6,0,533.0,42.0,3.2,15.0,137.0,29.67,20.55
2016,7,14,6,15,596.0,48.0,3.1,15.5,186.0,35.37,25.82
2016,7,14,6,30,659.0,54.0,3.0,16.0,235.0,55.74,30.08
2016,7,14,6,45,702.0,58.5,2.95,16.5,287.0,95.07,48.67
2016,7,14,7,0,745.0,63.0,2.9,17.0,339.0,139.03,78.48
2016,7,14,7,15,775.5,66.5,2.9,17.5,391.0,184.53,114.82
2016,7,14,7,30,806.0,70.0,2.9,18.0,443.0,233.19,156.34
2016,7,14,7,45,828.5,73.0,2.9,19.0,494.0,286.61,202.54
2016,7,14,8,0,851.0,76.0,2.9,20.0,545.0,337.68,246.64
2016,7,14,8,15,868.0,78.0,2.85,20.5,593.5,387.65,289.67
2016,7,14,8,30,885.0,80.0,2.8,21.0,642.0,438.66,332.44
2016,7,14,8,45,898.5,82.0,2.75,22.0,687.0,488.89,372.67
2016,7,14,9,0,912.0,84.0,2.7,23.0,732.0,539.43,411.67
2016,7,14,9,15,922.0,86.0,2.65,23.5,772.5,588.12,448.76
2016,7,14,9,30,932.0,88.0,2.6,24.0,813.0,636.37,484.32
2016,7,14,9,45,938.0,90.0,2.6,25.0,847.5,681.43,515.74
2016,7,14,10,0,944.0,92.0,2.6,26.0,882.0,725.32,544.82
2016,7,14,10,15,950.0,93.0,2.6,26.5,911.0,766.9,571.25
2016,7,14,10,30,956.0,94.0,2.6,27.0,940.0,806.93,596.24
2016,7,14,10,45,960.0,95.0,2.6,27.5,962.0,843.66,618.7
2016,7,14,11,0,964.0,96.0,2.6,28.0,984.0,878.35,639.57
2016,7,14,11,15,967.0,96.5,2.75,28.0,999.5,909.55,660.41
2016,7,14,11,30,970.0,97.0,2.9,28.0,1015.0,938.36,679.72
2016,7,14,11,45,971.0,97.5,3.05,28.5,1022.5,962.9,694.9
2016,7,14,12,0,972.0,98.0,3.2,29.0,1030.0,984.75,708.36
2016,7,14,12,15,972.5,98.0,3.35,29.0,1030.5,1002.86,720.9
2016,7,14,12,30,973.0,98.0,3.5,29.0,1031.0,1018.09,731.69
2016,7,14,12,45,965.0,102.5,3.7,29.0,1021.5,1026.75,738.71
2016,7,14,13,0,957.0,107.0,3.9,29.0,1012.0,1032.33,743.88
2016,7,14,13,15,954.0,106.5,4.0,28.5,997.0,1034.6,747.85
2016,7,14,13,30,951.0,106.0,4.1,28.0,982.0,1033.79,749.97
2016,7,14,13,45,947.0,105.0,4.2,28.0,959.5,1028.42,747.75
2016,7,14,14,0,943.0,104.0,4.3,28.0,937.0,1020.01,743.66
2016,7,14,14,15,936.5,103.0,4.35,27.5,908.0,1006.22,737.31
2016,7,14,14,30,930.0,102.0,4.4,27.0,879.0,989.58,729.13
2016,7,14,14,45,922.0,100.5,4.5,27.0,844.0,968.24,716.67
2016,7,14,15,0,914.0,99.0,4.6,27.0,809.0,944.32,702.55
2016,7,14,15,15,903.0,97.0,4.6,26.5,768.5,914.73,685.4
2016,7,14,15,30,892.0,95.0,4.6,26.0,728.0,882.97,666.65
2016,7,14,15,45,878.5,92.5,4.65,25.5,682.5,846.57,644.78
2016,7,14,16,0,865.0,90.0,4.7,25.0,637.0,808.53,621.43
2016,7,14,16,15,847.0,87.5,4.7,24.5,588.5,770.27,597.26
2016,7,14,16,30,829.0,85.0,4.7,24.0,540.0,726.26,568.49
2016,7,14,16,45,804.5,81.5,4.75,23.5,488.5,675.77,534.56
2016,7,14,17,0,780.0,78.0,4.8,23.0,437.0,625.32,499.55
2016,7,14,17,15,747.5,74.0,4.7,22.0,385.0,569.52,458.35
2016,7,14,17,30,715.0,70.0,4.6,21.0,333.0,514.94,416.68
2016,7,14,17,45,668.5,65.0,4.6,20.5,281.0,455.48,368.98
2016,7,14,18,0,622.0,60.0,4.6,20.0,229.0,396.95,320.42
2016,7,14,18,15,554.5,53.0,4.55,19.0,180.5,329.86,263.89
2016,7,14,18,30,487.0,46.0,4.5,18.0,132.0,268.46,210.33
2016,7,14,18,45,378.5,36.5,4.45,17.0,90.5,195.38,146.7
2016,7,14,19,0,270.0,27.0,4.4,16.0,49.0,131.3,81.78
2016,7,14,19,15,135.0,13.5,4.4,15.5,24.5,49.53,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.0,13.0,3.6,11.5,25.0,12.78,0.0
2016,7,15,5,30,286.0,26.0,3.7,12.0,50.0,20.31,9.72
2016,7,15,5,45,392.5,35.5,3.85,12.5,91.5,26.56,17.46
2016,7,15,6,0,499.0,45.0,4.0,13.0,133.0,32.41,23.14
2016,7,15,6,15,565.0,51.0,4.0,13.5,181.5,34.87,25.58
2016,7,15,6,30,631.0,57.0,4.0,14.0,230.0,52.95,29.25
2016,7,15,6,45,677.5,61.5,4.0,14.5,281.5,94.5,49.88
2016,7,15,7,0,724.0,66.0,4.0,15.0,333.0,137.62,78.98
2016,7,15,7,15,755.5,70.0,3.9,15.5,385.0,182.66,115.07
2016,7,15,7,30,787.0,74.0,3.8,16.0,437.0,230.98,156.53
2016,7,15,7,45,812.0,76.5,3.75,16.5,488.0,279.37,199.43
2016,7,15,8,0,837.0,79.0,3.7,17.0,539.0,334.33,247.57
2016,7,15,8,15,855.0,81.5,3.7,17.5,588.0,384.47,291.47
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,435.76,335.29
2016,7,15,8,45,887.5,85.5,3.7,19.0,682.0,485.51,376.1
2016,7,15,9,0,902.0,87.0,3.7,20.0,727.0,535.65,415.86
2016,7,15,9,15,912.5,89.0,3.75,20.5,767.5,584.23,454.09
2016,7,15,9,30,923.0,91.0,3.8,21.0,808.0,632.42,490.96
2016,7,15,9,45,930.0,93.0,3.85,21.5,843.0,677.81,524.78
2016,7,15,10,0,937.0,95.0,3.9,22.0,878.0,722.11,556.68
2016,7,15,10,15,943.0,96.0,3.95,22.0,907.0,763.49,585.36
2016,7,15,10,30,949.0,97.0,4.0,22.0,936.0,803.33,612.74
2016,7,15,10,45,954.0,97.5,4.1,22.5,958.5,840.2,636.87
2016,7,15,11,0,959.0,98.0,4.2,23.0,981.0,875.11,659.46
2016,7,15,11,15,962.0,98.5,4.25,23.0,996.0,906.22,680.37
2016,7,15,11,30,965.0,99.0,4.3,23.0,1011.0,934.96,699.66
2016,7,15,11,45,967.0,99.0,4.4,23.5,1019.0,959.85,715.21
2016,7,15,12,0,969.0,99.0,4.5,24.0,1027.0,982.09,728.94
2016,7,15,12,15,969.0,99.0,4.55,24.0,1027.0,999.73,740.98
2016,7,15,12,30,969.0,99.0,4.6,24.0,1027.0,1014.48,751.2
2016,7,15,12,45,962.0,102.5,4.7,24.0,1018.0,1023.1,757.9
2016,7,15,13,0,955.0,106.0,4.8,24.0,1009.0,1028.63,762.7
2016,7,15,13,15,952.0,105.5,4.8,24.0,993.5,1030.91,764.6
2016,7,15,13,30,949.0,105.0,4.8,24.0,978.0,1030.11,764.58
2016,7,15,13,45,945.0,104.0,4.85,24.0,955.5,1024.75,762.08
2016,7,15,14,0,941.0,103.0,4.9,24.0,933.0,1016.36,757.68
2016,7,15,14,15,934.5,101.5,4.9,24.0,904.0,1002.06,749.0
2016,7,15,14,30,928.0,100.0,4.9,24.0,875.0,984.9,738.49
2016,7,15,14,45,918.5,99.5,4.95,24.0,839.5,963.27,725.39
2016,7,15,15,0,909.0,99.0,5.0,24.0,804.0,939.12,710.57
2016,7,15,15,15,897.5,97.0,5.0,23.5,763.0,909.19,692.75
2016,7,15,15,30,886.0,95.0,5.0,23.0,722.0,877.13,673.3
2016,7,15,15,45,869.0,94.0,5.05,23.0,676.5,839.62,648.78
2016,7,15,16,0,852.0,93.0,5.1,23.0,631.0,800.71,623.01
2016,7,15,16,15,833.5,90.0,5.05,22.5,582.5,761.96,597.77
2016,7,15,16,30,815.0,87.0,5.0,22.0,534.0,717.45,567.9
2016,7,15,16,45,739.0,89.0,5.0,21.5,464.5,637.13,510.62
2016,7,15,17,0,663.0,91.0,5.0,21.0,395.0,563.21,455.32
2016,7,15,17,15,677.0,82.0,4.95,20.0,360.5,535.78,435.92
2016,7,15,17,30,691.0,73.0,4.9,19.0,326.0,505.9,413.34
2016,7,15,17,45,639.5,68.5,4.85,18.5,274.5,443.15,362.3
2016,7,15,18,0,588.0,64.0,4.8,18.0,223.0,383.96,312.6
2016,7,15,18,15,518.0,56.5,4.7,17.0,175.0,316.68,255.38
2016,7,15,18,30,448.0,49.0,4.6,16.0,127.0,255.29,201.5
2016,7,15,18,45,337.0,38.5,4.6,15.5,86.5,182.04,137.27
2016,7,15,19,0,226.0,28.0,4.6,15.0,46.0,117.6,72.03
2016,7,15,19,15,113.0,14.0,4.55,14.5,23.0,43.98,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.0,13.5,3.9,12.5,23.5,13.27,0.0
2016,7,16,5,30,254.0,27.0,4.0,13.0,47.0,21.43,10.17
2016,7,16,5,45,364.0,36.5,4.15,13.5,88.0,27.62,18.25
2016,7,16,6,0,474.0,46.0,4.3,14.0,129.0,33.42,23.91
2016,7,16,6,15,238.0,68.0,4.2,14.5,109.5,49.42,38.38
2016,7,16,6,30,2.0,90.0,4.1,15.0,90.0,82.86,64.7
2016,7,16,6,45,7.5,108.5,4.1,15.5,110.5,100.6,79.24
2016,7,16,7,0,13.0,127.0,4.1,16.0,131.0,119.0,93.98
2016,7,16,7,15,75.5,159.0,4.0,16.5,193.0,154.26,119.95
2016,7,16,7,30,138.0,191.0,3.9,17.0,255.0,195.26,150.71
2016,7,16,7,45,77.0,191.0,3.85,17.5,228.0,193.09,150.88
2016,7,16,8,0,16.0,191.0,3.8,18.0,201.0,184.0,144.69
2016,7,16,8,15,100.5,237.5,3.8,18.5,301.0,252.39,197.29
2016,7,16,8,30,185.0,284.0,3.8,19.0,401.0,328.86,255.95
2016,7,16,8,45,533.5,188.5,3.8,19.5,559.5,408.3,317.19
2016,7,16,9,0,882.0,93.0,3.8,20.0,718.0,529.52,411.63
2016,7,16,9,15,566.5,227.0,3.85,20.0,636.5,512.53,398.16
2016,7,16,9,30,251.0,361.0,3.9,20.0,555.0,474.48,366.26
2016,7,16,9,45,585.5,230.5,3.95,20.5,711.5,579.07,449.96
2016,7,16,10,0,920.0,100.0,4.0,21.0,868.0,713.99,553.92
2016,7,16,10,15,926.5,101.0,4.1,21.5,897.0,755.16,581.18
2016,7,16,10,30,933.0,102.0,4.2,22.0,926.0,794.85,607.64
2016,7,16,10,45,937.0,103.5,4.35,22.5,948.0,831.41,631.86
2016,7,16,11,0,941.0,105.0,4.5,23.0,970.0,866.0,654.68
2016,7,16,11,15,944.5,105.5,4.6,23.0,985.5,897.1,676.19
2016,7,16,11,30,948.0,106.0,4.7,23.0,1001.0,925.92,696.14
2016,7,16,11,45,950.0,106.0,4.8,23.0,1009.0,950.5,713.25
2016,7,16,12,0,952.0,106.0,4.9,23.0,1017.0,972.5,728.68
2016,7,16,12,15,952.5,106.0,5.0,23.0,1017.5,990.41,741.43
2016,7,16,12,30,953.0,106.0,5.1,23.0,1018.0,1005.49,752.39
2016,7,16,12,45,950.5,107.0,5.2,23.0,1010.5,1015.81,760.24
2016,7,16,13,0,948.0,108.0,5.3,23.0,1003.0,1023.13,766.2
2016,7,16,13,15,946.0,107.5,5.35,23.0,988.5,1026.39,769.16
2016,7,16,13,30,944.0,107.0,5.4,23.0,974.0,1026.58,770.19
2016,7,16,13,45,942.0,105.0,5.45,23.0,953.0,1022.17,768.21
2016,7,16,14,0,940.0,103.0,5.5,23.0,932.0,1014.68,764.28
2016,7,16,14,15,934.5,101.5,5.5,22.5,903.5,1001.36,757.61
2016,7,16,14,30,929.0,100.0,5.5,22.0,875.0,985.14,749.04
2016,7,16,14,45,923.0,98.0,5.5,22.0,841.0,965.13,736.4
2016,7,16,15,0,917.0,96.0,5.5,22.0,807.0,942.45,721.94
2016,7,16,15,15,907.0,94.0,5.45,21.5,766.5,913.66,704.3
2016,7,16,15,30,897.0,92.0,5.4,21.0,726.0,882.64,685.0
2016,7,16,15,45,885.0,89.5,5.35,21.0,681.5,847.34,661.16
2016,7,16,16,0,873.0,87.0,5.3,21.0,637.0,810.29,635.95
2016,7,16,16,15,856.0,84.5,5.2,20.5,588.5,767.8,607.5
2016,7,16,16,30,839.0,82.0,5.1,20.0,540.0,728.9,581.37
2016,7,16,16,45,817.0,78.5,5.1,20.0,489.5,679.81,546.44
2016,7,16,17,0,795.0,75.0,5.1,20.0,439.0,630.55,510.63
2016,7,16,17,15,763.5,71.0,5.0,19.0,386.5,574.8,468.82
2016,7,16,17,30,732.0,67.0,4.9,18.0,334.0,520.18,426.44
2016,7,16,17,45,687.5,62.0,4.8,17.5,282.0,458.72,376.25
2016,7,16,18,0,643.0,57.0,4.7,17.0,230.0,402.64,328.68
2016,7,16,18,15,575.5,50.5,4.6,16.5,181.0,335.31,270.53
2016,7,16,18,30,508.0,44.0,4.5,16.0,132.0,273.69,215.61
2016,7,16,18,45,396.0,35.0,4.4,15.5,90.0,199.19,149.77
2016,7,16,19,0,284.0,26.0,4.3,15.0,48.0,133.15,79.9
2016,7,16,19,15,142.0,13.0,4.3,14.5,24.0,50.57,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,12.0,23.5,12.29,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,19.59,8.48
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,24.95,15.98
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,29.99,20.95
2016,7,17,6,15,579.0,48.0,4.55,13.5,179.5,32.59,23.52
2016,7,17,6,30,644.0,54.0,4.5,14.0,228.0,51.12,29.25
2016,7,17,6,45,686.5,59.0,4.5,14.5,279.0,89.95,46.5
2016,7,17,7,0,729.0,64.0,4.5,15.0,330.0,133.38,75.45
2016,7,17,7,15,760.0,67.5,4.55,15.5,381.5,178.12,111.08
2016,7,17,7,30,791.0,71.0,4.6,16.0,433.0,226.08,152.3
2016,7,17,7,45,444.0,152.5,4.7,16.5,360.5,243.16,181.23
2016,7,17,8,0,97.0,234.0,4.8,17.0,288.0,240.67,189.25
2016,7,17,8,15,240.0,239.5,4.85,17.0,387.5,294.94,230.7
2016,7,17,8,30,383.0,245.0,4.9,17.0,487.0,371.85,291.18
2016,7,17,8,45,642.5,164.5,4.95,17.5,604.5,434.66,341.23
2016,7,17,9,0,902.0,84.0,5.0,18.0,722.0,530.06,417.67
2016,7,17,9,15,576.0,222.0,5.05,18.0,638.0,511.66,403.16
2016,7,17,9,30,250.0,360.0,5.1,18.0,554.0,472.57,369.79
2016,7,17,9,45,586.5,229.5,5.2,18.5,710.5,577.93,455.81
2016,7,17,10,0,923.0,99.0,5.3,19.0,867.0,713.83,563.19
2016,7,17,10,15,928.5,100.0,5.4,19.0,895.5,754.44,592.17
2016,7,17,10,30,934.0,101.0,5.5,19.0,924.0,793.5,620.27
2016,7,17,10,45,937.0,102.5,5.6,19.5,945.5,829.35,644.69
2016,7,17,11,0,940.0,104.0,5.7,20.0,967.0,863.16,667.5
2016,7,17,11,15,942.5,104.5,5.8,20.0,982.0,893.43,689.01
2016,7,17,11,30,945.0,105.0,5.9,20.0,997.0,921.36,708.88
2016,7,17,11,45,946.0,105.5,6.0,20.0,1004.0,945.5,726.12
2016,7,17,12,0,947.0,106.0,6.1,20.0,1011.0,967.02,741.58
2016,7,17,12,15,946.5,106.0,6.15,20.0,1010.5,983.95,753.63
2016,7,17,12,30,946.0,106.0,6.2,20.0,1010.0,998.04,763.78
2016,7,17,12,45,941.0,108.0,6.3,20.0,1001.5,1006.92,770.72
2016,7,17,13,0,936.0,110.0,6.4,20.0,993.0,1012.81,775.69
2016,7,17,13,15,933.0,109.0,6.4,19.5,978.0,1014.58,778.85
2016,7,17,13,30,930.0,108.0,6.4,19.0,963.0,1013.31,780.01
2016,7,17,13,45,928.0,106.0,6.45,19.0,941.0,1008.94,777.9
2016,7,17,14,0,926.0,104.0,6.5,19.0,919.0,1001.54,773.77
2016,7,17,14,15,919.5,102.5,6.5,18.5,890.5,987.4,766.18
2016,7,17,14,30,913.0,101.0,6.5,18.0,862.0,970.43,756.64
2016,7,17,14,45,907.0,98.5,6.5,18.0,827.5,950.12,743.29
2016,7,17,15,0,901.0,96.0,6.5,18.0,793.0,927.17,728.08
2016,7,17,15,15,890.0,94.0,6.45,17.5,753.0,897.82,709.36
2016,7,17,15,30,879.0,92.0,6.4,17.0,713.0,866.33,688.98
2016,7,17,15,45,866.5,89.0,6.4,17.0,668.5,830.52,664.14
2016,7,17,16,0,854.0,86.0,6.4,17.0,624.0,793.02,637.89
2016,7,17,16,15,836.5,83.5,6.35,16.5,576.0,750.72,608.75
2016,7,17,16,30,819.0,81.0,6.3,16.0,528.0,712.07,582.04
2016,7,17,16,45,796.0,77.5,6.25,16.0,477.5,662.99,545.68
2016,7,17,17,0,773.0,74.0,6.2,16.0,427.0,613.86,508.48
2016,7,17,17,15,542.0,101.0,6.1,15.5,334.0,471.21,392.17
2016,7,17,17,30,311.0,128.0,6.0,15.0,241.0,332.49,276.57
2016,7,17,17,45,465.0,92.5,5.9,14.5,232.0,371.08,309.53
2016,7,17,18,0,619.0,57.0,5.8,14.0,223.0,389.92,323.49
2016,7,17,18,15,552.0,50.5,5.6,13.5,175.0,323.98,265.12
2016,7,17,18,30,485.0,44.0,5.4,13.0,127.0,263.71,210.42
2016,7,17,18,45,372.0,34.5,5.25,12.5,86.0,189.52,143.96
2016,7,17,19,0,259.0,25.0,5.1,12.0,45.0,123.53,72.9
2016,7,17,19,15,129.5,12.5,5.05,12.0,22.5,46.59,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,4.25,11.5,22.5,11.3,0.0
2016,7,18,5,30,285.0,23.0,4.4,12.0,45.0,17.76,6.76
2016,7,18,5,45,395.0,31.5,4.6,12.5,85.5,23.23,14.45
2016,7,18,6,0,505.0,40.0,4.8,13.0,126.0,28.35,19.48
2016,7,18,6,15,569.0,46.0,4.8,13.5,173.5,31.04,22.13
2016,7,18,6,30,633.0,52.0,4.8,14.0,221.0,47.69,27.52
2016,7,18,6,45,316.5,66.0,4.8,14.5,150.5,69.53,42.56
2016,7,18,7,0,0.0,80.0,4.8,15.0,80.0,76.74,59.52
2016,7,18,7,15,7.5,119.5,4.7,15.0,123.0,113.74,90.02
2016,7,18,7,30,15.0,159.0,4.6,15.0,166.0,151.24,120.52
2016,7,18,7,45,14.0,172.0,4.55,15.5,179.0,164.51,130.84
2016,7,18,8,0,13.0,185.0,4.5,16.0,192.0,177.62,140.93
2016,7,18,8,15,98.0,233.5,4.45,16.5,294.5,247.6,195.3
2016,7,18,8,30,183.0,282.0,4.4,17.0,397.0,325.54,255.75
2016,7,18,8,45,270.0,287.5,4.4,17.5,471.0,376.54,295.2
2016,7,18,9,0,357.0,293.0,4.4,18.0,545.0,439.79,344.2
2016,7,18,9,15,629.5,189.5,4.4,18.0,664.5,510.51,401.94
2016,7,18,9,30,902.0,86.0,4.4,18.0,784.0,611.38,482.84
2016,7,18,9,45,676.5,204.0,4.4,18.5,740.5,610.61,478.61
2016,7,18,10,0,451.0,322.0,4.4,19.0,697.0,596.44,463.15
2016,7,18,10,15,687.5,208.5,4.45,19.0,802.5,679.5,530.58
2016,7,18,10,30,924.0,95.0,4.5,19.0,908.0,779.27,605.47
2016,7,18,10,45,928.0,95.5,4.55,19.5,930.0,814.63,628.67
2016,7,18,11,0,932.0,96.0,4.6,20.0,952.0,848.03,650.66
2016,7,18,11,15,935.0,96.5,4.7,20.0,966.5,878.48,672.08
2016,7,18,11,30,938.0,97.0,4.8,20.0,981.0,906.63,691.92
2016,7,18,11,45,939.5,97.5,4.9,20.5,989.0,931.03,707.79
2016,7,18,12,0,941.0,98.0,5.0,21.0,997.0,952.84,721.89
2016,7,18,12,15,941.5,97.5,5.05,21.0,997.0,970.06,733.94
2016,7,18,12,30,942.0,97.0,5.1,21.0,997.0,984.47,744.18
2016,7,18,12,45,945.0,94.0,5.2,21.0,991.0,995.86,752.83
2016,7,18,13,0,948.0,91.0,5.3,21.0,985.0,1004.27,759.57
2016,7,18,13,15,946.0,90.5,5.35,21.0,970.5,1007.39,762.45
2016,7,18,13,30,944.0,90.0,5.4,21.0,956.0,1007.44,763.36
2016,7,18,13,45,942.5,88.0,5.45,21.0,935.0,1003.33,761.55
2016,7,18,14,0,941.0,86.0,5.5,21.0,914.0,996.15,757.75
2016,7,18,14,15,935.5,85.0,5.5,20.5,886.0,983.19,751.18
2016,7,18,14,30,930.0,84.0,5.5,20.0,858.0,967.34,742.69
2016,7,18,14,45,925.0,81.5,5.5,20.0,824.5,947.53,730.01
2016,7,18,15,0,920.0,79.0,5.5,20.0,791.0,924.99,715.46
2016,7,18,15,15,640.0,185.5,5.45,20.0,668.5,783.42,614.49
2016,7,18,15,30,360.0,292.0,5.4,20.0,546.0,630.65,495.24
2016,7,18,15,45,620.5,181.5,5.35,20.0,585.0,733.6,580.96
2016,7,18,16,0,881.0,71.0,5.3,20.0,624.0,796.98,629.37
2016,7,18,16,15,865.5,68.5,5.2,19.5,576.5,755.23,600.71
2016,7,18,16,30,850.0,66.0,5.1,19.0,529.0,712.37,571.37
2016,7,18,16,45,830.0,63.0,5.1,18.5,479.0,664.87,538.39
2016,7,18,17,0,810.0,60.0,5.1,18.0,429.0,617.09,504.48
2016,7,18,17,15,781.5,57.0,5.0,17.5,378.0,563.94,463.78
2016,7,18,17,30,753.0,54.0,4.9,17.0,327.0,515.6,424.92
2016,7,18,17,45,712.5,50.0,4.85,16.5,276.0,456.71,376.44
2016,7,18,18,0,672.0,46.0,4.8,16.0,225.0,400.37,328.31
2016,7,18,18,15,610.0,41.0,4.65,15.5,177.0,335.94,271.85
2016,7,18,18,30,548.0,36.0,4.5,15.0,129.0,276.62,218.12
2016,7,18,18,45,444.0,28.5,4.35,14.5,87.5,204.91,153.55
2016,7,18,19,0,340.0,21.0,4.2,14.0,46.0,140.5,79.45
2016,7,18,19,15,170.0,10.5,4.15,13.5,23.0,55.11,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,3.4,11.5,23.0,10.32,0.0
2016,7,19,5,30,343.0,21.0,3.5,12.0,46.0,17.39,6.04
2016,7,19,5,45,447.5,28.5,3.65,12.5,87.5,22.47,13.76
2016,7,19,6,0,552.0,36.0,3.8,13.0,129.0,27.28,18.53
2016,7,19,6,15,614.5,41.0,3.8,13.0,177.5,29.57,20.87
2016,7,19,6,30,677.0,46.0,3.8,13.0,226.0,41.63,23.08
2016,7,19,6,45,718.0,50.0,3.8,13.5,277.0,81.08,38.97
2016,7,19,7,0,759.0,54.0,3.8,14.0,328.0,124.95,67.57
2016,7,19,7,15,787.5,57.0,3.75,14.5,379.5,174.68,107.21
2016,7,19,7,30,816.0,60.0,3.7,15.0,431.0,223.03,148.83
2016,7,19,7,45,489.5,147.5,3.7,15.5,377.5,248.85,184.5
2016,7,19,8,0,163.0,235.0,3.7,16.0,324.0,256.7,200.83
2016,7,19,8,15,525.5,152.5,3.7,16.5,476.0,316.03,243.08
2016,7,19,8,30,888.0,70.0,3.7,17.0,628.0,423.29,326.49
2016,7,19,8,45,898.5,73.0,3.75,17.5,672.0,473.3,368.6
2016,7,19,9,0,909.0,76.0,3.8,18.0,716.0,523.36,409.72
2016,7,19,9,15,918.5,77.5,3.85,18.0,755.5,571.36,448.97
2016,7,19,9,30,928.0,79.0,3.9,18.0,795.0,618.87,486.9
2016,7,19,9,45,930.5,83.0,3.95,18.5,828.5,663.59,520.83
2016,7,19,10,0,933.0,87.0,4.0,19.0,862.0,706.87,552.57
2016,7,19,10,15,938.5,88.0,4.05,19.0,890.5,747.89,581.48
2016,7,19,10,30,944.0,89.0,4.1,19.0,919.0,787.33,609.04
2016,7,19,10,45,946.0,91.0,4.15,19.5,940.5,823.24,632.72
2016,7,19,11,0,948.0,93.0,4.2,20.0,962.0,857.02,654.71
2016,7,19,11,15,950.5,93.5,4.25,20.0,976.5,887.53,675.56
2016,7,19,11,30,953.0,94.0,4.3,20.0,991.0,915.67,694.75
2016,7,19,11,45,954.5,94.0,4.4,20.0,998.5,939.95,711.54
2016,7,19,12,0,956.0,94.0,4.5,20.0,1006.0,961.58,726.88
2016,7,19,12,15,956.0,94.0,4.55,20.0,1006.0,979.09,739.07
2016,7,19,12,30,956.0,94.0,4.6,20.0,1006.0,993.72,749.42
2016,7,19,12,45,949.0,98.0,4.7,20.5,997.0,1002.78,755.04
2016,7,19,13,0,942.0,102.0,4.8,21.0,988.0,1008.8,758.71
2016,7,19,13,15,939.5,101.0,4.85,21.0,973.5,1011.03,761.02
2016,7,19,13,30,937.0,100.0,4.9,21.0,959.0,1010.19,761.39
2016,7,19,13,45,936.0,97.0,4.95,21.0,938.0,1005.66,759.37
2016,7,19,14,0,935.0,94.0,5.0,21.0,917.0,998.04,755.36
2016,7,19,14,15,929.0,93.0,5.0,21.0,888.0,984.74,747.18
2016,7,19,14,30,923.0,92.0,5.0,21.0,859.0,968.58,737.15
2016,7,19,14,45,918.0,89.0,5.05,21.0,825.0,948.41,724.77
2016,7,19,15,0,913.0,86.0,5.1,21.0,791.0,925.52,710.51
2016,7,19,15,15,903.0,84.5,5.1,20.5,751.0,897.26,693.49
2016,7,19,15,30,893.0,83.0,5.1,20.0,711.0,866.79,674.78
2016,7,19,15,45,882.5,80.0,5.15,20.0,667.0,832.17,651.91
2016,7,19,16,0,872.0,77.0,5.2,20.0,623.0,795.71,627.49
2016,7,19,16,15,855.0,74.5,5.15,19.5,575.5,753.13,598.99
2016,7,19,16,30,838.0,72.0,5.1,19.0,528.0,709.57,569.33
2016,7,19,16,45,819.5,68.0,5.1,19.0,478.0,662.45,535.58
2016,7,19,17,0,801.0,64.0,5.1,19.0,428.0,614.93,500.94
2016,7,19,17,15,771.0,61.0,5.0,18.5,376.5,565.26,462.7
2016,7,19,17,30,741.0,58.0,4.9,18.0,325.0,512.46,420.59
2016,7,19,17,45,703.0,53.0,4.8,17.5,274.5,454.26,372.79
2016,7,19,18,0,665.0,48.0,4.7,17.0,224.0,398.4,325.17
2016,7,19,18,15,601.5,42.5,4.5,16.5,176.0,333.03,268.15
2016,7,19,18,30,538.0,37.0,4.3,16.0,128.0,272.91,214.01
2016,7,19,18,45,436.0,29.0,4.15,15.5,86.5,201.92,150.23
2016,7,19,19,0,334.0,21.0,4.0,15.0,45.0,137.67,74.39
2016,7,19,19,15,167.0,10.5,3.95,14.5,22.5,54.07,0.0
2016,7,19,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.5,10.0,3.2,11.5,22.5,9.83,0.0
2016,7,20,5,30,343.0,20.0,3.3,12.0,45.0,16.46,4.9
2016,7,20,5,45,448.0,27.5,3.45,12.5,86.0,21.6,12.96
2016,7,20,6,0,553.0,35.0,3.6,13.0,127.0,26.45,17.78
2016,7,20,6,15,615.5,40.0,3.6,13.5,175.5,28.78,20.11
2016,7,20,6,30,678.0,45.0,3.6,14.0,224.0,39.2,22.05
2016,7,20,6,45,719.5,49.0,3.6,14.5,275.0,78.68,37.24
2016,7,20,7,0,761.0,53.0,3.6,15.0,326.0,122.63,65.41
2016,7,20,7,15,790.5,56.0,3.55,15.5,378.0,172.61,104.87
2016,7,20,7,30,820.0,59.0,3.5,16.0,430.0,221.3,146.47
2016,7,20,7,45,841.0,61.5,3.5,16.5,480.5,270.21,190.05
2016,7,20,8,0,862.0,64.0,3.5,17.0,531.0,320.97,235.31
2016,7,20,8,15,878.5,66.0,3.45,17.5,579.5,371.34,279.77
2016,7,20,8,30,895.0,68.0,3.4,18.0,628.0,422.72,323.99
2016,7,20,8,45,907.5,69.5,3.35,18.5,672.5,472.64,365.91
2016,7,20,9,0,920.0,71.0,3.3,19.0,717.0,522.78,406.68
2016,7,20,9,15,929.5,72.5,3.3,19.5,757.5,571.27,445.08
2016,7,20,9,30,939.0,74.0,3.3,20.0,798.0,619.28,481.94
2016,7,20,9,45,937.0,81.0,3.3,20.5,831.0,664.43,515.46
2016,7,20,10,0,935.0,88.0,3.3,21.0,864.0,707.79,546.57
2016,7,20,10,15,941.0,89.0,3.35,21.5,893.0,749.29,574.23
2016,7,20,10,30,947.0,90.0,3.4,22.0,922.0,789.24,600.48
2016,7,20,10,45,952.5,90.0,3.45,22.5,944.5,826.14,624.32
2016,7,20,11,0,958.0,90.0,3.5,23.0,967.0,861.09,646.62
2016,7,20,11,15,961.0,90.5,3.55,23.0,982.5,892.33,667.5
2016,7,20,11,30,964.0,91.0,3.6,23.0,998.0,921.19,686.76
2016,7,20,11,45,966.5,90.5,3.7,23.5,1006.0,946.14,702.33
2016,7,20,12,0,969.0,90.0,3.8,24.0,1014.0,968.44,716.12
2016,7,20,12,15,969.5,90.0,3.85,24.0,1014.5,986.63,728.32
2016,7,20,12,30,970.0,90.0,3.9,24.0,1015.0,1001.92,738.7
2016,7,20,12,45,969.5,89.5,4.0,24.0,1007.5,1012.77,746.58
2016,7,20,13,0,969.0,89.0,4.1,24.0,1000.0,1020.56,752.57
2016,7,20,13,15,966.5,88.5,4.2,24.0,985.5,1023.3,755.37
2016,7,20,13,30,964.0,88.0,4.3,24.0,971.0,1022.91,756.22
2016,7,20,13,45,961.0,87.0,4.4,24.0,949.0,1018.37,754.45
2016,7,20,14,0,958.0,86.0,4.5,24.0,927.0,1010.72,750.66
2016,7,20,14,15,953.0,85.0,4.6,23.5,899.0,998.11,745.55
2016,7,20,14,30,948.0,84.0,4.7,23.0,871.0,982.53,738.46
2016,7,20,14,45,941.5,82.5,4.8,23.0,836.0,962.16,726.63
2016,7,20,15,0,935.0,81.0,4.9,23.0,801.0,939.08,712.9
2016,7,20,15,15,925.5,79.5,4.95,22.5,761.0,910.75,696.5
2016,7,20,15,30,916.0,78.0,5.0,22.0,721.0,880.12,678.34
2016,7,20,15,45,904.0,76.0,5.05,22.0,676.5,844.72,655.25
2016,7,20,16,0,892.0,74.0,5.1,22.0,632.0,807.51,630.65
2016,7,20,16,15,875.5,71.5,5.1,21.5,583.5,764.65,602.58
2016,7,20,16,30,859.0,69.0,5.1,21.0,535.0,720.72,573.25
2016,7,20,16,45,838.5,66.0,5.1,20.5,484.0,672.56,540.15
2016,7,20,17,0,818.0,63.0,5.1,20.0,433.0,624.14,506.11
2016,7,20,17,15,788.0,60.0,5.0,19.5,381.0,573.78,467.59
2016,7,20,17,30,758.0,57.0,4.9,19.0,329.0,520.27,425.12
2016,7,20,17,45,717.0,52.5,4.85,18.5,277.5,460.32,376.17
2016,7,20,18,0,676.0,48.0,4.8,18.0,226.0,402.94,327.53
2016,7,20,18,15,611.5,42.5,4.65,17.0,177.0,336.67,270.46
2016,7,20,18,30,547.0,37.0,4.5,16.0,128.0,275.72,216.03
2016,7,20,18,45,440.5,29.0,4.4,15.5,86.5,202.82,150.5
2016,7,20,19,0,334.0,21.0,4.3,15.0,45.0,136.64,70.21
2016,7,20,19,15,167.0,10.5,4.3,14.5,22.5,53.81,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.5,10.5,3.65,11.5,21.5,10.32,0.0
2016,7,21,5,30,333.0,21.0,3.8,12.0,43.0,17.66,5.0
2016,7,21,5,45,441.5,28.5,3.95,12.5,85.0,22.71,13.86
2016,7,21,6,0,550.0,36.0,4.1,13.0,127.0,27.51,18.69
2016,7,21,6,15,614.0,41.5,4.1,13.5,175.5,30.21,21.37
2016,7,21,6,30,678.0,47.0,4.1,14.0,224.0,39.27,29.57
2016,7,21,6,45,720.0,50.5,4.15,14.5,275.5,78.29,37.44
2016,7,21,7,0,762.0,54.0,4.2,15.0,327.0,121.86,64.9
2016,7,21,7,15,791.0,57.5,4.2,15.5,378.5,172.21,104.53
2016,7,21,7,30,820.0,61.0,4.2,16.0,430.0,221.26,146.43
2016,7,21,7,45,841.5,63.0,4.2,17.0,481.0,269.92,189.48
2016,7,21,8,0,863.0,65.0,4.2,18.0,532.0,320.44,234.16
2016,7,21,8,15,879.0,67.0,4.2,18.0,580.0,370.72,279.17
2016,7,21,8,30,895.0,69.0,4.2,18.0,628.0,421.96,324.14
2016,7,21,8,45,907.0,70.5,4.2,18.5,672.5,471.71,366.29
2016,7,21,9,0,919.0,72.0,4.2,19.0,717.0,521.62,407.35
2016,7,21,9,15,928.5,73.5,4.2,19.5,757.0,570.12,446.13
2016,7,21,9,30,938.0,75.0,4.2,20.0,797.0,618.13,483.39
2016,7,21,9,45,943.5,77.5,4.2,20.5,831.5,663.86,517.88
2016,7,21,10,0,949.0,80.0,4.2,21.0,866.0,708.35,550.16
2016,7,21,10,15,954.5,81.0,4.25,21.0,895.0,750.03,579.36
2016,7,21,10,30,960.0,82.0,4.3,21.0,924.0,790.1,607.2
2016,7,21,10,45,965.0,82.0,4.4,21.5,946.5,827.04,631.64
2016,7,21,11,0,970.0,82.0,4.5,22.0,969.0,861.97,654.68
2016,7,21,11,15,973.0,82.5,4.6,22.0,984.5,893.54,676.62
2016,7,21,11,30,976.0,83.0,4.7,22.0,1000.0,922.7,696.9
2016,7,21,11,45,978.0,83.0,4.85,22.5,1008.0,947.94,713.49
2016,7,21,12,0,980.0,83.0,5.0,23.0,1016.0,970.48,728.25
2016,7,21,12,15,980.5,83.0,5.15,22.5,1016.5,988.83,743.16
2016,7,21,12,30,981.0,83.0,5.3,22.0,1017.0,1004.23,756.23
2016,7,21,12,45,972.5,88.5,5.45,22.0,1008.5,1013.63,763.84
2016,7,21,13,0,964.0,94.0,5.6,22.0,1000.0,1019.9,769.45
2016,7,21,13,15,962.0,93.5,5.65,22.0,985.5,1023.17,772.44
