Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,960.0,93.0,5.7,22.0,971.0,1023.31,773.41
2016,7,21,13,45,959.0,90.5,5.8,22.0,950.0,1019.19,771.94
2016,7,21,14,0,958.0,88.0,5.9,22.0,929.0,1011.92,768.4
2016,7,21,14,15,953.0,87.0,5.9,21.5,900.5,999.33,762.14
2016,7,21,14,30,948.0,86.0,5.9,21.0,872.0,983.77,753.9
2016,7,21,14,45,944.5,83.0,5.9,21.0,838.0,964.55,741.67
2016,7,21,15,0,941.0,80.0,5.9,21.0,804.0,942.46,727.48
2016,7,21,15,15,931.5,78.5,5.8,20.5,763.5,913.99,709.61
2016,7,21,15,30,922.0,77.0,5.7,20.0,723.0,883.2,690.03
2016,7,21,15,45,912.5,73.5,5.65,20.0,679.0,848.0,666.07
2016,7,21,16,0,903.0,70.0,5.6,20.0,635.0,810.81,640.55
2016,7,21,16,15,887.0,68.0,5.5,19.5,586.0,768.51,612.03
2016,7,21,16,30,871.0,66.0,5.4,19.0,537.0,725.1,582.3
2016,7,21,16,45,851.5,63.0,5.3,19.0,486.0,677.16,547.58
2016,7,21,17,0,832.0,60.0,5.2,19.0,435.0,628.86,512.08
2016,7,21,17,15,803.0,57.0,5.05,18.5,383.0,574.52,470.37
2016,7,21,17,30,774.0,54.0,4.9,18.0,331.0,524.98,430.55
2016,7,21,17,45,732.5,50.0,4.75,17.5,279.0,464.69,380.88
2016,7,21,18,0,691.0,46.0,4.6,17.0,227.0,407.02,331.61
2016,7,21,18,15,627.0,40.5,4.35,16.0,177.5,340.38,273.89
2016,7,21,18,30,563.0,35.0,4.1,15.0,128.0,279.07,218.83
2016,7,21,18,45,453.5,27.5,3.95,14.5,86.0,205.15,152.05
2016,7,21,19,0,344.0,20.0,3.8,14.0,44.0,137.81,66.63
2016,7,21,19,15,172.0,10.0,3.75,13.5,22.0,54.34,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.0,10.0,2.65,11.5,21.0,9.83,0.0
2016,7,22,5,30,332.0,20.0,2.8,12.0,42.0,16.72,3.68
2016,7,22,5,45,441.0,28.0,3.0,12.5,83.5,22.33,13.49
2016,7,22,6,0,550.0,36.0,3.2,13.0,125.0,27.62,18.78
2016,7,22,6,15,615.5,41.5,3.15,13.5,174.0,30.32,21.46
2016,7,22,6,30,681.0,47.0,3.1,14.0,223.0,37.65,28.13
2016,7,22,6,45,724.0,51.0,3.1,15.0,275.0,77.23,36.91
2016,7,22,7,0,767.0,55.0,3.1,16.0,327.0,121.48,64.24
2016,7,22,7,15,797.0,58.0,3.05,16.5,380.0,171.79,103.31
2016,7,22,7,30,827.0,61.0,3.0,17.0,433.0,220.92,144.83
2016,7,22,7,45,849.5,64.0,2.95,17.5,484.5,271.06,188.99
2016,7,22,8,0,872.0,67.0,2.9,18.0,536.0,323.18,234.96
2016,7,22,8,15,888.5,69.0,2.9,18.5,585.0,374.13,279.63
2016,7,22,8,30,905.0,71.0,2.9,19.0,634.0,426.08,324.06
2016,7,22,8,45,917.5,73.0,2.95,20.0,679.5,477.03,365.93
2016,7,22,9,0,930.0,75.0,3.0,21.0,725.0,528.18,406.53
2016,7,22,9,15,940.0,76.5,3.0,21.5,766.0,577.51,445.11
2016,7,22,9,30,950.0,78.0,3.0,22.0,807.0,626.37,482.16
2016,7,22,9,45,949.5,83.5,3.0,22.5,841.0,671.68,515.41
2016,7,22,10,0,949.0,89.0,3.0,23.0,875.0,715.28,546.47
2016,7,22,10,15,955.0,90.5,3.0,23.5,904.0,757.88,574.24
2016,7,22,10,30,961.0,92.0,3.0,24.0,933.0,798.89,600.52
2016,7,22,10,45,965.5,92.5,3.05,24.5,955.5,836.06,624.12
2016,7,22,11,0,970.0,93.0,3.1,25.0,978.0,871.19,646.13
2016,7,22,11,15,972.5,93.5,3.15,25.0,993.5,902.46,666.7
2016,7,22,11,30,975.0,94.0,3.2,25.0,1009.0,931.28,685.62
2016,7,22,11,45,976.5,94.0,3.25,25.5,1016.5,956.18,700.58
2016,7,22,12,0,978.0,94.0,3.3,26.0,1024.0,978.36,713.74
2016,7,22,12,15,978.0,94.0,3.4,26.0,1024.0,996.34,725.98
2016,7,22,12,30,978.0,94.0,3.5,26.0,1024.0,1011.36,736.41
2016,7,22,12,45,975.0,94.5,3.6,26.0,1016.0,1021.02,743.47
2016,7,22,13,0,972.0,95.0,3.7,26.0,1008.0,1027.56,748.65
2016,7,22,13,15,969.5,94.5,3.8,26.0,992.5,1030.42,751.56
2016,7,22,13,30,967.0,94.0,3.9,26.0,977.0,1030.11,752.55
2016,7,22,13,45,962.0,93.5,4.0,26.0,954.5,1024.25,750.02
2016,7,22,14,0,957.0,93.0,4.1,26.0,932.0,1015.29,745.59
2016,7,22,14,15,951.5,92.0,4.2,25.5,903.0,1002.28,740.02
2016,7,22,14,30,946.0,91.0,4.3,25.0,874.0,986.33,732.53
2016,7,22,14,45,937.5,90.0,4.4,25.0,838.5,964.75,719.83
2016,7,22,15,0,929.0,89.0,4.5,25.0,803.0,940.53,705.35
2016,7,22,15,15,919.0,87.0,4.55,24.5,762.0,911.39,688.69
2016,7,22,15,30,909.0,85.0,4.6,24.0,721.0,879.98,670.36
2016,7,22,15,45,895.5,83.0,4.65,24.0,676.0,843.55,646.98
2016,7,22,16,0,882.0,81.0,4.7,24.0,631.0,805.43,622.15
2016,7,22,16,15,864.5,78.5,4.75,23.5,582.0,762.17,594.48
2016,7,22,16,30,847.0,76.0,4.8,23.0,533.0,717.92,565.55
2016,7,22,16,45,823.5,73.0,4.85,22.5,481.5,672.5,535.1
2016,7,22,17,0,800.0,70.0,4.9,22.0,430.0,622.54,500.15
2016,7,22,17,15,768.5,66.5,4.9,21.0,377.5,567.2,459.14
2016,7,22,17,30,737.0,63.0,4.9,20.0,325.0,513.01,417.43
2016,7,22,17,45,689.5,58.5,4.9,19.5,272.5,450.45,366.62
2016,7,22,18,0,642.0,54.0,4.9,19.0,220.0,391.0,316.49
2016,7,22,18,15,572.0,47.5,4.8,18.0,171.0,325.5,260.25
2016,7,22,18,30,502.0,41.0,4.7,17.0,122.0,263.55,205.36
2016,7,22,18,45,383.0,31.5,4.65,16.5,81.0,187.32,137.64
2016,7,22,19,0,264.0,22.0,4.6,16.0,40.0,117.37,51.49
2016,7,22,19,15,132.0,11.0,4.5,15.5,20.0,44.75,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,138.0,10.5,1.6,12.5,19.0,10.32,0.0
2016,7,23,5,30,276.0,21.0,1.7,13.0,38.0,16.44,2.6
2016,7,23,5,45,394.0,29.5,1.85,14.0,79.0,21.99,13.04
2016,7,23,6,0,512.0,38.0,2.0,15.0,120.0,27.17,18.21
2016,7,23,6,15,580.5,44.5,1.9,15.5,168.5,33.16,23.79
2016,7,23,6,30,649.0,51.0,1.8,16.0,217.0,39.32,29.38
2016,7,23,6,45,695.5,55.0,1.75,17.0,269.0,77.42,38.24
2016,7,23,7,0,742.0,59.0,1.7,18.0,321.0,120.56,64.11
2016,7,23,7,15,773.5,62.5,1.7,19.0,373.5,165.92,98.22
2016,7,23,7,30,805.0,66.0,1.7,20.0,426.0,214.57,138.25
2016,7,23,7,45,828.5,68.5,1.75,21.0,477.5,267.88,183.59
2016,7,23,8,0,852.0,71.0,1.8,22.0,529.0,318.89,227.17
2016,7,23,8,15,869.0,73.5,1.9,22.5,578.0,369.54,270.55
2016,7,23,8,30,886.0,76.0,2.0,23.0,627.0,421.25,313.81
2016,7,23,8,45,899.5,78.0,2.15,24.0,672.0,471.82,354.57
2016,7,23,9,0,913.0,80.0,2.3,25.0,717.0,522.7,394.26
2016,7,23,9,15,923.0,81.5,2.4,25.5,757.5,571.34,431.73
2016,7,23,9,30,933.0,83.0,2.5,26.0,798.0,619.54,467.83
2016,7,23,9,45,940.5,84.5,2.65,27.0,833.5,665.51,500.61
2016,7,23,10,0,948.0,86.0,2.8,28.0,869.0,710.42,531.68
2016,7,23,10,15,954.0,87.0,2.9,28.5,898.0,752.54,559.0
2016,7,23,10,30,960.0,88.0,3.0,29.0,927.0,793.08,584.95
2016,7,23,10,45,963.0,89.5,3.1,29.5,949.0,830.01,608.23
2016,7,23,11,0,966.0,91.0,3.2,30.0,971.0,864.82,629.92
2016,7,23,11,15,969.0,91.5,3.3,30.0,986.5,896.42,650.66
2016,7,23,11,30,972.0,92.0,3.4,30.0,1002.0,925.6,669.82
2016,7,23,11,45,972.0,93.0,3.5,30.0,1009.5,950.1,685.94
2016,7,23,12,0,972.0,94.0,3.6,30.0,1017.0,971.83,700.35
2016,7,23,12,15,972.0,94.0,3.75,30.0,1017.0,989.72,712.68
2016,7,23,12,30,972.0,94.0,3.9,30.0,1017.0,1004.68,723.23
2016,7,23,12,45,967.0,96.5,4.05,30.0,1008.5,1014.42,730.51
2016,7,23,13,0,962.0,99.0,4.2,30.0,1000.0,1021.05,735.92
2016,7,23,13,15,959.5,98.5,4.3,29.5,985.5,1023.91,740.2
2016,7,23,13,30,957.0,98.0,4.4,29.0,971.0,1023.63,742.6
2016,7,23,13,45,953.5,97.0,4.55,29.0,949.0,1018.75,740.91
2016,7,23,14,0,950.0,96.0,4.7,29.0,927.0,1010.77,737.46
2016,7,23,14,15,944.5,94.5,4.75,28.5,898.0,997.32,731.47
2016,7,23,14,30,939.0,93.0,4.8,28.0,869.0,980.92,723.58
2016,7,23,14,45,931.5,91.5,4.9,28.0,834.0,959.84,711.46
2016,7,23,15,0,924.0,90.0,5.0,28.0,799.0,936.08,697.53
2016,7,23,15,15,913.5,88.5,5.0,27.5,758.5,907.16,680.72
2016,7,23,15,30,903.0,87.0,5.0,27.0,718.0,876.01,662.25
2016,7,23,15,45,889.5,85.0,5.05,27.0,673.0,839.75,639.02
2016,7,23,16,0,876.0,83.0,5.1,27.0,628.0,801.8,614.37
2016,7,23,16,15,858.5,80.5,5.1,26.0,579.0,758.74,587.88
2016,7,23,16,30,841.0,78.0,5.1,25.0,530.0,714.7,560.09
2016,7,23,16,45,817.0,75.0,5.1,24.5,478.5,669.17,529.43
2016,7,23,17,0,793.0,72.0,5.1,24.0,427.0,619.12,494.18
2016,7,23,17,15,761.0,68.0,5.1,23.0,374.5,563.17,452.9
2016,7,23,17,30,729.0,64.0,5.1,22.0,322.0,508.41,410.95
2016,7,23,17,45,681.0,59.5,5.1,21.5,270.0,445.95,360.45
2016,7,23,18,0,633.0,55.0,5.1,21.0,218.0,389.26,312.72
2016,7,23,18,15,562.0,48.0,5.0,20.0,169.0,320.73,254.43
2016,7,23,18,30,491.0,41.0,4.9,19.0,120.0,258.33,199.56
2016,7,23,18,45,370.0,31.5,4.85,18.5,79.0,182.13,132.23
2016,7,23,19,0,249.0,22.0,4.8,18.0,38.0,111.79,43.14
2016,7,23,19,15,124.5,11.0,4.7,17.5,19.0,42.59,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,118.5,10.5,3.3,12.5,18.0,10.32,0.0
2016,7,24,5,30,237.0,21.0,3.3,13.0,36.0,16.57,1.57
2016,7,24,5,45,356.0,31.0,3.3,13.5,76.0,23.5,14.27
2016,7,24,6,0,475.0,41.0,3.3,14.0,116.0,29.96,20.7
2016,7,24,6,15,547.5,47.5,3.25,14.5,164.0,32.94,23.67
2016,7,24,6,30,620.0,54.0,3.2,15.0,212.0,36.86,27.29
2016,7,24,6,45,668.0,59.0,3.15,16.0,264.0,77.86,40.23
2016,7,24,7,0,716.0,64.0,3.1,17.0,316.0,120.58,65.75
2016,7,24,7,15,749.0,68.0,3.05,17.5,368.5,165.26,99.51
2016,7,24,7,30,782.0,72.0,3.0,18.0,421.0,213.42,139.6
2016,7,24,7,45,807.0,75.0,3.0,19.0,472.5,262.03,181.66
2016,7,24,8,0,832.0,78.0,3.0,20.0,524.0,312.96,225.77
2016,7,24,8,15,850.5,81.0,3.0,20.5,573.0,367.97,273.03
2016,7,24,8,30,869.0,84.0,3.0,21.0,622.0,419.91,316.96
2016,7,24,8,45,883.5,85.5,3.05,22.0,667.5,469.77,357.63
2016,7,24,9,0,898.0,87.0,3.1,23.0,713.0,520.03,397.27
2016,7,24,9,15,908.5,89.0,3.1,23.5,754.0,568.8,435.18
2016,7,24,9,30,919.0,91.0,3.1,24.0,795.0,617.19,471.67
2016,7,24,9,45,927.0,92.5,3.15,24.5,830.0,662.98,505.42
2016,7,24,10,0,935.0,94.0,3.2,25.0,865.0,707.76,537.57
2016,7,24,10,15,941.5,95.0,3.25,25.5,894.5,749.82,565.48
2016,7,24,10,30,948.0,96.0,3.3,26.0,924.0,790.36,591.66
2016,7,24,10,45,952.5,97.0,3.4,26.5,946.5,827.66,615.59
2016,7,24,11,0,957.0,98.0,3.5,27.0,969.0,862.95,637.97
2016,7,24,11,15,959.5,98.5,3.55,27.0,984.5,893.96,658.36
2016,7,24,11,30,962.0,99.0,3.6,27.0,1000.0,922.55,677.13
2016,7,24,11,45,963.5,99.5,3.7,27.5,1007.5,947.73,692.57
2016,7,24,12,0,965.0,100.0,3.8,28.0,1015.0,970.23,706.24
2016,7,24,12,15,965.0,100.0,3.85,28.0,1015.0,988.09,718.02
2016,7,24,12,30,965.0,100.0,3.9,28.0,1015.0,1003.02,728.01
2016,7,24,12,45,961.5,101.0,3.95,28.0,1006.5,1012.66,734.67
2016,7,24,13,0,958.0,102.0,4.0,28.0,998.0,1019.22,739.46
2016,7,24,13,15,955.0,101.5,4.05,28.0,983.0,1021.62,741.7
2016,7,24,13,30,952.0,101.0,4.1,28.0,968.0,1020.89,742.05
2016,7,24,13,45,947.5,100.0,4.2,28.0,945.5,1015.1,739.53
2016,7,24,14,0,943.0,99.0,4.3,28.0,923.0,1006.22,735.11
2016,7,24,14,15,936.5,98.0,4.35,27.5,893.5,992.45,728.72
2016,7,24,14,30,930.0,97.0,4.4,27.0,864.0,975.77,720.46
2016,7,24,14,45,922.0,95.0,4.5,27.0,828.5,953.85,707.55
2016,7,24,15,0,914.0,93.0,4.6,27.0,793.0,929.28,692.95
2016,7,24,15,15,903.0,91.5,4.6,26.5,752.5,900.14,676.03
2016,7,24,15,30,892.0,90.0,4.6,26.0,712.0,868.82,657.48
2016,7,24,15,45,877.5,87.5,4.7,26.0,666.5,831.48,633.85
2016,7,24,16,0,863.0,85.0,4.8,26.0,621.0,792.52,608.78
2016,7,24,16,15,845.0,82.5,4.8,25.0,572.0,749.49,582.24
2016,7,24,16,30,827.0,80.0,4.8,24.0,523.0,710.07,557.75
2016,7,24,16,45,802.0,76.5,4.85,23.5,471.5,659.26,523.27
2016,7,24,17,0,777.0,73.0,4.9,23.0,420.0,608.54,487.38
2016,7,24,17,15,743.5,69.0,4.85,22.0,367.5,552.31,445.54
2016,7,24,17,30,710.0,65.0,4.8,21.0,315.0,497.41,403.19
2016,7,24,17,45,662.0,60.0,4.8,20.5,263.5,435.23,352.77
2016,7,24,18,0,614.0,55.0,4.8,20.0,212.0,378.92,305.21
2016,7,24,18,15,541.5,48.0,4.8,19.0,163.5,310.69,247.1
2016,7,24,18,30,469.0,41.0,4.8,18.0,115.0,248.76,192.55
2016,7,24,18,45,349.0,31.0,4.8,17.5,75.0,173.62,125.82
2016,7,24,19,0,229.0,21.0,4.8,17.0,35.0,103.76,33.85
2016,7,24,19,15,114.5,10.5,4.8,16.5,17.5,39.34,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,102.5,10.5,3.55,11.5,16.5,10.32,0.0
2016,7,25,5,30,205.0,21.0,3.6,12.0,33.0,16.7,0.33
2016,7,25,5,45,322.5,32.0,3.65,12.5,72.0,24.59,15.17
2016,7,25,6,0,440.0,43.0,3.7,13.0,111.0,31.93,22.49
2016,7,25,6,15,514.0,50.5,3.65,13.5,159.0,35.64,26.16
2016,7,25,6,30,588.0,58.0,3.6,14.0,207.0,39.14,29.44
2016,7,25,6,45,637.5,64.0,3.6,14.5,258.5,75.62,40.1
2016,7,25,7,0,687.0,70.0,3.6,15.0,310.0,117.95,65.51
2016,7,25,7,15,722.0,74.5,3.6,15.5,362.5,165.31,101.52
2016,7,25,7,30,757.0,79.0,3.6,16.0,415.0,212.91,141.21
2016,7,25,7,45,781.0,83.0,3.6,17.0,466.0,260.9,183.0
2016,7,25,8,0,805.0,87.0,3.6,18.0,517.0,311.15,226.86
2016,7,25,8,15,824.5,90.5,3.6,18.5,566.0,361.47,270.85
2016,7,25,8,30,844.0,94.0,3.6,19.0,615.0,413.2,315.08
2016,7,25,8,45,856.5,97.5,3.6,19.5,660.0,466.83,359.63
2016,7,25,9,0,869.0,101.0,3.6,20.0,705.0,516.76,400.16
2016,7,25,9,15,880.5,103.5,3.6,20.5,746.0,565.32,438.51
2016,7,25,9,30,892.0,106.0,3.6,21.0,787.0,613.64,475.55
2016,7,25,9,45,899.5,108.0,3.6,22.0,822.0,658.56,508.1
2016,7,25,10,0,907.0,110.0,3.6,23.0,857.0,702.49,538.91
2016,7,25,10,15,914.0,111.5,3.6,23.5,886.5,744.41,567.65
2016,7,25,10,30,921.0,113.0,3.6,24.0,916.0,784.92,593.98
2016,7,25,10,45,923.5,115.5,3.65,24.5,938.0,821.3,617.36
2016,7,25,11,0,926.0,118.0,3.7,25.0,960.0,855.63,639.15
2016,7,25,11,15,929.5,118.5,3.75,25.0,975.5,886.74,659.87
2016,7,25,11,30,933.0,119.0,3.8,25.0,991.0,915.58,679.03
2016,7,25,11,45,934.0,119.5,3.9,25.5,998.5,939.82,694.04
2016,7,25,12,0,935.0,120.0,4.0,26.0,1006.0,961.45,707.32
2016,7,25,12,15,935.5,120.0,4.05,26.0,1006.5,979.43,719.33
2016,7,25,12,30,936.0,120.0,4.1,26.0,1007.0,994.61,729.6
2016,7,25,12,45,938.0,117.5,4.2,26.5,1000.5,1005.85,736.21
2016,7,25,13,0,940.0,115.0,4.3,27.0,994.0,1014.1,740.98
2016,7,25,13,15,937.0,114.5,4.35,27.0,979.0,1016.56,743.23
2016,7,25,13,30,934.0,114.0,4.4,27.0,964.0,1015.94,743.62
2016,7,25,13,45,931.0,112.0,4.45,27.0,942.0,1010.71,741.12
2016,7,25,14,0,928.0,110.0,4.5,27.0,920.0,1002.42,736.72
2016,7,25,14,15,921.5,109.0,4.55,26.5,891.0,988.87,730.39
2016,7,25,14,30,915.0,108.0,4.6,26.0,862.0,972.47,722.35
2016,7,25,14,45,909.5,104.5,4.7,26.0,827.0,951.55,710.3
2016,7,25,15,0,904.0,101.0,4.8,26.0,792.0,927.91,696.37
2016,7,25,15,15,893.0,99.0,4.8,25.5,751.5,898.49,679.09
2016,7,25,15,30,882.0,97.0,4.8,25.0,711.0,866.9,660.17
2016,7,25,15,45,871.5,93.0,4.8,25.0,666.5,831.52,637.11
2016,7,25,16,0,861.0,89.0,4.8,25.0,622.0,794.28,612.56
2016,7,25,16,15,842.0,86.5,4.75,24.5,572.5,755.25,587.4
2016,7,25,16,30,823.0,84.0,4.7,24.0,523.0,710.57,557.72
2016,7,25,16,45,802.5,79.0,4.7,23.5,472.5,661.32,524.31
2016,7,25,17,0,782.0,74.0,4.7,23.0,422.0,611.8,489.17
2016,7,25,17,15,748.5,70.0,4.6,22.0,369.0,555.38,447.14
2016,7,25,17,30,715.0,66.0,4.5,21.0,316.0,500.27,404.63
2016,7,25,17,45,670.5,60.0,4.4,20.5,264.5,438.63,354.61
2016,7,25,18,0,626.0,54.0,4.3,20.0,213.0,382.51,307.2
2016,7,25,18,15,553.5,47.0,4.15,19.0,164.0,313.84,248.74
2016,7,25,18,30,481.0,40.0,4.0,18.0,115.0,251.48,193.86
2016,7,25,18,45,363.0,30.0,3.85,17.5,75.0,176.72,127.09
2016,7,25,19,0,245.0,20.0,3.7,17.0,35.0,106.49,27.07
2016,7,25,19,15,122.5,10.0,3.7,16.5,17.5,40.65,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,110.0,9.5,2.25,13.5,16.0,9.34,0.0
2016,7,26,5,30,220.0,19.0,2.4,14.0,32.0,14.86,0.0
2016,7,26,5,45,337.5,30.0,2.6,14.5,71.5,22.83,13.45
2016,7,26,6,0,455.0,41.0,2.8,15.0,111.0,30.23,20.79
2016,7,26,6,15,528.5,48.5,2.65,15.5,159.0,34.04,24.51
2016,7,26,6,30,602.0,56.0,2.5,16.0,207.0,37.63,27.85
2016,7,26,6,45,650.0,62.0,2.4,17.0,258.5,72.95,37.71
2016,7,26,7,0,698.0,68.0,2.3,18.0,310.0,119.0,65.32
2016,7,26,7,15,732.0,72.5,2.25,18.5,362.5,163.3,98.06
2016,7,26,7,30,766.0,77.0,2.2,19.0,415.0,211.19,137.3
2016,7,26,7,45,790.5,80.5,2.2,20.0,466.5,259.32,178.45
2016,7,26,8,0,815.0,84.0,2.2,21.0,518.0,309.75,221.64
2016,7,26,8,15,834.0,87.0,2.1,22.0,567.0,359.96,264.05
2016,7,26,8,30,853.0,90.0,2.0,23.0,616.0,415.54,309.24
2016,7,26,8,45,867.0,93.0,1.95,24.0,661.0,465.86,349.17
2016,7,26,9,0,881.0,96.0,1.9,25.0,706.0,516.57,387.92
2016,7,26,9,15,892.0,98.0,1.8,25.5,747.0,564.97,424.15
2016,7,26,9,30,903.0,100.0,1.7,26.0,788.0,613.06,458.81
2016,7,26,9,45,910.5,102.0,1.65,27.0,823.5,658.45,489.68
2016,7,26,10,0,918.0,104.0,1.6,28.0,859.0,702.83,518.69
2016,7,26,10,15,924.5,105.5,1.6,28.5,888.0,744.84,545.59
2016,7,26,10,30,931.0,107.0,1.6,29.0,917.0,785.37,570.25
2016,7,26,10,45,936.0,107.5,1.6,30.0,939.5,822.15,590.93
2016,7,26,11,0,941.0,108.0,1.6,31.0,962.0,856.99,610.01
2016,7,26,11,15,944.0,108.5,1.7,31.0,977.5,888.09,630.05
2016,7,26,11,30,947.0,109.0,1.8,31.0,993.0,916.84,648.64
2016,7,26,11,45,949.0,109.0,1.9,31.5,1001.0,941.76,663.51
2016,7,26,12,0,951.0,109.0,2.0,32.0,1009.0,964.05,676.75
2016,7,26,12,15,951.5,109.0,2.15,32.0,1009.0,982.24,689.4
2016,7,26,12,30,952.0,109.0,2.3,32.0,1009.0,997.57,700.37
2016,7,26,12,45,945.0,112.0,2.5,32.0,999.5,1005.87,707.55
2016,7,26,13,0,938.0,115.0,2.7,32.0,990.0,1011.1,712.9
2016,7,26,13,15,935.0,114.5,2.85,32.0,975.0,1013.56,716.12
2016,7,26,13,30,932.0,114.0,3.0,32.0,960.0,1012.94,717.5
2016,7,26,13,45,929.0,112.0,3.15,32.0,938.0,1007.71,716.04
2016,7,26,14,0,926.0,110.0,3.3,32.0,916.0,999.43,712.72
2016,7,26,14,15,919.5,108.5,3.4,31.5,887.0,985.36,706.82
2016,7,26,14,30,913.0,107.0,3.5,31.0,858.0,968.43,699.1
2016,7,26,14,45,905.5,104.5,3.6,31.0,823.0,946.75,686.88
2016,7,26,15,0,898.0,102.0,3.7,31.0,788.0,922.46,672.91
2016,7,26,15,15,887.0,100.0,3.75,30.5,747.0,893.16,656.6
2016,7,26,15,30,876.0,98.0,3.8,30.0,706.0,861.71,638.68
2016,7,26,15,45,863.0,95.0,3.9,30.0,661.0,825.52,616.29
2016,7,26,16,0,850.0,92.0,4.0,30.0,616.0,792.48,595.83
2016,7,26,16,15,830.5,89.0,4.05,29.5,567.0,748.07,568.06
2016,7,26,16,30,811.0,86.0,4.1,29.0,518.0,702.83,539.18
2016,7,26,16,45,787.5,82.0,4.15,28.5,466.5,653.07,506.36
2016,7,26,17,0,764.0,78.0,4.2,28.0,415.0,603.29,471.66
2016,7,26,17,15,729.5,73.0,4.15,27.0,362.5,545.82,430.03
2016,7,26,17,30,695.0,68.0,4.1,26.0,310.0,489.78,387.91
2016,7,26,17,45,647.5,62.5,4.1,25.0,258.5,430.57,341.59
2016,7,26,18,0,600.0,57.0,4.1,24.0,207.0,372.34,294.16
2016,7,26,18,15,526.5,49.0,4.05,23.0,159.0,303.32,236.49
2016,7,26,18,30,453.0,41.0,4.0,22.0,111.0,240.72,182.42
2016,7,26,18,45,336.0,30.0,3.95,21.0,71.5,166.74,117.46
2016,7,26,19,0,219.0,19.0,3.9,20.0,32.0,96.69,15.01
2016,7,26,19,15,109.5,9.5,3.85,19.5,16.0,36.67,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,3.1,14.5,11.5,8.36,0.0
2016,7,27,5,30,113.0,17.0,3.1,15.0,23.0,13.18,0.0
2016,7,27,5,45,208.0,32.5,3.1,15.5,58.0,24.97,15.04
2016,7,27,6,0,303.0,48.0,3.1,16.0,93.0,36.23,25.86
2016,7,27,6,15,373.5,59.5,3.0,16.5,137.5,43.76,32.92
2016,7,27,6,30,444.0,71.0,2.9,17.0,182.0,50.71,39.24
2016,7,27,6,45,497.0,80.0,2.85,17.5,230.5,80.02,48.34
2016,7,27,7,0,550.0,89.0,2.8,18.0,279.0,118.09,70.81
2016,7,27,7,15,588.0,96.0,2.85,19.0,328.5,157.85,99.67
2016,7,27,7,30,626.0,103.0,2.9,20.0,378.0,201.63,134.63
2016,7,27,7,45,657.0,108.0,3.0,21.0,428.0,245.85,171.67
2016,7,27,8,0,688.0,113.0,3.1,22.0,478.0,293.1,211.5
2016,7,27,8,15,710.0,117.5,3.05,22.5,525.0,339.69,251.07
2016,7,27,8,30,732.0,122.0,3.0,23.0,572.0,388.04,291.29
2016,7,27,8,45,752.0,124.5,3.0,24.0,616.5,438.34,331.45
2016,7,27,9,0,772.0,127.0,3.0,25.0,661.0,486.5,368.85
2016,7,27,9,15,785.0,130.0,3.0,25.5,700.5,532.35,404.18
2016,7,27,9,30,798.0,133.0,3.0,26.0,740.0,578.29,438.59
2016,7,27,9,45,789.0,146.0,3.0,26.5,769.5,619.74,468.49
2016,7,27,10,0,780.0,159.0,3.0,27.0,799.0,659.16,496.09
2016,7,27,10,15,788.5,161.0,3.0,27.5,827.5,698.47,523.31
2016,7,27,10,30,797.0,163.0,3.0,28.0,856.0,736.82,549.23
2016,7,27,10,45,807.5,162.0,3.05,28.5,879.0,772.73,572.2
2016,7,27,11,0,818.0,161.0,3.1,29.0,902.0,807.41,594.02
2016,7,27,11,15,822.0,162.0,3.15,29.0,917.0,837.19,613.61
2016,7,27,11,30,826.0,163.0,3.2,29.0,932.0,865.05,631.9
2016,7,27,11,45,832.5,160.5,3.3,29.5,941.5,889.67,647.06
2016,7,27,12,0,839.0,158.0,3.4,30.0,951.0,912.17,660.82
2016,7,27,12,15,839.5,158.0,3.5,30.0,951.0,929.37,672.47
2016,7,27,12,30,840.0,158.0,3.6,30.0,951.0,944.02,682.58
2016,7,27,12,45,854.0,147.5,3.7,30.5,948.5,954.09,688.42
2016,7,27,13,0,868.0,137.0,3.8,31.0,946.0,965.47,695.23
2016,7,27,13,15,864.5,136.5,3.9,30.5,931.5,967.33,698.74
2016,7,27,13,30,861.0,136.0,4.0,30.0,917.0,966.34,700.57
2016,7,27,13,45,860.0,132.5,4.15,30.0,896.5,961.84,699.08
2016,7,27,14,0,859.0,129.0,4.3,30.0,876.0,954.45,695.78
2016,7,27,14,15,852.0,127.0,4.4,29.5,847.5,940.12,689.08
2016,7,27,14,30,845.0,125.0,4.5,29.0,819.0,923.14,680.66
2016,7,27,14,45,840.0,120.5,4.6,29.0,785.5,902.78,668.57
2016,7,27,15,0,835.0,116.0,4.7,29.0,752.0,879.88,655.06
2016,7,27,15,15,822.5,113.5,4.75,28.5,712.0,855.38,641.39
2016,7,27,15,30,810.0,111.0,4.8,28.0,672.0,823.68,622.59
2016,7,27,15,45,799.5,106.0,4.85,27.5,629.0,789.07,601.53
2016,7,27,16,0,789.0,101.0,4.9,27.0,586.0,752.77,578.93
2016,7,27,16,15,768.5,97.5,4.9,26.5,538.5,708.97,550.31
2016,7,27,16,30,748.0,94.0,4.9,26.0,491.0,664.54,520.72
2016,7,27,16,45,727.0,88.0,4.9,25.5,442.0,616.55,487.81
2016,7,27,17,0,706.0,82.0,4.9,25.0,393.0,568.46,452.66
2016,7,27,17,15,670.0,77.0,4.8,24.0,342.0,514.82,412.52
2016,7,27,17,30,634.0,72.0,4.7,23.0,291.0,460.67,370.66
2016,7,27,17,45,590.0,65.0,4.65,22.5,242.5,401.93,323.09
2016,7,27,18,0,546.0,58.0,4.6,22.0,194.0,346.25,276.34
2016,7,27,18,15,473.0,49.5,4.5,21.0,148.0,279.48,219.8
2016,7,27,18,30,400.0,41.0,4.4,20.0,102.0,219.15,167.18
2016,7,27,18,45,292.0,29.5,4.3,19.0,65.0,150.5,105.92
2016,7,27,19,0,184.0,18.0,4.2,18.0,28.0,84.35,3.05
2016,7,27,19,15,92.0,9.0,4.2,17.5,14.0,31.63,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.5,8.5,3.3,13.0,14.0,8.36,0.0
2016,7,28,5,30,199.0,17.0,3.3,13.0,28.0,13.16,0.0
2016,7,28,5,45,313.5,27.5,3.35,13.5,65.0,20.73,11.54
2016,7,28,6,0,428.0,38.0,3.4,14.0,102.0,27.76,18.66
2016,7,28,6,15,500.5,45.5,3.35,14.5,148.0,31.7,22.51
2016,7,28,6,30,573.0,53.0,3.3,15.0,194.0,35.39,25.96
2016,7,28,6,45,621.5,58.5,3.3,16.0,244.0,65.62,33.82
2016,7,28,7,0,670.0,64.0,3.3,17.0,294.0,109.53,59.39
2016,7,28,7,15,704.0,68.0,3.25,17.5,344.5,151.97,90.47
2016,7,28,7,30,738.0,72.0,3.2,18.0,395.0,198.0,128.27
2016,7,28,7,45,763.0,75.5,3.2,18.5,445.0,244.85,168.99
2016,7,28,8,0,788.0,79.0,3.2,19.0,495.0,294.06,212.14
2016,7,28,8,15,807.0,81.5,3.15,19.5,542.5,342.52,254.52
2016,7,28,8,30,826.0,84.0,3.1,20.0,590.0,396.42,300.2
2016,7,28,8,45,840.0,86.5,3.1,21.0,634.0,445.02,340.19
2016,7,28,9,0,854.0,89.0,3.1,22.0,678.0,494.04,379.19
2016,7,28,9,15,865.0,91.0,3.1,22.5,718.0,541.24,416.32
2016,7,28,9,30,876.0,93.0,3.1,23.0,758.0,588.17,452.15
2016,7,28,9,45,886.0,93.5,3.15,24.0,793.0,632.63,484.44
2016,7,28,10,0,896.0,94.0,3.2,25.0,828.0,676.3,515.18
2016,7,28,10,15,902.0,95.0,3.3,25.5,856.0,716.67,542.86
2016,7,28,10,30,908.0,96.0,3.4,26.0,884.0,755.55,568.42
2016,7,28,10,45,911.5,97.5,3.5,26.5,905.5,791.34,591.61
2016,7,28,11,0,915.0,99.0,3.6,27.0,927.0,825.16,613.27
2016,7,28,11,15,917.5,99.5,3.75,27.0,941.5,855.09,633.66
2016,7,28,11,30,920.0,100.0,3.9,27.0,956.0,882.7,652.51
2016,7,28,11,45,919.5,101.5,4.05,27.5,963.0,906.23,667.32
2016,7,28,12,0,919.0,103.0,4.2,28.0,970.0,927.11,680.39
2016,7,28,12,15,919.0,102.5,4.3,28.0,969.5,943.77,691.8
2016,7,28,12,30,919.0,102.0,4.4,28.0,969.0,957.63,701.46
2016,7,28,12,45,911.0,106.0,4.5,28.0,959.5,965.6,707.33
2016,7,28,13,0,903.0,110.0,4.6,28.0,950.0,970.59,711.35
2016,7,28,13,15,899.5,109.5,4.7,28.0,935.0,972.35,713.68
2016,7,28,13,30,896.0,109.0,4.8,28.0,920.0,971.15,714.16
2016,7,28,13,45,891.5,108.0,4.9,28.0,898.5,965.52,711.8
2016,7,28,14,0,887.0,107.0,5.0,28.0,877.0,956.99,707.59
2016,7,28,14,15,880.5,105.5,5.05,27.5,848.5,943.19,700.99
2016,7,28,14,30,874.0,104.0,5.1,27.0,820.0,926.66,692.58
2016,7,28,14,45,865.5,102.0,5.15,27.0,785.5,905.11,679.35
2016,7,28,15,0,857.0,100.0,5.2,27.0,751.0,881.11,664.44
2016,7,28,15,15,845.5,98.0,5.2,26.5,711.5,852.18,647.08
2016,7,28,15,30,834.0,96.0,5.2,26.0,672.0,821.23,628.18
2016,7,28,15,45,820.0,93.0,5.2,25.5,628.0,785.27,605.5
2016,7,28,16,0,806.0,90.0,5.2,25.0,584.0,752.6,584.93
2016,7,28,16,15,786.5,87.0,5.15,24.5,536.5,709.56,556.26
2016,7,28,16,30,767.0,84.0,5.1,24.0,489.0,665.8,526.62
2016,7,28,16,45,742.0,80.0,5.05,23.5,439.5,616.6,492.31
2016,7,28,17,0,717.0,76.0,5.0,23.0,390.0,567.6,456.12
2016,7,28,17,15,682.5,71.5,4.9,22.0,339.5,512.65,414.59
2016,7,28,17,30,648.0,67.0,4.8,21.0,289.0,461.52,374.55
2016,7,28,17,45,599.5,61.0,4.7,20.5,240.0,401.05,324.96
2016,7,28,18,0,551.0,55.0,4.6,20.0,191.0,344.05,276.59
2016,7,28,18,15,478.5,47.0,4.5,19.0,145.5,278.01,220.06
2016,7,28,18,30,406.0,39.0,4.4,18.0,100.0,218.39,167.47
2016,7,28,18,45,293.5,28.0,4.3,17.5,63.5,148.76,104.27
2016,7,28,19,0,181.0,17.0,4.2,17.0,27.0,81.46,0.0
2016,7,28,19,15,90.5,8.5,4.2,16.5,13.5,30.59,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,3.3,13.0,11.5,7.86,0.0
2016,7,29,5,30,127.0,16.0,3.3,13.0,23.0,12.44,0.0
2016,7,29,5,45,224.0,30.0,3.35,13.5,57.0,23.04,13.31
2016,7,29,6,0,321.0,44.0,3.4,14.0,91.0,33.49,23.63
2016,7,29,6,15,393.0,54.5,3.4,14.5,135.0,39.79,29.65
2016,7,29,6,30,465.0,65.0,3.4,15.0,179.0,45.67,35.09
2016,7,29,6,45,512.0,74.0,3.4,16.0,226.5,72.76,43.28
2016,7,29,7,0,559.0,83.0,3.4,17.0,274.0,110.9,65.22
2016,7,29,7,15,597.0,89.5,3.35,17.5,323.5,150.63,94.0
2016,7,29,7,30,635.0,96.0,3.3,18.0,373.0,194.36,129.29
2016,7,29,7,45,661.0,102.0,3.25,18.5,421.5,238.66,167.22
2016,7,29,8,0,687.0,108.0,3.2,19.0,470.0,285.49,207.69
2016,7,29,8,15,709.5,112.5,3.2,19.5,517.0,332.2,247.98
2016,7,29,8,30,732.0,117.0,3.2,20.0,564.0,380.72,289.03
2016,7,29,8,45,748.5,120.5,3.2,21.0,607.5,430.29,329.35
2016,7,29,9,0,765.0,124.0,3.2,22.0,651.0,477.53,366.73
2016,7,29,9,15,778.5,127.0,3.2,22.5,690.5,523.36,402.68
2016,7,29,9,30,792.0,130.0,3.2,23.0,730.0,569.35,437.73
2016,7,29,9,45,819.5,123.0,3.25,24.0,769.0,614.7,470.93
2016,7,29,10,0,847.0,116.0,3.3,25.0,808.0,662.92,505.22
2016,7,29,10,15,854.5,117.5,3.4,25.0,837.0,703.06,534.82
2016,7,29,10,30,862.0,119.0,3.5,25.0,866.0,741.93,561.67
2016,7,29,10,45,868.0,119.5,3.6,25.5,888.0,777.3,584.78
2016,7,29,11,0,874.0,120.0,3.7,26.0,910.0,810.96,606.55
2016,7,29,11,15,877.5,120.5,3.8,26.0,925.0,840.69,626.72
2016,7,29,11,30,881.0,121.0,3.9,26.0,940.0,868.27,645.44
2016,7,29,11,45,884.5,120.5,4.0,26.5,948.0,892.64,660.71
2016,7,29,12,0,888.0,120.0,4.1,27.0,956.0,914.62,674.35
2016,7,29,12,15,888.0,120.0,4.2,27.0,956.5,931.4,685.9
2016,7,29,12,30,888.0,120.0,4.3,27.0,957.0,945.47,695.76
2016,7,29,12,45,894.0,115.0,4.4,27.5,952.0,957.45,702.94
2016,7,29,13,0,900.0,110.0,4.5,28.0,947.0,966.6,708.32
2016,7,29,13,15,897.5,109.5,4.55,27.5,932.0,969.29,712.11
2016,7,29,13,30,895.0,109.0,4.6,27.0,917.0,969.04,714.16
2016,7,29,13,45,892.0,107.0,4.7,27.0,896.0,963.8,712.09
2016,7,29,14,0,889.0,105.0,4.8,27.0,875.0,955.61,708.15
2016,7,29,14,15,882.5,103.5,4.85,26.5,846.5,941.77,701.53
2016,7,29,14,30,876.0,102.0,4.9,26.0,818.0,925.17,693.09
2016,7,29,14,45,869.0,99.5,4.95,26.0,784.5,904.4,680.41
2016,7,29,15,0,862.0,97.0,5.0,26.0,751.0,881.09,665.98
2016,7,29,15,15,851.0,95.0,5.0,25.5,711.5,852.44,648.82
2016,7,29,15,30,840.0,93.0,5.0,25.0,672.0,821.74,630.08
2016,7,29,15,45,827.0,90.0,5.0,25.0,628.0,786.41,606.63
2016,7,29,16,0,814.0,87.0,5.0,25.0,584.0,754.22,585.29
2016,7,29,16,15,795.0,84.0,5.0,24.5,536.5,711.28,557.0
2016,7,29,16,30,776.0,81.0,5.0,24.0,489.0,667.58,527.67
2016,7,29,16,45,752.0,77.0,5.0,23.5,439.5,618.74,493.85
2016,7,29,17,0,728.0,73.0,5.0,23.0,390.0,570.01,458.12
2016,7,29,17,15,693.5,69.0,4.9,22.0,339.5,515.22,416.67
2016,7,29,17,30,659.0,65.0,4.8,21.0,289.0,464.13,376.6
2016,7,29,17,45,610.0,59.0,4.7,20.5,239.5,402.97,326.4
2016,7,29,18,0,561.0,53.0,4.6,20.0,190.0,345.33,277.42
2016,7,29,18,15,488.0,45.5,4.5,19.0,144.5,279.35,220.81
2016,7,29,18,30,415.0,38.0,4.4,18.0,99.0,219.85,168.16
2016,7,29,18,45,298.0,27.5,4.35,17.5,62.0,149.13,103.39
2016,7,29,19,0,181.0,17.0,4.3,17.0,25.0,80.51,0.0
2016,7,29,19,15,90.5,8.5,4.25,16.5,12.5,30.4,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,8.0,3.05,12.5,12.0,7.86,0.0
2016,7,30,5,30,179.0,16.0,3.1,13.0,24.0,12.43,0.0
2016,7,30,5,45,297.0,27.0,3.2,13.5,61.0,20.53,11.09
2016,7,30,6,0,415.0,38.0,3.3,14.0,98.0,28.03,18.84
2016,7,30,6,15,489.5,46.0,3.25,14.5,144.0,32.38,23.09
2016,7,30,6,30,564.0,54.0,3.2,15.0,190.0,36.45,26.89
2016,7,30,6,45,614.0,59.5,3.2,15.5,240.0,62.91,33.25
2016,7,30,7,0,664.0,65.0,3.2,16.0,290.0,103.37,55.26
2016,7,30,7,15,699.0,69.5,3.15,16.5,341.5,149.23,88.78
2016,7,30,7,30,734.0,74.0,3.1,17.0,393.0,195.57,126.64
2016,7,30,7,45,760.0,77.5,3.1,18.0,443.0,242.46,167.02
2016,7,30,8,0,786.0,81.0,3.1,19.0,493.0,291.82,209.88
2016,7,30,8,15,419.0,166.0,3.1,19.5,388.0,280.99,212.86
2016,7,30,8,30,52.0,251.0,3.1,20.0,283.0,248.39,193.02
2016,7,30,8,45,454.0,171.5,3.15,21.0,481.0,344.95,265.87
2016,7,30,9,0,856.0,92.0,3.2,22.0,679.0,494.47,379.84
2016,7,30,9,15,867.5,94.0,3.3,22.5,719.5,542.11,417.15
2016,7,30,9,30,879.0,96.0,3.4,23.0,760.0,589.52,453.73
2016,7,30,9,45,893.5,94.0,3.5,23.5,796.5,634.67,487.83
2016,7,30,10,0,908.0,92.0,3.6,24.0,833.0,679.35,520.78
2016,7,30,10,15,914.5,93.5,3.7,24.5,862.0,721.06,549.68
2016,7,30,10,30,921.0,95.0,3.8,25.0,891.0,761.29,576.37
2016,7,30,10,45,925.0,96.0,3.95,25.5,913.5,797.5,600.19
2016,7,30,11,0,929.0,97.0,4.1,26.0,936.0,831.73,622.5
2016,7,30,11,15,932.0,97.5,4.25,26.0,951.0,862.52,643.59
2016,7,30,11,30,935.0,98.0,4.4,26.0,966.0,890.98,663.11
2016,7,30,11,45,936.5,98.5,4.6,26.0,973.5,915.68,680.5
2016,7,30,12,0,938.0,99.0,4.8,26.0,981.0,937.74,696.56
2016,7,30,12,15,938.0,99.0,4.9,26.0,981.0,955.22,708.91
2016,7,30,12,30,938.0,99.0,5.0,26.0,981.0,969.84,719.45
2016,7,30,12,45,932.5,101.5,5.1,26.0,972.5,978.88,726.36
2016,7,30,13,0,927.0,104.0,5.2,26.0,964.0,984.88,731.37
2016,7,30,13,15,924.5,103.5,5.25,26.0,949.5,987.64,733.97
2016,7,30,13,30,922.0,103.0,5.3,26.0,935.0,987.36,734.65
2016,7,30,13,45,918.0,101.5,5.4,26.0,913.0,981.57,732.08
2016,7,30,14,0,914.0,100.0,5.5,26.0,891.0,972.76,727.57
2016,7,30,14,15,908.0,99.0,5.5,25.5,862.5,959.65,721.02
2016,7,30,14,30,902.0,98.0,5.5,25.0,834.0,943.7,712.59
2016,7,30,14,45,896.0,95.5,5.55,25.0,799.5,923.4,700.06
2016,7,30,15,0,890.0,93.0,5.6,25.0,765.0,900.44,685.71
2016,7,30,15,15,879.5,91.0,5.6,24.5,725.0,871.59,668.26
2016,7,30,15,30,869.0,89.0,5.6,24.0,685.0,840.58,649.16
2016,7,30,15,45,460.0,170.0,5.6,23.5,483.5,575.38,454.06
2016,7,30,16,0,51.0,251.0,5.6,23.0,282.0,302.18,235.54
2016,7,30,16,15,432.0,163.5,5.5,22.5,392.0,521.33,417.26
2016,7,30,16,30,813.0,76.0,5.4,22.0,502.0,687.27,549.01
2016,7,30,16,45,794.0,71.5,5.35,21.5,452.0,639.91,515.01
2016,7,30,17,0,775.0,67.0,5.3,21.0,402.0,592.21,480.03
2016,7,30,17,15,742.0,63.0,5.2,20.0,350.5,536.47,437.51
2016,7,30,17,30,709.0,59.0,5.1,19.0,299.0,482.07,394.5
2016,7,30,17,45,666.5,53.5,5.05,18.5,248.5,422.58,345.12
2016,7,30,18,0,624.0,48.0,5.0,18.0,198.0,365.88,296.22
2016,7,30,18,15,551.5,41.5,4.9,17.0,150.5,298.19,237.33
2016,7,30,18,30,479.0,35.0,4.8,16.0,103.0,239.94,184.53
2016,7,30,18,45,361.0,25.5,4.7,15.5,65.0,167.31,115.52
2016,7,30,19,0,243.0,16.0,4.6,15.0,27.0,96.28,0.0
2016,7,30,19,15,121.5,8.0,4.55,14.5,13.5,37.2,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.5,7.5,2.25,11.5,13.0,7.37,0.0
2016,7,31,5,30,245.0,15.0,2.4,12.0,26.0,11.59,0.0
2016,7,31,5,45,368.0,24.0,2.6,12.5,64.0,19.44,10.11
2016,7,31,6,0,491.0,33.0,2.8,13.0,102.0,25.83,16.98
2016,7,31,6,15,563.0,39.5,2.75,13.5,150.0,29.47,20.6
2016,7,31,6,30,635.0,46.0,2.7,14.0,198.0,32.95,23.89
2016,7,31,6,45,327.5,83.0,2.7,14.5,162.5,72.04,48.37
2016,7,31,7,0,20.0,120.0,2.7,15.0,127.0,111.89,88.25
2016,7,31,7,15,19.0,136.5,2.65,15.5,144.0,128.63,101.67
2016,7,31,7,30,18.0,153.0,2.6,16.0,161.0,145.27,114.91
2016,7,31,7,45,51.0,186.5,2.6,17.0,212.5,179.37,140.72
2016,7,31,8,0,84.0,220.0,2.6,18.0,264.0,221.2,172.56
2016,7,31,8,15,49.0,212.5,2.6,18.5,239.0,210.0,164.01
2016,7,31,8,30,14.0,205.0,2.6,19.0,214.0,198.45,154.82
2016,7,31,8,45,68.5,260.0,2.6,19.5,307.0,267.69,208.15
2016,7,31,9,0,123.0,315.0,2.6,20.0,400.0,342.04,264.45
2016,7,31,9,15,212.0,326.5,2.65,20.5,482.5,406.89,313.29
2016,7,31,9,30,301.0,338.0,2.7,21.0,565.0,475.53,364.62
