Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,270.5,362.5,2.8,21.5,574.0,494.27,377.35
2016,7,31,10,0,240.0,387.0,2.9,22.0,583.0,513.63,390.29
2016,7,31,10,15,579.5,244.0,2.95,22.5,739.0,624.11,477.22
2016,7,31,10,30,919.0,101.0,3.0,23.0,895.0,763.98,579.97
2016,7,31,10,45,738.0,217.5,3.15,23.5,865.0,766.11,578.06
2016,7,31,11,0,557.0,334.0,3.3,24.0,835.0,758.34,567.12
2016,7,31,11,15,740.5,222.5,3.4,24.0,900.5,823.06,618.02
2016,7,31,11,30,924.0,111.0,3.5,24.0,966.0,892.76,665.32
2016,7,31,11,45,922.0,113.0,3.65,24.5,973.0,915.7,679.57
2016,7,31,12,0,920.0,115.0,3.8,25.0,980.0,935.93,692.35
2016,7,31,12,15,920.0,115.5,3.85,25.0,979.5,953.74,704.35
2016,7,31,12,30,920.0,116.0,3.9,25.0,979.0,968.75,714.58
2016,7,31,12,45,623.5,276.5,4.0,25.5,860.0,869.09,645.21
2016,7,31,13,0,327.0,437.0,4.1,26.0,741.0,753.46,556.16
2016,7,31,13,15,623.5,272.5,4.2,25.5,838.5,879.72,655.59
2016,7,31,13,30,920.0,108.0,4.3,25.0,936.0,989.34,732.56
2016,7,31,13,45,916.5,106.0,4.4,25.0,914.0,983.55,729.1
2016,7,31,14,0,913.0,104.0,4.5,25.0,892.0,974.73,724.54
2016,7,31,14,15,906.0,103.0,4.55,24.5,863.0,960.72,717.82
2016,7,31,14,30,899.0,102.0,4.6,24.0,834.0,943.89,709.35
2016,7,31,14,45,892.5,99.0,4.7,24.0,799.5,922.65,696.82
2016,7,31,15,0,886.0,96.0,4.8,24.0,765.0,898.78,682.44
2016,7,31,15,15,874.5,94.0,4.85,23.5,724.5,869.15,664.97
2016,7,31,15,30,863.0,92.0,4.9,23.0,684.0,837.42,645.83
2016,7,31,15,45,567.0,175.5,5.0,22.5,554.0,672.68,528.05
2016,7,31,16,0,271.0,259.0,5.1,22.0,424.0,502.68,395.77
2016,7,31,16,15,288.0,233.0,5.1,21.5,395.0,479.92,381.34
2016,7,31,16,30,305.0,207.0,5.1,21.0,366.0,454.98,364.38
2016,7,31,16,45,243.0,191.5,5.1,20.5,310.0,385.57,310.41
2016,7,31,17,0,181.0,176.0,5.1,20.0,254.0,312.35,252.47
2016,7,31,17,15,172.5,154.0,5.05,19.0,221.0,276.82,225.1
2016,7,31,17,30,164.0,132.0,5.0,18.0,188.0,241.51,197.03
2016,7,31,17,45,378.5,91.5,4.95,17.5,190.0,314.8,258.18
2016,7,31,18,0,593.0,51.0,4.9,17.0,192.0,355.74,289.04
2016,7,31,18,15,517.5,43.5,4.75,16.0,145.0,287.48,229.28
2016,7,31,18,30,442.0,36.0,4.6,15.0,98.0,225.98,173.9
2016,7,31,18,45,319.5,25.5,4.5,14.5,61.0,152.78,104.05
2016,7,31,19,0,197.0,15.0,4.4,14.0,24.0,81.0,0.0
2016,7,31,19,15,98.5,7.5,4.3,13.5,12.0,30.95,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,104.0,7.5,2.3,11.5,11.5,7.37,0.0
2016,8,1,5,30,208.0,15.0,2.5,12.0,23.0,14.74,0.0
2016,8,1,5,45,334.5,24.5,2.75,12.5,60.5,18.45,9.11
2016,8,1,6,0,461.0,34.0,3.0,13.0,98.0,24.7,15.96
2016,8,1,6,15,535.5,40.5,3.0,13.5,145.0,30.52,21.51
2016,8,1,6,30,610.0,47.0,3.0,14.0,192.0,33.94,24.75
2016,8,1,6,45,305.0,73.5,3.0,14.5,146.0,63.02,41.64
2016,8,1,7,0,0.0,100.0,3.0,15.0,100.0,93.58,73.73
2016,8,1,7,15,9.0,126.0,2.95,15.5,130.0,118.39,93.68
2016,8,1,7,30,18.0,152.0,2.9,16.0,160.0,144.29,114.19
2016,8,1,7,45,418.5,111.5,2.9,16.5,328.5,187.9,135.3
2016,8,1,8,0,819.0,71.0,2.9,17.0,497.0,293.27,211.31
2016,8,1,8,15,837.5,73.5,2.9,17.5,545.5,343.03,255.12
2016,8,1,8,30,856.0,76.0,2.9,18.0,594.0,394.04,299.25
2016,8,1,8,45,871.5,77.5,2.9,19.0,639.5,443.9,340.78
2016,8,1,9,0,887.0,79.0,2.9,20.0,685.0,494.28,381.33
2016,8,1,9,15,898.0,80.5,2.95,20.5,725.5,542.61,419.9
2016,8,1,9,30,909.0,82.0,3.0,21.0,766.0,590.61,457.09
2016,8,1,9,45,911.5,86.5,3.05,21.5,800.0,635.66,490.98
2016,8,1,10,0,914.0,91.0,3.1,22.0,834.0,679.28,522.92
2016,8,1,10,15,921.0,92.0,3.2,22.0,863.5,721.16,553.24
2016,8,1,10,30,928.0,93.0,3.3,22.0,893.0,761.58,581.3
2016,8,1,10,45,933.0,94.0,3.45,22.5,915.5,798.84,606.07
2016,8,1,11,0,938.0,95.0,3.6,23.0,938.0,834.16,629.31
2016,8,1,11,15,941.0,95.5,3.7,23.0,953.5,865.25,650.53
2016,8,1,11,30,944.0,96.0,3.8,23.0,969.0,893.98,670.13
2016,8,1,11,45,945.5,96.0,3.9,23.5,977.0,918.43,685.51
2016,8,1,12,0,947.0,96.0,4.0,24.0,985.0,940.2,699.1
2016,8,1,12,15,947.5,96.0,4.1,24.0,985.0,958.29,711.62
2016,8,1,12,30,948.0,96.0,4.2,24.0,985.0,973.49,722.31
2016,8,1,12,45,942.5,98.0,4.3,24.5,976.0,982.13,727.31
2016,8,1,13,0,937.0,100.0,4.4,25.0,967.0,987.69,730.38
2016,8,1,13,15,934.0,99.5,4.45,24.5,952.0,989.98,733.99
2016,8,1,13,30,931.0,99.0,4.5,24.0,937.0,989.18,735.64
2016,8,1,13,45,928.0,97.5,4.6,24.0,915.0,984.25,733.85
2016,8,1,14,0,925.0,96.0,4.7,24.0,893.0,976.26,730.11
2016,8,1,14,15,918.5,95.0,4.75,24.0,864.0,962.52,722.15
2016,8,1,14,30,912.0,94.0,4.8,24.0,835.0,945.91,712.32
2016,8,1,14,45,905.0,91.5,4.9,24.0,800.0,924.46,699.57
2016,8,1,15,0,898.0,89.0,5.0,24.0,765.0,900.36,684.94
2016,8,1,15,15,887.5,87.0,5.05,23.5,724.5,871.26,667.76
2016,8,1,15,30,877.0,85.0,5.1,23.0,684.0,839.97,648.87
2016,8,1,15,45,864.0,82.5,5.15,22.5,639.5,804.08,626.41
2016,8,1,16,0,851.0,80.0,5.2,22.0,595.0,766.51,602.41
2016,8,1,16,15,832.5,77.5,5.2,21.0,546.5,723.34,574.77
2016,8,1,16,30,814.0,75.0,5.2,20.0,498.0,683.76,549.22
2016,8,1,16,45,790.0,71.5,5.25,19.5,447.0,634.09,514.42
2016,8,1,17,0,766.0,68.0,5.3,19.0,396.0,584.46,477.61
2016,8,1,17,15,731.5,64.0,5.2,18.0,344.5,528.21,434.18
2016,8,1,17,30,697.0,60.0,5.1,17.0,293.0,473.44,390.37
2016,8,1,17,45,647.0,55.0,5.1,16.5,242.0,411.25,338.3
2016,8,1,18,0,597.0,50.0,5.1,16.0,191.0,355.08,289.29
2016,8,1,18,15,520.0,43.0,5.0,15.5,144.0,286.76,228.92
2016,8,1,18,30,443.0,36.0,4.9,15.0,97.0,225.33,172.97
2016,8,1,18,45,313.0,25.5,4.8,14.5,59.5,149.95,100.13
2016,8,1,19,0,183.0,15.0,4.7,14.0,22.0,66.32,0.0
2016,8,1,19,15,91.5,7.5,4.65,13.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,87.5,7.5,3.1,11.5,11.0,7.37,0.0
2016,8,2,5,30,175.0,15.0,3.3,12.0,22.0,14.74,0.0
2016,8,2,5,45,308.5,25.5,3.5,12.5,59.0,19.52,9.73
2016,8,2,6,0,442.0,36.0,3.7,13.0,96.0,26.64,17.61
2016,8,2,6,15,521.0,43.5,3.7,13.5,143.5,30.63,21.58
2016,8,2,6,30,600.0,51.0,3.7,14.0,191.0,34.39,25.13
2016,8,2,6,45,300.0,65.0,3.7,14.5,135.0,55.49,35.77
2016,8,2,7,0,0.0,79.0,3.7,15.0,79.0,75.4,58.46
2016,8,2,7,15,389.0,73.5,3.65,15.5,240.0,104.53,65.56
2016,8,2,7,30,778.0,68.0,3.6,16.0,401.0,192.99,122.95
2016,8,2,7,45,531.0,138.0,3.55,16.5,378.5,234.72,169.17
2016,8,2,8,0,284.0,208.0,3.5,17.0,356.0,257.46,197.01
2016,8,2,8,15,294.0,229.5,3.45,17.5,395.0,295.23,227.82
2016,8,2,8,30,304.0,251.0,3.4,18.0,434.0,334.01,258.92
2016,8,2,8,45,603.0,167.0,3.4,18.5,565.5,400.52,310.06
2016,8,2,9,0,902.0,83.0,3.4,19.0,697.0,503.25,390.47
2016,8,2,9,15,913.5,84.5,3.45,19.5,739.0,552.59,429.88
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,601.63,468.15
2016,8,2,9,45,929.5,89.5,3.55,20.5,816.0,647.72,503.12
2016,8,2,10,0,934.0,93.0,3.6,21.0,851.0,692.5,536.2
2016,8,2,10,15,940.5,94.5,3.65,21.5,881.0,735.33,566.21
2016,8,2,10,30,947.0,96.0,3.7,22.0,911.0,776.62,593.62
2016,8,2,10,45,952.5,96.5,3.75,22.5,934.0,814.49,618.33
2016,8,2,11,0,958.0,97.0,3.8,23.0,957.0,850.39,641.45
2016,8,2,11,15,961.0,97.5,3.85,23.0,972.5,882.11,662.81
2016,8,2,11,30,964.0,98.0,3.9,23.0,988.0,911.4,682.48
2016,8,2,11,45,966.0,98.0,4.0,23.5,996.0,936.79,698.43
2016,8,2,12,0,968.0,98.0,4.1,24.0,1004.0,959.47,712.54
2016,8,2,12,15,967.5,98.0,4.1,24.0,1004.0,977.05,724.12
2016,8,2,12,30,967.0,98.0,4.1,24.0,1004.0,991.64,733.8
2016,8,2,12,45,957.5,103.0,4.2,24.0,993.5,999.8,739.9
2016,8,2,13,0,948.0,108.0,4.3,24.0,983.0,1004.79,744.06
2016,8,2,13,15,944.5,107.5,4.35,24.0,967.5,1006.74,746.03
2016,8,2,13,30,941.0,107.0,4.4,24.0,952.0,1005.55,746.06
2016,8,2,13,45,936.5,105.5,4.45,24.0,928.5,999.26,742.81
2016,8,2,14,0,932.0,104.0,4.5,24.0,905.0,989.88,737.59
2016,8,2,14,15,925.0,103.0,4.55,24.0,875.0,975.68,729.44
2016,8,2,14,30,918.0,102.0,4.6,24.0,845.0,958.59,719.43
2016,8,2,14,45,908.5,100.0,4.65,24.0,809.0,935.39,705.28
2016,8,2,15,0,899.0,98.0,4.7,24.0,773.0,909.62,689.36
2016,8,2,15,15,887.0,96.0,4.7,23.5,731.5,879.27,671.2
2016,8,2,15,30,875.0,94.0,4.7,23.0,690.0,846.79,651.4
2016,8,2,15,45,859.0,91.5,4.75,23.0,643.5,808.57,626.32
2016,8,2,16,0,843.0,89.0,4.8,23.0,597.0,773.59,603.34
2016,8,2,16,15,822.5,86.0,4.8,22.5,547.5,728.56,573.58
2016,8,2,16,30,802.0,83.0,4.8,22.0,498.0,682.79,542.75
2016,8,2,16,45,773.5,80.0,4.85,21.5,446.0,631.06,506.91
2016,8,2,17,0,745.0,77.0,4.9,21.0,394.0,579.71,468.69
2016,8,2,17,15,708.0,72.0,4.85,20.0,341.5,521.63,424.48
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,467.75,381.88
2016,8,2,17,45,613.5,61.5,4.8,18.5,237.5,402.53,327.93
2016,8,2,18,0,556.0,56.0,4.8,18.0,186.0,341.56,275.65
2016,8,2,18,15,473.0,47.5,4.7,17.0,139.0,270.9,214.56
2016,8,2,18,30,390.0,39.0,4.6,16.0,92.0,207.65,158.22
2016,8,2,18,45,252.5,27.0,4.55,15.5,55.5,130.26,84.26
2016,8,2,19,0,115.0,15.0,4.5,15.0,19.0,46.86,0.0
2016,8,2,19,15,57.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,2.4,13.0,19.0,13.76,0.0
2016,8,3,5,45,255.5,26.5,2.6,13.5,55.0,20.62,10.25
2016,8,3,6,0,389.0,39.0,2.8,14.0,91.0,29.59,20.05
2016,8,3,6,15,472.0,47.5,2.65,14.5,138.0,34.28,24.69
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,38.69,28.85
2016,8,3,6,45,611.0,61.5,2.35,15.5,236.5,57.91,32.44
2016,8,3,7,0,667.0,67.0,2.2,16.0,288.0,98.39,52.33
2016,8,3,7,15,705.0,72.0,2.15,16.5,340.5,145.34,85.34
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,192.83,123.24
2016,8,3,7,45,771.0,80.5,2.05,18.0,444.5,240.6,163.79
2016,8,3,8,0,799.0,84.0,2.0,19.0,496.0,291.07,207.12
2016,8,3,8,15,819.5,87.0,2.0,19.5,545.5,341.13,250.48
2016,8,3,8,30,840.0,90.0,2.0,20.0,595.0,392.71,294.21
2016,8,3,8,45,856.5,92.0,2.0,20.5,641.5,446.89,338.74
2016,8,3,9,0,873.0,94.0,2.0,21.0,688.0,497.64,379.44
2016,8,3,9,15,885.0,96.0,2.1,21.5,729.5,546.48,417.89
2016,8,3,9,30,897.0,98.0,2.2,22.0,771.0,595.08,455.08
2016,8,3,9,45,908.5,98.5,2.3,23.0,807.5,641.58,488.86
2016,8,3,10,0,920.0,99.0,2.4,24.0,844.0,687.37,521.12
2016,8,3,10,15,926.5,100.5,2.5,24.0,873.5,729.71,551.64
2016,8,3,10,30,933.0,102.0,2.6,24.0,903.0,770.55,579.47
2016,8,3,10,45,938.5,102.5,2.75,24.5,926.0,808.01,603.97
2016,8,3,11,0,944.0,103.0,2.9,25.0,949.0,843.53,626.99
2016,8,3,11,15,947.5,103.5,3.1,25.0,964.5,875.31,648.94
2016,8,3,11,30,951.0,104.0,3.3,25.0,980.0,904.73,669.34
2016,8,3,11,45,953.0,104.0,3.55,25.5,988.0,929.88,685.88
2016,8,3,12,0,955.0,104.0,3.8,26.0,996.0,952.34,700.63
2016,8,3,12,15,955.0,104.0,4.0,26.0,996.5,970.21,713.45
2016,8,3,12,30,955.0,104.0,4.2,26.0,997.0,985.14,724.44
2016,8,3,12,45,954.5,103.5,4.45,26.0,989.5,996.09,733.18
2016,8,3,13,0,954.0,103.0,4.7,26.0,982.0,1003.96,740.41
2016,8,3,13,15,951.0,102.5,4.85,25.5,967.0,1006.35,745.12
2016,8,3,13,30,948.0,102.0,5.0,25.0,952.0,1005.58,747.86
2016,8,3,13,45,944.0,101.0,5.2,25.0,929.5,1000.2,746.45
2016,8,3,14,0,940.0,100.0,5.4,25.0,907.0,991.72,742.98
2016,8,3,14,15,934.0,99.0,5.5,24.5,877.5,978.32,736.98
2016,8,3,14,30,928.0,98.0,5.6,24.0,848.0,961.99,728.99
2016,8,3,14,45,920.0,96.0,5.7,24.0,812.5,939.93,715.56
2016,8,3,15,0,912.0,94.0,5.8,24.0,777.0,915.22,700.25
2016,8,3,15,15,900.5,92.0,5.8,23.5,735.5,884.96,681.79
2016,8,3,15,30,889.0,90.0,5.8,23.0,694.0,852.52,661.63
2016,8,3,15,45,874.5,87.5,5.8,22.5,647.5,815.09,637.65
2016,8,3,16,0,860.0,85.0,5.8,22.0,601.0,776.04,612.18
2016,8,3,16,15,840.0,82.0,5.7,21.0,551.5,735.48,585.97
2016,8,3,16,30,820.0,79.0,5.6,20.0,502.0,689.44,555.11
2016,8,3,16,45,793.5,75.5,5.6,19.5,449.5,637.85,518.55
2016,8,3,17,0,767.0,72.0,5.6,19.0,397.0,586.47,479.71
2016,8,3,17,15,730.0,68.0,5.45,18.0,344.0,528.69,434.79
2016,8,3,17,30,693.0,64.0,5.3,17.0,291.0,472.58,389.62
2016,8,3,17,45,639.0,58.0,5.2,16.5,239.0,409.99,336.87
2016,8,3,18,0,585.0,52.0,5.1,16.0,187.0,349.07,283.81
2016,8,3,18,15,502.5,44.5,4.95,15.5,139.5,278.67,221.67
2016,8,3,18,30,420.0,37.0,4.8,15.0,92.0,215.66,164.37
2016,8,3,18,45,280.0,25.5,4.7,14.5,55.0,136.06,85.57
2016,8,3,19,0,140.0,14.0,4.6,14.0,18.0,52.49,0.0
2016,8,3,19,15,70.0,7.0,4.55,13.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,64.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,129.0,14.0,3.8,12.0,18.0,13.76,0.0
2016,8,4,5,45,267.0,25.5,3.95,12.5,54.5,19.8,9.33
2016,8,4,6,0,405.0,37.0,4.1,13.0,91.0,27.86,18.58
2016,8,4,6,15,488.0,45.5,4.1,13.5,138.0,32.64,23.32
2016,8,4,6,30,571.0,54.0,4.1,14.0,185.0,37.14,27.56
2016,8,4,6,45,285.5,44.0,4.1,14.5,109.5,34.88,19.37
2016,8,4,7,0,0.0,34.0,4.1,15.0,34.0,32.82,22.38
2016,8,4,7,15,0.0,71.5,4.1,15.5,71.5,69.12,52.97
2016,8,4,7,30,0.0,109.0,4.1,16.0,109.0,103.52,81.4
2016,8,4,7,45,0.0,126.0,4.1,16.5,126.0,119.48,94.12
2016,8,4,8,0,0.0,143.0,4.1,17.0,143.0,135.51,106.71
2016,8,4,8,15,1.0,154.5,4.15,17.0,155.0,146.95,115.63
2016,8,4,8,30,2.0,166.0,4.2,17.0,167.0,158.49,124.59
2016,8,4,8,45,32.5,229.5,4.3,17.5,251.5,225.36,177.35
2016,8,4,9,0,63.0,293.0,4.4,18.0,336.0,298.03,233.79
2016,8,4,9,15,126.0,323.0,4.5,18.0,415.5,357.64,280.2
2016,8,4,9,30,189.0,353.0,4.6,18.0,495.0,427.29,334.19
2016,8,4,9,45,553.0,225.5,4.75,18.5,667.0,536.55,422.8
2016,8,4,10,0,917.0,98.0,4.9,19.0,839.0,682.91,538.2
2016,8,4,10,15,472.0,214.0,5.0,19.0,596.5,519.25,409.71
2016,8,4,10,30,27.0,330.0,5.1,19.0,354.0,332.09,256.85
2016,8,4,10,45,84.0,387.5,5.2,19.5,462.5,431.06,333.38
2016,8,4,11,0,141.0,445.0,5.3,20.0,571.0,533.05,409.89
2016,8,4,11,15,297.5,412.5,5.35,20.0,684.5,636.96,490.88
2016,8,4,11,30,454.0,380.0,5.4,20.0,798.0,749.6,576.76
2016,8,4,11,45,470.0,368.0,5.45,20.0,803.5,766.88,589.63
2016,8,4,12,0,486.0,356.0,5.5,20.0,809.0,783.3,602.32
2016,8,4,12,15,410.5,396.5,5.5,20.0,779.0,766.65,587.82
2016,8,4,12,30,335.0,437.0,5.5,20.0,749.0,744.82,569.66
2016,8,4,12,45,309.5,440.5,5.55,20.0,727.0,732.31,560.39
2016,8,4,13,0,284.0,444.0,5.6,20.0,705.0,718.3,549.97
2016,8,4,13,15,376.5,401.5,5.6,19.5,742.0,767.5,590.42
2016,8,4,13,30,469.0,359.0,5.6,19.0,779.0,820.79,633.3
2016,8,4,13,45,692.5,231.0,5.7,19.0,833.0,904.57,701.4
2016,8,4,14,0,916.0,103.0,5.8,19.0,887.0,970.86,749.51
2016,8,4,14,15,909.5,102.0,5.8,18.5,858.0,957.2,741.87
2016,8,4,14,30,903.0,101.0,5.8,18.0,829.0,940.7,732.7
2016,8,4,14,45,896.5,98.0,5.85,18.0,794.0,919.29,718.92
2016,8,4,15,0,890.0,95.0,5.9,18.0,759.0,895.22,703.24
2016,8,4,15,15,631.5,184.5,5.85,17.5,642.5,760.23,606.19
2016,8,4,15,30,373.0,274.0,5.8,17.0,526.0,614.13,491.02
2016,8,4,15,45,606.5,179.5,5.8,17.0,556.5,704.84,568.22
2016,8,4,16,0,840.0,85.0,5.8,17.0,587.0,758.66,611.66
2016,8,4,16,15,517.0,151.0,5.7,16.5,452.0,567.1,463.55
2016,8,4,16,30,194.0,217.0,5.6,16.0,317.0,376.43,307.03
2016,8,4,16,45,183.0,194.0,5.55,15.5,280.5,337.99,277.58
2016,8,4,17,0,172.0,171.0,5.5,15.0,244.0,299.81,247.38
2016,8,4,17,15,163.0,149.5,5.4,14.5,211.0,264.97,219.28
2016,8,4,17,30,154.0,128.0,5.3,14.0,178.0,230.43,190.75
2016,8,4,17,45,141.5,106.5,5.2,14.0,146.0,194.43,159.94
2016,8,4,18,0,129.0,85.0,5.1,14.0,114.0,159.11,129.05
2016,8,4,18,15,272.0,60.0,4.95,13.5,101.0,197.63,158.18
2016,8,4,18,30,415.0,35.0,4.8,13.0,88.0,210.49,161.04
2016,8,4,18,45,278.5,23.5,4.7,12.5,52.0,131.8,79.92
2016,8,4,19,0,142.0,12.0,4.6,12.0,16.0,50.7,0.0
2016,8,4,19,15,71.0,6.0,4.5,12.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.7,12.0,16.0,12.78,0.0
2016,8,5,5,45,245.0,25.5,3.05,12.5,51.5,19.96,9.06
2016,8,5,6,0,381.0,38.0,3.4,13.0,87.0,28.97,19.5
2016,8,5,6,15,465.0,47.0,3.35,13.0,134.0,34.14,24.68
2016,8,5,6,30,549.0,56.0,3.3,13.0,181.0,38.98,29.33
2016,8,5,6,45,304.5,90.0,3.3,13.5,162.0,72.22,51.47
2016,8,5,7,0,60.0,124.0,3.3,14.0,143.0,112.86,88.05
2016,8,5,7,15,33.5,132.5,3.25,14.0,143.5,122.43,96.57
2016,8,5,7,30,7.0,141.0,3.2,14.0,144.0,132.56,105.87
2016,8,5,7,45,3.5,144.5,3.15,14.5,146.0,136.59,108.8
2016,8,5,8,0,0.0,148.0,3.1,15.0,148.0,139.95,111.09
2016,8,5,8,15,3.5,166.5,3.05,15.5,168.5,158.53,125.56
2016,8,5,8,30,7.0,185.0,3.0,16.0,189.0,177.53,140.21
2016,8,5,8,45,12.0,209.5,2.95,16.5,217.5,202.99,159.86
2016,8,5,9,0,17.0,234.0,2.9,17.0,246.0,229.04,179.73
2016,8,5,9,15,13.5,226.5,2.9,17.5,236.5,222.05,173.47
2016,8,5,9,30,10.0,219.0,2.9,18.0,227.0,214.42,166.83
2016,8,5,9,45,14.5,251.0,2.95,18.5,263.0,247.87,192.38
2016,8,5,10,0,19.0,283.0,3.0,19.0,299.0,281.81,217.89
2016,8,5,10,15,19.5,294.0,3.05,19.0,311.0,293.94,226.84
2016,8,5,10,30,20.0,305.0,3.1,19.0,323.0,306.11,235.88
2016,8,5,10,45,32.5,346.0,3.2,19.5,375.5,353.58,271.48
2016,8,5,11,0,45.0,387.0,3.3,20.0,428.0,404.57,309.08
2016,8,5,11,15,193.5,406.0,3.35,20.0,583.5,546.43,417.7
2016,8,5,11,30,342.0,425.0,3.4,20.0,739.0,697.28,528.89
2016,8,5,11,45,637.5,271.5,3.5,20.5,862.5,818.16,621.64
2016,8,5,12,0,933.0,118.0,3.6,21.0,986.0,943.55,708.21
2016,8,5,12,15,932.5,118.0,3.7,21.0,986.0,960.71,719.4
2016,8,5,12,30,932.0,118.0,3.8,21.0,986.0,974.98,729.6
2016,8,5,12,45,931.5,117.0,3.9,21.5,978.0,985.3,735.85
2016,8,5,13,0,931.0,116.0,4.0,22.0,970.0,992.6,740.18
2016,8,5,13,15,927.5,115.0,4.1,22.0,954.0,994.01,742.11
2016,8,5,13,30,924.0,114.0,4.2,22.0,938.0,992.31,742.1
2016,8,5,13,45,916.0,114.5,4.35,22.0,914.0,984.86,738.62
2016,8,5,14,0,908.0,115.0,4.5,22.0,890.0,974.43,733.35
2016,8,5,14,15,900.5,113.5,4.6,22.0,860.0,959.49,724.99
2016,8,5,14,30,893.0,112.0,4.7,22.0,830.0,941.73,714.74
2016,8,5,14,45,880.0,111.5,4.8,22.0,793.0,917.39,699.91
2016,8,5,15,0,867.0,111.0,4.9,22.0,756.0,890.71,683.38
2016,8,5,15,15,854.0,108.5,4.95,21.5,714.0,859.68,664.67
2016,8,5,15,30,841.0,106.0,5.0,21.0,672.0,831.69,647.95
2016,8,5,15,45,820.0,104.5,5.05,20.5,625.5,791.42,622.07
2016,8,5,16,0,799.0,103.0,5.1,20.0,579.0,750.0,594.95
2016,8,5,16,15,776.5,99.0,5.05,19.5,529.0,703.75,563.31
2016,8,5,16,30,754.0,95.0,5.0,19.0,479.0,656.97,530.71
2016,8,5,16,45,719.5,92.0,5.0,18.5,427.0,605.53,492.92
2016,8,5,17,0,685.0,89.0,5.0,18.0,375.0,552.69,452.46
2016,8,5,17,15,643.5,83.0,4.9,17.5,323.0,493.49,405.56
2016,8,5,17,30,602.0,77.0,4.8,17.0,271.0,436.5,359.02
2016,8,5,17,45,537.5,70.0,4.7,16.5,220.0,369.18,302.61
2016,8,5,18,0,473.0,63.0,4.6,16.0,169.0,306.72,248.62
2016,8,5,18,15,386.0,52.0,4.45,15.5,124.0,235.85,186.74
2016,8,5,18,30,299.0,41.0,4.3,15.0,79.0,172.77,130.39
2016,8,5,18,45,176.0,26.0,4.2,14.5,46.0,99.66,56.04
2016,8,5,19,0,53.0,11.0,4.1,14.0,13.0,25.19,0.0
2016,8,5,19,15,26.5,5.5,4.0,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.0,6.0,2.75,11.5,7.0,0.0,0.0
2016,8,6,5,30,68.0,12.0,3.0,12.0,14.0,11.8,0.0
2016,8,6,5,45,197.0,26.5,3.3,12.5,48.0,20.63,9.05
2016,8,6,6,0,326.0,41.0,3.6,13.0,82.0,32.1,22.14
2016,8,6,6,15,413.0,51.0,3.6,13.0,127.5,37.99,28.07
2016,8,6,6,30,500.0,61.0,3.6,13.0,173.0,43.54,33.39
2016,8,6,6,45,289.0,93.0,3.6,13.5,161.5,73.38,53.17
2016,8,6,7,0,78.0,125.0,3.6,14.0,150.0,114.48,88.82
2016,8,6,7,15,64.5,144.0,3.6,14.5,167.5,134.73,105.32
2016,8,6,7,30,51.0,163.0,3.6,15.0,185.0,153.68,121.1
2016,8,6,7,45,97.5,191.0,3.6,15.5,239.0,191.7,150.11
2016,8,6,8,0,144.0,219.0,3.6,16.0,293.0,230.18,179.7
2016,8,6,8,15,269.0,222.5,3.6,16.5,377.0,278.47,215.82
2016,8,6,8,30,394.0,226.0,3.6,17.0,461.0,343.31,266.08
2016,8,6,8,45,618.0,165.5,3.65,17.5,567.0,400.44,310.78
2016,8,6,9,0,842.0,105.0,3.7,18.0,673.0,484.22,377.33
2016,8,6,9,15,854.5,107.5,3.75,18.0,714.0,536.03,419.69
2016,8,6,9,30,867.0,110.0,3.8,18.0,755.0,584.17,458.5
2016,8,6,9,45,881.5,109.0,3.9,18.5,792.0,629.99,494.02
2016,8,6,10,0,896.0,108.0,4.0,19.0,829.0,675.36,528.36
2016,8,6,10,15,903.0,109.5,4.1,19.0,858.5,717.25,560.35
2016,8,6,10,30,910.0,111.0,4.2,19.0,888.0,757.72,589.16
2016,8,6,10,45,914.5,112.0,4.35,19.5,910.0,794.23,613.92
2016,8,6,11,0,919.0,113.0,4.5,20.0,932.0,828.79,637.42
2016,8,6,11,15,922.0,113.5,4.55,20.0,947.5,859.56,658.79
2016,8,6,11,30,925.0,114.0,4.6,20.0,963.0,888.0,678.52
2016,8,6,11,45,926.5,114.5,4.7,20.5,970.5,912.69,694.65
2016,8,6,12,0,928.0,115.0,4.8,21.0,978.0,934.76,708.97
2016,8,6,12,15,928.0,115.0,4.85,21.0,977.5,952.25,721.24
2016,8,6,12,30,928.0,115.0,4.9,21.0,977.0,966.88,731.65
2016,8,6,12,45,919.5,119.0,5.0,21.0,967.5,974.69,737.87
2016,8,6,13,0,911.0,123.0,5.1,21.0,958.0,979.44,742.14
2016,8,6,13,15,908.0,122.0,5.15,21.0,942.0,981.28,744.18
2016,8,6,13,30,905.0,121.0,5.2,21.0,926.0,980.08,744.27
2016,8,6,13,45,901.0,119.0,5.3,21.0,903.5,973.88,741.39
2016,8,6,14,0,897.0,117.0,5.4,21.0,881.0,964.69,736.53
2016,8,6,14,15,890.0,115.5,5.45,20.5,851.5,950.3,729.24
2016,8,6,14,30,883.0,114.0,5.5,20.0,822.0,933.11,720.03
2016,8,6,14,45,874.5,111.5,5.55,20.0,786.5,910.82,705.8
2016,8,6,15,0,866.0,109.0,5.6,20.0,751.0,886.01,689.79
2016,8,6,15,15,853.5,106.5,5.6,19.5,710.0,855.39,670.59
2016,8,6,15,30,841.0,104.0,5.6,19.0,669.0,827.75,653.44
2016,8,6,15,45,826.5,100.5,5.7,18.5,623.5,790.48,629.43
2016,8,6,16,0,812.0,97.0,5.8,18.0,578.0,751.67,603.89
2016,8,6,16,15,791.0,93.5,5.75,17.5,529.0,706.67,572.64
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,661.02,540.38
2016,8,6,16,45,742.5,85.5,5.7,17.0,428.5,609.46,501.28
2016,8,6,17,0,715.0,81.0,5.7,17.0,377.0,560.71,462.6
2016,8,6,17,15,675.5,75.5,5.6,16.0,325.0,502.12,416.43
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,445.57,370.3
2016,8,6,17,45,577.5,63.5,5.4,14.5,222.0,380.59,314.91
2016,8,6,18,0,519.0,57.0,5.3,14.0,171.0,319.98,261.52
2016,8,6,18,15,430.5,47.5,5.2,13.5,125.0,248.33,197.99
2016,8,6,18,30,342.0,38.0,5.1,13.0,79.0,184.69,139.92
2016,8,6,18,45,204.0,24.5,5.0,13.0,45.5,105.86,55.51
2016,8,6,19,0,66.0,11.0,4.9,13.0,12.0,28.53,0.0
2016,8,6,19,15,33.0,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,117.0,12.0,3.5,11.0,15.0,11.8,0.0
2016,8,7,5,45,265.0,23.5,3.7,11.5,50.5,18.31,6.92
2016,8,7,6,0,413.0,35.0,3.9,12.0,86.0,26.46,17.29
2016,8,7,6,15,499.0,43.0,3.85,12.5,133.5,30.87,21.79
2016,8,7,6,30,585.0,51.0,3.8,13.0,181.0,35.03,25.77
2016,8,7,6,45,640.0,56.5,3.8,13.5,233.0,47.62,27.76
2016,8,7,7,0,695.0,62.0,3.8,14.0,285.0,92.35,48.48
2016,8,7,7,15,732.5,66.0,3.75,14.5,338.0,136.15,77.65
2016,8,7,7,30,770.0,70.0,3.7,15.0,391.0,183.96,115.65
2016,8,7,7,45,425.5,141.5,3.65,15.5,322.5,208.2,151.48
2016,8,7,8,0,81.0,213.0,3.6,16.0,254.0,212.52,167.24
2016,8,7,8,15,473.0,147.5,3.55,16.5,425.0,274.71,208.77
2016,8,7,8,30,865.0,82.0,3.5,17.0,596.0,391.77,298.0
2016,8,7,8,45,881.0,84.0,3.5,17.5,642.5,442.94,341.57
2016,8,7,9,0,897.0,86.0,3.5,18.0,689.0,494.65,384.56
2016,8,7,9,15,908.5,87.5,3.5,18.5,730.5,543.95,424.48
2016,8,7,9,30,920.0,89.0,3.5,19.0,772.0,592.93,462.95
2016,8,7,9,45,925.0,92.5,3.55,19.5,807.5,639.33,498.47
2016,8,7,10,0,930.0,96.0,3.6,20.0,843.0,684.45,532.09
2016,8,7,10,15,936.5,97.5,3.65,20.5,872.5,727.29,562.93
2016,8,7,10,30,943.0,99.0,3.7,21.0,902.0,768.58,590.53
2016,8,7,10,45,948.5,99.0,3.8,21.5,925.0,805.99,615.31
2016,8,7,11,0,954.0,99.0,3.9,22.0,948.0,841.4,638.51
2016,8,7,11,15,957.5,99.5,3.95,22.0,964.0,873.52,660.3
2016,8,7,11,30,961.0,100.0,4.0,22.0,980.0,903.23,680.41
2016,8,7,11,45,963.5,100.0,4.1,22.5,988.0,929.05,696.77
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,952.15,711.29
2016,8,7,12,15,966.0,100.0,4.25,23.0,996.0,970.19,723.54
2016,8,7,12,30,966.0,100.0,4.3,23.0,996.0,985.22,733.89
2016,8,7,12,45,965.5,99.0,4.4,23.0,988.5,995.72,741.59
2016,8,7,13,0,965.0,98.0,4.5,23.0,981.0,1003.07,747.35
2016,8,7,13,15,962.5,97.5,4.55,23.0,965.5,1005.87,750.06
2016,8,7,13,30,960.0,97.0,4.6,23.0,950.0,1005.46,750.77
2016,8,7,13,45,956.5,95.5,4.65,23.0,927.0,999.86,748.14
2016,8,7,14,0,953.0,94.0,4.7,23.0,904.0,991.09,743.49
2016,8,7,14,15,947.0,93.0,4.7,22.5,874.0,977.42,736.69
2016,8,7,14,30,941.0,92.0,4.7,22.0,844.0,960.76,727.93
2016,8,7,14,45,933.0,90.0,4.75,22.0,808.0,938.33,714.18
2016,8,7,15,0,925.0,88.0,4.8,22.0,772.0,913.19,698.56
2016,8,7,15,15,913.5,86.5,4.8,21.5,730.0,883.05,680.39
2016,8,7,15,30,902.0,85.0,4.8,21.0,688.0,850.7,660.51
2016,8,7,15,45,887.0,82.5,4.85,21.0,641.5,812.37,635.13
2016,8,7,16,0,872.0,80.0,4.9,21.0,595.0,772.42,608.31
2016,8,7,16,15,852.5,77.5,4.85,20.5,544.5,727.75,578.29
2016,8,7,16,30,833.0,75.0,4.8,20.0,494.0,686.65,550.47
2016,8,7,16,45,805.5,72.0,4.8,20.0,441.5,634.49,512.83
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,582.63,472.71
2016,8,7,17,15,740.0,64.5,4.7,19.0,335.5,523.38,427.05
2016,8,7,17,30,702.0,60.0,4.6,18.0,282.0,465.91,381.06
2016,8,7,17,45,644.5,54.5,4.55,17.5,229.5,399.55,325.5
2016,8,7,18,0,587.0,49.0,4.5,17.0,177.0,340.29,273.77
2016,8,7,18,15,498.0,41.0,4.35,16.5,129.5,267.37,209.69
2016,8,7,18,30,409.0,33.0,4.2,16.0,82.0,202.65,150.57
2016,8,7,18,45,252.0,21.5,4.05,15.5,47.0,116.34,54.07
2016,8,7,19,0,95.0,10.0,3.9,15.0,12.0,35.06,0.0
2016,8,7,19,15,47.5,5.0,3.85,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,52.5,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,105.0,11.0,2.5,12.0,13.0,10.81,0.0
2016,8,8,5,45,250.0,22.5,2.75,12.5,47.5,17.48,5.7
2016,8,8,6,0,395.0,34.0,3.0,13.0,82.0,25.66,16.48
2016,8,8,6,15,481.0,42.0,2.9,13.5,128.5,30.11,21.01
2016,8,8,6,30,567.0,50.0,2.8,14.0,175.0,34.31,25.02
2016,8,8,6,45,619.0,56.0,2.7,14.5,225.5,45.17,27.03
2016,8,8,7,0,671.0,62.0,2.6,15.0,276.0,89.01,46.81
2016,8,8,7,15,709.0,66.5,2.55,15.5,328.5,132.06,74.99
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,179.15,111.93
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.0,227.22,152.78
2016,8,8,8,0,800.0,79.0,2.5,18.0,483.0,277.82,196.66
2016,8,8,8,15,820.0,81.5,2.5,18.5,532.5,327.38,240.22
2016,8,8,8,30,840.0,84.0,2.5,19.0,582.0,382.52,287.34
2016,8,8,8,45,856.0,86.5,2.55,19.5,628.0,432.95,329.91
2016,8,8,9,0,872.0,89.0,2.6,20.0,674.0,483.97,371.76
2016,8,8,9,15,883.5,91.0,2.7,20.5,715.0,532.62,410.78
2016,8,8,9,30,895.0,93.0,2.8,21.0,756.0,580.99,448.5
2016,8,8,9,45,908.0,92.5,2.9,21.5,793.0,627.47,483.89
2016,8,8,10,0,921.0,92.0,3.0,22.0,830.0,673.34,517.95
2016,8,8,10,15,928.0,93.5,3.1,22.0,859.5,716.16,549.66
2016,8,8,10,30,935.0,95.0,3.2,22.0,889.0,757.49,578.37
2016,8,8,10,45,938.5,96.5,3.35,22.5,911.5,794.53,602.99
2016,8,8,11,0,942.0,98.0,3.5,23.0,934.0,829.48,626.0
2016,8,8,11,15,945.5,98.5,3.65,23.0,949.5,861.25,647.95
2016,8,8,11,30,949.0,99.0,3.8,23.0,965.0,890.64,668.28
2016,8,8,11,45,949.5,100.0,3.95,23.5,972.5,915.42,684.18
2016,8,8,12,0,950.0,101.0,4.1,24.0,980.0,937.45,698.23
2016,8,8,12,15,950.0,101.0,4.25,24.0,980.0,955.21,710.81
2016,8,8,12,30,950.0,101.0,4.4,24.0,980.0,970.01,721.53
2016,8,8,12,45,949.0,100.0,4.6,24.0,972.5,979.87,729.59
2016,8,8,13,0,948.0,99.0,4.8,24.0,965.0,986.61,736.01
2016,8,8,13,15,945.5,98.5,4.9,24.0,949.5,989.32,739.03
2016,8,8,13,30,943.0,98.0,5.0,24.0,934.0,988.87,740.05
2016,8,8,13,45,939.5,96.5,5.15,24.0,911.5,983.29,738.07
2016,8,8,14,0,936.0,95.0,5.3,24.0,889.0,974.59,734.05
2016,8,8,14,15,929.5,94.0,5.35,23.5,859.0,960.58,727.22
2016,8,8,14,30,923.0,93.0,5.4,23.0,829.0,943.64,718.41
2016,8,8,14,45,916.0,91.0,5.5,23.0,793.5,922.36,705.47
2016,8,8,15,0,909.0,89.0,5.6,23.0,758.0,898.39,690.62
2016,8,8,15,15,897.5,87.0,5.6,22.5,716.5,868.01,671.94
2016,8,8,15,30,886.0,85.0,5.6,22.0,675.0,835.46,651.57
2016,8,8,15,45,872.0,82.0,5.65,22.0,629.0,797.77,626.22
2016,8,8,16,0,858.0,79.0,5.7,22.0,583.0,758.45,599.42
2016,8,8,16,15,838.0,76.5,5.6,21.5,533.5,713.84,568.91
2016,8,8,16,30,818.0,74.0,5.5,21.0,484.0,672.85,540.69
2016,8,8,16,45,793.5,70.0,5.45,20.5,432.0,622.1,504.5
2016,8,8,17,0,769.0,66.0,5.4,20.0,380.0,571.45,465.74
2016,8,8,17,15,731.5,62.0,5.3,19.0,327.5,513.51,420.63
2016,8,8,17,30,694.0,58.0,5.2,18.0,275.0,457.33,375.22
2016,8,8,17,45,640.5,52.0,5.1,17.5,223.5,392.91,320.73
2016,8,8,18,0,587.0,46.0,5.0,17.0,172.0,332.33,267.57
2016,8,8,18,15,498.5,38.5,4.9,16.0,125.0,263.17,206.58
2016,8,8,18,30,410.0,31.0,4.8,15.0,78.0,199.58,147.98
2016,8,8,18,45,205.0,15.5,4.7,14.5,39.0,92.94,35.65
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,52.5,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,105.0,10.0,2.5,12.0,12.0,9.83,0.0
2016,8,9,5,45,254.0,21.5,2.7,12.5,46.0,16.65,4.46
2016,8,9,6,0,403.0,33.0,2.9,13.0,80.0,24.88,15.74
2016,8,9,6,15,489.5,40.5,2.7,13.5,127.0,28.93,19.95
2016,8,9,6,30,576.0,48.0,2.5,14.0,174.0,32.77,23.64
2016,8,9,6,45,625.5,54.5,2.35,14.5,224.5,42.31,25.78
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,86.6,45.19
2016,8,9,7,15,712.5,65.5,2.0,15.5,327.0,129.76,73.02
2016,8,9,7,30,750.0,70.0,1.8,16.0,379.0,176.92,109.72
2016,8,9,7,45,777.5,73.5,1.65,17.0,430.5,224.91,150.15
2016,8,9,8,0,805.0,77.0,1.5,18.0,482.0,275.53,193.6
2016,8,9,8,15,825.0,79.5,1.4,18.5,531.5,325.35,236.81
2016,8,9,8,30,845.0,82.0,1.3,19.0,581.0,380.75,283.33
2016,8,9,8,45,863.0,83.0,1.2,19.5,627.0,430.93,324.58
2016,8,9,9,0,881.0,84.0,1.1,20.0,673.0,481.85,364.9
2016,8,9,9,15,892.5,86.0,1.05,20.5,714.5,530.9,402.61
2016,8,9,9,30,904.0,88.0,1.0,21.0,756.0,579.66,438.7
2016,8,9,9,45,914.5,88.5,0.95,22.0,792.0,625.95,470.84
2016,8,9,10,0,925.0,89.0,0.9,23.0,828.0,671.41,501.11
2016,8,9,10,15,931.5,90.0,0.9,23.5,857.5,713.59,529.19
2016,8,9,10,30,938.0,91.0,0.9,24.0,887.0,754.22,554.11
2016,8,9,10,45,943.0,91.5,0.9,24.5,909.5,791.53,576.46
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,826.83,597.24
2016,8,9,11,15,950.5,92.5,1.05,25.0,947.0,857.94,618.56
2016,8,9,11,30,953.0,93.0,1.2,25.0,962.0,886.58,638.33
2016,8,9,11,45,954.0,93.5,1.35,25.5,969.5,911.36,654.37
2016,8,9,12,0,955.0,94.0,1.5,26.0,977.0,933.38,668.65
2016,8,9,12,15,955.0,94.0,1.75,26.0,976.5,951.16,682.83
2016,8,9,12,30,955.0,94.0,2.0,26.0,976.0,965.95,695.07
2016,8,9,12,45,948.5,97.0,2.25,26.5,966.5,974.75,702.04
2016,8,9,13,0,942.0,100.0,2.5,27.0,957.0,980.39,706.96
2016,8,9,13,15,939.0,99.5,2.75,26.5,941.5,982.59,712.42
2016,8,9,13,30,936.0,99.0,3.0,26.0,926.0,981.65,715.84
2016,8,9,13,45,930.5,98.5,3.25,26.0,903.0,975.25,714.25
2016,8,9,14,0,925.0,98.0,3.5,26.0,880.0,965.78,710.62
2016,8,9,14,15,918.5,97.0,3.7,26.0,850.5,951.87,703.67
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,935.06,694.76
2016,8,9,14,45,901.5,95.0,4.1,26.0,784.5,911.91,681.48
2016,8,9,15,0,891.0,94.0,4.3,26.0,748.0,886.24,666.39
2016,8,9,15,15,879.5,92.0,4.4,25.5,706.5,856.27,649.01
2016,8,9,15,30,868.0,90.0,4.5,25.0,665.0,824.17,629.97
2016,8,9,15,45,850.5,88.0,4.6,24.5,619.0,785.33,606.08
2016,8,9,16,0,833.0,86.0,4.7,24.0,573.0,749.77,584.12
2016,8,9,16,15,812.5,83.0,4.75,23.5,523.5,704.98,554.68
2016,8,9,16,30,792.0,80.0,4.8,23.0,474.0,659.49,524.11
2016,8,9,16,45,762.0,76.5,4.85,22.5,422.0,606.63,486.57
2016,8,9,17,0,732.0,73.0,4.9,22.0,370.0,554.32,447.22
2016,8,9,17,15,692.5,68.5,4.85,21.0,318.0,496.15,402.47
2016,8,9,17,30,653.0,64.0,4.8,20.0,266.0,442.54,359.54
2016,8,9,17,45,591.0,58.0,4.75,19.5,214.5,376.06,304.0
2016,8,9,18,0,529.0,52.0,4.7,19.0,163.0,314.33,250.61
2016,8,9,18,15,436.5,43.0,4.6,18.0,117.5,241.96,187.93
2016,8,9,18,30,344.0,34.0,4.5,17.0,72.0,178.14,130.0
2016,8,9,18,45,172.0,17.0,4.4,16.5,36.0,83.53,23.34
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,3.2,12.5,36.5,13.01,1.58
2016,8,10,6,0,330.0,35.0,3.4,13.0,73.0,26.93,17.43
2016,8,10,6,15,419.0,44.5,3.35,13.5,118.5,32.64,23.19
2016,8,10,6,30,508.0,54.0,3.3,14.0,164.0,38.0,28.27
2016,8,10,6,45,561.5,62.0,3.25,14.5,213.5,46.21,35.71
2016,8,10,7,0,615.0,70.0,3.2,15.0,263.0,85.49,46.79
2016,8,10,7,15,656.0,75.5,3.15,15.5,315.0,127.01,73.37
2016,8,10,7,30,697.0,81.0,3.1,16.0,367.0,172.86,108.82
2016,8,10,7,45,725.5,86.0,3.1,17.0,418.0,223.12,151.07
2016,8,10,8,0,754.0,91.0,3.1,18.0,469.0,272.69,193.81
2016,8,10,8,15,776.5,94.5,3.1,18.5,518.5,321.64,236.68
2016,8,10,8,30,799.0,98.0,3.1,19.0,568.0,372.37,280.39
2016,8,10,8,45,816.0,101.0,3.1,19.5,613.5,421.94,322.36
2016,8,10,9,0,833.0,104.0,3.1,20.0,659.0,472.3,363.79
2016,8,10,9,15,846.0,106.5,3.1,20.5,700.5,524.06,405.0
2016,8,10,9,30,859.0,109.0,3.1,21.0,742.0,572.18,442.37
2016,8,10,9,45,874.5,108.0,3.1,21.5,779.5,618.3,477.32
2016,8,10,10,0,890.0,107.0,3.1,22.0,817.0,664.05,511.07
2016,8,10,10,15,897.5,108.5,3.1,22.5,846.5,706.14,541.22
2016,8,10,10,30,905.0,110.0,3.1,23.0,876.0,746.82,568.37
