Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,910.5,111.0,3.15,23.5,898.5,783.98,592.53
2016,8,10,11,0,916.0,112.0,3.2,24.0,921.0,819.24,615.17
2016,8,10,11,15,919.5,112.5,3.3,24.0,937.0,850.37,636.32
2016,8,10,11,30,923.0,113.0,3.4,24.0,953.0,879.18,655.9
2016,8,10,11,45,925.0,113.5,3.5,24.5,960.5,904.26,671.68
2016,8,10,12,0,927.0,114.0,3.6,25.0,968.0,926.72,685.69
2016,8,10,12,15,927.0,114.0,3.7,25.0,968.0,944.18,697.76
2016,8,10,12,30,927.0,114.0,3.8,25.0,968.0,958.75,708.02
2016,8,10,12,45,925.5,113.5,3.95,25.0,960.0,968.48,715.49
2016,8,10,13,0,924.0,113.0,4.1,25.0,952.0,975.18,721.07
2016,8,10,13,15,921.0,112.5,4.2,25.0,936.5,977.41,723.51
2016,8,10,13,30,918.0,112.0,4.3,25.0,921.0,976.55,724.04
2016,8,10,13,45,913.0,110.5,4.45,25.0,898.0,969.71,720.94
2016,8,10,14,0,908.0,109.0,4.6,25.0,875.0,959.84,716.13
2016,8,10,14,15,901.0,107.5,4.6,24.5,845.0,945.17,708.61
2016,8,10,14,30,894.0,106.0,4.6,24.0,815.0,927.65,699.23
2016,8,10,14,45,885.0,104.0,4.7,24.0,779.0,905.09,685.74
2016,8,10,15,0,876.0,102.0,4.8,24.0,743.0,880.0,670.44
2016,8,10,15,15,863.5,99.5,4.8,23.5,701.5,849.0,651.58
2016,8,10,15,30,851.0,97.0,4.8,23.0,660.0,815.95,631.11
2016,8,10,15,45,835.5,94.0,4.8,22.5,614.0,782.88,610.39
2016,8,10,16,0,820.0,91.0,4.8,22.0,568.0,743.48,584.77
2016,8,10,16,15,798.5,87.5,4.7,21.5,518.5,697.81,553.66
2016,8,10,16,30,777.0,84.0,4.6,21.0,469.0,651.52,521.59
2016,8,10,16,45,749.5,79.5,4.6,20.5,417.5,599.75,484.12
2016,8,10,17,0,722.0,75.0,4.6,20.0,366.0,548.36,445.11
2016,8,10,17,15,681.0,70.0,4.5,19.5,313.5,491.62,400.21
2016,8,10,17,30,640.0,65.0,4.4,19.0,261.0,434.88,353.91
2016,8,10,17,45,582.0,58.0,4.3,18.5,210.0,369.9,299.41
2016,8,10,18,0,524.0,51.0,4.2,18.0,159.0,309.36,246.8
2016,8,10,18,15,430.5,41.5,4.1,17.0,113.5,236.54,183.64
2016,8,10,18,30,337.0,32.0,4.0,16.0,68.0,172.51,125.03
2016,8,10,18,45,168.5,16.0,3.95,15.5,34.0,80.02,11.91
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,18.0,2.65,12.5,34.5,13.57,1.04
2016,8,11,6,0,296.0,36.0,2.9,13.0,69.0,28.09,18.34
2016,8,11,6,15,385.0,47.0,2.9,13.5,114.0,35.13,25.36
2016,8,11,6,30,474.0,58.0,2.9,14.0,159.0,41.72,31.56
2016,8,11,6,45,527.5,67.0,2.9,14.5,208.0,48.75,37.96
2016,8,11,7,0,581.0,76.0,2.9,15.0,257.0,87.04,49.73
2016,8,11,7,15,290.5,101.5,2.9,15.5,192.0,109.43,74.36
2016,8,11,7,30,0.0,127.0,2.9,16.0,127.0,118.92,94.16
2016,8,11,7,45,19.0,160.5,2.95,17.0,170.0,153.21,120.85
2016,8,11,8,0,38.0,194.0,3.0,18.0,213.0,184.74,144.92
2016,8,11,8,15,164.0,219.5,3.0,18.5,314.0,244.74,189.38
2016,8,11,8,30,290.0,245.0,3.0,19.0,415.0,317.3,244.47
2016,8,11,8,45,543.0,183.0,3.05,19.5,532.5,379.49,291.58
2016,8,11,9,0,796.0,121.0,3.1,20.0,650.0,469.08,361.32
2016,8,11,9,15,810.5,124.0,3.15,20.5,691.5,517.11,399.61
2016,8,11,9,30,825.0,127.0,3.2,21.0,733.0,565.32,437.16
2016,8,11,9,45,850.5,121.5,3.3,21.5,773.0,612.16,473.09
2016,8,11,10,0,876.0,116.0,3.4,22.0,813.0,661.74,510.13
2016,8,11,10,15,884.0,117.5,3.45,22.5,843.0,703.68,540.49
2016,8,11,10,30,892.0,119.0,3.5,23.0,873.0,744.29,568.41
2016,8,11,10,45,897.5,120.5,3.6,23.5,896.0,781.54,593.01
2016,8,11,11,0,903.0,122.0,3.7,24.0,919.0,816.92,616.13
2016,8,11,11,15,906.5,123.0,3.75,24.0,934.5,848.22,637.27
2016,8,11,11,30,910.0,124.0,3.8,24.0,950.0,877.24,656.84
2016,8,11,11,45,912.5,124.0,3.85,24.5,958.0,902.05,672.22
2016,8,11,12,0,915.0,124.0,3.9,25.0,966.0,924.29,685.86
2016,8,11,12,15,915.5,124.0,3.95,25.0,966.0,942.06,697.88
2016,8,11,12,30,916.0,124.0,4.0,25.0,966.0,956.99,708.11
2016,8,11,12,45,908.0,127.5,4.1,25.0,956.0,964.69,713.91
2016,8,11,13,0,900.0,131.0,4.2,25.0,946.0,969.35,717.84
2016,8,11,13,15,896.5,130.0,4.25,25.0,930.5,970.65,719.39
2016,8,11,13,30,893.0,129.0,4.3,25.0,915.0,968.93,719.06
2016,8,11,13,45,890.5,126.5,4.35,25.0,892.5,963.59,716.44
2016,8,11,14,0,888.0,124.0,4.4,25.0,870.0,955.24,711.92
2016,8,11,14,15,880.5,122.0,4.45,24.5,840.0,939.88,704.14
2016,8,11,14,30,873.0,120.0,4.5,24.0,810.0,921.73,694.55
2016,8,11,14,45,865.0,117.0,4.55,24.0,774.0,899.42,680.89
2016,8,11,15,0,857.0,114.0,4.6,24.0,738.0,879.65,669.01
2016,8,11,15,15,843.5,111.0,4.6,23.5,696.5,847.73,649.56
2016,8,11,15,30,830.0,108.0,4.6,23.0,655.0,813.82,628.55
2016,8,11,15,45,814.5,104.0,4.65,23.0,609.0,775.4,603.12
2016,8,11,16,0,799.0,100.0,4.7,23.0,563.0,735.5,576.33
2016,8,11,16,15,776.0,96.5,4.7,22.5,513.0,689.42,545.44
2016,8,11,16,30,753.0,93.0,4.7,22.0,463.0,642.84,513.57
2016,8,11,16,45,723.5,87.5,4.7,21.5,411.0,592.06,476.18
2016,8,11,17,0,694.0,82.0,4.7,21.0,359.0,539.48,436.3
2016,8,11,17,15,651.5,76.0,4.6,20.0,306.5,479.71,389.93
2016,8,11,17,30,609.0,70.0,4.5,19.0,254.0,422.28,343.73
2016,8,11,17,45,548.0,62.0,4.4,18.5,203.5,356.13,288.21
2016,8,11,18,0,487.0,54.0,4.3,18.0,153.0,294.7,234.88
2016,8,11,18,15,393.0,43.0,4.15,17.0,108.0,221.95,171.84
2016,8,11,18,30,299.0,32.0,4.0,16.0,63.0,158.16,113.28
2016,8,11,18,45,149.5,16.0,3.9,15.5,31.5,73.1,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,12.76,0.0
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,26.31,16.72
2016,8,12,6,15,400.0,45.0,3.4,13.5,114.0,33.44,23.83
2016,8,12,6,30,490.0,56.0,3.4,14.0,159.0,40.1,30.1
2016,8,12,6,45,552.0,63.0,3.4,14.5,209.5,43.9,33.63
2016,8,12,7,0,614.0,70.0,3.4,15.0,260.0,82.11,45.11
2016,8,12,7,15,655.5,76.0,3.35,15.5,312.5,123.94,71.18
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,170.17,106.5
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,220.33,148.65
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,270.06,191.86
2016,8,12,8,15,783.0,93.5,3.25,17.5,518.5,319.21,235.15
2016,8,12,8,30,805.0,97.0,3.2,18.0,568.0,370.08,279.26
2016,8,12,8,45,823.5,99.5,3.15,19.0,614.0,420.13,321.21
2016,8,12,9,0,842.0,102.0,3.1,20.0,660.0,471.1,362.53
2016,8,12,9,15,855.0,104.5,3.15,20.5,701.5,523.33,404.33
2016,8,12,9,30,868.0,107.0,3.2,21.0,743.0,571.87,442.26
2016,8,12,9,45,879.0,108.0,3.3,22.0,779.5,617.55,476.34
2016,8,12,10,0,890.0,109.0,3.4,23.0,816.0,662.5,508.87
2016,8,12,10,15,897.5,110.5,3.5,23.0,845.0,704.62,540.54
2016,8,12,10,30,905.0,112.0,3.6,23.0,874.0,745.35,569.62
2016,8,12,10,45,910.0,113.0,3.75,23.5,897.0,782.17,594.15
2016,8,12,11,0,915.0,114.0,3.9,24.0,920.0,817.06,617.18
2016,8,12,11,15,918.0,114.5,4.0,24.0,935.0,847.79,638.21
2016,8,12,11,30,921.0,115.0,4.1,24.0,950.0,876.16,657.64
2016,8,12,11,45,923.0,115.0,4.25,24.5,957.5,900.73,673.41
2016,8,12,12,0,925.0,115.0,4.4,25.0,965.0,922.66,687.39
2016,8,12,12,15,925.5,115.0,4.5,25.0,965.0,940.51,699.78
2016,8,12,12,30,926.0,115.0,4.6,25.0,965.0,955.49,710.57
2016,8,12,12,45,929.5,111.5,4.75,25.0,958.5,966.77,719.45
2016,8,12,13,0,933.0,108.0,4.9,25.0,952.0,975.01,726.42
2016,8,12,13,15,930.5,107.5,5.0,25.0,936.0,977.64,729.34
2016,8,12,13,30,928.0,107.0,5.1,25.0,920.0,977.14,730.3
2016,8,12,13,45,923.5,105.5,5.2,25.0,897.5,970.64,727.3
2016,8,12,14,0,919.0,104.0,5.3,25.0,875.0,961.05,722.3
2016,8,12,14,15,912.5,102.5,5.3,24.5,845.0,946.62,714.84
2016,8,12,14,30,906.0,101.0,5.3,24.0,815.0,929.3,705.45
2016,8,12,14,45,897.5,99.0,5.3,24.0,779.0,906.88,691.14
2016,8,12,15,0,889.0,97.0,5.3,24.0,743.0,881.87,675.06
2016,8,12,15,15,876.5,95.0,5.2,23.5,701.0,851.04,655.6
2016,8,12,15,30,864.0,93.0,5.1,23.0,659.0,818.13,634.56
2016,8,12,15,45,848.5,90.0,5.0,23.0,613.0,779.84,608.26
2016,8,12,16,0,833.0,87.0,4.9,23.0,567.0,744.69,584.11
2016,8,12,16,15,811.5,84.0,4.8,22.5,517.0,699.15,553.17
2016,8,12,16,30,790.0,81.0,4.7,22.0,467.0,652.97,521.28
2016,8,12,16,45,761.0,76.5,4.6,22.0,414.5,599.75,481.43
2016,8,12,17,0,732.0,72.0,4.5,22.0,362.0,547.02,440.37
2016,8,12,17,15,691.0,67.0,4.3,21.0,309.5,487.58,394.22
2016,8,12,17,30,650.0,62.0,4.1,20.0,257.0,432.86,350.18
2016,8,12,17,45,589.0,55.5,3.95,19.5,206.0,366.84,294.92
2016,8,12,18,0,528.0,49.0,3.8,19.0,155.0,305.56,241.75
2016,8,12,18,15,431.0,39.5,3.65,18.5,109.0,231.76,177.58
2016,8,12,18,30,334.0,30.0,3.5,18.0,63.0,167.2,117.16
2016,8,12,18,45,167.0,15.0,3.4,17.5,31.5,75.93,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,156.5,16.5,3.3,12.5,33.5,12.41,0.0
2016,8,13,6,0,313.0,33.0,3.4,13.0,67.0,25.51,15.94
2016,8,13,6,15,405.0,43.0,3.3,13.5,112.0,31.75,22.32
2016,8,13,6,30,497.0,53.0,3.2,14.0,157.0,37.59,27.87
2016,8,13,6,45,557.5,60.0,3.15,15.0,207.0,40.49,30.53
2016,8,13,7,0,618.0,67.0,3.1,16.0,257.0,78.14,42.07
2016,8,13,7,15,659.5,72.5,3.1,16.5,309.0,119.71,67.38
2016,8,13,7,30,701.0,78.0,3.1,17.0,361.0,165.66,102.15
2016,8,13,7,45,732.5,81.5,3.1,18.0,412.5,215.26,143.35
2016,8,13,8,0,764.0,85.0,3.1,19.0,464.0,264.58,185.66
2016,8,13,8,15,786.0,88.5,3.05,19.5,513.0,313.88,228.79
2016,8,13,8,30,808.0,92.0,3.0,20.0,562.0,364.89,272.71
2016,8,13,8,45,826.0,94.0,3.0,21.0,608.0,414.43,314.09
2016,8,13,9,0,844.0,96.0,3.0,22.0,654.0,468.49,357.51
2016,8,13,9,15,857.0,98.5,3.0,22.5,695.0,517.21,396.35
2016,8,13,9,30,870.0,101.0,3.0,23.0,736.0,565.81,433.96
2016,8,13,9,45,886.0,99.0,3.05,24.0,773.5,611.74,467.91
2016,8,13,10,0,902.0,97.0,3.1,25.0,811.0,657.31,500.56
2016,8,13,10,15,909.0,98.5,3.15,25.0,840.5,699.52,531.81
2016,8,13,10,30,916.0,100.0,3.2,25.0,870.0,740.25,560.05
2016,8,13,10,45,921.5,100.5,3.3,25.5,892.5,777.28,584.26
2016,8,13,11,0,927.0,101.0,3.4,26.0,915.0,812.37,606.94
2016,8,13,11,15,930.0,101.5,3.5,26.0,930.5,843.35,627.91
2016,8,13,11,30,933.0,102.0,3.6,26.0,946.0,871.94,647.26
2016,8,13,11,45,935.0,102.5,3.7,26.5,953.5,897.17,663.06
2016,8,13,12,0,937.0,103.0,3.8,27.0,961.0,919.71,677.06
2016,8,13,12,15,937.0,103.0,3.95,27.0,960.5,937.21,689.36
2016,8,13,12,30,937.0,103.0,4.1,27.0,960.0,951.77,699.83
2016,8,13,12,45,922.5,110.5,4.25,27.5,948.0,957.6,703.21
2016,8,13,13,0,908.0,118.0,4.4,28.0,936.0,960.26,704.64
2016,8,13,13,15,904.5,117.0,4.45,27.5,920.5,961.42,707.48
2016,8,13,13,30,901.0,116.0,4.5,27.0,905.0,959.51,708.41
2016,8,13,13,45,898.0,114.0,4.6,27.0,882.5,954.0,705.97
2016,8,13,14,0,895.0,112.0,4.7,27.0,860.0,945.46,701.85
2016,8,13,14,15,887.5,110.5,4.7,27.0,830.0,930.37,692.65
2016,8,13,14,30,880.0,109.0,4.7,27.0,800.0,912.5,681.67
2016,8,13,14,45,873.0,105.5,4.75,27.0,764.5,890.23,668.09
2016,8,13,15,0,866.0,102.0,4.8,27.0,729.0,865.36,652.72
2016,8,13,15,15,853.0,100.0,4.75,26.5,687.5,834.62,633.89
2016,8,13,15,30,840.0,98.0,4.7,26.0,646.0,806.73,616.97
2016,8,13,15,45,826.5,94.0,4.7,26.0,600.5,769.51,592.32
2016,8,13,16,0,813.0,90.0,4.7,26.0,555.0,730.7,566.31
2016,8,13,16,15,790.5,86.5,4.6,25.5,505.0,684.51,535.25
2016,8,13,16,30,768.0,83.0,4.5,25.0,455.0,637.8,503.29
2016,8,13,16,45,741.0,78.0,4.4,24.5,404.0,586.17,465.69
2016,8,13,17,0,714.0,73.0,4.3,24.0,353.0,534.91,427.07
2016,8,13,17,15,672.0,68.0,4.15,23.0,301.0,478.12,383.4
2016,8,13,17,30,630.0,63.0,4.0,22.0,249.0,421.48,338.24
2016,8,13,17,45,569.5,56.0,3.9,21.5,198.5,356.15,283.92
2016,8,13,18,0,509.0,49.0,3.8,21.0,148.0,295.54,231.67
2016,8,13,18,15,410.0,39.0,3.75,20.0,103.5,221.59,168.25
2016,8,13,18,30,311.0,29.0,3.7,19.0,59.0,157.18,107.79
2016,8,13,18,45,155.5,14.5,3.7,18.5,29.5,70.74,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,16.0,3.25,13.5,32.5,12.05,0.0
2016,8,14,6,0,312.0,32.0,3.3,14.0,65.0,24.71,15.08
2016,8,14,6,15,405.5,42.5,3.3,14.5,110.0,31.45,21.93
2016,8,14,6,30,499.0,53.0,3.3,15.0,155.0,37.76,27.88
2016,8,14,6,45,559.0,60.0,3.3,15.5,205.5,40.65,30.59
2016,8,14,7,0,619.0,67.0,3.3,16.0,256.0,76.5,41.3
2016,8,14,7,15,661.0,72.5,3.3,16.5,308.0,118.12,66.21
2016,8,14,7,30,703.0,78.0,3.3,17.0,360.0,164.18,100.82
2016,8,14,7,45,732.0,83.0,3.35,18.0,411.5,214.7,142.81
2016,8,14,8,0,761.0,88.0,3.4,19.0,463.0,264.67,185.72
2016,8,14,8,15,783.5,91.5,3.4,19.5,512.5,313.98,228.9
2016,8,14,8,30,806.0,95.0,3.4,20.0,562.0,365.04,273.0
2016,8,14,8,45,821.5,98.5,3.45,21.0,607.5,414.84,314.78
2016,8,14,9,0,837.0,102.0,3.5,22.0,653.0,465.28,355.78
2016,8,14,9,15,850.0,104.5,3.5,22.5,694.5,517.31,397.27
2016,8,14,9,30,863.0,107.0,3.5,23.0,736.0,565.65,434.88
2016,8,14,9,45,859.0,116.0,3.55,23.5,768.0,609.61,468.16
2016,8,14,10,0,855.0,125.0,3.6,24.0,800.0,651.68,499.13
2016,8,14,10,15,863.0,126.5,3.65,24.5,829.0,692.9,528.94
2016,8,14,10,30,871.0,128.0,3.7,25.0,858.0,732.82,556.96
2016,8,14,10,45,876.0,129.5,3.75,25.5,880.5,769.06,580.6
2016,8,14,11,0,881.0,131.0,3.8,26.0,903.0,803.44,602.75
2016,8,14,11,15,884.5,131.5,3.85,26.0,918.0,833.69,623.12
2016,8,14,11,30,888.0,132.0,3.9,26.0,933.0,861.71,641.96
2016,8,14,11,45,890.0,132.0,3.95,26.5,940.5,885.63,656.71
2016,8,14,12,0,892.0,132.0,4.0,27.0,948.0,907.0,669.75
2016,8,14,12,15,892.0,132.0,4.05,27.0,947.5,923.95,681.2
2016,8,14,12,30,892.0,132.0,4.1,27.0,947.0,938.11,690.89
2016,8,14,12,45,897.0,127.5,4.15,27.0,940.5,949.51,698.86
2016,8,14,13,0,902.0,123.0,4.2,27.0,934.0,957.99,705.01
2016,8,14,13,15,898.0,122.5,4.25,27.0,918.0,959.18,706.45
2016,8,14,13,30,894.0,122.0,4.3,27.0,902.0,957.34,706.04
2016,8,14,13,45,884.0,123.0,4.35,27.0,877.0,948.51,701.09
2016,8,14,14,0,874.0,124.0,4.4,27.0,852.0,936.81,694.35
2016,8,14,14,15,866.5,122.0,4.45,26.5,822.0,921.47,686.6
2016,8,14,14,30,859.0,120.0,4.5,26.0,792.0,903.39,677.03
2016,8,14,14,45,846.0,119.0,4.6,26.0,755.0,884.0,665.66
2016,8,14,15,0,833.0,118.0,4.7,26.0,718.0,857.31,649.28
2016,8,14,15,15,819.0,115.5,4.75,25.5,676.5,825.98,630.54
2016,8,14,15,30,805.0,113.0,4.8,25.0,635.0,792.75,610.23
2016,8,14,15,45,786.0,109.5,4.85,25.0,588.5,752.76,583.58
2016,8,14,16,0,767.0,106.0,4.9,25.0,542.0,711.57,555.74
2016,8,14,16,15,742.5,101.5,4.9,24.0,493.0,666.91,526.83
2016,8,14,16,30,718.0,97.0,4.9,23.0,444.0,619.52,494.38
2016,8,14,16,45,686.5,91.5,4.9,22.5,392.5,566.43,454.98
2016,8,14,17,0,655.0,86.0,4.9,22.0,341.0,514.18,415.06
2016,8,14,17,15,610.0,79.5,4.85,21.0,289.5,454.23,368.35
2016,8,14,17,30,565.0,73.0,4.8,20.0,238.0,396.89,322.0
2016,8,14,17,45,502.5,64.0,4.75,19.5,188.5,331.24,266.72
2016,8,14,18,0,440.0,55.0,4.7,19.0,139.0,270.5,213.9
2016,8,14,18,15,340.5,43.0,4.6,18.0,96.0,197.57,150.88
2016,8,14,18,30,241.0,31.0,4.5,17.0,53.0,134.37,90.81
2016,8,14,18,45,120.5,15.5,4.45,16.5,26.5,50.18,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,3.4,11.5,33.5,11.7,0.0
2016,8,15,6,0,349.0,31.0,3.6,12.0,67.0,23.92,14.44
2016,8,15,6,15,447.0,40.5,3.6,12.5,113.5,29.79,20.63
2016,8,15,6,30,545.0,50.0,3.6,13.0,160.0,35.3,25.91
2016,8,15,6,45,607.0,56.5,3.6,13.5,212.5,37.92,28.41
2016,8,15,7,0,669.0,63.0,3.6,14.0,265.0,73.77,38.61
2016,8,15,7,15,336.0,96.5,3.5,14.5,198.5,106.44,70.66
2016,8,15,7,30,3.0,130.0,3.4,15.0,132.0,121.62,96.74
2016,8,15,7,45,207.5,150.5,3.35,16.0,252.5,168.59,126.63
2016,8,15,8,0,412.0,171.0,3.3,17.0,373.0,244.58,181.86
2016,8,15,8,15,402.5,194.5,3.25,17.5,409.0,284.6,215.95
2016,8,15,8,30,393.0,218.0,3.2,18.0,445.0,327.77,251.81
2016,8,15,8,45,641.0,154.0,3.2,18.5,559.5,387.32,297.63
2016,8,15,9,0,889.0,90.0,3.2,19.0,674.0,479.66,370.03
2016,8,15,9,15,901.5,92.0,3.2,19.5,716.0,529.76,410.44
2016,8,15,9,30,914.0,94.0,3.2,20.0,758.0,579.63,449.61
2016,8,15,9,45,926.0,94.0,3.25,20.5,795.0,626.91,485.93
2016,8,15,10,0,938.0,94.0,3.3,21.0,832.0,673.44,520.73
2016,8,15,10,15,945.0,95.0,3.35,21.5,862.0,716.6,552.17
2016,8,15,10,30,952.0,96.0,3.4,22.0,892.0,758.19,580.21
2016,8,15,10,45,957.0,97.0,3.5,22.5,915.0,796.56,605.57
2016,8,15,11,0,962.0,98.0,3.6,23.0,938.0,832.86,629.28
2016,8,15,11,15,965.0,98.5,3.7,23.0,953.5,864.85,651.14
2016,8,15,11,30,968.0,99.0,3.8,23.0,969.0,894.34,671.28
2016,8,15,11,45,969.0,99.5,3.95,23.5,976.5,919.51,687.43
2016,8,15,12,0,970.0,100.0,4.1,24.0,984.0,941.83,701.68
2016,8,15,12,15,970.0,100.0,4.2,24.0,983.0,959.85,714.18
2016,8,15,12,30,970.0,100.0,4.3,24.0,982.0,974.81,724.74
2016,8,15,12,45,961.5,103.5,4.4,24.0,971.5,982.44,730.52
2016,8,15,13,0,953.0,107.0,4.5,24.0,961.0,986.82,734.23
2016,8,15,13,15,949.5,106.5,4.55,24.0,945.0,988.51,736.23
2016,8,15,13,30,946.0,106.0,4.6,24.0,929.0,987.0,736.21
2016,8,15,13,45,941.0,105.0,4.7,24.0,905.0,980.4,733.32
2016,8,15,14,0,936.0,104.0,4.8,24.0,881.0,970.66,728.41
2016,8,15,14,15,929.0,102.5,4.8,24.0,850.0,955.51,719.13
2016,8,15,14,30,922.0,101.0,4.8,24.0,819.0,937.42,707.94
2016,8,15,14,45,912.5,99.0,4.85,24.0,782.0,913.77,693.34
2016,8,15,15,0,903.0,97.0,4.9,24.0,745.0,887.5,676.91
2016,8,15,15,15,890.5,94.5,4.9,23.5,702.0,855.72,657.55
2016,8,15,15,30,878.0,92.0,4.9,23.0,659.0,821.82,636.5
2016,8,15,15,45,862.0,89.0,4.9,22.5,612.0,782.67,611.41
2016,8,15,16,0,846.0,86.0,4.9,22.0,565.0,746.62,588.25
2016,8,15,16,15,823.5,83.0,4.8,21.5,514.0,699.91,556.32
2016,8,15,16,30,801.0,80.0,4.7,21.0,463.0,652.6,523.43
2016,8,15,16,45,772.0,75.5,4.65,20.5,410.0,599.03,483.85
2016,8,15,17,0,743.0,71.0,4.6,20.0,357.0,545.93,443.07
2016,8,15,17,15,700.0,66.0,4.5,19.0,303.5,485.09,395.39
2016,8,15,17,30,657.0,61.0,4.4,18.0,250.0,429.25,349.77
2016,8,15,17,45,593.0,54.0,4.3,17.5,198.5,361.35,292.1
2016,8,15,18,0,529.0,47.0,4.2,17.0,147.0,298.49,236.78
2016,8,15,18,15,423.0,37.5,4.05,16.0,101.5,222.14,169.96
2016,8,15,18,30,317.0,28.0,3.9,15.0,56.0,155.81,103.24
2016,8,15,18,45,158.5,14.0,3.75,14.5,28.0,59.18,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,12.27,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,25.06,15.25
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,32.26,22.77
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,39.0,29.18
2016,8,16,6,45,538.0,62.5,3.3,14.0,200.5,43.08,32.95
2016,8,16,7,0,599.0,71.0,3.3,15.0,251.0,75.64,42.67
2016,8,16,7,15,397.0,114.5,3.25,15.5,243.5,125.7,84.09
2016,8,16,7,30,195.0,158.0,3.2,16.0,236.0,163.44,122.49
2016,8,16,7,45,471.5,125.5,3.2,16.5,347.5,194.08,136.67
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,262.3,185.13
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,311.68,228.47
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,362.94,272.93
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,413.04,315.71
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,463.97,358.01
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,512.65,397.54
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,561.33,435.95
2016,8,16,9,45,858.0,119.5,3.35,21.0,767.5,606.2,469.47
2016,8,16,10,0,859.0,126.0,3.4,22.0,801.0,649.64,500.85
2016,8,16,10,15,867.0,128.0,3.45,22.5,830.5,693.53,532.71
2016,8,16,10,30,875.0,130.0,3.5,23.0,860.0,734.07,561.53
2016,8,16,10,45,880.5,131.0,3.6,23.5,882.5,770.37,585.58
2016,8,16,11,0,886.0,132.0,3.7,24.0,905.0,804.83,608.15
2016,8,16,11,15,889.5,133.0,3.75,24.0,920.5,835.71,629.08
2016,8,16,11,30,893.0,134.0,3.8,24.0,936.0,864.33,648.44
2016,8,16,11,45,895.0,134.0,3.9,24.5,943.0,888.36,663.63
2016,8,16,12,0,897.0,134.0,4.0,25.0,950.0,909.82,677.09
2016,8,16,12,15,897.0,134.0,4.05,25.0,949.5,926.84,688.68
2016,8,16,12,30,897.0,134.0,4.1,25.0,949.0,941.05,698.48
2016,8,16,12,45,890.0,137.0,4.2,25.0,939.0,948.98,704.45
2016,8,16,13,0,883.0,140.0,4.3,25.0,929.0,953.92,708.57
2016,8,16,13,15,879.0,139.0,4.35,25.0,913.0,954.63,709.72
2016,8,16,13,30,875.0,138.0,4.4,25.0,897.0,952.36,709.01
2016,8,16,13,45,870.5,135.5,4.5,25.0,873.5,945.12,705.33
2016,8,16,14,0,866.0,133.0,4.6,25.0,850.0,934.95,700.01
2016,8,16,14,15,858.0,131.0,4.6,24.5,819.5,924.33,695.2
2016,8,16,14,30,850.0,129.0,4.6,24.0,789.0,906.02,685.16
2016,8,16,14,45,840.5,126.0,4.65,24.0,753.0,882.68,670.68
2016,8,16,15,0,831.0,123.0,4.7,24.0,717.0,856.88,654.48
2016,8,16,15,15,816.5,120.0,4.7,23.5,674.5,824.61,634.59
2016,8,16,15,30,802.0,117.0,4.7,23.0,632.0,790.44,613.18
2016,8,16,15,45,785.0,112.5,4.7,23.0,586.0,750.98,586.49
2016,8,16,16,0,768.0,108.0,4.7,23.0,540.0,710.2,558.57
2016,8,16,16,15,743.0,103.5,4.7,22.5,490.0,665.33,528.28
2016,8,16,16,30,718.0,99.0,4.7,22.0,440.0,617.61,494.13
2016,8,16,16,45,686.5,93.0,4.7,21.5,388.5,564.01,454.22
2016,8,16,17,0,655.0,87.0,4.7,21.0,337.0,511.26,413.75
2016,8,16,17,15,608.0,80.0,4.6,20.0,284.5,449.77,365.49
2016,8,16,17,30,561.0,73.0,4.5,19.0,232.0,391.08,317.71
2016,8,16,17,45,495.0,63.5,4.4,18.5,182.5,323.7,260.71
2016,8,16,18,0,429.0,54.0,4.3,18.0,133.0,261.57,206.5
2016,8,16,18,15,326.0,41.5,4.2,17.0,90.0,187.98,142.68
2016,8,16,18,30,223.0,29.0,4.1,16.0,47.0,123.36,77.99
2016,8,16,18,45,111.5,14.5,4.05,15.5,23.5,45.81,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.0,16.0,2.95,13.5,27.5,12.46,0.0
2016,8,17,6,0,236.0,32.0,3.2,14.0,55.0,24.7,14.63
2016,8,17,6,15,330.0,44.5,3.2,14.5,98.0,33.87,23.93
2016,8,17,6,30,424.0,57.0,3.2,15.0,141.0,41.92,31.5
2016,8,17,6,45,487.5,66.0,3.25,15.5,190.0,46.29,35.57
2016,8,17,7,0,551.0,75.0,3.3,16.0,239.0,75.53,44.34
2016,8,17,7,15,596.0,81.5,3.3,16.5,290.0,114.54,66.59
2016,8,17,7,30,641.0,88.0,3.3,17.0,341.0,158.36,98.63
2016,8,17,7,45,674.0,93.5,3.3,17.5,392.0,203.67,135.9
2016,8,17,8,0,707.0,99.0,3.3,18.0,443.0,252.25,177.53
2016,8,17,8,15,732.0,103.0,3.3,18.5,492.0,300.24,219.43
2016,8,17,8,30,757.0,107.0,3.3,19.0,541.0,353.4,265.02
2016,8,17,8,45,775.5,110.5,3.3,20.0,586.5,402.03,305.82
2016,8,17,9,0,794.0,114.0,3.3,21.0,632.0,451.66,346.18
2016,8,17,9,15,808.5,117.0,3.35,21.5,673.5,499.63,384.89
2016,8,17,9,30,823.0,120.0,3.4,22.0,715.0,547.75,422.65
2016,8,17,9,45,841.5,118.5,3.45,22.5,752.5,593.99,458.11
2016,8,17,10,0,860.0,117.0,3.5,23.0,790.0,642.4,494.2
2016,8,17,10,15,868.0,118.5,3.55,23.5,819.5,683.79,524.33
2016,8,17,10,30,876.0,120.0,3.6,24.0,849.0,723.85,552.65
2016,8,17,10,45,881.5,121.5,3.7,24.5,871.5,760.58,576.99
2016,8,17,11,0,887.0,123.0,3.8,25.0,894.0,795.47,599.85
2016,8,17,11,15,890.5,123.5,3.85,25.0,909.5,825.83,620.42
2016,8,17,11,30,894.0,124.0,3.9,25.0,925.0,853.92,639.42
2016,8,17,11,45,895.5,125.0,4.0,25.5,932.0,878.42,654.92
2016,8,17,12,0,897.0,126.0,4.1,26.0,939.0,900.32,668.68
2016,8,17,12,15,897.0,125.5,4.15,26.0,938.5,916.77,679.85
2016,8,17,12,30,897.0,125.0,4.2,26.0,938.0,930.37,689.25
2016,8,17,12,45,884.5,131.5,4.3,26.5,926.5,936.71,692.76
2016,8,17,13,0,872.0,138.0,4.4,27.0,915.0,940.01,694.38
2016,8,17,13,15,868.0,137.0,4.45,26.5,899.0,940.63,696.83
2016,8,17,13,30,864.0,136.0,4.5,26.0,883.0,938.29,697.43
2016,8,17,13,45,859.0,134.0,4.6,26.0,859.5,931.08,693.89
2016,8,17,14,0,854.0,132.0,4.7,26.0,836.0,920.97,688.63
2016,8,17,14,15,845.5,130.0,4.75,25.5,805.5,909.93,683.84
2016,8,17,14,30,837.0,128.0,4.8,25.0,775.0,891.28,673.84
2016,8,17,14,45,826.5,125.0,4.9,25.0,739.0,867.23,659.08
2016,8,17,15,0,816.0,122.0,5.0,25.0,703.0,840.8,642.59
2016,8,17,15,15,801.0,119.0,5.0,24.5,661.0,808.41,622.46
2016,8,17,15,30,786.0,116.0,5.0,24.0,619.0,774.19,600.84
2016,8,17,15,45,767.5,112.0,5.05,24.0,573.0,734.54,574.06
2016,8,17,16,0,749.0,108.0,5.1,24.0,527.0,696.33,548.03
2016,8,17,16,15,723.5,103.5,5.05,23.0,477.5,649.14,516.6
2016,8,17,16,30,698.0,99.0,5.0,22.0,428.0,601.8,483.01
2016,8,17,16,45,664.0,93.0,5.0,21.5,376.5,547.39,442.1
2016,8,17,17,0,630.0,87.0,5.0,21.0,325.0,494.08,400.84
2016,8,17,17,15,582.0,80.0,4.85,20.0,274.0,433.18,352.6
2016,8,17,17,30,534.0,73.0,4.7,19.0,223.0,375.21,305.06
2016,8,17,17,45,464.5,63.5,4.6,18.5,174.0,307.58,247.67
2016,8,17,18,0,395.0,54.0,4.5,18.0,125.0,245.54,193.51
2016,8,17,18,15,293.0,40.5,4.4,17.0,84.0,172.53,130.21
2016,8,17,18,30,191.0,27.0,4.3,16.0,43.0,108.47,64.62
2016,8,17,18,45,95.5,13.5,4.25,15.5,21.5,39.96,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,100.0,16.5,2.95,12.5,26.0,12.92,0.0
2016,8,18,6,0,200.0,33.0,3.2,13.0,52.0,25.59,15.23
2016,8,18,6,15,293.5,46.5,3.2,13.5,94.0,35.2,25.16
2016,8,18,6,30,387.0,60.0,3.2,14.0,136.0,44.33,33.73
2016,8,18,6,45,447.5,70.5,3.2,14.5,183.5,50.53,39.48
2016,8,18,7,0,508.0,81.0,3.2,15.0,231.0,77.72,48.11
2016,8,18,7,15,394.0,114.0,3.15,15.5,244.0,122.78,82.1
2016,8,18,7,30,280.0,147.0,3.1,16.0,257.0,160.8,116.64
2016,8,18,7,45,469.0,129.5,3.05,17.0,344.0,194.47,136.59
2016,8,18,8,0,658.0,112.0,3.0,18.0,431.0,249.87,176.89
2016,8,18,8,15,684.0,117.0,2.95,18.5,479.5,296.55,217.22
2016,8,18,8,30,710.0,122.0,2.9,19.0,528.0,345.46,259.03
2016,8,18,8,45,724.0,128.5,2.9,19.5,572.0,392.98,299.22
2016,8,18,9,0,738.0,135.0,2.9,20.0,616.0,441.14,338.87
2016,8,18,9,15,754.0,138.5,2.9,20.5,656.5,488.06,376.51
2016,8,18,9,30,770.0,142.0,2.9,21.0,697.0,537.95,415.25
2016,8,18,9,45,726.0,174.0,2.95,22.0,718.0,574.16,441.47
2016,8,18,10,0,682.0,206.0,3.0,23.0,739.0,608.35,465.06
2016,8,18,10,15,692.5,209.0,3.05,23.0,767.5,647.09,493.98
2016,8,18,10,30,703.0,212.0,3.1,23.0,796.0,685.2,521.96
2016,8,18,10,45,702.5,219.0,3.2,23.5,815.5,718.23,544.88
2016,8,18,11,0,702.0,226.0,3.3,24.0,835.0,749.62,566.29
2016,8,18,11,15,706.5,228.0,3.4,24.0,850.0,778.49,586.99
2016,8,18,11,30,711.0,230.0,3.5,24.0,865.0,805.73,606.41
2016,8,18,11,45,709.5,233.5,3.65,24.5,871.0,827.62,620.95
2016,8,18,12,0,708.0,237.0,3.8,25.0,877.0,847.39,633.96
2016,8,18,12,15,708.0,236.5,3.85,25.0,876.5,862.37,644.47
2016,8,18,12,30,708.0,236.0,3.9,25.0,876.0,875.08,653.36
2016,8,18,12,45,712.0,231.0,4.0,25.5,869.5,884.55,659.12
2016,8,18,13,0,716.0,226.0,4.1,26.0,863.0,891.58,663.33
2016,8,18,13,15,711.0,224.5,4.15,25.5,847.5,891.4,665.13
2016,8,18,13,30,706.0,223.0,4.2,25.0,832.0,888.67,665.36
2016,8,18,13,45,699.5,219.5,4.3,25.0,809.0,879.99,660.55
2016,8,18,14,0,693.0,216.0,4.4,25.0,786.0,868.81,654.15
2016,8,18,14,15,682.5,212.5,4.45,24.5,756.5,851.63,644.7
2016,8,18,14,30,672.0,209.0,4.5,24.0,727.0,832.21,633.81
2016,8,18,14,45,661.0,202.5,4.6,24.0,692.0,807.11,617.9
2016,8,18,15,0,650.0,196.0,4.7,24.0,657.0,780.05,600.32
2016,8,18,15,15,632.0,190.0,4.75,23.5,616.0,745.9,578.22
2016,8,18,15,30,614.0,184.0,4.8,23.0,575.0,710.45,554.82
2016,8,18,15,45,595.5,175.0,4.85,23.0,531.0,670.36,526.6
2016,8,18,16,0,577.0,166.0,4.9,23.0,487.0,626.35,495.11
2016,8,18,16,15,548.0,157.5,4.9,22.0,439.0,578.31,461.4
2016,8,18,16,30,519.0,149.0,4.9,21.0,391.0,530.81,427.16
2016,8,18,16,45,486.0,137.0,4.95,20.5,342.5,477.63,386.83
2016,8,18,17,0,453.0,125.0,5.0,20.0,294.0,425.89,346.5
2016,8,18,17,15,405.5,111.5,4.9,19.0,245.0,366.1,298.84
2016,8,18,17,30,358.0,98.0,4.8,18.0,196.0,309.64,252.44
2016,8,18,17,45,299.0,80.5,4.7,17.5,151.0,246.81,199.1
2016,8,18,18,0,240.0,63.0,4.6,17.0,106.0,189.02,148.98
2016,8,18,18,15,166.0,43.0,4.5,16.5,68.0,121.07,90.32
2016,8,18,18,30,92.0,23.0,4.4,16.0,30.0,63.09,32.95
2016,8,18,18,45,46.0,11.5,4.35,15.5,15.0,23.99,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,3.1,13.5,20.0,12.37,0.0
2016,8,19,6,0,115.0,29.0,3.3,14.0,40.0,24.19,13.79
2016,8,19,6,15,184.5,49.0,3.3,14.0,79.0,39.84,29.09
2016,8,19,6,30,254.0,69.0,3.3,14.0,118.0,51.58,40.11
2016,8,19,6,45,310.5,85.5,3.35,14.5,163.5,62.36,49.96
2016,8,19,7,0,367.0,102.0,3.4,15.0,209.0,88.57,61.14
2016,8,19,7,15,191.5,119.5,3.35,15.5,176.5,113.62,82.69
2016,8,19,7,30,16.0,137.0,3.3,16.0,144.0,128.91,101.87
2016,8,19,7,45,17.0,154.5,3.25,16.5,162.5,146.66,115.93
2016,8,19,8,0,18.0,172.0,3.2,17.0,181.0,164.53,129.92
2016,8,19,8,15,35.5,203.0,3.15,17.5,223.0,194.24,152.82
2016,8,19,8,30,53.0,234.0,3.1,18.0,265.0,230.23,180.58
2016,8,19,8,45,332.0,210.0,3.1,19.0,423.5,314.9,243.52
2016,8,19,9,0,611.0,186.0,3.1,20.0,582.0,429.54,330.7
2016,8,19,9,15,420.5,259.5,3.15,20.5,540.0,432.99,334.15
2016,8,19,9,30,230.0,333.0,3.2,21.0,498.0,424.93,326.94
2016,8,19,9,45,282.0,339.5,3.25,21.5,552.0,469.84,360.77
2016,8,19,10,0,334.0,346.0,3.3,22.0,606.0,522.36,399.62
2016,8,19,10,15,500.5,287.5,3.4,22.0,694.0,592.43,454.35
2016,8,19,10,30,667.0,229.0,3.5,22.0,782.0,674.64,517.42
2016,8,19,10,45,669.5,235.0,3.6,22.5,802.0,707.77,540.42
2016,8,19,11,0,672.0,241.0,3.7,23.0,822.0,739.54,562.35
2016,8,19,11,15,677.0,243.0,3.8,23.0,837.0,768.02,582.95
2016,8,19,11,30,682.0,245.0,3.9,23.0,852.0,794.98,602.35
2016,8,19,11,45,681.0,248.0,4.05,23.5,858.0,816.22,616.57
2016,8,19,12,0,680.0,251.0,4.2,24.0,864.0,835.45,629.31
2016,8,19,12,15,680.0,251.0,4.3,24.0,863.5,850.53,640.28
2016,8,19,12,30,680.0,251.0,4.4,24.0,863.0,863.42,649.77
2016,8,19,12,45,685.0,245.0,4.55,24.0,857.0,872.61,657.42
2016,8,19,13,0,690.0,239.0,4.7,24.0,851.0,879.43,663.61
2016,8,19,13,15,685.0,237.0,4.75,24.0,835.0,878.71,663.83
2016,8,19,13,30,680.0,235.0,4.8,24.0,819.0,875.51,662.48
2016,8,19,13,45,670.5,233.0,4.9,24.0,796.0,865.74,656.85
2016,8,19,14,0,661.0,231.0,5.0,24.0,773.0,853.61,649.58
2016,8,19,14,15,650.5,226.5,5.05,23.5,743.0,835.73,639.33
2016,8,19,14,30,640.0,222.0,5.1,23.0,713.0,815.7,627.49
2016,8,19,14,45,624.5,217.0,5.15,23.0,677.5,788.77,609.35
2016,8,19,15,0,609.0,212.0,5.2,23.0,642.0,760.14,589.86
2016,8,19,15,15,590.5,205.0,5.2,22.5,601.5,722.55,564.67
2016,8,19,15,30,572.0,198.0,5.2,22.0,561.0,686.91,540.48
2016,8,19,15,45,548.5,189.5,5.2,21.5,516.0,644.92,511.1
2016,8,19,16,0,525.0,181.0,5.2,21.0,471.0,602.66,480.97
2016,8,19,16,15,495.5,170.5,5.15,20.5,424.0,553.89,445.1
2016,8,19,16,30,466.0,160.0,5.1,20.0,377.0,505.8,408.99
2016,8,19,16,45,429.0,147.0,5.1,19.5,328.0,451.12,366.91
2016,8,19,17,0,392.0,134.0,5.1,19.0,279.0,398.3,325.24
2016,8,19,17,15,346.5,118.0,5.0,18.0,231.5,339.57,278.09
2016,8,19,17,30,301.0,102.0,4.9,17.0,184.0,277.17,226.66
2016,8,19,17,45,244.5,82.0,4.8,16.5,139.5,215.71,174.27
2016,8,19,18,0,188.0,62.0,4.7,16.0,95.0,158.92,125.01
2016,8,19,18,15,127.5,40.5,4.6,15.5,59.5,103.17,76.29
2016,8,19,18,30,67.0,19.0,4.5,15.0,24.0,48.51,21.34
2016,8,19,18,45,33.5,9.5,4.4,15.0,12.0,18.46,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,13.5,2.85,12.5,17.5,13.27,0.0
2016,8,20,6,0,91.0,27.0,3.1,13.0,35.0,22.59,12.33
2016,8,20,6,15,152.0,48.5,3.1,13.5,72.5,39.44,28.75
2016,8,20,6,30,213.0,70.0,3.1,14.0,110.0,55.62,43.64
2016,8,20,6,45,265.0,89.0,3.1,14.5,155.0,69.37,56.14
2016,8,20,7,0,317.0,108.0,3.1,15.0,200.0,95.18,68.27
2016,8,20,7,15,360.0,123.5,3.1,15.5,247.5,125.44,86.01
2016,8,20,7,30,403.0,139.0,3.1,16.0,295.0,164.74,114.56
2016,8,20,7,45,437.5,151.5,3.1,16.5,343.0,204.45,146.03
