Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,472.0,164.0,3.1,17.0,391.0,247.67,181.57
2016,8,20,8,15,499.5,174.5,3.1,17.5,437.5,290.54,217.52
2016,8,20,8,30,527.0,185.0,3.1,18.0,484.0,335.92,255.32
2016,8,20,8,45,549.5,193.0,3.15,18.5,527.5,379.55,291.43
2016,8,20,9,0,572.0,201.0,3.2,19.0,571.0,424.82,328.16
2016,8,20,9,15,590.0,207.5,3.3,19.5,610.5,468.08,362.71
2016,8,20,9,30,608.0,214.0,3.4,20.0,650.0,511.7,396.8
2016,8,20,9,45,642.0,209.0,3.5,20.5,689.5,554.98,430.21
2016,8,20,10,0,676.0,204.0,3.6,21.0,729.0,600.02,464.33
2016,8,20,10,15,686.0,207.5,3.75,21.5,757.5,638.63,492.93
2016,8,20,10,30,696.0,211.0,3.9,22.0,786.0,676.59,520.55
2016,8,20,10,45,705.0,212.5,4.05,22.5,808.0,711.13,545.3
2016,8,20,11,0,714.0,214.0,4.2,23.0,830.0,744.57,568.92
2016,8,20,11,15,718.5,215.5,4.35,23.0,844.5,773.21,589.92
2016,8,20,11,30,723.0,217.0,4.5,23.0,859.0,800.16,609.78
2016,8,20,11,45,727.5,216.0,4.7,23.0,866.5,822.87,626.82
2016,8,20,12,0,732.0,215.0,4.9,23.0,874.0,843.59,642.28
2016,8,20,12,15,732.5,215.0,5.0,23.0,873.5,859.68,654.01
2016,8,20,12,30,733.0,215.0,5.1,23.0,873.0,873.42,664.22
2016,8,20,12,45,713.0,224.5,5.25,23.0,860.0,875.84,666.91
2016,8,20,13,0,693.0,234.0,5.4,23.0,847.0,875.58,667.87
2016,8,20,13,15,688.5,232.0,5.45,23.0,831.5,875.26,668.35
2016,8,20,13,30,684.0,230.0,5.5,23.0,816.0,872.45,667.2
2016,8,20,13,45,683.5,223.0,5.55,23.0,795.0,865.67,663.36
2016,8,20,14,0,683.0,216.0,5.6,23.0,774.0,856.35,657.84
2016,8,20,14,15,672.5,212.0,5.6,22.5,744.5,838.69,647.49
2016,8,20,14,30,662.0,208.0,5.6,22.0,715.0,818.82,635.55
2016,8,20,14,45,656.0,199.5,5.65,22.0,681.5,796.06,620.43
2016,8,20,15,0,650.0,191.0,5.7,22.0,648.0,771.15,603.67
2016,8,20,15,15,632.5,185.0,5.65,21.5,607.0,737.4,580.78
2016,8,20,15,30,615.0,179.0,5.6,21.0,566.0,702.33,556.65
2016,8,20,15,45,600.0,169.0,5.6,20.5,523.0,663.86,529.91
2016,8,20,16,0,585.0,159.0,5.6,20.0,480.0,624.36,501.89
2016,8,20,16,15,556.0,150.5,5.5,19.5,432.0,572.71,463.53
2016,8,20,16,30,527.0,142.0,5.4,19.0,384.0,524.99,427.37
2016,8,20,16,45,497.0,129.5,5.35,18.5,336.0,472.93,387.1
2016,8,20,17,0,467.0,117.0,5.3,18.0,288.0,422.05,346.7
2016,8,20,17,15,419.0,104.0,5.15,17.5,239.5,362.18,297.65
2016,8,20,17,30,371.0,91.0,5.0,17.0,191.0,305.7,250.1
2016,8,20,17,45,313.0,74.5,4.9,16.5,146.0,244.22,197.34
2016,8,20,18,0,255.0,58.0,4.8,16.0,101.0,187.72,147.77
2016,8,20,18,15,175.5,39.0,4.65,15.5,64.0,125.5,92.94
2016,8,20,18,30,96.0,20.0,4.5,15.0,27.0,64.24,24.66
2016,8,20,18,45,48.0,10.0,4.35,14.5,13.5,22.73,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.0,14.5,3.7,12.5,20.0,14.25,0.0
2016,8,21,6,0,128.0,29.0,3.9,13.0,40.0,22.45,11.91
2016,8,21,6,15,206.0,47.0,4.0,13.5,79.5,35.84,25.57
2016,8,21,6,30,284.0,65.0,4.1,14.0,119.0,48.58,37.41
2016,8,21,6,45,348.0,79.0,4.2,14.5,165.5,57.51,45.63
2016,8,21,7,0,412.0,93.0,4.3,15.0,212.0,80.53,54.51
2016,8,21,7,15,326.5,120.5,4.2,15.5,226.5,124.0,86.38
2016,8,21,7,30,241.0,148.0,4.1,16.0,241.0,153.88,112.79
2016,8,21,7,45,412.0,139.5,4.1,16.5,325.0,188.59,134.3
2016,8,21,8,0,583.0,131.0,4.1,17.0,409.0,244.18,175.31
2016,8,21,8,15,610.5,138.0,4.05,17.5,457.0,289.14,213.99
2016,8,21,8,30,638.0,145.0,4.0,18.0,505.0,336.58,254.54
2016,8,21,8,45,662.0,149.0,3.95,18.5,550.0,382.27,293.25
2016,8,21,9,0,686.0,153.0,3.9,19.0,595.0,429.66,332.49
2016,8,21,9,15,702.5,157.5,3.9,19.5,635.0,475.35,369.59
2016,8,21,9,30,719.0,162.0,3.9,20.0,675.0,521.58,406.15
2016,8,21,9,45,704.0,179.5,3.95,20.5,703.0,562.02,437.17
2016,8,21,10,0,689.0,197.0,4.0,21.0,731.0,600.12,465.54
2016,8,21,10,15,699.5,200.5,4.1,21.0,760.0,639.52,495.71
2016,8,21,10,30,710.0,204.0,4.2,21.0,789.0,678.27,524.93
2016,8,21,10,45,720.5,204.5,4.3,21.5,811.5,713.39,550.16
2016,8,21,11,0,731.0,205.0,4.4,22.0,834.0,747.44,574.28
2016,8,21,11,15,736.0,206.5,4.55,22.0,849.0,776.88,596.28
2016,8,21,11,30,741.0,208.0,4.7,22.0,864.0,804.6,616.82
2016,8,21,11,45,745.5,207.5,4.85,22.5,872.0,828.11,632.68
2016,8,21,12,0,750.0,207.0,5.0,23.0,880.0,849.58,647.12
2016,8,21,12,15,750.0,206.5,5.1,23.0,879.0,864.94,658.34
2016,8,21,12,30,750.0,206.0,5.2,23.0,878.0,877.88,668.0
2016,8,21,12,45,760.5,198.0,5.35,23.0,873.5,890.16,677.61
2016,8,21,13,0,771.0,190.0,5.5,23.0,869.0,897.34,683.76
2016,8,21,13,15,766.0,188.0,5.6,22.5,852.5,896.23,685.3
2016,8,21,13,30,761.0,186.0,5.7,22.0,836.0,895.43,687.22
2016,8,21,13,45,756.0,183.0,5.85,22.0,813.5,888.1,683.52
2016,8,21,14,0,751.0,180.0,6.0,22.0,791.0,878.11,678.01
2016,8,21,14,15,740.5,177.0,6.0,21.5,760.5,860.62,667.79
2016,8,21,14,30,730.0,174.0,6.0,21.0,730.0,840.77,655.9
2016,8,21,14,45,718.5,169.5,6.05,21.0,694.5,816.19,639.51
2016,8,21,15,0,707.0,165.0,6.1,21.0,659.0,789.56,621.6
2016,8,21,15,15,689.5,160.0,6.05,20.5,617.5,755.55,598.95
2016,8,21,15,30,672.0,155.0,6.0,20.0,576.0,720.12,575.04
2016,8,21,15,45,650.5,148.5,5.95,19.5,530.5,678.77,545.67
2016,8,21,16,0,629.0,142.0,5.9,19.0,485.0,636.68,515.19
2016,8,21,16,15,599.5,135.0,5.75,18.5,436.5,587.93,478.6
2016,8,21,16,30,570.0,128.0,5.6,18.0,388.0,539.5,441.55
2016,8,21,16,45,532.0,118.5,5.5,17.5,338.5,480.66,395.54
2016,8,21,17,0,494.0,109.0,5.4,17.0,289.0,427.11,352.53
2016,8,21,17,15,444.0,97.5,5.25,16.5,239.5,366.82,302.76
2016,8,21,17,30,394.0,86.0,5.1,16.0,190.0,310.1,254.61
2016,8,21,17,45,327.0,71.0,4.95,15.5,144.5,245.38,198.76
2016,8,21,18,0,260.0,56.0,4.8,15.0,99.0,186.55,146.95
2016,8,21,18,15,177.0,38.0,4.7,14.5,62.0,124.43,91.68
2016,8,21,18,30,94.0,20.0,4.6,14.0,25.0,62.71,16.83
2016,8,21,18,45,47.0,10.0,4.5,14.0,12.5,22.29,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,14.0,3.7,12.5,19.5,13.76,0.0
2016,8,22,6,0,126.0,28.0,3.9,13.0,39.0,21.69,10.97
2016,8,22,6,15,205.5,46.5,3.95,13.5,78.0,35.52,25.24
2016,8,22,6,30,285.0,65.0,4.0,14.0,117.0,48.7,37.48
2016,8,22,6,45,345.0,79.5,4.1,14.5,163.0,58.03,46.07
2016,8,22,7,0,405.0,94.0,4.2,15.0,209.0,79.92,54.74
2016,8,22,7,15,276.0,124.0,4.1,15.5,210.0,121.71,86.58
2016,8,22,7,30,147.0,154.0,4.0,16.0,211.0,150.17,113.83
2016,8,22,7,45,358.5,143.5,3.9,16.5,308.0,181.11,130.27
2016,8,22,8,0,570.0,133.0,3.8,17.0,405.0,241.51,173.36
2016,8,22,8,15,597.5,140.5,3.75,17.5,452.0,286.21,211.67
2016,8,22,8,30,625.0,148.0,3.7,18.0,499.0,333.42,251.9
2016,8,22,8,45,646.0,154.0,3.7,18.5,543.0,379.07,290.53
2016,8,22,9,0,667.0,160.0,3.7,19.0,587.0,426.17,329.48
2016,8,22,9,15,683.5,164.5,3.75,19.5,627.0,470.98,365.88
2016,8,22,9,30,700.0,169.0,3.8,20.0,667.0,516.38,401.83
2016,8,22,9,45,708.0,175.0,3.9,20.5,700.5,558.67,434.64
2016,8,22,10,0,716.0,181.0,4.0,21.0,734.0,600.43,466.27
2016,8,22,10,15,726.0,183.5,4.1,21.0,762.0,639.54,496.32
2016,8,22,10,30,736.0,186.0,4.2,21.0,790.0,677.88,525.34
2016,8,22,10,45,743.0,188.0,4.35,21.5,812.0,712.63,550.42
2016,8,22,11,0,750.0,190.0,4.5,22.0,834.0,746.02,574.43
2016,8,22,11,15,754.5,191.0,4.65,22.0,848.0,775.01,596.07
2016,8,22,11,30,759.0,192.0,4.8,22.0,862.0,801.81,615.48
2016,8,22,11,45,762.0,192.0,4.95,22.5,869.0,824.39,630.7
2016,8,22,12,0,765.0,192.0,5.1,23.0,876.0,844.82,644.44
2016,8,22,12,15,765.5,191.5,5.25,23.0,875.5,860.34,656.06
2016,8,22,12,30,766.0,191.0,5.4,23.0,875.0,873.4,666.09
2016,8,22,12,45,730.5,210.0,5.55,23.0,857.0,873.68,667.23
2016,8,22,13,0,695.0,229.0,5.7,23.0,839.0,869.11,665.1
2016,8,22,13,15,690.0,227.0,5.75,22.5,823.5,868.25,666.52
2016,8,22,13,30,685.0,225.0,5.8,22.0,808.0,864.89,666.26
2016,8,22,13,45,684.5,218.0,5.9,22.0,787.0,857.98,662.5
2016,8,22,14,0,684.0,211.0,6.0,22.0,766.0,848.51,657.02
2016,8,22,14,15,674.0,207.5,6.0,21.5,736.5,831.74,647.17
2016,8,22,14,30,664.0,204.0,6.0,21.0,707.0,812.75,635.75
2016,8,22,14,45,656.5,196.0,6.05,21.0,673.0,789.09,619.74
2016,8,22,15,0,649.0,188.0,6.1,21.0,639.0,763.36,602.11
2016,8,22,15,15,631.0,182.0,6.05,20.5,598.5,729.2,578.64
2016,8,22,15,30,613.0,176.0,6.0,20.0,558.0,693.77,553.93
2016,8,22,15,45,596.5,166.5,6.0,19.5,514.5,654.71,526.37
2016,8,22,16,0,580.0,157.0,6.0,19.0,471.0,611.36,495.09
2016,8,22,16,15,550.5,148.5,5.9,18.5,423.5,563.02,458.75
2016,8,22,16,30,521.0,140.0,5.8,18.0,376.0,515.28,422.14
2016,8,22,16,45,489.0,128.0,5.7,17.5,328.0,462.89,381.03
2016,8,22,17,0,457.0,116.0,5.6,17.0,280.0,411.89,340.0
2016,8,22,17,15,407.5,103.0,5.35,16.5,231.5,351.94,290.3
2016,8,22,17,30,358.0,90.0,5.1,16.0,183.0,295.55,242.33
2016,8,22,17,45,297.5,73.0,4.9,15.5,138.5,233.38,188.61
2016,8,22,18,0,237.0,56.0,4.7,15.0,94.0,176.48,138.47
2016,8,22,18,15,157.0,36.5,4.5,14.5,58.0,115.01,83.62
2016,8,22,18,30,77.0,17.0,4.3,14.0,22.0,52.22,4.57
2016,8,22,18,45,38.5,8.5,4.1,14.0,11.0,18.42,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.0,2.8,13.5,20.5,13.76,0.0
2016,8,23,6,0,164.0,28.0,3.1,14.0,41.0,21.77,10.57
2016,8,23,6,15,255.5,43.0,3.15,14.0,81.5,32.76,22.74
2016,8,23,6,30,347.0,58.0,3.2,14.0,122.0,43.2,32.61
2016,8,23,6,45,415.5,69.0,3.3,14.5,169.5,49.96,38.92
2016,8,23,7,0,484.0,80.0,3.4,15.0,217.0,69.33,45.09
2016,8,23,7,15,244.0,103.5,3.35,15.5,172.5,102.73,72.06
2016,8,23,7,30,4.0,127.0,3.3,16.0,128.0,118.45,93.79
2016,8,23,7,45,53.0,163.0,3.25,16.5,187.5,155.13,121.47
2016,8,23,8,0,102.0,199.0,3.2,17.0,247.0,200.81,156.42
2016,8,23,8,15,95.0,220.5,3.15,17.5,269.0,224.48,175.43
2016,8,23,8,30,88.0,242.0,3.1,18.0,291.0,247.5,193.59
2016,8,23,8,45,159.5,264.0,3.1,19.0,362.5,295.98,230.04
2016,8,23,9,0,231.0,286.0,3.1,20.0,434.0,355.77,275.16
2016,8,23,9,15,506.0,210.0,3.1,20.0,561.0,426.29,330.24
2016,8,23,9,30,781.0,134.0,3.1,20.0,688.0,528.01,409.89
2016,8,23,9,45,777.0,145.0,3.15,20.5,719.5,571.18,442.81
2016,8,23,10,0,773.0,156.0,3.2,21.0,751.0,612.65,473.82
2016,8,23,10,15,782.5,158.5,3.25,21.5,780.0,653.14,503.6
2016,8,23,10,30,792.0,161.0,3.3,22.0,809.0,692.65,532.01
2016,8,23,10,45,799.5,162.0,3.35,22.5,831.0,728.17,557.05
2016,8,23,11,0,807.0,163.0,3.4,23.0,853.0,762.19,580.1
2016,8,23,11,15,811.0,164.0,3.5,23.0,868.0,791.82,600.65
2016,8,23,11,30,815.0,165.0,3.6,23.0,883.0,819.44,619.81
2016,8,23,11,45,818.0,165.0,3.7,23.5,890.0,843.11,635.04
2016,8,23,12,0,821.0,165.0,3.8,24.0,897.0,864.46,648.66
2016,8,23,12,15,820.5,165.0,3.9,24.0,896.0,880.32,659.86
2016,8,23,12,30,820.0,165.0,4.0,24.0,895.0,893.53,669.37
2016,8,23,12,45,816.0,165.0,4.15,24.0,885.5,900.9,675.28
2016,8,23,13,0,812.0,165.0,4.3,24.0,876.0,905.45,679.4
2016,8,23,13,15,807.0,164.0,4.4,24.0,859.5,905.26,680.16
2016,8,23,13,30,802.0,163.0,4.5,24.0,843.0,902.24,679.17
2016,8,23,13,45,795.5,160.5,4.65,24.0,819.0,893.52,674.96
2016,8,23,14,0,789.0,158.0,4.8,24.0,795.0,882.05,668.9
2016,8,23,14,15,779.0,155.5,4.9,23.5,764.5,864.8,659.85
2016,8,23,14,30,769.0,153.0,5.0,23.0,734.0,845.07,649.01
2016,8,23,14,45,757.0,149.5,5.1,23.0,697.5,823.31,635.4
2016,8,23,15,0,745.0,146.0,5.2,23.0,661.0,796.46,618.09
2016,8,23,15,15,728.0,141.5,5.25,22.5,619.0,762.47,596.42
2016,8,23,15,30,711.0,137.0,5.3,22.0,577.0,726.95,573.37
2016,8,23,15,45,691.0,131.5,5.35,21.5,531.5,686.74,546.44
2016,8,23,16,0,671.0,126.0,5.4,21.0,486.0,645.63,517.62
2016,8,23,16,15,642.5,119.5,5.35,20.5,437.0,596.83,481.71
2016,8,23,16,30,614.0,113.0,5.3,20.0,388.0,548.24,445.14
2016,8,23,16,45,578.0,105.0,5.3,19.5,338.5,493.84,403.1
2016,8,23,17,0,542.0,97.0,5.3,19.0,289.0,440.82,360.94
2016,8,23,17,15,490.5,87.0,5.15,18.0,239.0,378.98,310.73
2016,8,23,17,30,439.0,77.0,5.0,17.0,189.0,318.85,260.35
2016,8,23,17,45,369.0,64.0,4.9,16.5,143.0,253.48,203.84
2016,8,23,18,0,299.0,51.0,4.8,16.0,97.0,194.37,151.54
2016,8,23,18,15,202.5,34.5,4.65,15.5,60.0,128.16,91.83
2016,8,23,18,30,106.0,18.0,4.5,15.0,23.0,61.7,0.0
2016,8,23,18,45,53.0,9.0,4.4,14.5,11.5,22.51,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.85,12.5,22.0,12.78,0.0
2016,8,24,6,0,227.0,26.0,3.2,13.0,44.0,20.52,9.23
2016,8,24,6,15,330.5,38.5,3.2,13.0,86.5,29.41,19.89
2016,8,24,6,30,434.0,51.0,3.2,13.0,129.0,37.7,27.86
2016,8,24,6,45,336.0,78.0,3.25,13.5,150.5,57.08,45.4
2016,8,24,7,0,238.0,105.0,3.3,14.0,172.0,87.16,64.94
2016,8,24,7,15,266.5,121.5,3.25,14.5,211.0,117.36,83.92
2016,8,24,7,30,295.0,138.0,3.2,15.0,250.0,150.55,108.12
2016,8,24,7,45,301.5,160.0,3.15,15.5,288.5,187.23,137.88
2016,8,24,8,0,308.0,182.0,3.1,16.0,327.0,224.73,169.04
2016,8,24,8,15,545.5,141.0,3.1,16.5,432.0,269.26,199.72
2016,8,24,8,30,783.0,100.0,3.1,17.0,537.0,343.3,256.94
2016,8,24,8,45,802.0,103.0,3.1,18.0,583.0,392.91,299.14
2016,8,24,9,0,821.0,106.0,3.1,19.0,629.0,443.49,340.96
2016,8,24,9,15,835.0,109.0,3.15,19.5,670.5,492.44,381.08
2016,8,24,9,30,849.0,112.0,3.2,20.0,712.0,541.44,420.08
2016,8,24,9,45,868.0,110.0,3.25,20.5,750.0,591.12,458.55
2016,8,24,10,0,887.0,108.0,3.3,21.0,788.0,637.74,493.86
2016,8,24,10,15,894.5,109.5,3.4,21.0,817.5,679.79,526.07
2016,8,24,10,30,902.0,111.0,3.5,21.0,847.0,720.38,556.67
2016,8,24,10,45,906.5,112.5,3.6,21.5,869.0,757.19,581.46
2016,8,24,11,0,911.0,114.0,3.7,22.0,891.0,791.98,604.56
2016,8,24,11,15,914.0,114.5,3.8,22.0,905.5,822.5,625.72
2016,8,24,11,30,917.0,115.0,3.9,22.0,920.0,850.61,645.22
2016,8,24,11,45,916.5,116.5,4.0,22.5,926.5,874.26,660.38
2016,8,24,12,0,916.0,118.0,4.1,23.0,933.0,895.14,673.66
2016,8,24,12,15,915.5,118.0,4.15,23.0,931.5,911.69,685.09
2016,8,24,12,30,915.0,118.0,4.2,23.0,930.0,925.3,694.63
2016,8,24,12,45,895.5,128.0,4.3,23.5,916.0,929.01,696.44
2016,8,24,13,0,876.0,138.0,4.4,24.0,902.0,929.52,696.25
2016,8,24,13,15,871.5,137.0,4.5,23.5,885.0,929.44,698.55
2016,8,24,13,30,867.0,136.0,4.6,23.0,868.0,926.36,699.21
2016,8,24,13,45,860.0,134.5,4.7,23.0,843.5,922.22,697.85
2016,8,24,14,0,853.0,133.0,4.8,23.0,819.0,910.73,691.51
2016,8,24,14,15,844.0,131.0,4.9,22.5,787.5,894.09,683.03
2016,8,24,14,30,835.0,129.0,5.0,22.0,756.0,874.77,672.64
2016,8,24,14,45,823.0,126.5,5.1,22.0,718.5,849.77,656.86
2016,8,24,15,0,811.0,124.0,5.2,22.0,681.0,822.46,639.35
2016,8,24,15,15,794.5,120.5,5.2,21.5,638.5,788.27,617.44
2016,8,24,15,30,778.0,117.0,5.2,21.0,596.0,752.34,594.04
2016,8,24,15,45,758.5,112.5,5.25,21.0,549.0,714.22,567.79
2016,8,24,16,0,739.0,108.0,5.3,21.0,502.0,672.48,538.47
2016,8,24,16,15,711.0,103.0,5.2,20.5,452.0,623.46,502.77
2016,8,24,16,30,683.0,98.0,5.1,20.0,402.0,574.52,465.94
2016,8,24,16,45,647.0,91.5,5.1,19.5,350.0,519.28,423.4
2016,8,24,17,0,611.0,85.0,5.1,19.0,298.0,465.35,380.59
2016,8,24,17,15,557.5,77.0,4.95,18.0,247.0,402.0,329.16
2016,8,24,17,30,504.0,69.0,4.8,17.0,196.0,342.13,278.8
2016,8,24,17,45,428.0,58.0,4.7,16.5,148.0,272.85,218.86
2016,8,24,18,0,352.0,47.0,4.6,16.0,100.0,209.98,163.06
2016,8,24,18,15,237.5,32.0,4.45,15.5,61.5,136.54,96.23
2016,8,24,18,30,123.0,17.0,4.3,15.0,23.0,64.47,0.0
2016,8,24,18,45,61.5,8.5,4.2,14.5,11.5,23.99,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,110.5,12.5,2.8,12.5,21.0,12.29,0.0
2016,8,25,6,0,221.0,25.0,3.1,13.0,42.0,19.7,8.1
2016,8,25,6,15,325.0,37.5,3.15,13.5,84.0,28.63,19.11
2016,8,25,6,30,429.0,50.0,3.2,14.0,126.0,36.96,27.05
2016,8,25,6,45,499.0,58.0,3.25,14.5,175.0,40.7,30.67
2016,8,25,7,0,569.0,66.0,3.3,15.0,224.0,55.95,34.23
2016,8,25,7,15,362.5,108.5,3.3,15.5,216.5,108.2,72.67
2016,8,25,7,30,156.0,151.0,3.3,16.0,209.0,147.32,111.12
2016,8,25,7,45,245.0,163.5,3.3,16.5,271.0,179.3,133.23
2016,8,25,8,0,334.0,176.0,3.3,17.0,333.0,224.86,167.6
2016,8,25,8,15,561.5,134.5,3.3,17.5,432.0,266.54,196.31
2016,8,25,8,30,789.0,93.0,3.3,18.0,531.0,337.12,250.98
2016,8,25,8,45,812.0,94.5,3.3,18.5,578.5,387.16,294.11
2016,8,25,9,0,835.0,96.0,3.3,19.0,626.0,438.53,337.34
2016,8,25,9,15,849.0,98.5,3.35,19.0,667.5,491.02,381.03
2016,8,25,9,30,863.0,101.0,3.4,19.0,709.0,539.81,420.95
2016,8,25,9,45,877.0,101.0,3.5,19.5,746.0,586.06,457.36
2016,8,25,10,0,891.0,101.0,3.6,20.0,783.0,631.76,492.44
2016,8,25,10,15,899.0,102.5,3.65,20.5,813.0,674.23,524.1
2016,8,25,10,30,907.0,104.0,3.7,21.0,843.0,715.26,553.93
2016,8,25,10,45,914.5,104.0,3.8,21.5,866.0,752.91,579.33
2016,8,25,11,0,922.0,104.0,3.9,22.0,889.0,788.7,603.2
2016,8,25,11,15,926.0,105.0,3.95,22.0,904.5,820.69,625.23
2016,8,25,11,30,930.0,106.0,4.0,22.0,920.0,850.29,645.57
2016,8,25,11,45,933.0,105.5,4.1,22.0,927.5,875.1,662.82
2016,8,25,12,0,936.0,105.0,4.2,22.0,935.0,897.19,678.27
2016,8,25,12,15,936.0,105.0,4.25,22.0,934.5,914.36,690.17
2016,8,25,12,30,936.0,105.0,4.3,22.0,934.0,928.54,700.14
2016,8,25,12,45,928.5,108.5,4.4,22.5,923.0,936.53,704.89
2016,8,25,13,0,921.0,112.0,4.5,23.0,912.0,941.36,707.7
2016,8,25,13,15,917.0,111.0,4.55,22.5,895.0,941.6,710.12
2016,8,25,13,30,913.0,110.0,4.6,22.0,878.0,938.69,710.54
2016,8,25,13,45,907.0,109.0,4.7,22.0,853.5,930.88,706.69
2016,8,25,14,0,901.0,108.0,4.8,22.0,829.0,920.03,700.83
2016,8,25,14,15,893.0,106.5,4.9,22.0,797.5,903.94,691.38
2016,8,25,14,30,885.0,105.0,5.0,22.0,766.0,885.02,679.99
2016,8,25,14,45,873.5,103.0,5.1,22.0,728.5,859.9,664.18
2016,8,25,15,0,862.0,101.0,5.2,22.0,691.0,832.35,646.58
2016,8,25,15,15,847.5,98.5,5.25,21.5,648.0,804.27,629.46
2016,8,25,15,30,833.0,96.0,5.3,21.0,605.0,769.59,607.3
2016,8,25,15,45,813.5,93.0,5.35,20.5,557.5,728.84,580.32
2016,8,25,16,0,794.0,90.0,5.4,20.0,510.0,686.91,551.97
2016,8,25,16,15,768.0,86.0,5.4,19.5,459.0,638.41,517.86
2016,8,25,16,30,742.0,82.0,5.4,19.0,408.0,589.71,481.3
2016,8,25,16,45,706.0,77.0,5.4,18.5,355.5,536.26,439.74
2016,8,25,17,0,670.0,72.0,5.4,18.0,303.0,481.85,396.12
2016,8,25,17,15,619.0,65.5,5.25,17.0,251.0,419.3,344.87
2016,8,25,17,30,568.0,59.0,5.1,16.0,199.0,360.03,294.41
2016,8,25,17,45,488.5,50.0,4.95,15.5,150.0,288.97,232.25
2016,8,25,18,0,409.0,41.0,4.8,15.0,101.0,224.69,174.43
2016,8,25,18,15,204.5,32.0,4.6,14.5,62.0,124.76,86.21
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,22.61,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,11.3,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.5,2.2,12.5,20.5,12.29,0.0
2016,8,26,6,0,220.0,25.0,2.5,13.0,41.0,19.88,7.57
2016,8,26,6,15,328.0,37.5,2.6,13.5,83.5,28.82,19.22
2016,8,26,6,30,436.0,50.0,2.7,14.0,126.0,37.16,27.21
2016,8,26,6,45,233.5,75.5,2.85,14.5,118.0,59.62,47.43
2016,8,26,7,0,31.0,101.0,3.0,15.0,110.0,88.21,68.85
2016,8,26,7,15,39.0,122.0,2.95,15.5,135.5,109.59,85.57
2016,8,26,7,30,47.0,143.0,2.9,16.0,161.0,132.01,103.16
2016,8,26,7,45,92.5,170.0,2.9,16.5,211.5,166.51,129.08
2016,8,26,8,0,138.0,197.0,2.9,17.0,262.0,201.63,155.67
2016,8,26,8,15,175.5,218.5,2.9,17.5,310.0,239.45,185.02
2016,8,26,8,30,213.0,240.0,2.9,18.0,358.0,281.12,217.52
2016,8,26,8,45,278.5,250.0,2.9,18.5,418.0,323.06,249.89
2016,8,26,9,0,344.0,260.0,2.9,19.0,478.0,375.4,290.42
2016,8,26,9,15,379.5,269.0,2.95,19.0,524.0,418.58,324.51
2016,8,26,9,30,415.0,278.0,3.0,19.0,570.0,461.43,358.12
2016,8,26,9,45,627.5,204.5,3.05,19.5,671.0,534.35,415.35
2016,8,26,10,0,840.0,131.0,3.1,20.0,772.0,624.53,484.93
2016,8,26,10,15,848.5,133.0,3.2,20.5,801.0,666.39,515.79
2016,8,26,10,30,857.0,135.0,3.3,21.0,830.0,707.01,545.37
2016,8,26,10,45,645.5,239.5,3.4,21.5,771.0,684.94,524.84
2016,8,26,11,0,434.0,344.0,3.5,22.0,712.0,649.2,493.85
2016,8,26,11,15,341.5,385.0,3.6,22.0,678.0,632.76,480.27
2016,8,26,11,30,249.0,426.0,3.7,22.0,644.0,610.32,461.88
2016,8,26,11,45,361.5,390.0,3.85,22.5,709.0,678.08,513.2
2016,8,26,12,0,474.0,354.0,4.0,23.0,774.0,750.78,566.8
2016,8,26,12,15,483.0,345.5,4.15,23.0,772.5,762.31,575.59
2016,8,26,12,30,492.0,337.0,4.3,23.0,771.0,772.35,583.73
2016,8,26,12,45,335.0,384.0,4.45,23.0,678.5,685.33,518.62
2016,8,26,13,0,178.0,431.0,4.6,23.0,586.0,593.78,449.19
2016,8,26,13,15,181.0,420.0,4.7,22.5,575.0,589.08,447.94
2016,8,26,13,30,184.0,409.0,4.8,22.0,564.0,583.56,445.73
2016,8,26,13,45,311.0,362.0,4.95,22.0,614.0,657.22,504.67
2016,8,26,14,0,438.0,315.0,5.1,22.0,664.0,728.29,560.83
2016,8,26,14,15,409.5,314.0,5.15,22.0,630.5,700.69,540.75
2016,8,26,14,30,381.0,313.0,5.2,22.0,597.0,665.23,515.42
2016,8,26,14,45,596.0,217.5,5.3,22.0,635.5,752.25,586.79
2016,8,26,15,0,811.0,122.0,5.4,22.0,674.0,815.19,635.92
2016,8,26,15,15,611.0,176.0,5.4,21.5,576.5,698.66,551.41
2016,8,26,15,30,411.0,230.0,5.4,21.0,479.0,583.68,462.71
2016,8,26,15,45,575.0,168.0,5.4,20.5,486.5,628.85,503.42
2016,8,26,16,0,739.0,106.0,5.4,20.0,494.0,665.07,535.97
2016,8,26,16,15,710.5,101.0,5.3,19.5,443.5,615.78,499.22
2016,8,26,16,30,682.0,96.0,5.2,19.0,393.0,566.62,461.87
2016,8,26,16,45,645.0,89.0,5.15,18.5,341.5,510.38,418.04
2016,8,26,17,0,608.0,82.0,5.1,18.0,290.0,455.58,374.03
2016,8,26,17,15,553.5,74.0,4.85,17.5,238.5,392.16,321.32
2016,8,26,17,30,499.0,66.0,4.6,17.0,187.0,332.35,270.04
2016,8,26,17,45,419.5,55.0,4.45,16.5,139.5,262.36,209.34
2016,8,26,18,0,340.0,44.0,4.3,16.0,92.0,199.17,153.15
2016,8,26,18,15,223.0,29.0,4.1,15.5,55.0,126.48,84.42
2016,8,26,18,30,106.0,14.0,3.9,15.0,18.0,44.7,0.0
2016,8,26,18,45,53.0,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,12.0,2.3,12.5,18.0,11.8,0.0
2016,8,27,6,0,163.0,24.0,2.6,13.0,36.0,18.69,6.03
2016,8,27,6,15,262.0,39.5,2.75,13.5,76.5,30.22,20.35
2016,8,27,6,30,361.0,55.0,2.9,14.0,117.0,41.19,30.72
2016,8,27,6,45,431.0,66.5,3.1,14.5,166.0,48.82,37.84
2016,8,27,7,0,501.0,78.0,3.3,15.0,215.0,62.45,42.66
2016,8,27,7,15,263.0,106.5,3.25,15.0,180.0,103.17,72.6
2016,8,27,7,30,25.0,135.0,3.2,15.0,145.0,123.01,97.08
2016,8,27,7,45,42.5,161.0,3.2,15.5,180.0,150.65,118.71
2016,8,27,8,0,60.0,187.0,3.2,16.0,215.0,180.39,141.95
2016,8,27,8,15,124.0,214.0,3.2,16.5,279.5,221.28,172.76
2016,8,27,8,30,188.0,241.0,3.2,17.0,344.0,273.24,212.81
2016,8,27,8,45,218.5,260.0,3.25,17.5,389.5,312.65,243.65
2016,8,27,9,0,249.0,279.0,3.3,18.0,435.0,350.84,273.43
2016,8,27,9,15,198.5,303.5,3.35,18.5,433.5,366.76,285.78
2016,8,27,9,30,148.0,328.0,3.4,19.0,432.0,373.93,290.7
2016,8,27,9,45,264.5,326.0,3.45,19.5,523.0,442.96,343.82
2016,8,27,10,0,381.0,324.0,3.5,20.0,614.0,524.76,405.78
2016,8,27,10,15,615.5,230.0,3.55,20.0,719.0,604.06,468.95
2016,8,27,10,30,850.0,136.0,3.6,20.0,824.0,701.28,544.74
2016,8,27,10,45,854.5,138.0,3.7,20.5,845.5,737.38,570.28
2016,8,27,11,0,859.0,140.0,3.8,21.0,867.0,771.62,593.26
2016,8,27,11,15,862.5,141.0,3.9,21.0,881.5,801.56,614.23
2016,8,27,11,30,866.0,142.0,4.0,21.0,896.0,829.31,633.67
2016,8,27,11,45,867.5,142.5,4.1,21.5,902.5,852.59,648.76
2016,8,27,12,0,869.0,143.0,4.2,22.0,909.0,873.31,662.09
2016,8,27,12,15,868.5,143.0,4.3,22.0,907.5,889.17,673.4
2016,8,27,12,30,868.0,143.0,4.4,22.0,906.0,902.24,682.9
2016,8,27,12,45,669.0,242.0,4.55,22.0,826.5,842.47,641.68
2016,8,27,13,0,470.0,341.0,4.7,22.0,747.0,771.5,587.04
2016,8,27,13,15,477.5,330.0,4.75,22.0,735.5,772.38,589.16
2016,8,27,13,30,485.0,319.0,4.8,22.0,724.0,771.35,589.58
2016,8,27,13,45,660.0,229.0,4.9,22.0,762.5,838.12,643.74
2016,8,27,14,0,835.0,139.0,5.0,22.0,801.0,893.87,684.72
2016,8,27,14,15,825.0,136.5,5.05,21.5,769.5,875.93,674.39
2016,8,27,14,30,815.0,134.0,5.1,21.0,738.0,855.37,662.62
2016,8,27,14,45,806.0,129.5,5.15,21.0,701.5,831.01,646.81
2016,8,27,15,0,797.0,125.0,5.2,21.0,665.0,804.26,629.24
2016,8,27,15,15,780.5,121.5,5.2,20.5,622.0,770.34,607.29
2016,8,27,15,30,764.0,118.0,5.2,20.0,579.0,734.72,583.86
2016,8,27,15,45,748.0,112.0,5.2,19.5,533.0,698.04,559.31
2016,8,27,16,0,732.0,106.0,5.2,19.0,487.0,657.43,531.39
2016,8,27,16,15,703.5,101.0,5.15,18.5,437.0,608.42,494.99
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,559.55,457.8
2016,8,27,16,45,643.5,88.0,5.05,17.5,336.5,505.87,415.8
2016,8,27,17,0,612.0,80.0,5.0,17.0,286.0,453.19,373.28
2016,8,27,17,15,558.0,72.0,4.85,16.5,234.5,390.05,320.61
2016,8,27,17,30,504.0,64.0,4.7,16.0,183.0,330.49,269.28
2016,8,27,17,45,430.5,52.5,4.6,15.5,136.5,262.65,209.91
2016,8,27,18,0,357.0,41.0,4.5,15.0,90.0,201.17,154.52
2016,8,27,18,15,235.0,27.0,4.35,14.5,53.5,126.93,81.63
2016,8,27,18,30,113.0,13.0,4.2,14.0,17.0,45.3,0.0
2016,8,27,18,45,56.5,6.5,4.05,14.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.5,1.65,11.5,19.0,11.3,0.0
2016,8,28,6,0,224.0,23.0,1.8,12.0,38.0,18.22,4.88
2016,8,28,6,15,334.0,35.5,1.9,12.5,80.5,27.26,17.84
2016,8,28,6,30,444.0,48.0,2.0,13.0,123.0,35.67,25.97
2016,8,28,6,45,228.0,71.0,2.1,13.5,110.5,56.32,44.66
2016,8,28,7,0,12.0,94.0,2.2,14.0,98.0,85.83,67.36
2016,8,28,7,15,18.5,114.0,2.1,14.5,121.0,105.53,83.23
2016,8,28,7,30,25.0,134.0,2.0,15.0,144.0,122.01,96.16
2016,8,28,7,45,148.0,158.5,1.95,15.5,226.0,161.66,123.08
2016,8,28,8,0,271.0,183.0,1.9,16.0,308.0,213.96,160.97
2016,8,28,8,15,536.5,138.5,1.9,16.5,421.0,259.89,191.09
2016,8,28,8,30,802.0,94.0,1.9,17.0,534.0,336.43,248.88
2016,8,28,8,45,823.0,96.0,1.9,17.5,581.0,386.74,291.93
2016,8,28,9,0,844.0,98.0,1.9,18.0,628.0,438.18,334.87
2016,8,28,9,15,857.5,101.0,1.95,18.5,669.5,487.9,375.46
2016,8,28,9,30,871.0,104.0,2.0,19.0,711.0,540.6,416.95
2016,8,28,9,45,883.5,104.5,2.1,19.5,747.5,586.79,452.81
2016,8,28,10,0,896.0,105.0,2.2,20.0,784.0,632.28,487.25
2016,8,28,10,15,903.0,106.5,2.35,20.5,813.5,674.3,518.56
2016,8,28,10,30,910.0,108.0,2.5,21.0,843.0,714.78,548.13
2016,8,28,10,45,914.5,110.0,2.65,21.5,864.5,752.24,573.77
2016,8,28,11,0,919.0,112.0,2.8,22.0,886.0,787.66,597.4
2016,8,28,11,15,922.0,112.5,2.9,22.0,900.5,818.29,618.49
2016,8,28,11,30,925.0,113.0,3.0,22.0,915.0,846.48,637.92
2016,8,28,11,45,926.5,113.5,3.2,22.5,921.5,870.86,654.13
2016,8,28,12,0,928.0,114.0,3.4,23.0,928.0,892.48,668.48
2016,8,28,12,15,927.5,113.5,3.55,23.0,926.5,908.56,680.12
2016,8,28,12,30,927.0,113.0,3.7,23.0,925.0,921.63,689.87
2016,8,28,12,45,938.5,105.0,3.85,23.5,919.5,934.61,698.32
2016,8,28,13,0,950.0,97.0,4.0,24.0,914.0,944.46,704.74
2016,8,28,13,15,946.5,96.0,4.1,24.0,896.5,944.95,706.05
2016,8,28,13,30,943.0,95.0,4.2,24.0,879.0,942.19,705.34
2016,8,28,13,45,937.0,94.0,4.3,24.0,854.0,933.99,701.06
2016,8,28,14,0,931.0,93.0,4.4,24.0,829.0,922.64,694.76
2016,8,28,14,15,923.0,92.0,4.45,23.5,797.0,906.5,686.35
2016,8,28,14,30,915.0,91.0,4.5,23.0,765.0,887.45,676.08
2016,8,28,14,45,904.5,89.0,4.55,23.0,727.0,862.42,660.36
2016,8,28,15,0,894.0,87.0,4.6,23.0,689.0,834.85,642.82
2016,8,28,15,15,880.0,85.0,4.6,22.5,645.5,802.11,622.44
2016,8,28,15,30,866.0,83.0,4.6,22.0,602.0,767.38,600.4
2016,8,28,15,45,847.5,80.0,4.6,21.5,554.0,726.38,573.46
2016,8,28,16,0,829.0,77.0,4.6,21.0,506.0,688.44,548.36
2016,8,28,16,15,803.5,74.0,4.55,20.5,454.5,640.31,514.85
2016,8,28,16,30,778.0,71.0,4.5,20.0,403.0,591.91,478.9
2016,8,28,16,45,742.5,66.5,4.5,19.5,350.0,535.76,435.69
2016,8,28,17,0,707.0,62.0,4.5,19.0,297.0,480.75,391.85
2016,8,28,17,15,655.0,56.5,4.35,18.0,244.0,417.48,340.13
2016,8,28,17,30,603.0,51.0,4.2,17.0,191.0,360.34,291.27
2016,8,28,17,45,519.5,43.0,4.1,16.5,142.0,288.12,228.23
2016,8,28,18,0,436.0,35.0,4.0,16.0,93.0,223.2,169.53
2016,8,28,18,15,295.5,23.5,3.9,15.5,55.0,140.94,85.24
2016,8,28,18,30,155.0,12.0,3.8,15.0,17.0,55.76,0.0
2016,8,28,18,45,77.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,56.5,11.0,2.8,12.5,15.0,10.81,0.0
2016,8,29,6,0,113.0,22.0,3.1,13.0,30.0,17.13,3.17
2016,8,29,6,15,182.0,39.0,3.2,13.5,64.0,29.95,19.95
2016,8,29,6,30,251.0,56.0,3.3,14.0,98.0,42.14,31.48
2016,8,29,6,45,289.5,73.0,3.45,14.5,138.0,53.69,42.12
2016,8,29,7,0,328.0,90.0,3.6,15.0,178.0,67.65,54.64
2016,8,29,7,15,361.0,104.0,3.6,15.0,220.0,100.23,67.3
2016,8,29,7,30,394.0,118.0,3.6,15.0,262.0,136.33,92.38
2016,8,29,7,45,201.5,136.5,3.6,15.5,210.5,147.64,109.52
2016,8,29,8,0,9.0,155.0,3.6,16.0,159.0,146.69,116.36
2016,8,29,8,15,159.5,188.0,3.6,16.5,274.5,208.8,161.86
2016,8,29,8,30,310.0,221.0,3.6,17.0,390.0,289.93,223.71
2016,8,29,8,45,579.5,155.5,3.6,17.5,505.0,345.31,265.03
2016,8,29,9,0,849.0,90.0,3.6,18.0,620.0,434.74,335.33
2016,8,29,9,15,862.5,92.0,3.6,18.5,661.5,483.48,375.82
2016,8,29,9,30,876.0,94.0,3.6,19.0,703.0,532.07,415.14
2016,8,29,9,45,895.0,91.0,3.65,19.5,740.5,578.75,452.14
2016,8,29,10,0,914.0,88.0,3.7,20.0,778.0,625.21,488.01
2016,8,29,10,15,921.0,89.5,3.7,20.5,807.5,667.79,519.83
2016,8,29,10,30,928.0,91.0,3.7,21.0,837.0,708.79,549.63
2016,8,29,10,45,934.0,91.5,3.75,21.5,859.0,746.37,574.85
2016,8,29,11,0,940.0,92.0,3.8,22.0,881.0,781.92,598.4
2016,8,29,11,15,943.0,92.5,3.85,22.0,895.5,812.98,619.81
2016,8,29,11,30,946.0,93.0,3.9,22.0,910.0,841.52,639.43
2016,8,29,11,45,948.0,92.5,4.0,22.5,917.0,865.61,654.96
2016,8,29,12,0,950.0,92.0,4.1,23.0,924.0,886.86,668.54
2016,8,29,12,15,950.0,92.0,4.2,23.0,922.5,903.99,680.65
2016,8,29,12,30,950.0,92.0,4.3,23.0,921.0,918.04,690.77
2016,8,29,12,45,934.5,100.0,4.4,23.0,908.0,923.52,695.16
2016,8,29,13,0,919.0,108.0,4.5,23.0,895.0,925.72,697.57
2016,8,29,13,15,915.0,107.0,4.6,23.0,878.0,925.72,698.81
2016,8,29,13,30,911.0,106.0,4.7,23.0,861.0,922.57,698.01
2016,8,29,13,45,908.5,103.5,4.8,23.0,837.0,916.05,695.01
2016,8,29,14,0,906.0,101.0,4.9,23.0,813.0,906.41,689.94
2016,8,29,14,15,897.5,99.5,4.95,22.5,781.5,889.58,680.96
2016,8,29,14,30,889.0,98.0,5.0,22.0,750.0,869.93,670.02
2016,8,29,14,45,882.0,94.5,5.1,22.0,713.0,846.66,655.46
2016,8,29,15,0,875.0,91.0,5.2,22.0,676.0,820.75,638.95
2016,8,29,15,15,728.5,128.5,5.2,21.5,594.5,734.08,578.48
2016,8,29,15,30,582.0,166.0,5.2,21.0,513.0,644.76,512.75
2016,8,29,15,45,698.5,122.5,5.2,21.0,504.5,667.92,534.07
2016,8,29,16,0,815.0,79.0,5.2,21.0,496.0,677.77,543.17
2016,8,29,16,15,789.5,75.5,5.1,20.5,445.5,629.57,508.74
2016,8,29,16,30,764.0,72.0,5.0,20.0,395.0,581.13,472.0
2016,8,29,16,45,730.0,67.0,4.95,19.5,342.5,525.92,428.98
2016,8,29,17,0,696.0,62.0,4.9,19.0,290.0,471.75,385.34
2016,8,29,17,15,642.5,56.5,4.7,18.5,238.0,410.84,334.37
2016,8,29,17,30,589.0,51.0,4.5,18.0,186.0,351.31,282.86
2016,8,29,17,45,503.0,43.0,4.35,17.5,137.0,279.0,219.74
2016,8,29,18,0,417.0,35.0,4.2,17.0,88.0,214.24,161.13
2016,8,29,18,15,208.5,24.5,4.1,16.5,51.0,110.89,60.73
2016,8,29,18,30,0.0,14.0,4.0,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,3.9,15.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
