Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,4.5,10.5,3.5,13.5,10.5,10.32,0.0
2016,8,30,6,0,9.0,21.0,3.6,14.0,21.0,19.58,2.94
2016,8,30,6,15,45.0,39.5,3.55,14.5,46.5,34.18,23.33
2016,8,30,6,30,81.0,58.0,3.5,15.0,72.0,49.25,37.52
2016,8,30,6,45,96.0,79.5,3.5,15.5,101.5,66.05,52.79
2016,8,30,7,0,111.0,101.0,3.5,16.0,131.0,83.1,67.99
2016,8,30,7,15,120.0,123.0,3.45,16.5,161.5,109.4,82.63
2016,8,30,7,30,129.0,145.0,3.4,17.0,192.0,136.9,103.45
2016,8,30,7,45,334.5,136.0,3.35,17.5,282.5,163.12,115.66
2016,8,30,8,0,540.0,127.0,3.3,18.0,373.0,218.8,154.16
2016,8,30,8,15,696.0,99.5,3.3,18.5,453.5,264.43,189.11
2016,8,30,8,30,852.0,72.0,3.3,19.0,534.0,332.88,244.14
2016,8,30,8,45,870.0,73.5,3.3,20.0,581.0,383.8,287.93
2016,8,30,9,0,888.0,75.0,3.3,21.0,628.0,435.4,331.06
2016,8,30,9,15,900.0,77.0,3.35,21.5,669.5,485.14,372.22
2016,8,30,9,30,912.0,79.0,3.4,22.0,711.0,534.53,411.9
2016,8,30,9,45,921.0,80.5,3.45,22.5,746.5,581.25,448.45
2016,8,30,10,0,930.0,82.0,3.5,23.0,782.0,626.92,483.19
2016,8,30,10,15,936.5,83.0,3.55,23.0,810.5,669.28,515.63
2016,8,30,10,30,943.0,84.0,3.6,23.0,839.0,709.98,545.99
2016,8,30,10,45,949.0,84.0,3.7,23.5,861.5,747.52,571.14
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,782.98,594.61
2016,8,30,11,15,957.5,84.5,3.85,24.0,898.0,813.99,615.82
2016,8,30,11,30,960.0,85.0,3.9,24.0,912.0,842.41,635.21
2016,8,30,11,45,962.0,84.5,3.95,24.5,918.5,866.71,650.5
2016,8,30,12,0,964.0,84.0,4.0,25.0,925.0,888.12,663.83
2016,8,30,12,15,963.5,83.5,4.1,25.0,923.0,904.43,675.28
2016,8,30,12,30,963.0,83.0,4.2,25.0,921.0,917.59,684.73
2016,8,30,12,45,958.5,84.5,4.3,25.0,910.5,926.11,691.16
2016,8,30,13,0,954.0,86.0,4.4,25.0,900.0,931.37,695.53
2016,8,30,13,15,950.0,85.5,4.5,25.0,882.5,931.73,696.67
2016,8,30,13,30,946.0,85.0,4.6,25.0,865.0,928.83,696.09
2016,8,30,13,45,942.0,83.5,4.7,25.0,840.5,921.64,692.7
2016,8,30,14,0,938.0,82.0,4.8,25.0,816.0,911.25,687.23
2016,8,30,14,15,930.0,81.0,4.85,24.5,784.5,894.82,678.68
2016,8,30,14,30,922.0,80.0,4.9,24.0,753.0,875.47,668.12
2016,8,30,14,45,913.0,78.0,4.95,24.0,715.0,851.38,652.9
2016,8,30,15,0,904.0,76.0,5.0,24.0,677.0,824.66,635.79
2016,8,30,15,15,890.5,74.0,5.05,23.5,633.5,791.91,615.49
2016,8,30,15,30,877.0,72.0,5.1,23.0,590.0,757.12,593.46
2016,8,30,15,45,859.5,69.5,5.15,22.5,542.5,716.99,567.12
2016,8,30,16,0,842.0,67.0,5.2,22.0,495.0,675.51,539.3
2016,8,30,16,15,818.0,64.0,5.15,21.5,444.0,628.02,505.97
2016,8,30,16,30,794.0,61.0,5.1,21.0,393.0,584.22,473.33
2016,8,30,16,45,759.5,57.5,5.1,20.5,340.5,529.39,430.66
2016,8,30,17,0,725.0,54.0,5.1,20.0,288.0,475.64,387.35
2016,8,30,17,15,673.5,49.5,5.0,19.0,236.0,413.45,336.08
2016,8,30,17,30,622.0,45.0,4.9,18.0,184.0,354.48,285.36
2016,8,30,17,45,536.0,38.0,4.8,17.5,135.0,281.82,221.49
2016,8,30,18,0,450.0,31.0,4.7,17.0,86.0,220.14,164.44
2016,8,30,18,15,225.0,22.0,4.6,16.5,49.5,111.45,53.23
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,146.5,9.5,3.7,12.5,18.0,9.34,0.0
2016,8,31,6,0,293.0,19.0,3.9,13.0,36.0,14.76,0.0
2016,8,31,6,15,414.0,28.0,3.95,13.5,79.5,20.72,11.92
2016,8,31,6,30,535.0,37.0,4.0,14.0,123.0,28.66,19.59
2016,8,31,6,45,603.0,43.0,4.05,14.5,174.0,31.63,22.53
2016,8,31,7,0,671.0,49.0,4.1,15.0,225.0,35.71,26.27
2016,8,31,7,15,715.0,53.5,4.1,15.5,278.0,78.0,38.0
2016,8,31,7,30,759.0,58.0,4.1,16.0,331.0,124.99,67.36
2016,8,31,7,45,788.5,61.5,4.1,16.5,383.0,173.35,105.25
2016,8,31,8,0,818.0,65.0,4.1,17.0,435.0,228.85,152.58
2016,8,31,8,15,840.0,67.5,4.1,17.5,485.5,279.73,197.84
2016,8,31,8,30,862.0,70.0,4.1,18.0,536.0,332.13,244.46
2016,8,31,8,45,877.5,72.5,4.15,18.5,582.0,383.49,289.77
2016,8,31,9,0,893.0,75.0,4.2,19.0,628.0,435.29,334.34
2016,8,31,9,15,905.0,76.5,4.25,19.5,669.5,484.79,376.02
2016,8,31,9,30,917.0,78.0,4.3,20.0,711.0,533.93,416.21
2016,8,31,9,45,921.5,82.0,4.35,20.5,745.5,580.69,453.4
2016,8,31,10,0,926.0,86.0,4.4,21.0,780.0,626.04,488.49
2016,8,31,10,15,932.5,87.0,4.45,21.0,809.0,668.25,521.45
2016,8,31,10,30,939.0,88.0,4.5,21.0,838.0,708.81,552.57
2016,8,31,10,45,943.5,89.0,4.6,21.5,860.0,746.11,578.2
2016,8,31,11,0,948.0,90.0,4.7,22.0,882.0,781.26,602.05
2016,8,31,11,15,951.0,90.5,4.8,22.0,896.5,812.46,624.2
2016,8,31,11,30,954.0,91.0,4.9,22.0,911.0,841.11,644.56
2016,8,31,11,45,955.5,91.5,5.0,22.0,917.0,865.86,662.22
2016,8,31,12,0,957.0,92.0,5.1,22.0,923.0,887.74,677.94
2016,8,31,12,15,956.5,92.0,5.15,22.0,921.5,904.46,689.85
2016,8,31,12,30,956.0,92.0,5.2,22.0,920.0,918.06,699.71
2016,8,31,12,45,948.0,95.0,5.3,22.0,908.5,925.03,705.38
2016,8,31,13,0,940.0,98.0,5.4,22.0,897.0,928.73,708.94
2016,8,31,13,15,936.0,97.5,5.45,22.0,879.0,929.11,710.01
2016,8,31,13,30,932.0,97.0,5.5,22.0,861.0,926.28,708.97
2016,8,31,13,45,927.0,95.0,5.55,22.0,836.0,917.8,704.11
2016,8,31,14,0,922.0,93.0,5.6,22.0,811.0,906.17,697.15
2016,8,31,14,15,913.5,91.5,5.6,22.0,779.0,889.01,686.09
2016,8,31,14,30,905.0,90.0,5.6,22.0,747.0,868.97,673.07
2016,8,31,14,45,896.0,87.5,5.6,22.0,709.0,844.67,657.04
2016,8,31,15,0,887.0,85.0,5.6,22.0,671.0,817.8,639.16
2016,8,31,15,15,872.0,82.5,5.55,21.5,627.0,783.78,616.99
2016,8,31,15,30,857.0,80.0,5.5,21.0,583.0,747.83,593.21
2016,8,31,15,45,840.0,76.5,5.5,21.0,535.5,707.58,564.99
2016,8,31,16,0,823.0,73.0,5.5,21.0,488.0,670.23,538.66
2016,8,31,16,15,797.0,70.0,5.4,20.5,437.0,622.06,504.13
2016,8,31,16,30,771.0,67.0,5.3,20.0,386.0,573.69,467.12
2016,8,31,16,45,737.0,62.5,5.25,19.5,333.5,518.94,424.06
2016,8,31,17,0,703.0,58.0,5.2,19.0,281.0,465.26,380.37
2016,8,31,17,15,648.5,52.5,5.0,18.5,229.0,401.43,326.67
2016,8,31,17,30,594.0,47.0,4.8,18.0,177.0,341.1,274.05
2016,8,31,17,45,505.0,39.5,4.65,17.5,128.5,271.44,212.58
2016,8,31,18,0,416.0,32.0,4.5,17.0,80.0,206.97,153.2
2016,8,31,18,15,208.0,16.0,4.4,16.5,40.0,96.77,35.91
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,3.25,12.5,17.0,9.34,0.0
2016,9,1,6,0,278.0,19.0,3.5,13.0,34.0,14.9,0.0
2016,9,1,6,15,402.0,28.0,3.45,13.5,77.5,20.85,11.94
2016,9,1,6,30,526.0,37.0,3.4,14.0,121.0,28.82,19.7
2016,9,1,6,45,287.5,67.0,3.4,14.5,115.5,49.27,38.15
2016,9,1,7,0,49.0,97.0,3.4,15.0,110.0,83.6,68.69
2016,9,1,7,15,56.0,118.5,3.35,15.5,136.0,106.05,82.33
2016,9,1,7,30,63.0,140.0,3.3,16.0,162.0,129.56,100.63
2016,9,1,7,45,47.0,155.0,3.25,16.5,173.0,145.33,113.75
2016,9,1,8,0,31.0,170.0,3.2,17.0,184.0,159.29,125.38
2016,9,1,8,15,107.5,202.5,3.15,17.5,259.0,205.53,159.93
2016,9,1,8,30,184.0,235.0,3.1,18.0,334.0,264.16,204.75
2016,9,1,8,45,120.5,248.0,3.1,18.5,315.5,264.26,205.99
2016,9,1,9,0,57.0,261.0,3.1,19.0,297.0,261.85,204.39
2016,9,1,9,15,171.0,283.5,3.15,19.0,399.5,334.4,260.54
2016,9,1,9,30,285.0,306.0,3.2,19.0,502.0,417.81,324.83
2016,9,1,9,45,374.0,293.0,3.25,19.5,564.0,470.06,364.82
2016,9,1,10,0,463.0,280.0,3.3,20.0,626.0,526.38,407.82
2016,9,1,10,15,706.5,184.0,3.4,20.0,735.0,611.24,475.37
2016,9,1,10,30,950.0,88.0,3.5,20.0,844.0,713.78,555.1
2016,9,1,10,45,954.0,89.5,3.65,20.5,866.0,751.56,580.63
2016,9,1,11,0,958.0,91.0,3.8,21.0,888.0,787.12,604.65
2016,9,1,11,15,960.5,91.5,3.95,21.0,902.0,818.21,626.59
2016,9,1,11,30,963.0,92.0,4.1,21.0,916.0,846.68,646.71
2016,9,1,11,45,961.5,94.0,4.25,21.5,921.5,870.65,662.45
2016,9,1,12,0,960.0,96.0,4.4,22.0,927.0,891.63,676.15
2016,9,1,12,15,959.5,96.0,4.55,21.5,925.0,908.39,689.98
2016,9,1,12,30,959.0,96.0,4.7,21.0,923.0,922.02,701.93
2016,9,1,12,45,953.0,98.0,4.85,21.0,912.0,929.73,708.54
2016,9,1,13,0,947.0,100.0,5.0,21.0,901.0,934.18,713.04
2016,9,1,13,15,943.0,99.0,5.0,21.0,883.0,934.03,713.43
2016,9,1,13,30,939.0,98.0,5.0,21.0,865.0,930.63,711.72
2016,9,1,13,45,934.0,96.5,5.0,21.0,840.0,922.62,706.93
2016,9,1,14,0,929.0,95.0,5.0,21.0,815.0,911.44,700.07
2016,9,1,14,15,921.0,93.5,4.95,20.5,782.5,894.61,690.37
2016,9,1,14,30,913.0,92.0,4.9,20.0,750.0,874.86,678.69
2016,9,1,14,45,742.5,144.5,4.9,20.0,661.5,783.99,614.56
2016,9,1,15,0,572.0,197.0,4.9,20.0,573.0,686.14,542.02
2016,9,1,15,15,717.0,140.0,4.9,19.5,579.0,730.07,579.92
2016,9,1,15,30,862.0,83.0,4.9,19.0,585.0,751.87,598.68
2016,9,1,15,45,840.5,80.5,4.9,19.0,536.0,713.7,571.79
2016,9,1,16,0,819.0,78.0,4.9,19.0,487.0,670.08,540.74
2016,9,1,16,15,791.5,74.5,4.8,18.5,435.5,620.51,504.69
2016,9,1,16,30,764.0,71.0,4.7,18.0,384.0,570.85,466.57
2016,9,1,16,45,721.0,67.5,4.65,17.5,330.0,512.29,420.31
2016,9,1,17,0,678.0,64.0,4.6,17.0,276.0,458.05,375.89
2016,9,1,17,15,619.5,57.5,4.45,16.5,224.0,392.55,320.7
2016,9,1,17,30,561.0,51.0,4.3,16.0,172.0,331.1,267.02
2016,9,1,17,45,459.0,42.5,4.2,15.5,123.5,253.96,199.49
2016,9,1,18,0,357.0,34.0,4.1,15.0,75.0,185.89,137.11
2016,9,1,18,15,178.5,17.0,4.0,14.5,37.5,87.0,19.74
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,9.5,2.2,12.5,14.0,9.34,0.0
2016,9,2,6,0,168.0,19.0,2.4,13.0,28.0,15.03,0.0
2016,9,2,6,15,289.0,31.5,2.4,13.5,68.0,24.27,14.72
2016,9,2,6,30,410.0,44.0,2.4,14.0,108.0,32.85,23.22
2016,9,2,6,45,483.5,52.5,2.4,14.5,156.0,37.25,27.5
2016,9,2,7,0,557.0,61.0,2.4,15.0,204.0,41.41,31.35
2016,9,2,7,15,607.0,67.5,2.25,15.5,255.5,77.32,42.05
2016,9,2,7,30,657.0,74.0,2.1,16.0,307.0,121.01,68.64
2016,9,2,7,45,691.0,78.5,2.0,16.5,357.5,165.76,102.72
2016,9,2,8,0,725.0,83.0,1.9,17.0,408.0,216.98,145.35
2016,9,2,8,15,750.5,87.0,1.85,17.5,457.0,265.35,187.32
2016,9,2,8,30,776.0,91.0,1.8,18.0,506.0,315.79,231.02
2016,9,2,8,45,794.5,94.0,1.8,19.0,551.5,364.66,272.55
2016,9,2,9,0,813.0,97.0,1.8,20.0,597.0,414.43,313.59
2016,9,2,9,15,827.0,100.0,1.85,20.5,637.5,462.83,353.11
2016,9,2,9,30,841.0,103.0,1.9,21.0,678.0,511.23,391.47
2016,9,2,9,45,712.0,170.0,2.0,21.5,674.5,538.28,411.9
2016,9,2,10,0,583.0,237.0,2.1,22.0,671.0,556.37,424.27
2016,9,2,10,15,747.0,164.5,2.2,22.5,742.5,616.69,470.97
2016,9,2,10,30,911.0,92.0,2.3,23.0,814.0,689.46,525.77
2016,9,2,10,45,914.5,93.5,2.4,23.5,835.5,725.54,549.97
2016,9,2,11,0,918.0,95.0,2.5,24.0,857.0,759.48,572.25
2016,9,2,11,15,921.5,96.0,2.6,24.0,871.0,790.63,593.63
2016,9,2,11,30,925.0,97.0,2.7,24.0,885.0,819.34,613.33
2016,9,2,11,45,925.5,97.5,2.85,24.0,891.0,842.58,629.67
2016,9,2,12,0,926.0,98.0,3.0,24.0,897.0,862.98,644.19
2016,9,2,12,15,926.0,98.0,3.1,24.0,895.5,879.56,655.9
2016,9,2,12,30,926.0,98.0,3.2,24.0,894.0,893.13,665.7
2016,9,2,12,45,908.0,106.5,3.35,24.5,880.0,896.69,667.88
2016,9,2,13,0,890.0,115.0,3.5,25.0,866.0,897.02,668.04
2016,9,2,13,15,886.0,114.5,3.6,25.0,848.5,897.3,669.29
2016,9,2,13,30,882.0,114.0,3.7,25.0,831.0,894.52,668.6
2016,9,2,13,45,878.5,111.0,3.85,25.0,807.0,886.55,664.74
2016,9,2,14,0,875.0,108.0,4.0,25.0,783.0,875.56,658.91
2016,9,2,14,15,866.0,106.5,4.15,24.5,751.5,858.51,650.22
2016,9,2,14,30,857.0,105.0,4.3,24.0,720.0,838.76,639.63
2016,9,2,14,45,847.5,101.5,4.45,24.0,683.0,813.85,624.07
2016,9,2,15,0,838.0,98.0,4.6,24.0,646.0,791.0,610.28
2016,9,2,15,15,822.5,95.5,4.7,23.5,603.0,757.84,589.8
2016,9,2,15,30,807.0,93.0,4.8,23.0,560.0,722.88,567.7
2016,9,2,15,45,788.5,89.0,4.95,22.5,513.0,682.47,541.32
2016,9,2,16,0,770.0,85.0,5.1,22.0,466.0,640.89,513.45
2016,9,2,16,15,741.0,81.0,5.1,21.0,415.5,591.49,478.1
2016,9,2,16,30,712.0,77.0,5.1,20.0,365.0,542.19,441.37
2016,9,2,16,45,673.0,71.5,5.2,19.5,313.5,488.31,398.97
2016,9,2,17,0,634.0,66.0,5.3,19.0,262.0,433.8,354.57
2016,9,2,17,15,573.0,59.5,5.2,18.0,211.0,369.16,300.67
2016,9,2,17,30,512.0,53.0,5.1,17.0,160.0,308.82,248.4
2016,9,2,17,45,413.5,43.5,5.1,16.5,113.5,234.58,183.31
2016,9,2,18,0,315.0,34.0,5.1,16.0,67.0,169.15,122.82
2016,9,2,18,15,157.5,17.0,5.0,15.5,33.5,78.73,0.8
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,23.41,0.0
2016,9,3,6,15,194.5,36.0,3.6,12.5,65.5,27.89,17.66
2016,9,3,6,30,389.0,46.0,3.6,13.0,105.0,34.95,25.11
2016,9,3,6,45,459.5,56.5,3.6,13.5,153.5,41.04,30.96
2016,9,3,7,0,530.0,67.0,3.6,14.0,202.0,46.76,36.23
2016,9,3,7,15,582.0,74.5,3.5,14.5,253.5,80.41,46.22
2016,9,3,7,30,634.0,82.0,3.4,15.0,305.0,123.72,72.42
2016,9,3,7,45,665.5,89.0,3.35,15.5,356.0,168.95,107.01
2016,9,3,8,0,697.0,96.0,3.3,16.0,407.0,217.3,147.53
2016,9,3,8,15,724.0,100.5,3.3,16.5,456.0,265.28,189.41
2016,9,3,8,30,751.0,105.0,3.3,17.0,505.0,315.51,233.36
2016,9,3,8,45,769.5,109.5,3.3,17.5,550.5,367.8,278.58
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,417.73,321.01
2016,9,3,9,15,803.0,117.0,3.35,18.0,637.0,465.45,361.47
2016,9,3,9,30,818.0,120.0,3.4,18.0,678.0,513.31,401.11
2016,9,3,9,45,855.5,109.0,3.45,18.5,719.5,562.96,440.6
2016,9,3,10,0,893.0,98.0,3.5,19.0,761.0,611.12,478.17
2016,9,3,10,15,900.0,99.5,3.65,19.0,789.5,652.82,511.03
2016,9,3,10,30,907.0,101.0,3.8,19.0,818.0,692.97,542.17
2016,9,3,10,45,911.0,102.5,4.0,19.5,839.0,729.3,568.41
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,763.52,591.97
2016,9,3,11,15,917.5,104.5,4.4,20.0,873.5,793.38,613.58
2016,9,3,11,30,920.0,105.0,4.6,20.0,887.0,820.75,633.8
2016,9,3,11,45,920.5,106.0,4.8,20.0,892.5,844.38,651.43
2016,9,3,12,0,921.0,107.0,5.0,20.0,898.0,865.21,667.19
2016,9,3,12,15,920.5,106.5,5.15,20.0,896.0,880.82,679.06
2016,9,3,12,30,920.0,106.0,5.3,20.0,894.0,893.41,688.93
2016,9,3,12,45,906.5,112.0,5.45,20.0,881.0,898.3,693.47
2016,9,3,13,0,893.0,118.0,5.6,20.0,868.0,900.01,695.91
2016,9,3,13,15,889.0,117.5,5.65,19.5,851.0,900.28,698.25
2016,9,3,13,30,885.0,117.0,5.7,19.0,834.0,897.48,698.54
2016,9,3,13,45,882.5,113.5,5.8,19.0,810.0,889.81,694.38
2016,9,3,14,0,880.0,110.0,5.9,19.0,786.0,879.09,688.12
2016,9,3,14,15,871.5,108.5,5.85,19.0,754.5,862.4,676.87
2016,9,3,14,30,863.0,107.0,5.8,19.0,723.0,842.97,663.74
2016,9,3,14,45,855.5,103.0,5.75,19.0,686.0,819.04,647.39
2016,9,3,15,0,848.0,99.0,5.7,19.0,649.0,797.07,632.52
2016,9,3,15,15,832.5,96.5,5.6,18.5,606.0,763.66,610.11
2016,9,3,15,30,817.0,94.0,5.5,18.0,563.0,728.43,586.18
2016,9,3,15,45,797.0,90.5,5.45,18.0,515.5,687.21,556.52
2016,9,3,16,0,777.0,87.0,5.4,18.0,468.0,644.9,525.7
2016,9,3,16,15,748.0,83.0,5.35,17.5,417.0,595.3,488.16
2016,9,3,16,30,719.0,79.0,5.3,17.0,366.0,548.26,451.5
2016,9,3,16,45,671.5,74.5,5.25,16.5,313.0,488.2,403.25
2016,9,3,17,0,624.0,70.0,5.2,16.0,260.0,430.44,355.36
2016,9,3,17,15,560.5,63.0,5.05,15.5,208.5,364.57,299.16
2016,9,3,17,30,497.0,56.0,4.9,15.0,157.0,303.16,244.98
2016,9,3,17,45,382.5,46.0,4.8,14.5,110.0,222.86,174.64
2016,9,3,18,0,268.0,36.0,4.7,14.0,63.0,153.93,110.73
2016,9,3,18,15,134.0,18.0,4.6,13.5,31.5,70.18,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,9.0,2.15,10.5,10.5,8.85,0.0
2016,9,4,6,0,77.0,18.0,2.3,11.0,21.0,15.23,0.0
2016,9,4,6,15,183.5,36.0,2.35,11.5,59.0,27.97,17.65
2016,9,4,6,30,290.0,54.0,2.4,12.0,97.0,41.17,30.66
2016,9,4,6,45,371.0,67.0,2.45,12.5,145.0,49.68,38.76
2016,9,4,7,0,452.0,80.0,2.5,13.0,193.0,57.75,46.2
2016,9,4,7,15,507.5,89.5,2.35,13.5,244.5,88.96,56.35
2016,9,4,7,30,563.0,99.0,2.2,14.0,296.0,130.16,81.18
2016,9,4,7,45,612.0,104.0,2.05,14.5,348.5,172.32,112.24
2016,9,4,8,0,661.0,109.0,1.9,15.0,401.0,219.56,150.61
2016,9,4,8,15,690.0,114.5,1.8,15.5,451.0,267.03,191.37
2016,9,4,8,30,719.0,120.0,1.7,16.0,501.0,317.0,234.26
2016,9,4,8,45,749.0,121.0,1.65,16.5,548.5,365.64,275.65
2016,9,4,9,0,779.0,122.0,1.6,17.0,596.0,419.46,320.07
2016,9,4,9,15,795.0,125.0,1.65,17.5,637.5,467.18,359.14
2016,9,4,9,30,811.0,128.0,1.7,18.0,679.0,515.17,397.33
2016,9,4,9,45,853.0,115.5,1.75,18.5,721.5,562.82,434.54
2016,9,4,10,0,895.0,103.0,1.8,19.0,764.0,614.61,473.85
2016,9,4,10,15,903.0,104.5,1.95,19.0,793.0,657.02,506.66
2016,9,4,10,30,911.0,106.0,2.1,19.0,822.0,697.94,537.89
2016,9,4,10,45,915.5,107.0,2.25,19.5,843.5,734.28,563.88
2016,9,4,11,0,920.0,108.0,2.4,20.0,865.0,768.52,586.97
2016,9,4,11,15,923.0,109.0,2.6,20.5,879.0,799.38,607.91
2016,9,4,11,30,926.0,110.0,2.8,21.0,893.0,827.75,627.08
2016,9,4,11,45,926.5,110.5,3.0,21.5,899.0,851.03,642.71
2016,9,4,12,0,927.0,111.0,3.2,22.0,905.0,871.48,656.44
2016,9,4,12,15,927.0,111.0,3.3,22.0,903.0,888.09,668.26
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,901.68,678.15
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.0,910.8,685.14
2016,9,4,13,0,932.0,104.0,3.6,22.0,883.0,916.76,690.13
2016,9,4,13,15,928.0,103.0,3.65,22.0,865.0,916.43,690.68
2016,9,4,13,30,924.0,102.0,3.7,22.0,847.0,912.9,689.22
2016,9,4,13,45,916.5,101.5,3.8,22.0,821.5,903.71,684.29
2016,9,4,14,0,909.0,101.0,3.9,22.0,796.0,891.45,677.37
2016,9,4,14,15,900.5,99.5,3.95,22.0,763.5,874.32,666.88
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,854.36,654.5
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,828.44,637.93
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,800.15,619.64
2016,9,4,15,15,851.0,92.0,4.1,21.5,609.0,769.73,600.69
2016,9,4,15,30,835.0,89.0,4.1,21.0,565.0,733.04,576.95
2016,9,4,15,45,813.0,86.0,4.15,20.5,516.5,690.42,548.63
2016,9,4,16,0,791.0,83.0,4.2,20.0,468.0,646.81,519.01
2016,9,4,16,15,761.5,79.0,4.3,19.5,416.5,596.46,482.19
2016,9,4,16,30,732.0,75.0,4.4,19.0,365.0,546.22,444.26
2016,9,4,16,45,687.0,70.5,4.5,18.5,311.5,489.49,399.66
2016,9,4,17,0,642.0,66.0,4.6,18.0,258.0,432.63,353.3
2016,9,4,17,15,578.0,59.0,4.7,17.0,206.0,366.03,297.88
2016,9,4,17,30,514.0,52.0,4.8,16.0,154.0,304.0,244.06
2016,9,4,17,45,405.0,42.0,4.9,15.5,107.5,225.78,175.47
2016,9,4,18,0,296.0,32.0,5.0,15.0,61.0,157.47,110.42
2016,9,4,18,15,148.0,16.0,5.0,14.5,30.5,71.38,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,8.5,1.6,10.5,12.0,8.36,0.0
2016,9,5,6,0,154.0,17.0,1.8,11.0,24.0,13.48,0.0
2016,9,5,6,15,282.0,29.5,1.85,11.5,63.5,22.86,13.23
2016,9,5,6,30,410.0,42.0,1.9,12.0,103.0,31.54,22.17
2016,9,5,6,45,491.0,50.5,2.0,13.0,152.5,36.01,26.53
2016,9,5,7,0,572.0,59.0,2.1,14.0,202.0,40.25,30.43
2016,9,5,7,15,623.0,65.5,2.0,14.5,254.0,71.26,38.77
2016,9,5,7,30,674.0,72.0,1.9,15.0,306.0,115.58,64.36
2016,9,5,7,45,711.5,76.0,1.85,16.0,358.0,164.43,100.79
2016,9,5,8,0,749.0,80.0,1.8,17.0,410.0,213.39,140.92
2016,9,5,8,15,774.5,84.0,1.8,17.5,460.0,262.86,183.8
2016,9,5,8,30,800.0,88.0,1.8,18.0,510.0,314.37,228.54
2016,9,5,8,45,820.5,90.5,1.85,18.5,556.5,364.58,271.92
2016,9,5,9,0,841.0,93.0,1.9,19.0,603.0,415.84,315.13
2016,9,5,9,15,855.0,95.0,1.95,19.5,644.0,467.92,357.8
2016,9,5,9,30,869.0,97.0,2.0,20.0,685.0,516.26,396.48
2016,9,5,9,45,887.0,95.5,2.1,21.0,722.5,563.19,432.47
2016,9,5,10,0,905.0,94.0,2.2,22.0,760.0,609.81,467.13
2016,9,5,10,15,912.5,95.0,2.3,22.5,789.0,651.73,498.3
2016,9,5,10,30,920.0,96.0,2.4,23.0,818.0,692.08,527.63
2016,9,5,10,45,924.5,97.5,2.5,23.5,839.5,729.1,553.29
2016,9,5,11,0,929.0,99.0,2.6,24.0,861.0,763.98,576.23
2016,9,5,11,15,932.0,99.5,2.7,24.0,875.0,794.5,597.18
2016,9,5,11,30,935.0,100.0,2.8,24.0,889.0,822.5,616.42
2016,9,5,11,45,935.0,101.0,2.9,24.5,894.5,845.94,631.36
2016,9,5,12,0,935.0,102.0,3.0,25.0,900.0,866.5,644.38
2016,9,5,12,15,934.5,102.0,3.1,25.0,898.0,882.69,655.79
2016,9,5,12,30,934.0,102.0,3.2,25.0,896.0,895.81,665.27
2016,9,5,12,45,918.0,109.5,3.35,25.0,882.0,900.16,669.29
2016,9,5,13,0,902.0,117.0,3.5,25.0,868.0,901.27,671.29
2016,9,5,13,15,897.5,116.5,3.65,25.0,850.0,901.01,672.49
2016,9,5,13,30,893.0,116.0,3.8,25.0,832.0,897.65,671.69
2016,9,5,13,45,885.0,115.0,3.95,25.0,806.0,887.7,666.48
2016,9,5,14,0,877.0,114.0,4.1,25.0,780.0,874.8,659.34
2016,9,5,14,15,867.5,112.0,4.2,24.5,747.5,856.71,649.7
2016,9,5,14,30,858.0,110.0,4.3,24.0,715.0,840.38,641.29
2016,9,5,14,45,845.0,107.5,4.45,24.0,676.5,813.7,624.49
2016,9,5,15,0,832.0,105.0,4.6,24.0,638.0,784.71,606.32
2016,9,5,15,15,815.0,102.0,4.6,23.5,594.0,749.97,584.17
2016,9,5,15,30,798.0,99.0,4.6,23.0,550.0,713.51,560.5
2016,9,5,15,45,777.0,94.5,4.7,23.0,502.0,671.05,531.35
2016,9,5,16,0,756.0,90.0,4.8,23.0,454.0,627.59,500.41
2016,9,5,16,15,725.5,85.5,4.75,22.0,403.0,579.74,465.79
2016,9,5,16,30,695.0,81.0,4.7,21.0,352.0,529.95,428.58
2016,9,5,16,45,654.5,74.5,4.7,20.5,300.5,472.77,383.54
2016,9,5,17,0,614.0,68.0,4.7,20.0,249.0,417.39,338.34
2016,9,5,17,15,549.5,60.0,4.55,19.0,198.0,350.82,282.88
2016,9,5,17,30,485.0,52.0,4.4,18.0,147.0,288.92,229.38
2016,9,5,17,45,383.0,41.0,4.3,17.5,101.5,214.18,164.13
2016,9,5,18,0,281.0,30.0,4.2,17.0,56.0,148.97,100.48
2016,9,5,18,15,140.5,15.0,4.1,16.5,28.0,56.31,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.0,7.5,1.3,12.5,11.5,7.37,0.0
2016,9,6,6,0,166.0,15.0,1.4,13.0,23.0,11.66,0.0
2016,9,6,6,15,296.5,27.5,1.45,13.5,62.0,21.09,11.47
2016,9,6,6,30,427.0,40.0,1.5,14.0,101.0,29.85,20.47
2016,9,6,6,45,506.0,48.0,1.6,14.5,150.5,33.98,24.55
2016,9,6,7,0,585.0,56.0,1.7,15.0,200.0,37.91,28.22
2016,9,6,7,15,636.0,62.0,1.6,15.5,252.0,67.14,35.59
2016,9,6,7,30,687.0,68.0,1.5,16.0,304.0,111.61,60.53
2016,9,6,7,45,722.5,72.0,1.4,17.0,356.0,160.55,96.63
2016,9,6,8,0,758.0,76.0,1.3,18.0,408.0,209.63,136.56
2016,9,6,8,15,783.5,79.5,1.3,19.0,457.5,259.07,178.76
2016,9,6,8,30,809.0,83.0,1.3,20.0,507.0,310.53,222.64
2016,9,6,8,45,827.0,86.0,1.35,21.0,553.0,360.71,265.05
2016,9,6,9,0,845.0,89.0,1.4,22.0,599.0,411.67,306.88
2016,9,6,9,15,859.0,91.5,1.55,22.5,640.5,464.36,349.65
2016,9,6,9,30,873.0,94.0,1.7,23.0,682.0,513.27,388.54
2016,9,6,9,45,880.0,97.5,1.9,24.0,716.5,559.01,423.5
2016,9,6,10,0,887.0,101.0,2.1,25.0,751.0,603.6,456.59
2016,9,6,10,15,895.0,102.0,2.15,25.5,780.0,645.14,486.87
2016,9,6,10,30,903.0,103.0,2.2,26.0,809.0,685.19,515.35
2016,9,6,10,45,908.5,104.0,2.25,27.0,830.5,721.84,539.49
2016,9,6,11,0,914.0,105.0,2.3,28.0,852.0,756.46,560.48
2016,9,6,11,15,917.5,105.5,2.3,28.0,866.0,786.93,580.37
2016,9,6,11,30,921.0,106.0,2.3,28.0,880.0,814.93,598.56
2016,9,6,11,45,922.5,106.5,2.35,28.0,886.0,838.76,614.34
2016,9,6,12,0,924.0,107.0,2.4,28.0,892.0,859.79,628.34
2016,9,6,12,15,923.5,107.0,2.55,28.0,890.0,875.79,639.88
2016,9,6,12,30,923.0,107.0,2.7,28.0,888.0,888.75,649.55
2016,9,6,12,45,916.0,109.5,2.85,28.0,876.5,895.63,655.32
2016,9,6,13,0,909.0,112.0,3.0,28.0,865.0,899.34,659.14
2016,9,6,13,15,904.5,111.0,3.15,28.0,847.0,898.48,660.05
2016,9,6,13,30,900.0,110.0,3.3,28.0,829.0,894.49,658.99
2016,9,6,13,45,895.0,108.0,3.45,28.0,803.5,885.94,654.95
2016,9,6,14,0,890.0,106.0,3.6,28.0,778.0,874.34,648.94
2016,9,6,14,15,880.5,104.5,3.65,27.5,746.0,856.53,639.52
2016,9,6,14,30,871.0,103.0,3.7,27.0,714.0,835.98,628.24
2016,9,6,14,45,860.0,100.0,3.8,27.0,675.5,809.99,612.17
2016,9,6,15,0,849.0,97.0,3.9,27.0,637.0,786.02,597.44
2016,9,6,15,15,832.0,94.5,3.85,26.5,593.0,751.4,575.63
2016,9,6,15,30,815.0,92.0,3.8,26.0,549.0,715.03,552.36
2016,9,6,15,45,794.5,88.0,3.75,26.0,501.0,672.97,523.59
2016,9,6,16,0,774.0,84.0,3.7,26.0,453.0,629.88,493.3
2016,9,6,16,15,743.5,79.5,3.6,25.5,401.5,579.02,456.32
2016,9,6,16,30,713.0,75.0,3.5,25.0,350.0,528.39,418.44
2016,9,6,16,45,672.0,69.0,3.4,24.5,298.0,473.3,375.8
2016,9,6,17,0,631.0,63.0,3.3,24.0,246.0,417.68,331.28
2016,9,6,17,15,566.0,56.0,3.1,23.0,194.5,351.6,277.36
2016,9,6,17,30,501.0,49.0,2.9,22.0,143.0,290.26,225.31
2016,9,6,17,45,397.0,38.0,2.7,21.0,98.0,214.54,160.74
2016,9,6,18,0,293.0,27.0,2.5,20.0,53.0,147.86,94.34
2016,9,6,18,15,146.5,13.5,2.65,19.5,26.5,55.94,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.5,7.0,1.2,15.5,10.0,0.0,0.0
2016,9,7,6,0,155.0,14.0,1.2,16.0,20.0,13.76,0.0
2016,9,7,6,15,283.5,27.0,1.5,16.5,59.5,20.77,10.8
2016,9,7,6,30,412.0,40.0,1.8,17.0,99.0,30.02,20.28
2016,9,7,6,45,491.0,49.0,2.1,18.0,148.0,35.03,25.05
2016,9,7,7,0,570.0,58.0,2.4,19.0,197.0,39.75,29.31
2016,9,7,7,15,621.5,64.5,2.45,19.5,249.0,66.89,35.94
2016,9,7,7,30,673.0,71.0,2.5,20.0,301.0,110.96,59.93
2016,9,7,7,45,709.0,76.0,2.65,21.0,353.0,156.93,92.98
2016,9,7,8,0,745.0,81.0,2.8,22.0,405.0,209.56,135.34
2016,9,7,8,15,770.5,85.0,2.75,22.5,454.5,258.73,177.3
2016,9,7,8,30,796.0,89.0,2.7,23.0,504.0,309.94,221.25
2016,9,7,8,45,815.0,92.0,2.65,24.0,550.0,359.8,263.32
2016,9,7,9,0,834.0,95.0,2.6,25.0,596.0,410.57,304.94
2016,9,7,9,15,848.0,97.5,2.5,25.5,637.0,459.33,344.35
2016,9,7,9,30,862.0,100.0,2.4,26.0,678.0,511.08,384.56
2016,9,7,9,45,873.0,101.5,2.35,27.0,713.0,556.66,418.39
2016,9,7,10,0,884.0,103.0,2.3,28.0,748.0,601.41,450.39
2016,9,7,10,15,891.5,104.5,2.2,28.5,776.5,642.96,479.73
2016,9,7,10,30,899.0,106.0,2.1,29.0,805.0,683.0,507.07
2016,9,7,10,45,904.5,107.0,2.05,29.5,826.5,719.5,531.45
2016,9,7,11,0,910.0,108.0,2.0,30.0,848.0,753.97,552.47
2016,9,7,11,15,913.0,108.5,1.9,30.0,862.0,783.92,570.95
2016,9,7,11,30,916.0,109.0,1.8,30.0,876.0,811.39,587.61
2016,9,7,11,45,918.0,109.0,1.75,30.5,881.5,834.99,600.86
2016,9,7,12,0,920.0,109.0,1.7,31.0,887.0,855.81,612.25
2016,9,7,12,15,919.5,109.0,1.7,31.0,885.0,871.7,622.23
2016,9,7,12,30,919.0,109.0,1.7,31.0,883.0,884.57,630.41
2016,9,7,12,45,895.0,120.5,1.7,31.5,867.0,886.02,630.18
2016,9,7,13,0,871.0,132.0,1.7,32.0,851.0,884.19,628.1
2016,9,7,13,15,866.0,131.0,1.75,32.0,832.5,882.94,628.35
2016,9,7,13,30,861.0,130.0,1.8,32.0,814.0,882.72,629.37
2016,9,7,13,45,853.0,128.5,1.9,32.0,788.0,872.64,624.67
2016,9,7,14,0,845.0,127.0,2.0,32.0,762.0,859.66,618.21
2016,9,7,14,15,834.5,125.0,2.15,31.5,729.5,841.25,609.89
2016,9,7,14,30,824.0,123.0,2.3,31.0,697.0,820.21,599.7
2016,9,7,14,45,808.5,120.5,2.45,31.0,658.0,792.13,583.42
2016,9,7,15,0,793.0,118.0,2.6,31.0,619.0,761.92,565.49
2016,9,7,15,15,774.0,114.5,2.75,30.5,575.0,726.05,544.45
2016,9,7,15,30,755.0,111.0,2.9,30.0,531.0,691.31,523.74
2016,9,7,15,45,728.0,107.0,3.05,29.5,482.5,646.67,494.96
2016,9,7,16,0,701.0,103.0,3.2,29.0,434.0,601.57,464.32
2016,9,7,16,15,666.5,97.5,3.25,28.0,383.5,549.82,428.33
2016,9,7,16,30,632.0,92.0,3.3,27.0,333.0,498.77,391.52
2016,9,7,16,45,582.5,85.0,3.35,26.5,281.0,438.64,345.58
2016,9,7,17,0,533.0,78.0,3.4,26.0,229.0,381.07,300.01
2016,9,7,17,15,462.5,68.0,3.4,25.0,179.5,313.22,245.28
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,249.99,192.48
2016,9,7,17,45,286.0,43.5,3.45,23.0,87.0,175.84,130.13
2016,9,7,18,0,180.0,29.0,3.5,22.0,44.0,109.58,64.97
2016,9,7,18,15,90.0,14.5,3.5,21.0,22.0,40.06,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,38.5,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,77.0,13.0,2.9,14.0,16.0,12.78,0.0
2016,9,8,6,15,189.0,29.5,3.05,14.5,52.0,22.86,12.27
2016,9,8,6,30,301.0,46.0,3.2,15.0,88.0,35.0,24.71
2016,9,8,6,45,384.5,58.0,3.35,15.5,135.5,42.94,32.25
2016,9,8,7,0,468.0,70.0,3.5,16.0,183.0,50.54,39.22
2016,9,8,7,15,243.0,95.5,3.5,16.5,155.0,83.97,59.94
2016,9,8,7,30,18.0,121.0,3.5,17.0,127.0,112.67,88.31
2016,9,8,7,45,16.0,136.5,3.5,17.5,142.5,128.44,100.94
2016,9,8,8,0,14.0,152.0,3.5,18.0,158.0,143.95,113.24
2016,9,8,8,15,16.0,169.0,3.5,18.5,177.0,161.48,126.88
2016,9,8,8,30,18.0,186.0,3.5,19.0,196.0,179.24,140.55
2016,9,8,8,45,54.0,225.0,3.5,19.5,257.0,223.44,174.49
2016,9,8,9,0,90.0,264.0,3.5,20.0,318.0,275.52,214.43
2016,9,8,9,15,202.5,276.5,3.55,20.5,409.0,338.59,262.43
2016,9,8,9,30,315.0,289.0,3.6,21.0,500.0,412.13,318.56
2016,9,8,9,45,565.5,210.0,3.65,21.5,612.5,487.24,377.28
2016,9,8,10,0,816.0,131.0,3.7,22.0,725.0,584.15,452.38
2016,9,8,10,15,825.0,133.0,3.8,22.0,753.5,624.97,483.94
2016,9,8,10,30,834.0,135.0,3.9,22.0,782.0,664.59,514.33
2016,9,8,10,45,841.5,136.0,4.0,22.5,803.5,700.85,540.78
2016,9,8,11,0,849.0,137.0,4.1,23.0,825.0,735.41,565.47
2016,9,8,11,15,853.0,138.0,4.15,23.0,839.0,765.51,586.48
2016,9,8,11,30,857.0,139.0,4.2,23.0,853.0,793.38,605.9
2016,9,8,11,45,860.0,138.5,4.3,23.5,859.0,816.62,621.07
2016,9,8,12,0,863.0,138.0,4.4,24.0,865.0,835.4,633.14
2016,9,8,12,15,862.5,137.5,4.5,24.0,862.5,850.07,643.75
2016,9,8,12,30,862.0,137.0,4.6,24.0,860.0,861.91,652.68
2016,9,8,12,45,857.5,137.5,4.7,24.0,849.0,871.66,660.31
2016,9,8,13,0,853.0,138.0,4.8,24.0,838.0,875.64,664.05
2016,9,8,13,15,848.0,137.0,4.85,24.0,820.0,874.65,664.18
2016,9,8,13,30,843.0,136.0,4.9,24.0,802.0,870.67,662.38
2016,9,8,13,45,837.5,133.0,5.0,24.0,777.0,861.21,657.17
2016,9,8,14,0,832.0,130.0,5.1,24.0,752.0,848.85,650.02
2016,9,8,14,15,821.5,127.5,5.1,23.5,719.5,830.03,639.07
2016,9,8,14,30,811.0,125.0,5.1,23.0,687.0,808.62,626.3
2016,9,8,14,45,800.0,121.0,5.1,23.0,649.0,782.74,609.06
2016,9,8,15,0,789.0,117.0,5.1,23.0,611.0,754.59,590.14
2016,9,8,15,15,770.0,113.5,5.1,22.5,567.5,718.81,566.65
2016,9,8,15,30,751.0,110.0,5.1,22.0,524.0,684.17,543.72
2016,9,8,15,45,729.5,104.5,5.1,22.0,476.5,641.84,513.05
2016,9,8,16,0,708.0,99.0,5.1,22.0,429.0,598.7,480.69
2016,9,8,16,15,674.0,93.0,5.0,21.0,378.5,546.55,442.04
2016,9,8,16,30,640.0,87.0,4.9,20.0,328.0,495.07,402.69
2016,9,8,16,45,596.5,79.5,4.85,19.5,277.0,437.61,356.6
2016,9,8,17,0,553.0,72.0,4.8,19.0,226.0,382.28,310.68
2016,9,8,17,15,483.5,62.5,4.6,18.5,176.5,314.99,253.46
2016,9,8,17,30,414.0,53.0,4.4,18.0,127.0,252.88,199.11
2016,9,8,17,45,310.5,39.5,4.25,17.5,84.5,179.6,135.01
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,112.47,62.29
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,41.99,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,12.78,0.0
2016,9,9,6,15,231.5,27.0,2.35,12.5,54.0,21.1,10.7
2016,9,9,6,30,361.0,41.0,2.4,13.0,91.0,31.35,21.71
2016,9,9,6,45,446.5,50.5,2.45,13.5,139.0,36.72,27.01
2016,9,9,7,0,532.0,60.0,2.5,14.0,187.0,41.8,31.77
2016,9,9,7,15,302.5,96.0,2.45,14.5,171.5,80.2,56.35
2016,9,9,7,30,73.0,132.0,2.4,15.0,156.0,121.45,94.11
2016,9,9,7,45,147.5,153.0,2.35,16.0,213.0,150.74,114.06
2016,9,9,8,0,222.0,174.0,2.3,17.0,270.0,187.72,140.73
2016,9,9,8,15,266.0,190.5,2.25,17.5,318.5,226.03,170.59
