Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,310.0,207.0,2.2,18.0,367.0,268.69,204.28
2016,9,9,8,45,564.5,152.0,2.2,18.5,475.5,321.05,242.22
2016,9,9,9,0,819.0,97.0,2.2,19.0,584.0,402.21,304.87
2016,9,9,9,15,834.0,99.5,2.2,19.5,625.0,450.64,344.88
2016,9,9,9,30,849.0,102.0,2.2,20.0,666.0,499.11,383.88
2016,9,9,9,45,860.5,103.5,2.2,21.0,701.5,547.34,420.65
2016,9,9,10,0,872.0,105.0,2.2,22.0,737.0,591.77,453.47
2016,9,9,10,15,880.0,106.5,2.2,22.5,765.5,633.09,483.91
2016,9,9,10,30,888.0,108.0,2.2,23.0,794.0,672.94,512.49
2016,9,9,10,45,895.5,108.5,2.25,23.5,816.0,709.87,538.62
2016,9,9,11,0,903.0,109.0,2.3,24.0,838.0,744.9,561.77
2016,9,9,11,15,906.5,109.5,2.35,24.5,851.5,774.92,580.97
2016,9,9,11,30,910.0,110.0,2.4,25.0,865.0,802.51,598.42
2016,9,9,11,45,913.5,109.0,2.45,25.5,871.5,826.06,613.09
2016,9,9,12,0,917.0,108.0,2.5,26.0,878.0,846.89,625.94
2016,9,9,12,15,916.5,108.0,2.6,26.0,875.5,862.61,637.03
2016,9,9,12,30,916.0,108.0,2.7,26.0,873.0,875.3,646.25
2016,9,9,12,45,898.5,116.0,2.8,26.5,858.5,878.7,648.12
2016,9,9,13,0,881.0,124.0,2.9,27.0,844.0,878.9,648.02
2016,9,9,13,15,876.5,123.0,3.05,26.5,825.5,877.91,650.15
2016,9,9,13,30,872.0,122.0,3.2,26.0,807.0,873.89,650.32
2016,9,9,13,45,866.5,119.5,3.4,26.0,782.0,864.46,645.92
2016,9,9,14,0,861.0,117.0,3.6,26.0,757.0,856.27,642.41
2016,9,9,14,15,850.5,115.0,3.75,25.5,724.0,837.55,632.63
2016,9,9,14,30,840.0,113.0,3.9,25.0,691.0,816.16,620.98
2016,9,9,14,45,828.0,109.5,4.05,25.0,652.5,789.42,604.25
2016,9,9,15,0,816.0,106.0,4.2,25.0,614.0,760.37,585.75
2016,9,9,15,15,797.5,103.0,4.3,24.5,570.0,724.86,563.34
2016,9,9,15,30,779.0,100.0,4.4,24.0,526.0,687.77,539.38
2016,9,9,15,45,755.5,95.5,4.55,23.5,478.0,644.2,510.44
2016,9,9,16,0,732.0,91.0,4.7,23.0,430.0,602.35,480.76
2016,9,9,16,15,698.0,86.0,4.8,22.0,379.0,550.59,443.21
2016,9,9,16,30,664.0,81.0,4.9,21.0,328.0,499.49,404.73
2016,9,9,16,45,616.0,74.5,5.05,20.5,276.0,439.93,357.32
2016,9,9,17,0,568.0,68.0,5.2,20.0,224.0,382.85,310.15
2016,9,9,17,15,495.5,59.5,5.15,19.0,174.0,314.97,252.94
2016,9,9,17,30,423.0,51.0,5.1,18.0,124.0,252.51,198.5
2016,9,9,17,45,308.0,38.0,5.05,17.0,81.5,175.57,131.34
2016,9,9,18,0,193.0,25.0,5.0,16.0,39.0,104.67,50.35
2016,9,9,18,15,96.5,12.5,4.85,15.5,19.5,39.1,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,57.0,12.0,3.1,12.0,14.0,11.8,0.0
2016,9,10,6,15,173.5,28.0,3.2,12.5,48.5,21.75,10.79
2016,9,10,6,30,290.0,44.0,3.3,13.0,83.0,33.54,23.56
2016,9,10,6,45,373.0,56.0,3.45,13.5,129.5,41.55,31.23
2016,9,10,7,0,456.0,68.0,3.6,14.0,176.0,49.16,38.29
2016,9,10,7,15,323.5,98.5,3.55,14.5,184.5,81.84,57.78
2016,9,10,7,30,191.0,129.0,3.5,15.0,193.0,119.52,88.04
2016,9,10,7,45,420.5,114.0,3.45,15.5,284.5,145.9,98.55
2016,9,10,8,0,650.0,99.0,3.4,16.0,376.0,198.27,132.8
2016,9,10,8,15,679.5,104.0,3.4,16.5,425.0,244.48,172.58
2016,9,10,8,30,709.0,109.0,3.4,17.0,474.0,293.23,215.06
2016,9,10,8,45,731.0,113.5,3.4,17.5,519.0,341.31,256.97
2016,9,10,9,0,753.0,118.0,3.4,18.0,564.0,390.7,299.17
2016,9,10,9,15,769.5,121.0,3.45,18.5,604.5,440.22,340.59
2016,9,10,9,30,786.0,124.0,3.5,19.0,645.0,486.99,378.89
2016,9,10,9,45,798.0,127.0,3.55,20.0,679.5,531.5,413.7
2016,9,10,10,0,810.0,130.0,3.6,21.0,714.0,575.48,447.05
2016,9,10,10,15,819.5,131.5,3.7,21.0,742.0,615.81,478.71
2016,9,10,10,30,829.0,133.0,3.8,21.0,770.0,654.96,508.96
2016,9,10,10,45,835.0,134.5,3.9,21.5,791.0,690.4,534.97
2016,9,10,11,0,841.0,136.0,4.0,22.0,812.0,724.04,559.23
2016,9,10,11,15,844.5,137.0,4.1,22.0,825.5,753.43,580.24
2016,9,10,11,30,848.0,138.0,4.2,22.0,839.0,780.58,599.47
2016,9,10,11,45,849.5,138.5,4.35,22.5,844.5,803.3,614.59
2016,9,10,12,0,851.0,139.0,4.5,23.0,850.0,823.43,628.08
2016,9,10,12,15,850.5,139.0,4.6,23.0,847.5,838.76,639.37
2016,9,10,12,30,850.0,139.0,4.7,23.0,845.0,851.26,648.82
2016,9,10,12,45,842.5,140.5,4.8,23.5,833.0,856.54,652.04
2016,9,10,13,0,835.0,142.0,4.9,24.0,821.0,858.84,653.32
2016,9,10,13,15,829.5,141.0,4.95,23.5,803.0,857.3,654.36
2016,9,10,13,30,824.0,140.0,5.0,23.0,785.0,852.83,653.47
2016,9,10,13,45,816.5,137.5,5.1,23.0,759.5,842.22,647.35
2016,9,10,14,0,809.0,135.0,5.2,23.0,734.0,828.8,639.31
2016,9,10,14,15,798.0,133.0,5.2,23.0,701.5,810.31,627.2
2016,9,10,14,30,787.0,131.0,5.2,23.0,669.0,789.32,613.35
2016,9,10,14,45,773.0,127.0,5.25,23.0,630.5,761.46,594.75
2016,9,10,15,0,759.0,123.0,5.3,23.0,592.0,734.11,576.47
2016,9,10,15,15,739.0,119.0,5.3,22.5,548.5,697.96,552.42
2016,9,10,15,30,719.0,115.0,5.3,22.0,505.0,660.47,526.85
2016,9,10,15,45,693.5,110.0,5.3,21.5,457.5,616.97,495.41
2016,9,10,16,0,668.0,105.0,5.3,21.0,410.0,573.01,462.88
2016,9,10,16,15,631.5,98.5,5.2,20.5,360.0,520.31,422.41
2016,9,10,16,30,595.0,92.0,5.1,20.0,310.0,468.54,381.61
2016,9,10,16,45,546.0,84.0,5.05,19.5,260.0,409.55,333.88
2016,9,10,17,0,497.0,76.0,5.0,19.0,210.0,353.17,286.78
2016,9,10,17,15,424.5,65.0,4.85,18.0,161.5,285.76,229.74
2016,9,10,17,30,352.0,54.0,4.7,17.0,113.0,223.62,175.66
2016,9,10,17,45,246.5,38.5,4.55,16.5,73.0,151.87,112.52
2016,9,10,18,0,141.0,23.0,4.4,16.0,33.0,83.48,30.46
2016,9,10,18,15,70.5,11.5,4.3,15.5,16.5,30.58,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,12.0,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,9.83,0.0
2016,9,11,6,15,128.0,28.5,3.95,12.5,43.5,22.23,10.65
2016,9,11,6,30,221.0,47.0,4.1,13.0,76.0,36.09,25.69
2016,9,11,6,45,298.5,62.5,4.25,13.5,120.5,46.83,35.86
2016,9,11,7,0,376.0,78.0,4.4,14.0,165.0,57.03,45.26
2016,9,11,7,15,216.5,102.5,4.3,14.5,155.5,85.99,63.68
2016,9,11,7,30,57.0,127.0,4.2,15.0,146.0,115.71,90.13
2016,9,11,7,45,36.0,139.0,4.15,15.5,152.0,128.58,101.05
2016,9,11,8,0,15.0,151.0,4.1,16.0,158.0,142.87,113.3
2016,9,11,8,15,31.5,178.5,4.05,16.0,194.0,168.44,133.4
2016,9,11,8,30,48.0,206.0,4.0,16.0,230.0,199.91,158.3
2016,9,11,8,45,141.5,233.0,3.95,16.5,314.0,254.64,200.03
2016,9,11,9,0,235.0,260.0,3.9,17.0,398.0,322.72,252.73
2016,9,11,9,15,240.5,279.0,3.9,17.5,429.5,355.16,278.21
2016,9,11,9,30,246.0,298.0,3.9,18.0,461.0,387.87,303.56
2016,9,11,9,45,165.0,313.5,3.9,18.5,425.5,372.98,291.46
2016,9,11,10,0,84.0,329.0,3.9,19.0,390.0,353.6,275.23
2016,9,11,10,15,446.5,234.0,3.95,19.5,574.0,483.74,379.62
2016,9,11,10,30,809.0,139.0,4.0,20.0,758.0,645.61,505.0
2016,9,11,10,45,491.0,266.0,4.1,20.5,645.0,580.29,450.44
2016,9,11,11,0,173.0,393.0,4.2,21.0,532.0,495.19,380.01
2016,9,11,11,15,142.5,397.0,4.3,21.0,512.5,484.76,372.04
2016,9,11,11,30,112.0,401.0,4.4,21.0,493.0,471.47,361.6
2016,9,11,11,45,163.0,405.0,4.5,21.0,540.5,521.41,400.25
2016,9,11,12,0,214.0,409.0,4.6,21.0,588.0,572.24,439.11
2016,9,11,12,15,139.0,394.0,4.75,21.0,510.0,503.07,386.53
2016,9,11,12,30,64.0,379.0,4.9,21.0,432.0,427.12,328.25
2016,9,11,12,45,58.0,368.5,5.05,21.0,416.0,414.24,319.02
2016,9,11,13,0,52.0,358.0,5.2,21.0,400.0,400.9,309.23
2016,9,11,13,15,58.0,355.0,5.35,20.5,401.5,405.02,313.66
2016,9,11,13,30,64.0,352.0,5.5,20.0,403.0,408.98,318.0
2016,9,11,13,45,86.0,349.5,5.65,20.0,414.5,426.73,332.88
2016,9,11,14,0,108.0,347.0,5.8,20.0,426.0,444.04,347.46
2016,9,11,14,15,168.0,330.0,5.85,19.5,447.0,483.76,381.07
2016,9,11,14,30,228.0,313.0,5.9,19.0,468.0,514.12,407.58
2016,9,11,14,45,170.0,295.0,6.0,19.0,407.0,447.4,355.57
2016,9,11,15,0,112.0,277.0,6.1,19.0,346.0,374.34,298.12
2016,9,11,15,15,78.5,247.0,6.05,18.5,293.5,316.02,252.62
2016,9,11,15,30,45.0,217.0,6.0,18.0,241.0,258.87,207.23
2016,9,11,15,45,29.5,188.5,6.0,17.5,204.0,217.26,174.25
2016,9,11,16,0,14.0,160.0,6.0,17.0,167.0,170.08,136.16
2016,9,11,16,15,7.0,111.5,5.9,16.5,115.0,114.64,90.78
2016,9,11,16,30,0.0,63.0,5.8,16.0,63.0,60.89,45.94
2016,9,11,16,45,0.0,52.5,5.7,15.5,52.5,50.72,37.51
2016,9,11,17,0,0.0,42.0,5.6,15.0,42.0,40.56,28.91
2016,9,11,17,15,195.5,45.5,5.45,14.5,77.5,153.08,123.77
2016,9,11,17,30,391.0,49.0,5.3,14.0,113.0,233.04,184.89
2016,9,11,17,45,278.0,35.5,5.15,13.5,72.5,159.0,117.98
2016,9,11,18,0,165.0,22.0,5.0,13.0,32.0,88.22,19.1
2016,9,11,18,15,82.5,11.0,4.85,12.5,16.0,33.01,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,6.0,4.3,11.5,7.0,0.0,0.0
2016,9,12,6,0,47.0,12.0,4.5,12.0,14.0,11.8,0.0
2016,9,12,6,15,184.5,27.5,4.65,12.0,49.5,21.48,9.54
2016,9,12,6,30,322.0,43.0,4.8,12.0,85.0,34.0,23.91
2016,9,12,6,45,416.0,53.5,4.95,12.5,133.0,40.15,30.06
2016,9,12,7,0,510.0,64.0,5.1,13.0,181.0,45.99,35.58
2016,9,12,7,15,265.5,91.5,5.05,13.5,153.5,78.22,56.93
2016,9,12,7,30,21.0,119.0,5.0,14.0,126.0,110.51,87.55
2016,9,12,7,45,10.5,125.0,4.95,14.5,128.5,117.5,93.38
2016,9,12,8,0,0.0,131.0,4.9,15.0,131.0,122.89,97.89
2016,9,12,8,15,96.5,175.0,4.85,15.0,224.0,176.31,138.3
2016,9,12,8,30,193.0,219.0,4.8,15.0,317.0,247.02,193.49
2016,9,12,8,45,281.5,225.5,4.75,15.5,383.0,290.19,226.97
2016,9,12,9,0,370.0,232.0,4.7,16.0,449.0,345.63,270.91
2016,9,12,9,15,610.5,169.0,4.7,16.5,556.5,408.74,320.79
2016,9,12,9,30,851.0,106.0,4.7,17.0,664.0,496.88,391.38
2016,9,12,9,45,869.5,104.5,4.7,17.5,701.0,545.88,431.14
2016,9,12,10,0,888.0,103.0,4.7,18.0,738.0,591.68,467.64
2016,9,12,10,15,794.5,150.5,4.7,18.0,735.0,614.19,485.08
2016,9,12,10,30,701.0,198.0,4.7,18.0,732.0,628.82,495.69
2016,9,12,10,45,811.5,152.0,4.75,18.5,786.5,686.6,540.89
2016,9,12,11,0,922.0,106.0,4.8,19.0,841.0,747.49,586.7
2016,9,12,11,15,721.5,205.0,4.85,19.0,786.0,724.05,566.52
2016,9,12,11,30,521.0,304.0,4.9,19.0,731.0,688.94,536.4
2016,9,12,11,45,350.0,357.5,5.0,19.0,645.5,621.57,483.38
2016,9,12,12,0,179.0,411.0,5.1,19.0,560.0,545.75,422.83
2016,9,12,12,15,163.0,409.0,5.15,19.0,544.0,536.86,416.31
2016,9,12,12,30,147.0,407.0,5.2,19.0,528.0,526.91,408.74
2016,9,12,12,45,274.5,374.0,5.3,19.0,596.5,608.73,474.33
2016,9,12,13,0,402.0,341.0,5.4,19.0,665.0,687.15,536.41
2016,9,12,13,15,267.0,358.0,5.45,18.5,571.0,595.12,465.69
2016,9,12,13,30,132.0,375.0,5.5,18.0,477.0,496.09,388.56
2016,9,12,13,45,74.5,315.0,5.6,18.0,372.0,380.79,299.73
2016,9,12,14,0,17.0,255.0,5.7,18.0,267.0,265.57,208.58
2016,9,12,14,15,31.5,269.0,5.7,17.5,290.5,299.32,236.66
2016,9,12,14,30,46.0,283.0,5.7,17.0,314.0,327.23,259.97
2016,9,12,14,45,84.5,279.5,5.7,17.0,332.5,355.04,283.71
2016,9,12,15,0,123.0,276.0,5.7,17.0,351.0,389.22,312.31
2016,9,12,15,15,61.5,213.0,5.65,16.5,250.5,265.66,213.73
2016,9,12,15,30,0.0,150.0,5.6,16.0,150.0,148.13,117.38
2016,9,12,15,45,0.0,114.5,5.6,15.5,114.5,112.12,88.31
2016,9,12,16,0,0.0,79.0,5.6,15.0,79.0,76.4,58.91
2016,9,12,16,15,0.0,69.5,5.5,14.5,69.5,67.19,51.45
2016,9,12,16,30,0.0,60.0,5.4,14.0,60.0,57.98,43.88
2016,9,12,16,45,0.0,50.0,5.3,13.5,50.0,48.3,35.76
2016,9,12,17,0,0.0,40.0,5.2,13.0,40.0,38.62,27.5
2016,9,12,17,15,231.0,43.0,4.95,12.5,79.5,165.08,134.48
2016,9,12,17,30,462.0,46.0,4.7,12.0,119.0,256.72,204.1
2016,9,12,17,45,315.0,34.0,4.5,12.0,75.5,169.32,124.59
2016,9,12,18,0,168.0,22.0,4.3,12.0,32.0,87.6,0.0
2016,9,12,18,15,84.0,11.0,4.25,11.5,16.0,33.05,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.7,12.0,11.0,9.83,0.0
2016,9,13,6,15,157.5,27.0,1.9,12.5,45.0,21.13,8.6
2016,9,13,6,30,274.0,44.0,2.1,13.0,79.0,33.82,23.62
2016,9,13,6,45,357.0,57.5,2.3,13.5,125.0,43.05,32.49
2016,9,13,7,0,440.0,71.0,2.5,14.0,171.0,51.82,40.61
2016,9,13,7,15,498.5,81.0,2.5,14.0,221.5,68.62,45.79
2016,9,13,7,30,557.0,91.0,2.5,14.0,272.0,108.87,66.25
2016,9,13,7,45,600.0,98.0,2.55,14.5,322.5,150.73,95.16
2016,9,13,8,0,643.0,105.0,2.6,15.0,373.0,197.02,131.97
2016,9,13,8,15,673.0,110.5,2.6,15.5,422.0,243.2,171.42
2016,9,13,8,30,703.0,116.0,2.6,16.0,471.0,291.98,213.72
2016,9,13,8,45,528.0,175.5,2.6,16.5,456.0,323.83,246.41
2016,9,13,9,0,353.0,235.0,2.6,17.0,441.0,340.72,264.12
2016,9,13,9,15,368.5,250.0,2.65,17.0,478.0,379.42,295.61
2016,9,13,9,30,384.0,265.0,2.7,17.0,515.0,419.09,327.32
2016,9,13,9,45,306.0,299.0,2.75,17.5,505.5,428.51,334.4
2016,9,13,10,0,228.0,333.0,2.8,18.0,496.0,433.7,337.43
2016,9,13,10,15,282.5,335.5,2.8,18.5,545.0,477.92,370.92
2016,9,13,10,30,337.0,338.0,2.8,19.0,594.0,528.04,408.23
2016,9,13,10,45,400.5,322.5,2.8,19.5,634.5,570.49,439.89
2016,9,13,11,0,464.0,307.0,2.8,20.0,675.0,615.52,473.14
2016,9,13,11,15,374.0,347.0,2.7,20.0,647.0,604.45,462.64
2016,9,13,11,30,284.0,387.0,2.6,20.0,619.0,587.99,448.27
2016,9,13,11,45,422.5,340.5,2.55,20.5,687.5,661.51,503.64
2016,9,13,12,0,561.0,294.0,2.5,21.0,756.0,737.98,559.37
2016,9,13,12,15,530.5,302.0,2.4,21.0,738.0,733.58,554.76
2016,9,13,12,30,500.0,310.0,2.3,21.0,720.0,726.62,548.97
2016,9,13,12,45,508.0,299.0,2.2,21.5,711.0,730.36,550.74
2016,9,13,13,0,516.0,288.0,2.1,22.0,702.0,732.2,551.11
2016,9,13,13,15,520.0,281.0,2.0,22.0,689.5,732.76,551.51
2016,9,13,13,30,524.0,274.0,1.9,22.0,677.0,731.32,550.55
2016,9,13,13,45,529.0,260.0,1.85,22.0,655.0,721.41,544.38
2016,9,13,14,0,534.0,246.0,1.8,22.0,633.0,709.28,536.77
2016,9,13,14,15,687.5,177.5,1.75,22.0,653.0,761.18,577.28
2016,9,13,14,30,841.0,109.0,1.7,22.0,673.0,799.32,603.74
2016,9,13,14,45,829.0,105.5,1.7,22.0,634.0,772.44,586.2
2016,9,13,15,0,817.0,102.0,1.7,22.0,595.0,743.26,567.64
2016,9,13,15,15,798.0,99.0,1.7,21.5,550.5,707.38,545.28
2016,9,13,15,30,779.0,96.0,1.7,21.0,506.0,669.96,521.5
2016,9,13,15,45,753.5,91.5,1.75,21.0,458.0,625.17,490.58
2016,9,13,16,0,728.0,87.0,1.8,21.0,410.0,582.2,459.58
2016,9,13,16,15,692.5,82.0,1.8,20.5,359.0,530.07,421.35
2016,9,13,16,30,657.0,77.0,1.8,20.0,308.0,478.75,382.43
2016,9,13,16,45,604.5,70.5,1.85,19.5,256.0,417.79,334.66
2016,9,13,17,0,552.0,64.0,1.9,19.0,204.0,359.74,287.27
2016,9,13,17,15,475.0,54.5,1.8,18.0,155.0,290.72,229.66
2016,9,13,17,30,398.0,45.0,1.7,17.0,106.0,227.7,175.17
2016,9,13,17,45,274.0,32.0,1.6,16.5,66.0,151.24,106.73
2016,9,13,18,0,150.0,19.0,1.5,16.0,26.0,76.5,0.0
2016,9,13,18,15,75.0,9.5,1.75,15.5,13.0,28.87,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,12.0,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,7.86,0.0
2016,9,14,6,15,142.0,25.5,1.1,12.5,41.5,19.93,7.01
2016,9,14,6,30,249.0,43.0,1.3,13.0,74.0,33.08,22.92
2016,9,14,6,45,333.0,57.5,1.55,13.5,119.5,43.15,32.55
2016,9,14,7,0,417.0,72.0,1.8,14.0,165.0,52.71,41.4
2016,9,14,7,15,476.0,82.0,1.75,14.5,215.0,67.43,45.92
2016,9,14,7,30,535.0,92.0,1.7,15.0,265.0,106.73,65.35
2016,9,14,7,45,578.0,100.0,1.7,16.0,315.0,148.2,93.41
2016,9,14,8,0,621.0,108.0,1.7,17.0,365.0,194.1,129.09
2016,9,14,8,15,652.0,114.0,1.6,17.5,413.5,239.72,167.27
2016,9,14,8,30,683.0,120.0,1.5,18.0,462.0,288.08,208.27
2016,9,14,8,45,708.0,124.0,1.45,18.5,507.5,335.21,248.28
2016,9,14,9,0,733.0,128.0,1.4,19.0,553.0,383.97,288.78
2016,9,14,9,15,750.5,131.5,1.4,19.0,593.5,430.5,327.43
2016,9,14,9,30,768.0,135.0,1.4,19.0,634.0,477.47,365.45
2016,9,14,9,45,825.0,117.0,1.4,19.5,679.0,527.26,404.13
2016,9,14,10,0,882.0,99.0,1.4,20.0,724.0,579.69,443.84
2016,9,14,10,15,890.0,100.5,1.4,20.5,752.5,621.11,474.23
2016,9,14,10,30,898.0,102.0,1.4,21.0,781.0,661.01,502.76
2016,9,14,10,45,905.0,102.0,1.45,21.5,802.0,697.12,528.37
2016,9,14,11,0,912.0,102.0,1.5,22.0,823.0,731.25,551.36
2016,9,14,11,15,915.5,103.0,1.6,22.0,836.5,761.66,572.37
2016,9,14,11,30,919.0,104.0,1.7,22.0,850.0,789.59,591.71
2016,9,14,11,45,922.0,103.5,1.85,22.5,856.0,813.06,607.36
2016,9,14,12,0,925.0,103.0,2.0,23.0,862.0,833.74,621.16
2016,9,14,12,15,924.5,102.5,2.15,23.0,859.0,848.73,632.39
2016,9,14,12,30,924.0,102.0,2.3,23.0,856.0,860.64,641.7
2016,9,14,12,45,914.5,105.5,2.45,23.5,843.5,866.09,645.51
2016,9,14,13,0,905.0,109.0,2.6,24.0,831.0,868.35,647.29
2016,9,14,13,15,900.5,108.0,2.75,24.0,812.0,867.0,648.0
2016,9,14,13,30,896.0,107.0,2.9,24.0,793.0,862.52,646.69
2016,9,14,13,45,891.0,105.0,3.05,24.0,767.5,853.5,642.35
2016,9,14,14,0,886.0,103.0,3.2,24.0,742.0,841.45,635.99
2016,9,14,14,15,876.0,101.0,3.3,23.5,708.5,822.4,625.76
2016,9,14,14,30,866.0,99.0,3.4,23.0,675.0,800.66,613.61
2016,9,14,14,45,854.5,96.0,3.5,23.0,636.5,778.27,599.75
2016,9,14,15,0,843.0,93.0,3.6,23.0,598.0,749.41,581.18
2016,9,14,15,15,824.5,90.0,3.65,22.5,553.0,713.25,558.04
2016,9,14,15,30,806.0,87.0,3.7,22.0,508.0,675.46,533.37
2016,9,14,15,45,783.5,83.0,3.8,22.0,460.0,632.49,503.07
2016,9,14,16,0,761.0,79.0,3.9,22.0,412.0,588.67,470.49
2016,9,14,16,15,726.0,74.5,3.85,21.5,360.5,536.14,430.76
2016,9,14,16,30,691.0,70.0,3.8,21.0,309.0,486.76,392.14
2016,9,14,16,45,643.0,63.5,3.8,20.5,257.0,427.04,344.12
2016,9,14,17,0,595.0,57.0,3.8,20.0,205.0,369.89,296.32
2016,9,14,17,15,516.0,49.0,3.7,19.0,155.5,300.27,237.34
2016,9,14,17,30,437.0,41.0,3.6,18.0,106.0,236.86,181.63
2016,9,14,17,45,306.5,29.0,3.55,17.5,65.5,158.18,109.04
2016,9,14,18,0,176.0,17.0,3.5,17.0,25.0,80.66,0.0
2016,9,14,18,15,88.0,8.5,3.55,16.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,6,15,201.0,17.0,2.05,12.5,41.0,12.52,1.67
2016,9,15,6,30,402.0,34.0,2.2,13.0,82.0,25.79,16.55
2016,9,15,6,45,490.0,42.0,2.35,13.5,130.0,30.16,21.05
2016,9,15,7,0,578.0,50.0,2.5,14.0,178.0,34.32,25.03
2016,9,15,7,15,633.0,56.0,2.45,14.5,230.0,46.09,27.19
2016,9,15,7,30,688.0,62.0,2.4,15.0,282.0,92.84,48.72
2016,9,15,7,45,725.0,66.5,2.35,15.5,333.5,138.38,79.32
2016,9,15,8,0,762.0,71.0,2.3,16.0,385.0,187.56,118.52
2016,9,15,8,15,788.5,74.5,2.25,16.5,434.5,236.91,161.06
2016,9,15,8,30,815.0,78.0,2.2,17.0,484.0,288.32,206.16
2016,9,15,8,45,834.0,80.5,2.15,18.0,530.0,338.24,249.57
2016,9,15,9,0,853.0,83.0,2.1,19.0,576.0,392.62,295.31
2016,9,15,9,15,867.0,85.0,2.05,19.5,616.5,441.13,335.88
2016,9,15,9,30,881.0,87.0,2.0,20.0,657.0,489.45,375.02
2016,9,15,9,45,894.5,87.5,2.0,20.5,692.5,535.72,411.57
2016,9,15,10,0,908.0,88.0,2.0,21.0,728.0,581.25,446.47
2016,9,15,10,15,916.0,89.0,1.95,21.5,756.5,623.06,477.38
2016,9,15,10,30,924.0,90.0,1.9,22.0,785.0,663.28,506.22
2016,9,15,10,45,928.5,91.0,1.9,22.5,806.0,699.41,531.67
2016,9,15,11,0,933.0,92.0,1.9,23.0,827.0,733.35,554.0
2016,9,15,11,15,936.5,92.5,2.05,23.0,840.0,763.73,575.36
2016,9,15,11,30,940.0,93.0,2.2,23.0,853.0,791.55,594.99
2016,9,15,11,45,940.5,93.5,2.35,23.5,858.0,814.38,610.08
2016,9,15,12,0,941.0,94.0,2.5,24.0,863.0,834.29,623.22
2016,9,15,12,15,941.0,94.0,2.65,24.0,860.0,850.28,635.0
2016,9,15,12,30,941.0,94.0,2.8,24.0,857.0,863.16,644.8
2016,9,15,12,45,925.0,100.5,2.95,24.5,842.5,866.39,646.93
2016,9,15,13,0,909.0,107.0,3.1,25.0,828.0,866.34,646.98
2016,9,15,13,15,904.5,106.5,3.2,24.5,809.5,865.44,648.8
2016,9,15,13,30,900.0,106.0,3.3,24.0,791.0,861.41,648.61
2016,9,15,13,45,892.5,104.5,3.45,24.0,764.5,850.77,642.99
2016,9,15,14,0,885.0,103.0,3.6,24.0,738.0,837.14,635.38
2016,9,15,14,15,875.0,101.0,3.65,23.5,704.5,818.08,624.74
2016,9,15,14,30,865.0,99.0,3.7,23.0,671.0,796.32,612.19
2016,9,15,14,45,851.0,97.0,3.8,23.0,631.5,773.1,597.6
2016,9,15,15,0,837.0,95.0,3.9,23.0,592.0,743.54,578.37
2016,9,15,15,15,818.0,92.0,3.95,22.5,547.0,707.17,554.92
2016,9,15,15,30,799.0,89.0,4.0,22.0,502.0,669.24,529.94
2016,9,15,15,45,773.5,85.0,4.05,22.0,453.5,624.51,497.64
2016,9,15,16,0,748.0,81.0,4.1,22.0,405.0,579.14,463.55
2016,9,15,16,15,711.5,76.5,4.1,21.5,353.5,528.66,425.2
2016,9,15,16,30,675.0,72.0,4.1,21.0,302.0,476.9,384.64
2016,9,15,16,45,622.5,65.5,4.2,20.5,250.0,415.66,335.25
2016,9,15,17,0,570.0,59.0,4.3,20.0,198.0,357.36,286.41
2016,9,15,17,15,487.0,50.5,4.25,19.0,148.5,286.83,226.48
2016,9,15,17,30,404.0,42.0,4.2,18.0,99.0,222.82,170.21
2016,9,15,17,45,267.0,29.0,4.2,17.0,60.0,143.08,95.65
2016,9,15,18,0,130.0,16.0,4.2,16.0,21.0,54.2,0.0
2016,9,15,18,15,65.0,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.5,12.5,38.5,12.62,0.96
2016,9,16,6,30,376.0,34.0,1.6,13.0,77.0,25.96,16.64
2016,9,16,6,45,467.5,42.5,1.75,13.5,125.0,30.76,21.57
2016,9,16,7,0,559.0,51.0,1.9,14.0,173.0,35.31,25.91
2016,9,16,7,15,615.5,57.5,1.7,14.5,224.5,45.3,27.98
2016,9,16,7,30,672.0,64.0,1.5,15.0,276.0,88.29,45.98
2016,9,16,7,45,710.0,68.5,1.35,15.5,327.5,136.41,78.32
2016,9,16,8,0,748.0,73.0,1.2,16.0,379.0,184.87,116.4
2016,9,16,8,15,775.0,76.5,1.1,16.5,428.5,233.53,157.78
2016,9,16,8,30,802.0,80.0,1.0,17.0,478.0,284.33,201.63
2016,9,16,8,45,822.0,83.0,0.9,18.0,523.5,334.32,244.14
2016,9,16,9,0,842.0,86.0,0.8,19.0,569.0,385.24,286.08
2016,9,16,9,15,856.5,88.0,0.7,19.5,610.0,437.03,327.64
2016,9,16,9,30,871.0,90.0,0.6,20.0,651.0,485.07,364.84
2016,9,16,9,45,885.0,90.5,0.55,21.0,686.5,531.12,398.78
2016,9,16,10,0,899.0,91.0,0.5,22.0,722.0,576.49,430.82
2016,9,16,10,15,907.0,92.5,0.5,22.5,750.5,618.38,460.56
2016,9,16,10,30,915.0,94.0,0.5,23.0,779.0,658.71,488.35
2016,9,16,10,45,920.5,94.5,0.5,24.0,800.0,694.69,511.47
2016,9,16,11,0,926.0,95.0,0.5,25.0,821.0,728.54,531.8
2016,9,16,11,15,929.5,96.0,0.7,25.5,834.0,759.17,552.96
2016,9,16,11,30,933.0,97.0,0.9,26.0,847.0,787.26,572.38
2016,9,16,11,45,934.0,97.0,1.15,26.5,852.0,809.8,588.72
2016,9,16,12,0,935.0,97.0,1.4,27.0,857.0,829.44,603.03
2016,9,16,12,15,935.0,97.0,1.55,27.0,854.5,845.29,614.89
2016,9,16,12,30,935.0,97.0,1.7,27.0,852.0,858.06,624.84
2016,9,16,12,45,925.0,100.0,1.9,27.0,839.0,862.58,629.97
2016,9,16,13,0,915.0,103.0,2.1,27.0,826.0,863.85,633.04
2016,9,16,13,15,910.5,102.5,2.2,27.0,807.0,862.87,633.8
2016,9,16,13,30,906.0,102.0,2.3,27.0,788.0,858.73,632.58
2016,9,16,13,45,899.0,100.5,2.4,27.0,761.5,848.39,627.32
2016,9,16,14,0,892.0,99.0,2.5,27.0,735.0,835.03,620.13
2016,9,16,14,15,882.0,97.5,2.55,27.0,701.5,816.35,609.03
2016,9,16,14,30,872.0,96.0,2.6,27.0,668.0,794.97,596.13
2016,9,16,14,45,858.5,93.5,2.7,27.0,628.5,771.34,581.97
2016,9,16,15,0,845.0,91.0,2.8,27.0,589.0,741.41,563.28
2016,9,16,15,15,826.5,88.0,2.85,26.5,544.0,705.21,540.8
2016,9,16,15,30,808.0,85.0,2.9,26.0,499.0,667.4,516.77
2016,9,16,15,45,783.5,81.5,3.0,26.0,450.5,623.68,486.35
2016,9,16,16,0,759.0,78.0,3.1,26.0,402.0,579.24,454.01
2016,9,16,16,15,723.0,73.0,3.15,25.0,350.5,525.84,415.42
2016,9,16,16,30,687.0,68.0,3.2,24.0,299.0,475.67,377.66
2016,9,16,16,45,634.5,62.0,3.3,23.5,247.0,414.77,329.32
2016,9,16,17,0,582.0,56.0,3.4,23.0,195.0,356.83,281.4
2016,9,16,17,15,498.5,47.5,3.5,22.0,145.5,285.99,222.11
2016,9,16,17,30,415.0,39.0,3.6,21.0,96.0,221.84,166.29
2016,9,16,17,45,274.0,26.5,3.7,20.0,57.0,140.29,88.36
2016,9,16,18,0,133.0,14.0,3.8,19.0,18.0,52.48,0.0
2016,9,16,18,15,66.5,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,16.5,1.65,12.5,37.5,12.27,0.0
2016,9,17,6,30,372.0,33.0,1.7,13.0,75.0,25.19,15.88
2016,9,17,6,45,467.0,41.5,1.8,13.5,123.0,30.03,20.9
2016,9,17,7,0,562.0,50.0,1.9,14.0,171.0,34.63,25.29
2016,9,17,7,15,619.0,56.0,1.75,14.5,222.5,42.36,32.29
2016,9,17,7,30,676.0,62.0,1.6,15.0,274.0,88.29,46.43
2016,9,17,7,45,715.5,66.0,1.5,16.0,325.5,132.85,75.14
2016,9,17,8,0,755.0,70.0,1.4,17.0,377.0,181.3,112.75
2016,9,17,8,15,781.5,73.5,1.25,17.5,426.0,230.14,154.16
2016,9,17,8,30,808.0,77.0,1.1,18.0,475.0,281.05,198.02
2016,9,17,8,45,828.5,79.5,1.0,19.0,520.5,330.96,240.51
2016,9,17,9,0,849.0,82.0,0.9,20.0,566.0,385.47,285.19
2016,9,17,9,15,863.0,84.0,0.8,20.5,606.5,433.68,324.22
2016,9,17,9,30,877.0,86.0,0.7,21.0,647.0,481.69,361.58
2016,9,17,9,45,890.0,86.5,0.65,22.0,682.5,527.39,395.4
2016,9,17,10,0,903.0,87.0,0.6,23.0,718.0,572.31,427.26
2016,9,17,10,15,910.5,88.5,0.6,23.5,746.0,613.98,456.95
2016,9,17,10,30,918.0,90.0,0.6,24.0,774.0,654.02,484.63
2016,9,17,10,45,923.0,90.5,0.6,25.0,794.5,689.68,507.63
2016,9,17,11,0,928.0,91.0,0.6,26.0,815.0,723.17,527.81
2016,9,17,11,15,931.0,91.5,0.7,26.5,827.5,752.91,546.9
2016,9,17,11,30,934.0,92.0,0.8,27.0,840.0,780.07,564.27
2016,9,17,11,45,935.5,92.0,0.95,27.5,845.0,802.89,579.52
2016,9,17,12,0,937.0,92.0,1.1,28.0,850.0,822.83,592.92
2016,9,17,12,15,936.0,92.0,1.25,28.0,846.5,837.81,604.32
2016,9,17,12,30,935.0,92.0,1.4,28.0,843.0,849.66,613.81
2016,9,17,12,45,922.0,97.0,1.55,28.5,829.0,853.71,617.09
2016,9,17,13,0,909.0,102.0,1.7,29.0,815.0,854.51,618.37
2016,9,17,13,15,904.0,101.0,1.85,29.0,795.5,852.51,619.1
2016,9,17,13,30,899.0,100.0,2.0,29.0,776.0,847.38,617.82
2016,9,17,13,45,891.5,98.5,2.15,29.0,749.5,836.59,612.84
2016,9,17,14,0,884.0,97.0,2.3,29.0,723.0,822.82,605.88
2016,9,17,14,15,873.5,95.5,2.4,28.5,689.5,803.79,596.2
2016,9,17,14,30,863.0,94.0,2.5,28.0,656.0,782.09,584.64
2016,9,17,14,45,848.0,92.0,2.7,28.0,616.5,757.96,570.72
2016,9,17,15,0,833.0,90.0,2.9,28.0,577.0,727.68,552.25
2016,9,17,15,15,814.0,87.0,3.0,27.5,532.5,691.43,529.84
2016,9,17,15,30,795.0,84.0,3.1,27.0,488.0,653.63,505.88
2016,9,17,15,45,768.0,80.5,3.25,26.5,439.0,608.71,475.27
2016,9,17,16,0,741.0,77.0,3.4,26.0,390.0,563.27,442.91
2016,9,17,16,15,704.5,72.5,3.45,25.5,339.5,510.9,403.88
2016,9,17,16,30,668.0,68.0,3.5,25.0,289.0,461.91,365.99
2016,9,17,16,45,614.0,62.0,3.55,24.5,237.5,401.23,317.57
2016,9,17,17,0,560.0,56.0,3.6,24.0,186.0,343.66,269.8
2016,9,17,17,15,475.0,47.0,3.6,23.0,138.0,272.96,210.63
2016,9,17,17,30,390.0,38.0,3.6,22.0,90.0,209.16,155.15
2016,9,17,17,45,249.5,25.0,3.65,21.0,52.5,127.64,74.58
2016,9,17,18,0,109.0,12.0,3.7,20.0,15.0,43.01,0.0
2016,9,17,18,15,54.5,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.65,14.5,36.5,11.48,0.0
2016,9,18,6,30,378.0,31.0,0.6,15.0,73.0,23.46,14.22
2016,9,18,6,45,470.5,39.5,0.6,16.0,120.0,28.42,19.27
2016,9,18,7,0,563.0,48.0,0.6,17.0,167.0,33.1,23.64
2016,9,18,7,15,619.5,54.0,0.55,17.5,218.0,38.96,28.93
2016,9,18,7,30,676.0,60.0,0.5,18.0,269.0,84.61,43.37
2016,9,18,7,45,714.5,64.0,0.45,19.0,320.5,128.97,71.04
2016,9,18,8,0,753.0,68.0,0.4,20.0,372.0,177.11,107.43
2016,9,18,8,15,779.5,71.5,0.6,21.0,421.0,225.76,147.77
2016,9,18,8,30,806.0,75.0,0.8,22.0,470.0,276.48,190.74
2016,9,18,8,45,825.5,77.5,1.0,23.5,515.0,325.9,232.35
2016,9,18,9,0,845.0,80.0,1.2,25.0,560.0,379.82,276.35
2016,9,18,9,15,859.5,82.0,1.3,25.5,600.5,427.97,315.79
2016,9,18,9,30,874.0,84.0,1.4,26.0,641.0,475.96,354.06
2016,9,18,9,45,892.5,82.0,1.5,27.0,677.5,521.88,389.05
2016,9,18,10,0,911.0,80.0,1.6,28.0,714.0,567.43,422.7
2016,9,18,10,15,918.5,81.5,1.6,28.5,741.5,609.28,452.99
2016,9,18,10,30,926.0,83.0,1.6,29.0,769.0,649.49,481.27
2016,9,18,10,45,931.0,83.5,1.65,30.0,789.5,685.3,505.15
2016,9,18,11,0,936.0,84.0,1.7,31.0,810.0,718.9,526.13
2016,9,18,11,15,939.0,84.5,1.7,31.5,823.0,748.74,544.25
2016,9,18,11,30,942.0,85.0,1.7,32.0,836.0,775.97,560.54
2016,9,18,11,45,943.0,85.5,1.75,32.5,840.5,798.96,574.41
2016,9,18,12,0,944.0,86.0,1.8,33.0,845.0,819.01,586.4
2016,9,18,12,15,943.5,85.5,1.75,33.0,842.0,833.86,595.38
2016,9,18,12,30,943.0,85.0,1.7,33.0,839.0,845.56,602.42
2016,9,18,12,45,936.0,87.0,1.7,33.0,826.5,851.39,606.32
2016,9,18,13,0,929.0,89.0,1.7,33.0,814.0,853.96,608.31
2016,9,18,13,15,925.0,88.0,1.7,33.0,795.0,852.63,607.98
2016,9,18,13,30,921.0,87.0,1.7,33.0,776.0,848.09,605.75
2016,9,18,13,45,914.0,86.0,1.7,33.0,749.5,837.95,600.07
2016,9,18,14,0,907.0,85.0,1.7,33.0,723.0,824.77,592.58
2016,9,18,14,15,897.5,83.5,1.75,33.0,689.5,806.1,582.09
2016,9,18,14,30,888.0,82.0,1.8,33.0,656.0,784.67,569.81
2016,9,18,14,45,875.0,80.0,1.9,33.0,616.5,757.41,554.01
2016,9,18,15,0,862.0,78.0,2.0,33.0,577.0,727.86,536.48
2016,9,18,15,15,844.0,75.5,2.05,32.5,532.5,692.07,515.18
2016,9,18,15,30,826.0,73.0,2.1,32.0,488.0,658.65,495.12
2016,9,18,15,45,801.5,70.0,2.2,31.5,439.5,615.04,466.94
2016,9,18,16,0,777.0,67.0,2.3,31.0,391.0,570.72,436.54
2016,9,18,16,15,742.0,63.0,2.1,30.0,340.0,518.68,399.06
2016,9,18,16,30,707.0,59.0,1.9,29.0,289.0,467.32,360.72
2016,9,18,16,45,654.5,53.5,1.75,28.5,237.0,406.38,313.13
2016,9,18,17,0,602.0,48.0,1.6,28.0,185.0,348.29,265.96
2016,9,18,17,15,517.5,40.5,1.65,26.5,136.5,280.89,211.31
2016,9,18,17,30,433.0,33.0,1.7,25.0,88.0,217.82,157.51
2016,9,18,17,45,282.5,21.5,1.8,24.0,51.0,132.03,68.39
2016,9,18,18,0,132.0,10.0,1.9,23.0,14.0,47.0,0.0
2016,9,18,18,15,66.0,5.0,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,161.5,16.5,2.05,16.5,33.5,12.49,0.0
2016,9,19,6,30,323.0,33.0,2.3,17.0,67.0,25.55,15.66
2016,9,19,6,45,415.0,43.0,2.55,18.0,113.0,31.73,21.86
2016,9,19,7,0,507.0,53.0,2.8,19.0,159.0,37.56,27.23
2016,9,19,7,15,566.0,60.0,2.6,19.5,209.0,41.92,31.2
2016,9,19,7,30,625.0,67.0,2.4,20.0,259.0,82.42,43.46
2016,9,19,7,45,667.0,72.0,2.25,20.5,310.0,125.52,70.25
2016,9,19,8,0,709.0,77.0,2.1,21.0,361.0,172.74,106.05
2016,9,19,8,15,737.0,81.0,2.05,22.0,409.5,223.01,147.54
2016,9,19,8,30,765.0,85.0,2.0,23.0,458.0,272.35,189.21
2016,9,19,8,45,788.0,87.5,1.95,24.0,503.0,320.81,230.16
