Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,811.0,90.0,1.9,25.0,548.0,370.52,271.21
2016,9,19,9,15,826.5,92.5,1.9,25.5,588.0,418.19,310.35
2016,9,19,9,30,842.0,95.0,1.9,26.0,628.0,465.9,348.38
2016,9,19,9,45,851.5,97.5,1.9,27.0,662.0,513.15,384.11
2016,9,19,10,0,861.0,100.0,1.9,28.0,696.0,556.42,415.78
2016,9,19,10,15,869.5,101.5,1.95,28.5,723.5,597.01,445.65
2016,9,19,10,30,878.0,103.0,2.0,29.0,751.0,636.15,473.72
2016,9,19,10,45,885.0,103.5,2.05,29.5,772.0,671.73,498.7
2016,9,19,11,0,892.0,104.0,2.1,30.0,793.0,705.37,521.82
2016,9,19,11,15,895.5,104.5,2.2,30.0,806.0,734.43,541.72
2016,9,19,11,30,899.0,105.0,2.3,30.0,819.0,761.04,559.81
2016,9,19,11,45,903.0,104.0,2.45,30.5,824.0,783.97,574.64
2016,9,19,12,0,907.0,103.0,2.6,31.0,829.0,804.19,587.68
2016,9,19,12,15,906.0,103.0,2.7,31.0,826.0,818.67,597.85
2016,9,19,12,30,905.0,103.0,2.8,31.0,823.0,830.13,606.15
2016,9,19,12,45,897.5,105.0,2.95,31.5,810.5,835.32,609.49
2016,9,19,13,0,890.0,107.0,3.1,32.0,798.0,837.37,610.87
2016,9,19,13,15,885.0,106.0,3.25,31.5,779.0,835.28,612.08
2016,9,19,13,30,880.0,105.0,3.4,31.0,760.0,830.12,611.33
2016,9,19,13,45,875.5,102.5,3.55,31.0,734.0,820.75,606.59
2016,9,19,14,0,871.0,100.0,3.7,31.0,708.0,808.4,599.9
2016,9,19,14,15,860.5,98.0,3.8,30.5,675.0,788.96,589.34
2016,9,19,14,30,850.0,96.0,3.9,30.0,642.0,770.85,579.71
2016,9,19,14,45,839.0,92.5,4.05,30.0,603.5,744.35,563.15
2016,9,19,15,0,828.0,89.0,4.2,30.0,565.0,715.51,544.83
2016,9,19,15,15,809.0,86.0,4.25,29.5,520.5,679.42,521.86
2016,9,19,15,30,790.0,83.0,4.3,29.0,476.0,641.81,497.37
2016,9,19,15,45,767.5,78.5,4.35,28.5,428.5,598.97,467.24
2016,9,19,16,0,745.0,74.0,4.4,28.0,381.0,555.35,435.64
2016,9,19,16,15,708.0,69.0,4.35,27.0,330.0,502.23,396.35
2016,9,19,16,30,671.0,64.0,4.3,26.0,279.0,452.39,358.02
2016,9,19,16,45,620.5,57.5,4.25,25.5,228.5,393.22,310.23
2016,9,19,17,0,570.0,51.0,4.2,25.0,178.0,336.94,262.96
2016,9,19,17,15,481.5,42.5,4.05,24.0,130.0,265.82,203.08
2016,9,19,17,30,393.0,34.0,3.9,23.0,82.0,202.04,146.92
2016,9,19,17,45,243.5,21.5,3.8,22.0,46.5,116.69,51.18
2016,9,19,18,0,94.0,9.0,3.7,21.0,11.0,34.89,0.0
2016,9,19,18,15,47.0,4.5,3.7,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,166.0,16.5,3.75,13.5,34.0,12.62,0.0
2016,9,20,6,30,332.0,33.0,3.9,14.0,68.0,25.76,15.91
2016,9,20,6,45,437.5,42.0,4.1,14.5,115.5,31.01,21.53
2016,9,20,7,0,543.0,51.0,4.3,15.0,163.0,36.01,26.31
2016,9,20,7,15,603.0,57.5,4.25,15.5,214.0,38.61,28.77
2016,9,20,7,30,663.0,64.0,4.2,16.0,265.0,80.16,41.76
2016,9,20,7,45,706.0,67.5,4.2,16.5,317.0,127.17,71.41
2016,9,20,8,0,749.0,71.0,4.2,17.0,369.0,174.89,108.04
2016,9,20,8,15,776.0,74.5,4.15,17.5,418.0,223.29,149.35
2016,9,20,8,30,803.0,78.0,4.1,18.0,467.0,273.79,193.77
2016,9,20,8,45,825.0,80.0,4.1,18.5,512.5,323.27,237.71
2016,9,20,9,0,847.0,82.0,4.1,19.0,558.0,377.44,284.7
2016,9,20,9,15,665.5,151.5,4.1,19.5,542.0,401.47,308.87
2016,9,20,9,30,484.0,221.0,4.1,20.0,526.0,414.51,321.54
2016,9,20,9,45,689.5,155.5,4.15,20.5,616.0,479.29,373.06
2016,9,20,10,0,895.0,90.0,4.2,21.0,706.0,562.69,438.65
2016,9,20,10,15,902.0,91.0,4.2,21.5,733.5,603.13,469.9
2016,9,20,10,30,909.0,92.0,4.2,22.0,761.0,641.9,499.29
2016,9,20,10,45,915.0,92.5,4.25,22.5,781.0,677.72,525.95
2016,9,20,11,0,921.0,93.0,4.3,23.0,801.0,711.44,550.41
2016,9,20,11,15,924.0,93.5,4.35,23.0,813.5,740.8,571.12
2016,9,20,11,30,927.0,94.0,4.4,23.0,826.0,767.59,589.96
2016,9,20,11,45,927.0,94.5,4.5,23.5,830.0,789.44,604.53
2016,9,20,12,0,927.0,95.0,4.6,24.0,834.0,808.37,617.07
2016,9,20,12,15,926.0,95.0,4.65,24.0,830.5,823.02,627.63
2016,9,20,12,30,925.0,95.0,4.7,24.0,827.0,834.57,636.15
2016,9,20,12,45,919.0,96.0,4.8,24.0,814.5,840.0,640.81
2016,9,20,13,0,913.0,97.0,4.9,24.0,802.0,842.24,643.38
2016,9,20,13,15,760.5,163.0,4.95,24.0,740.5,795.17,610.82
2016,9,20,13,30,608.0,229.0,5.0,24.0,679.0,740.67,570.19
2016,9,20,13,45,651.0,201.0,5.1,24.0,667.0,746.09,576.86
2016,9,20,14,0,694.0,173.0,5.2,24.0,655.0,747.82,580.62
2016,9,20,14,15,579.0,202.5,5.25,23.5,591.5,679.43,530.31
2016,9,20,14,30,464.0,232.0,5.3,23.0,528.0,615.72,482.63
2016,9,20,14,45,647.5,159.5,5.35,23.0,544.5,672.4,530.55
2016,9,20,15,0,831.0,87.0,5.4,23.0,561.0,711.74,562.71
2016,9,20,15,15,811.5,84.5,5.35,22.5,516.0,675.8,538.09
2016,9,20,15,30,792.0,82.0,5.3,22.0,471.0,638.38,512.13
2016,9,20,15,45,763.5,78.5,5.3,21.5,422.5,592.78,478.35
2016,9,20,16,0,735.0,75.0,5.3,21.0,374.0,546.8,443.36
2016,9,20,16,15,697.0,70.0,5.2,20.5,323.5,493.59,401.39
2016,9,20,16,30,659.0,65.0,5.1,20.0,273.0,443.92,360.86
2016,9,20,16,45,601.0,59.0,5.05,19.5,222.0,382.31,309.46
2016,9,20,17,0,543.0,53.0,5.0,19.0,171.0,324.21,259.21
2016,9,20,17,15,451.0,44.0,4.9,18.0,123.5,252.64,197.28
2016,9,20,17,30,359.0,35.0,4.8,17.0,76.0,188.68,139.26
2016,9,20,17,45,179.5,17.5,4.75,16.5,38.0,89.37,28.23
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.5,17.0,4.7,12.5,32.5,13.22,0.0
2016,9,21,6,30,311.0,34.0,4.9,13.0,65.0,26.97,16.83
2016,9,21,6,45,418.5,43.0,5.1,13.5,112.0,32.13,22.56
2016,9,21,7,0,526.0,52.0,5.3,14.0,159.0,37.07,27.34
2016,9,21,7,15,587.5,58.5,5.35,14.0,210.0,39.61,29.83
2016,9,21,7,30,649.0,65.0,5.4,14.0,261.0,78.39,41.73
2016,9,21,7,45,492.0,104.0,5.5,14.5,268.0,131.57,84.99
2016,9,21,8,0,335.0,143.0,5.6,15.0,275.0,171.7,124.19
2016,9,21,8,15,566.0,111.5,5.6,15.5,368.5,207.1,145.4
2016,9,21,8,30,797.0,80.0,5.6,16.0,462.0,271.74,194.2
2016,9,21,8,45,402.5,132.0,5.7,16.5,325.5,235.86,179.61
2016,9,21,9,0,8.0,184.0,5.8,17.0,189.0,176.62,139.78
2016,9,21,9,15,440.0,136.0,5.85,17.0,412.0,296.21,232.81
2016,9,21,9,30,872.0,88.0,5.9,17.0,635.0,470.96,371.63
2016,9,21,9,45,885.0,89.0,6.0,17.5,670.0,516.63,409.93
2016,9,21,10,0,898.0,90.0,6.1,18.0,705.0,561.54,447.01
2016,9,21,10,15,907.0,91.5,6.1,18.0,733.5,603.63,481.74
2016,9,21,10,30,916.0,93.0,6.1,18.0,762.0,644.2,514.61
2016,9,21,10,45,923.0,93.5,6.15,18.0,783.5,680.82,544.06
2016,9,21,11,0,930.0,94.0,6.2,18.0,805.0,715.39,571.51
2016,9,21,11,15,934.5,94.5,6.15,18.0,818.5,745.99,593.87
2016,9,21,11,30,939.0,95.0,6.1,18.0,832.0,774.06,614.24
2016,9,21,11,45,941.0,95.5,6.05,18.0,837.5,797.61,631.23
2016,9,21,12,0,943.0,96.0,6.0,18.0,843.0,818.27,646.12
2016,9,21,12,15,944.0,95.5,6.05,18.0,841.0,834.16,658.0
2016,9,21,12,30,945.0,95.0,6.1,18.0,839.0,846.94,667.73
2016,9,21,12,45,940.5,96.5,6.15,18.5,827.5,854.21,672.27
2016,9,21,13,0,936.0,98.0,6.2,19.0,816.0,858.24,674.57
2016,9,21,13,15,769.5,163.5,6.25,19.0,744.0,799.93,632.43
2016,9,21,13,30,603.0,229.0,6.3,19.0,672.0,734.15,581.59
2016,9,21,13,45,763.0,160.5,6.4,19.0,700.0,790.75,628.26
2016,9,21,14,0,923.0,92.0,6.5,19.0,728.0,833.69,661.36
2016,9,21,14,15,913.5,90.5,6.5,18.5,694.0,814.82,649.61
2016,9,21,14,30,904.0,89.0,6.5,18.0,660.0,793.14,636.01
2016,9,21,14,45,893.0,86.0,6.55,18.0,620.5,766.03,617.23
2016,9,21,15,0,882.0,83.0,6.6,18.0,581.0,736.46,596.52
2016,9,21,15,15,863.0,80.0,6.55,17.5,535.0,703.0,573.48
2016,9,21,15,30,844.0,77.0,6.5,17.0,489.0,663.94,545.79
2016,9,21,15,45,822.0,73.0,6.45,17.0,439.5,620.42,511.6
2016,9,21,16,0,800.0,69.0,6.4,17.0,390.0,575.97,475.91
2016,9,21,16,15,762.0,64.5,6.25,16.5,337.0,521.16,431.55
2016,9,21,16,30,724.0,60.0,6.1,16.0,284.0,467.2,386.5
2016,9,21,16,45,668.5,54.5,6.0,16.0,231.0,404.69,332.33
2016,9,21,17,0,613.0,49.0,5.9,16.0,178.0,348.39,281.55
2016,9,21,17,15,516.0,40.5,5.7,15.5,128.5,272.8,214.45
2016,9,21,17,30,419.0,32.0,5.5,15.0,79.0,205.35,151.03
2016,9,21,17,45,209.5,16.0,5.35,14.5,39.5,95.02,13.39
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,16.0,3.0,11.5,31.5,12.39,0.0
2016,9,22,6,30,314.0,32.0,3.3,12.0,63.0,25.18,15.25
2016,9,22,6,45,418.0,42.0,3.6,12.5,109.5,31.39,21.99
2016,9,22,7,0,522.0,52.0,3.9,13.0,156.0,37.27,27.63
2016,9,22,7,15,585.0,58.5,3.85,13.5,207.5,39.79,30.07
2016,9,22,7,30,648.0,65.0,3.8,14.0,259.0,76.47,40.86
2016,9,22,7,45,696.0,69.0,3.8,14.5,311.5,120.18,66.96
2016,9,22,8,0,744.0,73.0,3.8,15.0,364.0,171.66,106.22
2016,9,22,8,15,773.0,76.5,3.7,15.5,413.5,220.02,147.37
2016,9,22,8,30,802.0,80.0,3.6,16.0,463.0,270.71,191.98
2016,9,22,8,45,827.0,81.5,3.5,16.5,509.5,320.44,236.19
2016,9,22,9,0,852.0,83.0,3.4,17.0,556.0,371.54,280.93
2016,9,22,9,15,866.5,85.0,3.4,17.5,596.5,423.35,325.43
2016,9,22,9,30,881.0,87.0,3.4,18.0,637.0,471.4,365.88
2016,9,22,9,45,898.5,86.0,3.4,18.5,673.0,517.73,403.91
2016,9,22,10,0,916.0,85.0,3.4,19.0,709.0,563.59,440.51
2016,9,22,10,15,923.5,86.0,3.4,19.0,737.0,604.94,473.61
2016,9,22,10,30,931.0,87.0,3.4,19.0,765.0,644.6,504.73
2016,9,22,10,45,936.5,88.0,3.45,19.5,785.0,681.13,532.05
2016,9,22,11,0,942.0,89.0,3.5,20.0,805.0,715.47,557.21
2016,9,22,11,15,945.0,89.5,3.5,20.0,817.5,745.24,578.07
2016,9,22,11,30,948.0,90.0,3.5,20.0,830.0,772.37,597.0
2016,9,22,11,45,948.5,90.0,3.55,20.5,834.5,794.38,611.36
2016,9,22,12,0,949.0,90.0,3.6,21.0,839.0,813.41,623.65
2016,9,22,12,15,948.5,90.0,3.55,21.0,835.0,828.61,634.01
2016,9,22,12,30,948.0,90.0,3.5,21.0,831.0,840.64,642.26
2016,9,22,12,45,942.5,91.0,3.45,21.0,818.5,846.53,646.33
2016,9,22,13,0,937.0,92.0,3.4,21.0,806.0,849.14,648.3
2016,9,22,13,15,932.0,91.0,3.35,21.0,786.0,846.82,646.98
2016,9,22,13,30,927.0,90.0,3.3,21.0,766.0,841.27,643.57
2016,9,22,13,45,918.5,89.5,3.25,21.0,738.5,830.3,636.53
2016,9,22,14,0,910.0,89.0,3.2,21.0,711.0,816.3,627.51
2016,9,22,14,15,899.5,87.0,3.2,21.0,677.0,796.2,614.56
2016,9,22,14,30,889.0,85.0,3.2,21.0,643.0,773.36,599.73
2016,9,22,14,45,872.5,83.5,3.2,21.0,602.5,744.05,580.24
2016,9,22,15,0,856.0,82.0,3.2,21.0,562.0,712.62,559.13
2016,9,22,15,15,836.0,79.5,3.3,20.5,516.5,679.67,538.15
2016,9,22,15,30,816.0,77.0,3.4,20.0,471.0,641.3,512.34
2016,9,22,15,45,784.0,75.0,3.55,20.0,421.0,594.61,477.6
2016,9,22,16,0,752.0,73.0,3.7,20.0,371.0,547.72,441.71
2016,9,22,16,15,712.0,68.0,3.75,19.5,319.5,493.04,399.23
2016,9,22,16,30,672.0,63.0,3.8,19.0,268.0,442.03,358.01
2016,9,22,16,45,606.0,57.5,3.9,18.5,215.5,377.11,304.17
2016,9,22,17,0,540.0,52.0,4.0,18.0,163.0,316.34,251.8
2016,9,22,17,15,440.0,42.5,4.1,17.0,116.0,242.02,187.68
2016,9,22,17,30,340.0,33.0,4.2,16.0,69.0,176.13,126.7
2016,9,22,17,45,170.0,16.5,4.3,15.0,34.5,81.4,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,13.5,1.45,11.5,31.5,10.17,0.0
2016,9,23,6,30,372.0,27.0,1.7,12.0,63.0,20.52,11.24
2016,9,23,6,45,469.5,35.5,2.0,13.0,109.5,25.65,16.9
2016,9,23,7,0,567.0,44.0,2.3,14.0,156.0,30.5,21.51
2016,9,23,7,15,625.5,49.5,2.4,14.5,206.5,35.72,26.32
2016,9,23,7,30,684.0,55.0,2.5,15.0,257.0,70.98,35.83
2016,9,23,7,45,721.5,59.5,2.6,15.5,307.5,115.58,62.0
2016,9,23,8,0,759.0,64.0,2.7,16.0,358.0,163.8,98.5
2016,9,23,8,15,785.0,67.0,2.8,16.5,406.5,211.8,139.22
2016,9,23,8,30,811.0,70.0,2.9,17.0,455.0,261.76,183.23
2016,9,23,8,45,830.5,72.5,3.05,18.0,499.5,314.85,229.77
2016,9,23,9,0,850.0,75.0,3.2,19.0,544.0,364.75,273.11
2016,9,23,9,15,864.0,77.0,3.2,19.5,583.5,412.55,314.29
2016,9,23,9,30,878.0,79.0,3.2,20.0,623.0,460.11,354.16
2016,9,23,9,45,888.5,80.0,3.25,20.5,656.5,504.6,390.68
2016,9,23,10,0,899.0,81.0,3.3,21.0,690.0,548.08,425.41
2016,9,23,10,15,906.0,82.0,3.3,21.5,717.0,588.39,456.7
2016,9,23,10,30,913.0,83.0,3.3,22.0,744.0,627.02,485.91
2016,9,23,10,45,918.0,84.0,3.35,22.5,763.5,662.51,512.27
2016,9,23,11,0,923.0,85.0,3.4,23.0,783.0,695.84,536.5
2016,9,23,11,15,925.5,85.5,3.45,23.0,795.0,724.62,556.83
2016,9,23,11,30,928.0,86.0,3.5,23.0,807.0,750.8,575.18
2016,9,23,11,45,927.0,86.5,3.55,23.5,810.5,771.66,588.66
2016,9,23,12,0,926.0,87.0,3.6,24.0,814.0,789.55,600.1
2016,9,23,12,15,925.0,87.0,3.65,24.0,810.0,803.91,610.31
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,815.17,618.49
2016,9,23,12,45,917.5,88.0,3.75,24.0,793.0,819.97,622.31
2016,9,23,13,0,911.0,89.0,3.8,24.0,780.0,821.58,624.07
2016,9,23,13,15,906.0,88.0,3.8,23.5,760.5,819.13,624.14
2016,9,23,13,30,901.0,87.0,3.8,23.0,741.0,813.54,622.16
2016,9,23,13,45,892.5,86.5,3.8,23.0,713.5,802.63,615.37
2016,9,23,14,0,884.0,86.0,3.8,23.0,686.0,788.79,606.63
2016,9,23,14,15,873.5,84.5,3.85,22.5,653.0,769.5,595.45
2016,9,23,14,30,863.0,83.0,3.9,22.0,620.0,747.56,582.36
2016,9,23,14,45,665.5,138.0,3.95,22.0,536.0,653.76,514.36
2016,9,23,15,0,468.0,193.0,4.0,22.0,452.0,555.77,438.57
2016,9,23,15,15,634.0,132.5,4.05,21.5,453.0,597.64,475.62
2016,9,23,15,30,800.0,72.0,4.1,21.0,454.0,621.09,497.77
2016,9,23,15,45,771.5,69.0,4.15,21.0,405.5,576.06,463.34
2016,9,23,16,0,743.0,66.0,4.2,21.0,357.0,530.69,428.08
2016,9,23,16,15,704.5,62.0,4.25,20.5,307.0,478.51,387.18
2016,9,23,16,30,666.0,58.0,4.3,20.0,257.0,427.38,345.69
2016,9,23,16,45,607.5,52.0,4.35,19.5,206.5,368.26,296.14
2016,9,23,17,0,549.0,46.0,4.4,19.0,156.0,310.61,246.02
2016,9,23,17,15,450.5,37.5,4.5,18.0,110.0,238.29,183.34
2016,9,23,17,30,352.0,29.0,4.6,17.0,64.0,174.52,122.56
2016,9,23,17,45,176.0,14.5,4.75,16.5,32.0,79.08,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,12.5,1.95,13.5,31.0,12.29,0.0
2016,9,24,6,30,396.0,25.0,2.3,14.0,62.0,20.48,10.87
2016,9,24,6,45,494.5,32.5,2.65,15.0,109.0,25.23,16.32
2016,9,24,7,0,593.0,40.0,3.0,16.0,156.0,29.79,20.66
2016,9,24,7,15,651.0,45.5,3.05,16.5,207.0,32.36,23.1
2016,9,24,7,30,709.0,51.0,3.1,17.0,258.0,66.57,32.02
2016,9,24,7,45,747.5,54.5,3.2,17.5,309.0,111.61,57.47
2016,9,24,8,0,786.0,58.0,3.3,18.0,360.0,160.34,93.77
2016,9,24,8,15,812.5,61.0,3.35,18.5,409.0,213.78,138.61
2016,9,24,8,30,839.0,64.0,3.4,19.0,458.0,265.02,183.44
2016,9,24,8,45,858.5,66.0,3.45,20.0,503.5,314.96,227.38
2016,9,24,9,0,878.0,68.0,3.5,21.0,549.0,365.6,271.2
2016,9,24,9,15,892.0,69.5,3.55,21.5,589.5,414.1,312.96
2016,9,24,9,30,906.0,71.0,3.6,22.0,630.0,462.3,353.38
2016,9,24,9,45,919.5,71.0,3.65,23.0,665.0,508.35,390.32
2016,9,24,10,0,933.0,71.0,3.7,24.0,700.0,553.56,425.42
2016,9,24,10,15,940.5,72.0,3.7,24.5,727.5,595.3,457.61
2016,9,24,10,30,948.0,73.0,3.7,25.0,755.0,635.3,487.65
2016,9,24,10,45,953.5,73.5,3.7,25.5,775.0,671.64,514.31
2016,9,24,11,0,959.0,74.0,3.7,26.0,795.0,705.73,538.57
2016,9,24,11,15,962.0,74.0,3.65,26.5,807.5,735.19,557.57
2016,9,24,11,30,965.0,74.0,3.6,27.0,820.0,761.95,574.53
2016,9,24,11,45,966.0,74.5,3.6,27.5,824.5,784.91,588.98
2016,9,24,12,0,967.0,75.0,3.6,28.0,829.0,804.85,601.34
2016,9,24,12,15,966.5,75.0,3.55,28.0,825.5,820.02,611.44
2016,9,24,12,30,966.0,75.0,3.5,28.0,822.0,831.98,619.44
2016,9,24,12,45,954.0,79.5,3.5,28.0,808.0,836.29,622.62
2016,9,24,13,0,942.0,84.0,3.5,28.0,794.0,837.27,623.71
2016,9,24,13,15,937.0,83.5,3.45,28.0,774.0,835.29,622.68
2016,9,24,13,30,932.0,83.0,3.4,28.0,754.0,830.08,619.6
2016,9,24,13,45,924.5,82.0,3.4,28.5,727.0,819.19,611.82
2016,9,24,14,0,917.0,81.0,3.4,29.0,700.0,805.23,602.11
2016,9,24,14,15,906.5,79.5,3.35,28.5,665.5,785.46,590.64
2016,9,24,14,30,896.0,78.0,3.3,28.0,631.0,762.95,577.29
2016,9,24,14,45,881.5,76.0,3.25,28.0,591.0,734.36,558.52
2016,9,24,15,0,867.0,74.0,3.2,28.0,551.0,703.55,538.12
2016,9,24,15,15,847.5,71.5,3.15,27.5,505.5,666.73,514.28
2016,9,24,15,30,828.0,69.0,3.1,27.0,460.0,632.23,491.35
2016,9,24,15,45,801.0,66.0,3.05,27.0,411.0,587.36,458.29
2016,9,24,16,0,774.0,63.0,3.0,27.0,362.0,541.98,424.03
2016,9,24,16,15,734.5,59.0,2.6,26.0,310.5,488.29,383.14
2016,9,24,16,30,695.0,55.0,2.2,25.0,259.0,435.68,341.62
2016,9,24,16,45,634.0,49.5,1.85,24.0,207.5,372.52,290.52
2016,9,24,17,0,573.0,44.0,1.5,23.0,156.0,315.95,242.66
2016,9,24,17,15,471.0,35.5,1.55,22.0,109.0,241.74,180.47
2016,9,24,17,30,369.0,27.0,1.6,21.0,62.0,176.51,118.03
2016,9,24,17,45,184.5,13.5,1.65,20.0,31.0,68.33,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,12.5,2.3,14.5,30.5,12.29,0.0
2016,9,25,6,30,399.0,25.0,2.6,15.0,61.0,20.67,10.7
2016,9,25,6,45,502.0,33.0,2.95,16.0,109.0,25.89,16.77
2016,9,25,7,0,605.0,41.0,3.3,17.0,157.0,30.89,21.51
2016,9,25,7,15,664.0,46.0,3.15,17.5,208.5,32.96,23.51
2016,9,25,7,30,723.0,51.0,3.0,18.0,260.0,65.06,31.2
2016,9,25,7,45,761.0,55.0,2.85,19.0,312.0,111.09,56.46
2016,9,25,8,0,799.0,59.0,2.7,20.0,364.0,160.76,92.72
2016,9,25,8,15,825.0,62.0,2.6,21.0,413.5,214.66,137.05
2016,9,25,8,30,851.0,65.0,2.5,22.0,463.0,266.33,181.19
2016,9,25,8,45,869.0,67.5,2.4,23.0,508.0,316.79,224.73
2016,9,25,9,0,887.0,70.0,2.3,24.0,553.0,367.8,267.86
2016,9,25,9,15,900.5,71.5,2.3,24.5,593.5,416.47,308.82
2016,9,25,9,30,914.0,73.0,2.3,25.0,634.0,464.78,348.32
2016,9,25,9,45,927.0,73.0,2.35,26.0,668.5,510.87,384.38
2016,9,25,10,0,940.0,73.0,2.4,27.0,703.0,556.06,418.57
2016,9,25,10,15,947.0,74.0,2.4,27.5,730.0,597.72,449.79
2016,9,25,10,30,954.0,75.0,2.4,28.0,757.0,637.6,478.85
2016,9,25,10,45,957.0,76.5,2.45,29.0,776.5,673.48,503.55
2016,9,25,11,0,960.0,78.0,2.5,30.0,796.0,706.96,525.9
2016,9,25,11,15,962.5,78.0,2.45,30.5,808.0,736.07,544.0
2016,9,25,11,30,965.0,78.0,2.4,31.0,820.0,762.45,559.94
2016,9,25,11,45,964.0,79.0,2.35,31.5,823.5,784.41,572.81
2016,9,25,12,0,963.0,80.0,2.3,32.0,827.0,803.29,583.61
2016,9,25,12,15,962.0,80.0,2.15,32.0,823.0,818.0,592.1
2016,9,25,12,30,961.0,80.0,2.0,32.0,819.0,829.49,598.47
2016,9,25,12,45,953.5,82.0,1.95,32.5,805.5,834.71,600.43
2016,9,25,13,0,946.0,84.0,1.9,33.0,792.0,836.61,600.39
2016,9,25,13,15,941.0,83.0,1.8,33.0,772.0,834.06,598.37
2016,9,25,13,30,936.0,82.0,1.7,33.0,752.0,828.25,594.39
2016,9,25,13,45,925.0,82.0,1.6,33.5,723.5,815.62,584.93
2016,9,25,14,0,914.0,82.0,1.5,34.0,695.0,800.0,573.72
2016,9,25,14,15,903.5,80.5,1.45,33.5,660.5,780.26,562.78
2016,9,25,14,30,893.0,79.0,1.4,33.0,626.0,757.79,550.07
2016,9,25,14,45,875.0,78.0,1.4,33.0,585.0,727.86,531.75
2016,9,25,15,0,857.0,77.0,1.4,33.0,544.0,695.88,511.97
2016,9,25,15,15,837.0,74.5,1.4,32.5,498.5,662.88,492.27
2016,9,25,15,30,817.0,72.0,1.4,32.0,453.0,624.59,467.74
2016,9,25,15,45,785.0,69.5,1.45,32.0,403.5,577.61,435.24
2016,9,25,16,0,753.0,67.0,1.5,32.0,354.0,530.48,401.62
2016,9,25,16,15,712.0,62.5,1.35,31.0,302.5,476.27,362.28
2016,9,25,16,30,671.0,58.0,1.2,30.0,251.0,423.27,322.28
2016,9,25,16,45,605.5,52.0,1.05,29.0,199.5,361.36,273.93
2016,9,25,17,0,540.0,46.0,0.9,28.0,148.0,301.31,225.18
2016,9,25,17,15,435.0,36.5,0.95,27.0,102.0,226.72,164.46
2016,9,25,17,30,330.0,27.0,1.0,26.0,56.0,161.06,101.37
2016,9,25,17,45,165.0,13.5,1.1,25.0,28.0,61.7,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,127.5,14.5,1.3,16.5,25.5,14.25,0.0
2016,9,26,6,30,255.0,29.0,1.4,17.0,51.0,23.0,12.1
2016,9,26,6,45,358.0,41.0,1.5,18.0,95.5,31.26,21.18
2016,9,26,7,0,461.0,53.0,1.6,19.0,140.0,39.01,28.36
2016,9,26,7,15,527.5,61.5,1.5,19.5,190.0,43.16,32.22
2016,9,26,7,30,594.0,70.0,1.4,20.0,240.0,71.22,40.02
2016,9,26,7,45,639.0,76.5,1.3,21.0,291.0,113.35,62.9
2016,9,26,8,0,684.0,83.0,1.2,22.0,342.0,159.95,95.86
2016,9,26,8,15,716.0,88.0,1.05,23.0,391.0,207.0,133.15
2016,9,26,8,30,748.0,93.0,0.9,24.0,440.0,256.71,173.82
2016,9,26,8,45,770.5,97.0,0.75,25.0,485.0,308.17,215.91
2016,9,26,9,0,793.0,101.0,0.6,26.0,530.0,357.62,255.38
2016,9,26,9,15,810.0,104.0,0.65,27.0,570.5,405.0,292.98
2016,9,26,9,30,827.0,107.0,0.7,28.0,611.0,452.58,329.54
2016,9,26,9,45,839.5,109.5,0.8,29.0,645.5,497.52,363.38
2016,9,26,10,0,852.0,112.0,0.9,30.0,680.0,541.79,395.69
2016,9,26,10,15,861.0,113.5,0.95,30.5,707.5,582.29,424.91
2016,9,26,10,30,870.0,115.0,1.0,31.0,735.0,621.39,452.43
2016,9,26,10,45,877.0,116.0,1.05,31.5,755.5,658.08,477.64
2016,9,26,11,0,884.0,117.0,1.1,32.0,776.0,691.51,500.17
2016,9,26,11,15,887.5,118.0,1.25,32.0,788.0,720.45,521.34
2016,9,26,11,30,891.0,119.0,1.4,32.0,800.0,746.95,540.14
2016,9,26,11,45,893.5,118.5,1.55,32.5,804.5,768.69,554.26
2016,9,26,12,0,896.0,118.0,1.7,33.0,809.0,787.7,566.62
2016,9,26,12,15,895.0,118.0,1.9,33.0,805.0,801.7,577.35
2016,9,26,12,30,894.0,118.0,2.1,33.0,801.0,812.7,586.21
2016,9,26,12,45,915.5,105.0,2.3,33.5,795.5,824.98,594.77
2016,9,26,13,0,937.0,92.0,2.5,34.0,790.0,834.04,601.25
2016,9,26,13,15,932.0,91.5,2.7,33.5,770.0,832.04,603.0
2016,9,26,13,30,927.0,91.0,2.9,33.0,750.0,826.82,602.74
2016,9,26,13,45,920.0,89.0,3.1,33.0,722.5,815.28,597.07
2016,9,26,14,0,913.0,87.0,3.3,33.0,695.0,800.66,589.33
2016,9,26,14,15,902.5,85.5,3.4,32.5,660.0,780.97,578.83
2016,9,26,14,30,892.0,84.0,3.5,32.0,625.0,758.56,566.41
2016,9,26,14,45,878.5,81.0,3.6,32.0,585.0,729.74,548.29
2016,9,26,15,0,865.0,78.0,3.7,32.0,545.0,698.65,528.42
2016,9,26,15,15,844.5,75.5,3.7,31.5,499.0,665.14,507.31
2016,9,26,15,30,824.0,73.0,3.7,31.0,453.0,626.37,480.95
2016,9,26,15,45,796.0,69.5,3.7,30.5,403.5,580.6,448.45
2016,9,26,16,0,768.0,66.0,3.7,30.0,354.0,534.4,414.58
2016,9,26,16,15,727.0,61.5,3.3,29.0,302.5,479.81,373.21
2016,9,26,16,30,686.0,57.0,2.9,28.0,251.0,426.41,331.22
2016,9,26,16,45,623.5,50.5,2.55,27.0,199.0,362.26,279.49
2016,9,26,17,0,561.0,44.0,2.2,26.0,147.0,305.22,231.34
2016,9,26,17,15,455.0,34.5,2.15,25.0,100.5,229.9,168.13
2016,9,26,17,30,349.0,25.0,2.1,24.0,54.0,162.1,97.89
2016,9,26,17,45,174.5,12.5,2.05,23.0,27.0,62.67,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,137.5,13.5,1.4,16.5,25.0,13.27,0.0
2016,9,27,6,30,275.0,27.0,1.5,17.0,50.0,21.21,10.34
2016,9,27,6,45,370.0,39.5,1.65,18.0,94.0,30.04,20.08
2016,9,27,7,0,465.0,52.0,1.8,19.0,138.0,38.31,27.72
2016,9,27,7,15,531.5,60.0,1.8,19.5,187.5,42.06,31.24
2016,9,27,7,30,598.0,68.0,1.8,20.0,237.0,67.9,38.03
2016,9,27,7,45,636.5,75.5,1.8,20.5,286.5,110.4,61.08
2016,9,27,8,0,675.0,83.0,1.8,21.0,336.0,156.69,94.16
2016,9,27,8,15,707.0,88.0,1.7,22.0,384.5,203.17,131.22
2016,9,27,8,30,739.0,93.0,1.6,23.0,433.0,252.31,171.93
2016,9,27,8,45,760.5,97.5,1.5,24.0,478.0,303.43,214.58
2016,9,27,9,0,782.0,102.0,1.4,25.0,523.0,352.42,254.82
2016,9,27,9,15,799.0,105.0,1.4,25.5,562.5,399.2,293.18
2016,9,27,9,30,816.0,108.0,1.4,26.0,602.0,446.2,330.65
2016,9,27,9,45,859.5,97.5,1.4,27.0,644.0,493.1,366.3
2016,9,27,10,0,903.0,87.0,1.4,28.0,686.0,544.1,403.77
2016,9,27,10,15,911.0,88.5,1.4,28.5,713.0,585.34,433.93
2016,9,27,10,30,919.0,90.0,1.4,29.0,740.0,624.95,462.12
2016,9,27,10,45,918.5,93.5,1.45,29.5,758.5,659.4,486.29
2016,9,27,11,0,918.0,97.0,1.5,30.0,777.0,691.36,508.23
2016,9,27,11,15,921.0,97.5,1.6,30.0,789.0,720.16,529.04
2016,9,27,11,30,924.0,98.0,1.7,30.0,801.0,746.39,546.89
2016,9,27,11,45,920.5,100.0,1.8,30.5,803.5,766.7,559.73
2016,9,27,12,0,917.0,102.0,1.9,31.0,806.0,783.99,570.63
2016,9,27,12,15,916.0,102.0,1.95,31.0,801.5,798.09,580.27
2016,9,27,12,30,915.0,102.0,2.0,31.0,797.0,809.12,588.01
2016,9,27,12,45,921.0,97.0,2.15,31.0,787.5,817.34,594.85
2016,9,27,13,0,927.0,92.0,2.3,31.0,778.0,822.38,599.7
2016,9,27,13,15,921.5,91.0,2.4,31.0,757.5,819.39,598.98
2016,9,27,13,30,916.0,90.0,2.5,31.0,737.0,813.22,596.3
2016,9,27,13,45,903.5,90.5,2.6,31.0,708.0,800.12,589.06
2016,9,27,14,0,891.0,91.0,2.7,31.0,679.0,784.13,579.96
2016,9,27,14,15,879.5,89.0,2.75,30.5,644.5,763.44,568.53
2016,9,27,14,30,868.0,87.0,2.8,30.0,610.0,740.12,555.25
2016,9,27,14,45,852.5,84.5,2.9,30.0,569.5,714.69,539.52
2016,9,27,15,0,837.0,82.0,3.0,30.0,529.0,683.43,519.54
2016,9,27,15,15,815.5,79.0,3.1,29.5,483.5,645.67,495.42
2016,9,27,15,30,794.0,76.0,3.2,29.0,438.0,606.55,468.69
2016,9,27,15,45,768.0,71.5,3.3,28.5,390.0,561.88,437.02
2016,9,27,16,0,742.0,67.0,3.4,28.0,342.0,516.72,403.84
2016,9,27,16,15,699.5,62.0,3.4,27.0,290.5,461.85,362.49
2016,9,27,16,30,657.0,57.0,3.4,26.0,239.0,408.34,320.45
2016,9,27,16,45,596.0,50.0,3.4,25.5,189.0,348.61,271.17
2016,9,27,17,0,535.0,43.0,3.4,25.0,139.0,290.35,221.33
2016,9,27,17,15,427.0,33.5,3.55,24.0,94.0,216.01,158.11
2016,9,27,17,30,319.0,24.0,3.7,23.0,49.0,147.91,82.93
2016,9,27,17,45,159.5,12.0,3.9,22.0,24.5,57.09,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,126.5,13.5,2.8,13.5,23.5,13.27,0.0
2016,9,28,6,30,253.0,27.0,2.9,14.0,47.0,21.4,10.18
2016,9,28,6,45,361.5,38.0,3.05,14.5,91.0,28.81,19.27
2016,9,28,7,0,470.0,49.0,3.2,15.0,135.0,35.76,25.92
2016,9,28,7,15,537.0,57.0,3.2,15.5,184.5,39.66,29.63
2016,9,28,7,30,604.0,65.0,3.2,16.0,234.0,63.76,35.99
2016,9,28,7,45,652.0,69.5,3.25,16.5,284.5,104.71,57.15
2016,9,28,8,0,700.0,74.0,3.3,17.0,335.0,150.38,89.62
2016,9,28,8,15,731.0,78.5,3.25,17.5,383.0,200.41,130.67
2016,9,28,8,30,762.0,83.0,3.2,18.0,431.0,249.71,173.12
2016,9,28,8,45,785.5,86.0,3.2,18.5,476.0,297.78,215.46
2016,9,28,9,0,809.0,89.0,3.2,19.0,521.0,347.14,258.5
2016,9,28,9,15,825.5,91.5,3.2,19.5,561.0,394.38,299.24
2016,9,28,9,30,842.0,94.0,3.2,20.0,601.0,441.73,339.03
2016,9,28,9,45,854.0,96.0,3.2,21.0,634.5,486.36,374.98
2016,9,28,10,0,866.0,98.0,3.2,22.0,668.0,532.52,410.82
2016,9,28,10,15,874.5,99.5,3.25,22.0,695.5,572.64,442.95
2016,9,28,10,30,883.0,101.0,3.3,22.0,723.0,611.25,473.31
2016,9,28,10,45,885.0,104.0,3.4,22.5,741.5,645.6,499.11
2016,9,28,11,0,887.0,107.0,3.5,23.0,760.0,677.68,522.74
2016,9,28,11,15,890.5,107.5,3.6,23.0,772.5,705.99,544.36
2016,9,28,11,30,894.0,108.0,3.7,23.0,785.0,731.83,563.32
2016,9,28,11,45,893.0,109.5,3.85,23.5,788.0,752.84,577.43
2016,9,28,12,0,892.0,111.0,4.0,24.0,791.0,770.99,589.58
2016,9,28,12,15,890.5,110.5,4.1,24.0,786.5,783.86,599.03
2016,9,28,12,30,889.0,110.0,4.2,24.0,782.0,793.73,606.51
2016,9,28,12,45,887.0,109.0,4.35,24.0,770.0,799.66,611.55
2016,9,28,13,0,885.0,108.0,4.5,24.0,758.0,802.53,614.66
2016,9,28,13,15,879.0,107.0,4.6,24.0,738.0,799.22,613.47
2016,9,28,13,30,873.0,106.0,4.7,24.0,718.0,792.87,610.27
2016,9,28,13,45,864.0,104.0,4.8,24.0,690.5,780.18,602.63
2016,9,28,14,0,855.0,102.0,4.9,24.0,663.0,768.2,595.59
2016,9,28,14,15,842.5,100.0,4.95,23.5,628.5,747.45,583.14
2016,9,28,14,30,830.0,98.0,5.0,23.0,594.0,724.19,568.82
2016,9,28,14,45,816.0,94.0,5.1,22.5,554.5,695.29,550.4
2016,9,28,15,0,802.0,90.0,5.2,22.0,515.0,664.27,530.13
2016,9,28,15,15,779.0,87.0,5.2,21.5,470.0,626.46,503.1
2016,9,28,15,30,756.0,84.0,5.2,21.0,425.0,587.46,474.3
2016,9,28,15,45,729.0,78.5,5.2,20.5,377.0,542.34,440.01
2016,9,28,16,0,702.0,73.0,5.2,20.0,329.0,499.19,406.18
2016,9,28,16,15,656.5,67.5,5.1,19.0,278.5,444.01,362.13
2016,9,28,16,30,611.0,62.0,5.0,18.0,228.0,390.6,317.89
2016,9,28,16,45,544.0,54.5,4.95,17.5,179.0,327.19,263.47
2016,9,28,17,0,477.0,47.0,4.9,17.0,130.0,268.2,211.12
2016,9,28,17,15,361.5,36.0,4.85,16.0,86.5,192.41,144.52
2016,9,28,17,30,246.0,25.0,4.8,15.0,43.0,122.07,62.26
2016,9,28,17,45,123.0,12.5,4.8,14.5,21.5,46.66,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,128.0,13.5,3.45,11.0,23.5,13.27,0.0
2016,9,29,6,30,256.0,27.0,3.6,11.0,47.0,21.61,9.92
2016,9,29,6,45,370.0,38.0,3.75,11.5,91.0,29.02,19.66
2016,9,29,7,0,484.0,49.0,3.9,12.0,135.0,35.99,26.43
2016,9,29,7,15,552.0,56.0,3.85,12.5,184.5,39.01,29.41
2016,9,29,7,30,620.0,63.0,3.8,13.0,234.0,60.72,34.53
2016,9,29,7,45,665.5,68.0,3.8,13.5,284.5,102.58,55.93
2016,9,29,8,0,711.0,73.0,3.8,14.0,335.0,148.89,89.01
2016,9,29,8,15,741.5,77.0,3.8,14.5,383.5,198.79,130.34
2016,9,29,8,30,772.0,81.0,3.8,15.0,432.0,247.92,173.24
2016,9,29,8,45,796.0,84.0,3.8,16.0,477.0,296.53,216.23
2016,9,29,9,0,820.0,87.0,3.8,17.0,522.0,346.43,259.85
2016,9,29,9,15,535.5,176.5,3.85,17.5,469.0,356.9,275.79
2016,9,29,9,30,251.0,266.0,3.9,18.0,416.0,344.89,269.9
2016,9,29,9,45,568.5,178.0,3.95,18.5,543.0,424.6,332.5
2016,9,29,10,0,886.0,90.0,4.0,19.0,670.0,532.31,417.24
