Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,15,894.0,91.0,4.05,19.0,697.0,572.31,449.74
2016,9,29,10,30,902.0,92.0,4.1,19.0,724.0,610.69,480.63
2016,9,29,10,45,908.0,92.5,4.15,19.5,743.5,645.59,507.37
2016,9,29,11,0,914.0,93.0,4.2,20.0,763.0,678.38,531.97
2016,9,29,11,15,917.0,93.5,4.25,20.0,774.5,706.89,554.02
2016,9,29,11,30,920.0,94.0,4.3,20.0,786.0,732.83,572.82
2016,9,29,11,45,921.0,93.5,4.4,20.5,789.5,753.65,586.95
2016,9,29,12,0,922.0,93.0,4.5,21.0,793.0,771.57,599.11
2016,9,29,12,15,921.0,93.0,4.55,21.0,788.0,785.53,609.41
2016,9,29,12,30,920.0,93.0,4.6,21.0,783.0,796.4,617.63
2016,9,29,12,45,916.5,92.0,4.7,21.0,770.5,801.2,621.92
2016,9,29,13,0,913.0,91.0,4.8,21.0,758.0,802.81,624.08
2016,9,29,13,15,907.5,90.0,4.85,21.0,737.5,799.7,622.72
2016,9,29,13,30,902.0,89.0,4.9,21.0,717.0,793.46,619.24
2016,9,29,13,45,893.5,87.5,4.95,21.0,689.5,781.32,611.6
2016,9,29,14,0,885.0,86.0,5.0,21.0,662.0,766.23,601.92
2016,9,29,14,15,873.5,84.5,5.05,20.5,628.0,746.1,589.74
2016,9,29,14,30,862.0,83.0,5.1,20.0,594.0,723.37,575.58
2016,9,29,14,45,846.0,80.5,5.15,20.0,553.5,693.93,555.19
2016,9,29,15,0,830.0,78.0,5.2,20.0,513.0,666.17,535.93
2016,9,29,15,15,808.5,75.5,5.2,19.5,468.5,629.25,509.71
2016,9,29,15,30,787.0,73.0,5.2,19.0,424.0,591.01,481.19
2016,9,29,15,45,756.5,69.0,5.2,18.5,375.0,544.6,445.46
2016,9,29,16,0,726.0,65.0,5.2,18.0,326.0,498.03,408.52
2016,9,29,16,15,681.5,60.5,5.15,17.5,276.0,443.6,363.91
2016,9,29,16,30,637.0,56.0,5.1,17.0,226.0,393.29,321.05
2016,9,29,16,45,567.0,49.5,5.05,16.5,176.0,329.03,265.43
2016,9,29,17,0,497.0,43.0,5.0,16.0,126.0,269.49,212.13
2016,9,29,17,15,379.5,32.5,4.9,15.0,83.0,193.37,144.39
2016,9,29,17,30,262.0,22.0,4.8,14.0,40.0,121.66,50.57
2016,9,29,17,45,131.0,11.0,4.7,13.5,20.0,46.82,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,12.5,3.8,10.5,22.5,12.29,0.0
2016,9,30,6,30,267.0,25.0,4.0,11.0,45.0,19.8,7.94
2016,9,30,6,45,380.5,35.5,4.2,11.5,89.0,26.84,17.69
2016,9,30,7,0,494.0,46.0,4.4,12.0,133.0,33.46,24.14
2016,9,30,7,15,562.0,53.0,4.45,12.5,182.5,36.63,27.26
2016,9,30,7,30,630.0,60.0,4.5,13.0,232.0,56.61,31.9
2016,9,30,7,45,676.0,64.5,4.55,13.5,282.5,98.47,52.5
2016,9,30,8,0,722.0,69.0,4.6,14.0,333.0,147.82,87.77
2016,9,30,8,15,752.0,73.0,4.6,14.5,381.0,194.84,126.65
2016,9,30,8,30,782.0,77.0,4.6,15.0,429.0,244.26,169.94
2016,9,30,8,45,805.0,79.5,4.7,15.5,473.5,292.51,213.39
2016,9,30,9,0,828.0,82.0,4.8,16.0,518.0,341.94,257.67
2016,9,30,9,15,844.0,84.0,4.85,16.0,558.0,389.19,300.22
2016,9,30,9,30,860.0,86.0,4.9,16.0,598.0,439.46,344.29
2016,9,30,9,45,873.0,87.0,4.95,16.5,631.5,483.87,382.23
2016,9,30,10,0,886.0,88.0,5.0,17.0,665.0,527.47,418.57
2016,9,30,10,15,894.0,89.5,5.05,17.0,692.0,567.83,452.34
2016,9,30,10,30,902.0,91.0,5.1,17.0,719.0,606.6,484.21
2016,9,30,10,45,907.0,92.5,5.2,17.5,738.5,641.75,511.92
2016,9,30,11,0,912.0,94.0,5.3,18.0,758.0,674.75,537.46
2016,9,30,11,15,915.0,94.5,5.35,18.0,770.0,703.14,560.01
2016,9,30,11,30,918.0,95.0,5.4,18.0,782.0,728.96,579.5
2016,9,30,11,45,919.5,95.0,5.5,18.5,785.5,750.53,594.54
2016,9,30,12,0,921.0,95.0,5.6,19.0,789.0,769.23,607.51
2016,9,30,12,15,920.0,95.0,5.65,18.5,784.5,783.13,619.18
2016,9,30,12,30,919.0,95.0,5.7,18.0,780.0,793.94,628.75
2016,9,30,12,45,913.0,95.5,5.8,18.0,767.0,798.34,632.73
2016,9,30,13,0,907.0,96.0,5.9,18.0,754.0,799.56,634.53
2016,9,30,13,15,901.5,95.0,5.9,18.0,733.5,796.46,632.85
2016,9,30,13,30,896.0,94.0,5.9,18.0,713.0,790.24,629.02
2016,9,30,13,45,888.0,92.0,5.95,18.0,685.5,778.01,621.02
2016,9,30,14,0,880.0,90.0,6.0,18.0,658.0,762.84,610.93
2016,9,30,14,15,868.0,88.0,5.95,17.5,623.5,741.89,597.34
2016,9,30,14,30,856.0,86.0,5.9,17.0,589.0,718.37,581.78
2016,9,30,14,45,841.5,83.0,5.85,17.0,549.0,693.29,563.87
2016,9,30,15,0,827.0,80.0,5.8,17.0,509.0,662.45,541.45
2016,9,30,15,15,804.5,77.0,5.7,16.5,464.0,624.45,513.22
2016,9,30,15,30,782.0,74.0,5.6,16.0,419.0,585.19,483.06
2016,9,30,15,45,753.0,70.0,5.5,16.0,370.5,539.94,446.5
2016,9,30,16,0,724.0,66.0,5.4,16.0,322.0,494.44,408.87
2016,9,30,16,15,679.0,61.0,5.2,15.5,272.0,439.43,363.03
2016,9,30,16,30,634.0,56.0,5.0,15.0,222.0,388.69,319.15
2016,9,30,16,45,563.5,49.0,4.85,15.0,172.5,324.08,262.14
2016,9,30,17,0,493.0,42.0,4.7,15.0,123.0,264.25,207.79
2016,9,30,17,15,372.5,31.5,4.45,14.5,80.0,187.88,138.88
2016,9,30,17,30,252.0,21.0,4.2,14.0,37.0,114.87,31.62
2016,9,30,17,45,126.0,10.5,3.95,13.5,18.5,44.38,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.0,2.05,9.5,22.0,11.8,0.0
2016,10,1,6,30,288.0,24.0,2.4,10.0,44.0,19.0,6.65
2016,10,1,6,45,406.5,33.5,2.75,11.0,89.0,25.16,16.22
2016,10,1,7,0,525.0,43.0,3.1,12.0,134.0,30.97,21.92
2016,10,1,7,15,594.0,49.5,3.2,12.5,184.5,33.88,24.8
2016,10,1,7,30,663.0,56.0,3.3,13.0,235.0,55.51,31.6
2016,10,1,7,45,709.0,60.5,3.45,14.0,286.5,98.6,51.73
2016,10,1,8,0,755.0,65.0,3.6,15.0,338.0,146.22,84.64
2016,10,1,8,15,785.0,68.5,3.55,15.5,387.0,194.37,124.04
2016,10,1,8,30,815.0,72.0,3.5,16.0,436.0,244.87,167.93
2016,10,1,8,45,838.0,74.0,3.5,16.5,481.5,294.17,211.97
2016,10,1,9,0,861.0,76.0,3.5,17.0,527.0,348.09,259.43
2016,10,1,9,15,876.5,78.0,3.45,17.5,567.5,396.34,301.71
2016,10,1,9,30,892.0,80.0,3.4,18.0,608.0,444.42,342.77
2016,10,1,9,45,908.0,80.0,3.35,18.5,643.0,490.48,381.14
2016,10,1,10,0,924.0,80.0,3.3,19.0,678.0,535.9,417.89
2016,10,1,10,15,931.5,81.0,3.25,19.0,705.0,576.81,451.06
2016,10,1,10,30,939.0,82.0,3.2,19.0,732.0,615.98,482.11
2016,10,1,10,45,944.5,83.0,3.15,19.5,752.0,652.02,509.16
2016,10,1,11,0,950.0,84.0,3.1,20.0,772.0,685.82,533.89
2016,10,1,11,15,953.0,84.5,3.1,20.0,784.0,715.08,556.05
2016,10,1,11,30,956.0,85.0,3.1,20.0,796.0,741.65,574.78
2016,10,1,11,45,956.5,85.5,3.1,20.5,799.5,763.65,589.01
2016,10,1,12,0,957.0,86.0,3.1,21.0,803.0,782.63,601.12
2016,10,1,12,15,956.0,85.5,3.15,21.0,798.5,796.39,611.04
2016,10,1,12,30,955.0,85.0,3.2,21.0,794.0,806.94,618.84
2016,10,1,12,45,950.5,85.5,3.3,21.5,781.0,812.63,622.45
2016,10,1,13,0,946.0,86.0,3.4,22.0,768.0,815.03,623.91
2016,10,1,13,15,940.5,85.0,3.5,21.5,747.5,811.82,623.96
2016,10,1,13,30,935.0,84.0,3.6,21.0,727.0,805.37,621.87
2016,10,1,13,45,926.0,83.5,3.7,21.0,698.5,793.63,614.93
2016,10,1,14,0,917.0,83.0,3.8,21.0,670.0,778.88,605.92
2016,10,1,14,15,905.5,81.5,3.85,21.0,635.0,758.31,592.55
2016,10,1,14,30,894.0,80.0,3.9,21.0,600.0,735.05,577.25
2016,10,1,14,45,877.0,78.0,4.0,21.0,559.0,704.88,556.97
2016,10,1,15,0,860.0,76.0,4.1,21.0,518.0,672.63,534.98
2016,10,1,15,15,838.0,73.0,4.2,20.5,472.0,637.82,510.88
2016,10,1,15,30,816.0,70.0,4.3,20.0,426.0,597.99,481.82
2016,10,1,15,45,783.5,67.0,4.4,19.5,376.0,550.86,446.28
2016,10,1,16,0,751.0,64.0,4.5,19.0,326.0,503.64,409.39
2016,10,1,16,15,704.5,59.0,4.45,18.5,274.5,447.08,363.38
2016,10,1,16,30,658.0,54.0,4.4,18.0,223.0,392.18,317.04
2016,10,1,16,45,583.0,47.5,4.4,17.5,172.0,328.13,261.76
2016,10,1,17,0,508.0,41.0,4.4,17.0,121.0,266.63,206.96
2016,10,1,17,15,377.0,30.5,4.4,16.0,77.5,186.55,135.25
2016,10,1,17,30,246.0,20.0,4.4,15.0,34.0,109.49,7.71
2016,10,1,17,45,123.0,10.0,4.4,14.5,17.0,42.52,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.0,11.5,2.45,10.5,20.5,11.3,0.0
2016,10,2,6,30,266.0,23.0,2.8,11.0,41.0,18.19,5.12
2016,10,2,6,45,379.5,33.5,3.15,12.0,84.0,25.34,16.21
2016,10,2,7,0,493.0,44.0,3.5,13.0,127.0,32.04,22.74
2016,10,2,7,15,562.5,51.0,3.65,13.0,176.5,35.31,26.0
2016,10,2,7,30,632.0,58.0,3.8,13.0,226.0,51.19,29.57
2016,10,2,7,45,674.0,63.0,4.0,13.5,275.5,92.99,48.91
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,141.83,83.14
2016,10,2,8,15,746.0,72.0,4.3,14.5,372.5,188.31,121.11
2016,10,2,8,30,776.0,76.0,4.4,15.0,420.0,237.18,163.72
2016,10,2,8,45,530.5,146.5,4.5,15.5,392.5,269.5,201.69
2016,10,2,9,0,285.0,217.0,4.6,16.0,365.0,282.43,220.14
2016,10,2,9,15,309.5,230.5,4.65,16.0,402.5,318.91,250.42
2016,10,2,9,30,334.0,244.0,4.7,16.0,440.0,357.18,281.93
2016,10,2,9,45,255.0,272.5,4.8,16.5,427.0,363.42,287.62
2016,10,2,10,0,176.0,301.0,4.9,17.0,414.0,364.97,288.65
2016,10,2,10,15,104.0,288.0,4.95,17.0,355.5,326.03,257.94
2016,10,2,10,30,32.0,275.0,5.0,17.0,297.0,278.79,219.95
2016,10,2,10,45,171.0,300.5,5.05,17.0,423.5,388.02,307.79
2016,10,2,11,0,310.0,326.0,5.1,17.0,550.0,506.89,401.37
2016,10,2,11,15,314.5,329.5,5.15,17.0,559.5,524.75,415.09
2016,10,2,11,30,319.0,333.0,5.2,17.0,569.0,541.93,428.59
2016,10,2,11,45,405.5,304.0,5.3,17.5,605.5,584.47,462.57
2016,10,2,12,0,492.0,275.0,5.4,18.0,642.0,631.12,499.32
2016,10,2,12,15,695.0,190.0,5.45,18.0,704.5,708.01,562.34
2016,10,2,12,30,898.0,105.0,5.5,18.0,767.0,780.88,618.94
2016,10,2,12,45,900.5,102.0,5.6,18.0,756.0,787.95,624.61
2016,10,2,13,0,903.0,99.0,5.7,18.0,745.0,791.91,628.45
2016,10,2,13,15,701.0,170.0,5.75,18.0,663.5,719.04,573.87
2016,10,2,13,30,499.0,241.0,5.8,18.0,582.0,637.45,508.49
2016,10,2,13,45,690.5,166.0,5.85,18.0,617.0,705.38,565.78
2016,10,2,14,0,882.0,91.0,5.9,18.0,652.0,757.42,607.23
2016,10,2,14,15,870.0,89.0,5.95,17.5,617.0,736.46,593.68
2016,10,2,14,30,858.0,87.0,6.0,17.0,582.0,716.53,581.16
2016,10,2,14,45,839.5,85.0,6.05,17.0,541.5,686.19,559.45
2016,10,2,15,0,821.0,83.0,6.1,17.0,501.0,653.89,535.8
2016,10,2,15,15,797.0,80.0,6.05,16.5,455.5,615.21,506.62
2016,10,2,15,30,773.0,77.0,6.0,16.0,410.0,575.37,475.85
2016,10,2,15,45,737.5,73.5,6.0,16.0,360.5,527.35,436.93
2016,10,2,16,0,702.0,70.0,6.0,16.0,311.0,481.88,399.03
2016,10,2,16,15,652.5,64.5,5.8,15.5,260.5,425.45,351.62
2016,10,2,16,30,603.0,59.0,5.6,15.0,210.0,371.12,304.48
2016,10,2,16,45,525.0,51.0,5.45,14.5,161.0,303.96,245.56
2016,10,2,17,0,447.0,43.0,5.3,14.0,112.0,242.22,189.81
2016,10,2,17,15,314.0,31.5,4.95,13.5,70.5,163.64,117.81
2016,10,2,17,30,181.0,20.0,4.6,13.0,29.0,87.14,0.0
2016,10,2,17,45,90.5,10.0,4.25,13.0,14.5,33.49,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.35,10.5,12.0,10.81,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,19.6,4.67
2016,10,3,6,45,62.5,41.0,1.9,11.5,50.5,35.38,24.81
2016,10,3,7,0,100.0,60.0,2.2,12.0,77.0,50.75,39.35
2016,10,3,7,15,117.5,81.0,2.15,12.0,107.5,67.1,54.47
2016,10,3,7,30,135.0,102.0,2.1,12.0,138.0,85.99,66.5
2016,10,3,7,45,145.5,123.0,2.05,12.5,168.5,113.18,85.72
2016,10,3,8,0,156.0,144.0,2.0,13.0,199.0,141.63,107.59
2016,10,3,8,15,163.0,165.0,2.0,13.5,230.0,170.64,130.94
2016,10,3,8,30,170.0,186.0,2.0,14.0,261.0,200.4,155.22
2016,10,3,8,45,85.0,109.0,2.05,14.5,146.5,122.96,94.89
2016,10,3,9,0,0.0,32.0,2.1,15.0,32.0,30.91,20.45
2016,10,3,9,15,0.5,99.0,2.1,15.0,99.5,95.74,74.48
2016,10,3,9,30,1.0,166.0,2.1,15.0,167.0,158.72,125.69
2016,10,3,9,45,0.5,141.5,2.1,15.5,142.0,136.11,106.74
2016,10,3,10,0,0.0,117.0,2.1,16.0,117.0,112.9,87.53
2016,10,3,10,15,11.0,186.5,2.1,16.0,194.5,184.62,145.31
2016,10,3,10,30,22.0,256.0,2.1,16.0,272.0,256.94,202.2
2016,10,3,10,45,13.5,224.0,2.15,16.5,234.0,223.14,174.85
2016,10,3,11,0,5.0,192.0,2.2,17.0,196.0,188.2,146.81
2016,10,3,11,15,22.0,249.5,2.25,17.0,266.0,254.81,199.52
2016,10,3,11,30,39.0,307.0,2.3,17.0,336.0,323.55,252.73
2016,10,3,11,45,54.0,322.5,2.35,17.0,363.0,351.5,274.24
2016,10,3,12,0,69.0,338.0,2.4,17.0,390.0,380.17,296.4
2016,10,3,12,15,36.0,255.0,2.4,17.0,282.5,276.77,216.52
2016,10,3,12,30,3.0,172.0,2.4,17.0,175.0,169.31,131.63
2016,10,3,12,45,3.5,176.5,2.4,17.0,179.0,174.31,135.94
2016,10,3,13,0,4.0,181.0,2.4,17.0,183.0,179.36,140.07
2016,10,3,13,15,2.0,160.5,2.4,17.0,161.5,157.83,122.98
2016,10,3,13,30,0.0,140.0,2.4,17.0,140.0,136.22,105.77
2016,10,3,13,45,11.0,187.5,2.4,17.0,194.0,191.97,151.01
2016,10,3,14,0,22.0,235.0,2.4,17.0,248.0,248.84,196.47
2016,10,3,14,15,11.0,173.5,2.35,16.5,180.0,178.51,140.81
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,108.91,84.69
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,147.0,116.36
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,186.32,148.69
2016,10,3,15,15,6.5,153.5,2.2,16.0,157.0,157.14,125.09
2016,10,3,15,30,0.0,129.0,2.1,16.0,129.0,128.16,101.55
2016,10,3,15,45,335.0,99.5,2.05,16.0,212.5,317.27,261.2
2016,10,3,16,0,670.0,70.0,2.0,16.0,296.0,460.87,375.31
2016,10,3,16,15,620.0,64.0,1.75,15.5,247.0,404.99,328.3
2016,10,3,16,30,570.0,58.0,1.5,15.0,198.0,351.34,282.86
2016,10,3,16,45,491.0,50.5,1.25,15.0,150.5,286.06,226.45
2016,10,3,17,0,412.0,43.0,1.0,15.0,103.0,226.26,173.39
2016,10,3,17,15,281.5,30.5,0.9,14.5,64.0,149.78,104.07
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,74.07,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,78.5,12.0,1.4,11.0,17.0,11.8,0.0
2016,10,4,6,30,157.0,24.0,1.6,11.0,34.0,18.89,2.72
2016,10,4,6,45,270.5,38.0,1.8,11.5,74.5,29.25,19.44
2016,10,4,7,0,384.0,52.0,2.0,12.0,115.0,40.07,29.89
2016,10,4,7,15,459.5,61.5,2.05,12.5,162.5,45.1,34.78
2016,10,4,7,30,535.0,71.0,2.1,13.0,210.0,57.37,38.56
2016,10,4,7,45,335.5,107.0,2.2,13.5,200.0,104.12,71.29
2016,10,4,8,0,136.0,143.0,2.3,14.0,190.0,137.84,105.01
2016,10,4,8,15,92.5,159.0,2.25,14.5,193.0,157.22,122.46
2016,10,4,8,30,49.0,175.0,2.2,15.0,196.0,168.2,132.93
2016,10,4,8,45,173.5,193.0,2.15,15.5,280.0,217.75,169.08
2016,10,4,9,0,298.0,211.0,2.1,16.0,364.0,279.41,215.86
2016,10,4,9,15,218.0,237.5,2.05,16.0,354.0,292.87,228.89
2016,10,4,9,30,138.0,264.0,2.0,16.0,344.0,295.68,232.41
2016,10,4,9,45,168.0,279.5,1.95,16.5,382.5,331.21,259.74
2016,10,4,10,0,198.0,295.0,1.9,17.0,421.0,369.0,288.4
2016,10,4,10,15,403.5,249.0,1.9,17.5,519.0,442.45,345.45
2016,10,4,10,30,609.0,203.0,1.9,18.0,617.0,532.46,414.34
2016,10,4,10,45,759.5,150.5,1.95,18.5,681.0,594.29,461.71
2016,10,4,11,0,910.0,98.0,2.0,19.0,745.0,663.81,514.26
2016,10,4,11,15,913.5,98.0,2.05,19.0,756.5,691.72,535.23
2016,10,4,11,30,917.0,98.0,2.1,19.0,768.0,717.08,554.44
2016,10,4,11,45,923.5,96.0,2.2,19.5,773.0,739.85,569.86
2016,10,4,12,0,930.0,94.0,2.3,20.0,778.0,759.9,583.34
2016,10,4,12,15,929.0,93.5,2.4,20.0,773.0,773.16,593.24
2016,10,4,12,30,928.0,93.0,2.5,20.0,768.0,783.29,601.13
2016,10,4,12,45,924.5,92.0,2.6,20.0,755.0,787.89,605.28
2016,10,4,13,0,921.0,91.0,2.7,20.0,742.0,789.28,607.34
2016,10,4,13,15,652.0,185.5,2.85,20.0,640.0,691.97,537.12
2016,10,4,13,30,383.0,280.0,3.0,20.0,538.0,580.86,451.69
2016,10,4,13,45,637.5,183.0,3.15,20.0,591.0,677.33,530.25
2016,10,4,14,0,892.0,86.0,3.3,20.0,644.0,751.25,587.53
2016,10,4,14,15,880.0,84.5,3.35,20.0,609.5,730.67,573.46
2016,10,4,14,30,868.0,83.0,3.4,20.0,575.0,707.52,558.14
2016,10,4,14,45,851.0,80.5,3.5,20.0,534.0,681.0,540.46
2016,10,4,15,0,834.0,78.0,3.6,20.0,493.0,648.95,517.96
2016,10,4,15,15,810.5,75.0,3.65,19.5,447.5,610.4,490.24
2016,10,4,15,30,787.0,72.0,3.7,19.0,402.0,570.65,460.82
2016,10,4,15,45,752.0,68.5,3.75,19.0,353.0,522.78,423.31
2016,10,4,16,0,717.0,65.0,3.8,19.0,304.0,475.06,384.82
2016,10,4,16,15,666.5,59.5,3.7,18.5,253.0,420.17,339.8
2016,10,4,16,30,616.0,54.0,3.6,18.0,202.0,365.36,293.29
2016,10,4,16,45,528.5,47.0,3.5,17.5,152.5,295.61,233.43
2016,10,4,17,0,441.0,40.0,3.4,17.0,103.0,232.09,177.19
2016,10,4,17,15,298.0,28.5,3.45,16.0,63.0,151.96,102.63
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,62.46,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,118.5,10.5,1.85,9.5,17.5,10.32,0.0
2016,10,5,6,30,237.0,21.0,2.1,10.0,35.0,16.75,0.02
2016,10,5,6,45,374.0,31.0,2.4,11.0,79.0,23.54,14.47
2016,10,5,7,0,511.0,41.0,2.7,12.0,123.0,29.92,20.87
2016,10,5,7,15,585.0,48.0,2.9,12.5,173.5,33.32,24.24
2016,10,5,7,30,659.0,55.0,3.1,13.0,224.0,46.7,29.77
2016,10,5,7,45,710.5,58.5,3.35,13.5,276.0,88.35,45.48
2016,10,5,8,0,762.0,62.0,3.6,14.0,328.0,135.12,75.87
2016,10,5,8,15,793.0,65.5,3.75,14.5,377.0,183.3,114.45
2016,10,5,8,30,824.0,69.0,3.9,15.0,426.0,233.88,158.22
2016,10,5,8,45,849.5,70.5,4.05,16.0,472.0,283.37,202.19
2016,10,5,9,0,875.0,72.0,4.2,17.0,518.0,337.66,249.92
2016,10,5,9,15,890.5,74.5,4.1,17.5,558.0,386.58,293.11
2016,10,5,9,30,906.0,77.0,4.0,18.0,598.0,435.3,335.12
2016,10,5,9,45,918.5,78.0,3.95,18.5,632.5,480.87,373.64
2016,10,5,10,0,931.0,79.0,3.9,19.0,667.0,525.48,410.3
2016,10,5,10,15,938.5,80.0,3.85,19.0,694.0,566.31,443.89
2016,10,5,10,30,946.0,81.0,3.8,19.0,721.0,605.37,475.33
2016,10,5,10,45,952.5,81.0,3.8,19.5,740.5,640.91,502.67
2016,10,5,11,0,959.0,81.0,3.8,20.0,760.0,674.23,527.72
2016,10,5,11,15,962.0,81.5,3.75,20.0,771.0,703.39,550.03
2016,10,5,11,30,965.0,82.0,3.7,20.0,782.0,729.83,569.51
2016,10,5,11,45,966.0,81.5,3.7,20.5,785.5,751.04,583.42
2016,10,5,12,0,967.0,81.0,3.7,21.0,789.0,769.21,595.16
2016,10,5,12,15,965.5,81.0,3.7,21.0,783.5,782.95,604.95
2016,10,5,12,30,964.0,81.0,3.7,21.0,778.0,793.45,612.57
2016,10,5,12,45,952.0,84.5,3.7,21.0,763.0,796.53,615.06
2016,10,5,13,0,940.0,88.0,3.7,21.0,748.0,796.29,615.37
2016,10,5,13,15,933.5,87.0,3.65,21.0,726.5,792.19,612.87
2016,10,5,13,30,927.0,86.0,3.6,21.0,705.0,784.89,608.23
2016,10,5,13,45,917.0,85.0,3.6,21.0,676.0,771.87,599.87
2016,10,5,14,0,907.0,84.0,3.6,21.0,647.0,755.89,589.5
2016,10,5,14,15,894.5,82.5,3.55,21.0,611.5,734.75,575.25
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,711.0,559.14
2016,10,5,14,45,862.5,79.0,3.5,21.0,534.0,683.06,540.11
2016,10,5,15,0,843.0,77.0,3.5,21.0,492.0,649.71,516.24
2016,10,5,15,15,818.5,74.0,3.45,20.5,446.0,610.37,487.74
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,569.87,457.63
2016,10,5,15,45,757.0,67.5,3.35,20.0,350.0,520.79,419.14
2016,10,5,16,0,720.0,64.0,3.3,20.0,300.0,471.97,379.8
2016,10,5,16,15,668.0,58.5,2.95,19.0,249.0,414.01,332.87
2016,10,5,16,30,616.0,53.0,2.6,18.0,198.0,361.14,288.22
2016,10,5,16,45,530.5,45.5,2.3,17.5,149.0,292.1,228.97
2016,10,5,17,0,445.0,38.0,2.0,17.0,100.0,229.21,173.24
2016,10,5,17,15,297.0,26.5,2.0,16.0,60.0,147.27,95.23
2016,10,5,17,30,149.0,15.0,2.0,15.0,20.0,58.02,0.0
2016,10,5,17,45,74.5,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.5,10.0,2.1,10.5,16.5,9.83,0.0
2016,10,6,6,30,235.0,20.0,2.4,11.0,33.0,15.93,0.0
2016,10,6,6,45,369.5,30.0,2.75,11.5,76.0,22.78,13.66
2016,10,6,7,0,504.0,40.0,3.1,12.0,119.0,29.2,20.2
2016,10,6,7,15,577.0,46.5,3.2,12.5,168.5,32.22,23.23
2016,10,6,7,30,650.0,53.0,3.3,13.0,218.0,42.83,32.87
2016,10,6,7,45,699.0,57.5,3.45,14.0,268.5,84.61,43.31
2016,10,6,8,0,748.0,62.0,3.6,15.0,319.0,131.21,73.09
2016,10,6,8,15,778.5,65.5,3.55,15.5,367.5,178.46,110.49
2016,10,6,8,30,809.0,69.0,3.5,16.0,416.0,228.08,153.07
2016,10,6,8,45,832.5,71.0,3.45,16.5,460.5,276.64,196.3
2016,10,6,9,0,856.0,73.0,3.4,17.0,505.0,329.81,243.21
2016,10,6,9,15,871.5,75.0,3.35,17.5,544.5,377.32,285.14
2016,10,6,9,30,887.0,77.0,3.3,18.0,584.0,424.64,325.92
2016,10,6,9,45,903.5,76.5,3.3,19.0,618.5,469.69,363.25
2016,10,6,10,0,920.0,76.0,3.3,20.0,653.0,514.1,398.9
2016,10,6,10,15,927.5,77.0,3.25,20.5,679.5,554.39,431.01
2016,10,6,10,30,935.0,78.0,3.2,21.0,706.0,592.94,460.89
2016,10,6,10,45,940.5,78.5,3.15,21.5,725.0,627.91,487.32
2016,10,6,11,0,946.0,79.0,3.1,22.0,744.0,660.63,511.42
2016,10,6,11,15,949.0,79.5,3.0,22.0,755.5,689.34,532.87
2016,10,6,11,30,952.0,80.0,2.9,22.0,767.0,715.36,551.69
2016,10,6,11,45,953.5,79.5,2.85,22.5,770.0,736.55,565.11
2016,10,6,12,0,955.0,79.0,2.8,23.0,773.0,754.76,576.41
2016,10,6,12,15,954.0,79.0,2.8,23.0,768.0,768.6,586.08
2016,10,6,12,30,953.0,79.0,2.8,23.0,763.0,779.26,593.66
2016,10,6,12,45,948.0,79.0,2.8,23.5,750.0,783.73,595.91
2016,10,6,13,0,943.0,79.0,2.8,24.0,737.0,784.93,596.04
2016,10,6,13,15,937.5,78.5,2.75,24.0,716.0,781.98,594.31
2016,10,6,13,30,932.0,78.0,2.7,24.0,695.0,775.82,590.51
2016,10,6,13,45,923.0,77.0,2.7,24.0,666.5,763.41,582.77
2016,10,6,14,0,914.0,76.0,2.7,24.0,638.0,748.0,573.05
2016,10,6,14,15,902.0,74.5,2.65,24.0,603.0,727.04,559.2
2016,10,6,14,30,890.0,73.0,2.6,24.0,568.0,703.45,543.52
2016,10,6,14,45,873.0,71.0,2.6,24.0,527.0,673.47,523.46
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,641.46,501.34
2016,10,6,15,15,832.5,66.5,2.5,23.5,440.5,606.54,476.29
2016,10,6,15,30,809.0,64.0,2.4,23.0,395.0,566.9,447.17
2016,10,6,15,45,775.0,60.5,2.35,22.5,345.5,519.22,411.3
2016,10,6,16,0,741.0,57.0,2.3,22.0,296.0,471.62,374.26
2016,10,6,16,15,691.5,52.5,2.0,21.0,245.5,415.6,329.33
2016,10,6,16,30,642.0,48.0,1.7,20.0,195.0,361.54,284.21
2016,10,6,16,45,558.5,41.0,1.4,19.5,146.0,292.9,225.81
2016,10,6,17,0,475.0,34.0,1.1,19.0,97.0,233.73,173.19
2016,10,6,17,15,326.0,23.5,1.15,18.0,58.0,150.69,90.99
2016,10,6,17,30,177.0,13.0,1.2,17.0,19.0,63.35,0.0
2016,10,6,17,45,88.5,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,0.85,12.5,15.5,8.85,0.0
2016,10,7,6,30,238.0,18.0,0.9,13.0,31.0,14.12,0.0
2016,10,7,6,45,366.5,28.0,1.0,13.5,72.5,21.08,12.0
2016,10,7,7,0,495.0,38.0,1.1,14.0,114.0,27.59,18.6
2016,10,7,7,15,567.5,45.0,1.25,14.5,163.0,31.12,22.07
2016,10,7,7,30,640.0,52.0,1.4,15.0,212.0,39.92,30.03
2016,10,7,7,45,687.5,56.5,1.55,15.5,261.5,80.93,41.02
2016,10,7,8,0,735.0,61.0,1.7,16.0,311.0,126.59,69.6
2016,10,7,8,15,766.0,64.5,1.85,16.5,359.0,173.13,105.81
2016,10,7,8,30,797.0,68.0,2.0,17.0,407.0,222.09,147.29
2016,10,7,8,45,820.0,70.0,2.2,18.0,451.0,269.82,189.08
2016,10,7,9,0,843.0,72.0,2.4,19.0,495.0,322.1,234.44
2016,10,7,9,15,859.0,74.5,2.5,20.0,534.5,369.53,275.32
2016,10,7,9,30,875.0,77.0,2.6,21.0,574.0,416.85,315.07
2016,10,7,9,45,870.0,85.0,2.75,22.0,603.5,459.74,350.47
2016,10,7,10,0,865.0,93.0,2.9,23.0,633.0,500.44,383.01
2016,10,7,10,15,874.0,94.5,2.85,23.5,659.5,539.98,413.99
2016,10,7,10,30,883.0,96.0,2.8,24.0,686.0,578.03,442.97
2016,10,7,10,45,890.0,96.5,2.8,24.5,705.0,612.26,468.59
2016,10,7,11,0,897.0,97.0,2.8,25.0,724.0,644.48,492.15
2016,10,7,11,15,900.0,97.5,2.7,25.0,735.0,671.97,512.38
2016,10,7,11,30,903.0,98.0,2.6,25.0,746.0,696.92,530.43
2016,10,7,11,45,904.5,98.0,2.55,25.5,749.5,717.7,544.11
2016,10,7,12,0,906.0,98.0,2.5,26.0,753.0,735.66,555.1
2016,10,7,12,15,905.0,98.0,2.4,26.0,748.0,748.94,563.67
2016,10,7,12,30,904.0,98.0,2.3,26.0,743.0,759.18,570.22
2016,10,7,12,45,746.0,157.5,2.25,26.5,683.5,715.73,538.23
2016,10,7,13,0,588.0,217.0,2.2,27.0,624.0,663.16,497.93
2016,10,7,13,15,588.0,208.5,2.15,27.0,605.0,657.2,494.65
2016,10,7,13,30,588.0,200.0,2.1,27.0,586.0,649.01,489.47
2016,10,7,13,45,703.5,155.0,2.05,27.5,598.0,687.44,518.1
2016,10,7,14,0,819.0,110.0,2.0,28.0,610.0,715.64,538.3
2016,10,7,14,15,804.5,107.5,1.9,27.5,575.5,693.49,524.15
2016,10,7,14,30,790.0,105.0,1.8,27.0,541.0,669.01,508.29
2016,10,7,14,45,635.5,131.5,1.75,27.0,465.5,582.45,445.21
2016,10,7,15,0,481.0,158.0,1.7,27.0,390.0,495.12,380.7
2016,10,7,15,15,567.0,122.0,1.5,26.5,370.0,501.23,387.35
2016,10,7,15,30,653.0,86.0,1.3,26.0,350.0,497.46,385.53
2016,10,7,15,45,592.0,88.5,1.1,25.5,304.5,446.59,346.59
2016,10,7,16,0,531.0,91.0,0.9,25.0,259.0,397.49,308.43
2016,10,7,16,15,480.5,80.5,0.9,24.0,213.0,342.14,266.06
2016,10,7,16,30,430.0,70.0,0.9,23.0,167.0,288.25,223.11
2016,10,7,16,45,354.0,57.0,0.9,22.5,123.0,225.96,171.81
2016,10,7,17,0,278.0,44.0,0.9,22.0,79.0,169.72,123.82
2016,10,7,17,15,139.0,28.0,0.95,21.0,45.5,91.97,49.68
2016,10,7,17,30,0.0,12.0,1.0,20.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.05,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,14.0,13.0,9.34,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,14.94,0.0
2016,10,8,6,45,267.5,32.0,0.3,14.5,65.5,25.11,15.15
2016,10,8,7,0,398.0,45.0,0.3,15.0,105.0,34.29,24.37
2016,10,8,7,15,479.0,54.0,0.45,15.5,153.0,39.19,29.1
2016,10,8,7,30,560.0,63.0,0.6,16.0,201.0,43.89,33.43
2016,10,8,7,45,612.0,69.0,0.8,17.0,250.0,82.29,44.96
2016,10,8,8,0,664.0,75.0,1.0,18.0,299.0,125.91,71.57
2016,10,8,8,15,699.5,80.0,1.1,18.5,347.0,170.99,105.71
2016,10,8,8,30,735.0,85.0,1.2,19.0,395.0,219.02,145.27
2016,10,8,8,45,760.0,88.5,1.35,20.0,439.0,268.64,187.39
2016,10,8,9,0,785.0,92.0,1.5,21.0,483.0,316.53,228.13
2016,10,8,9,15,803.5,95.0,1.55,22.0,522.0,362.86,267.03
2016,10,8,9,30,822.0,98.0,1.6,23.0,561.0,409.47,305.13
2016,10,8,9,45,868.0,87.0,1.7,24.0,602.0,457.63,343.32
2016,10,8,10,0,914.0,76.0,1.8,25.0,643.0,504.65,379.86
2016,10,8,10,15,922.5,77.5,1.75,25.5,669.5,545.53,411.08
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,584.75,440.13
2016,10,8,10,45,935.0,80.0,1.7,27.0,715.0,619.04,464.2
2016,10,8,11,0,939.0,81.0,1.7,28.0,734.0,651.01,485.92
2016,10,8,11,15,942.0,81.5,1.6,28.0,745.0,679.4,505.85
2016,10,8,11,30,945.0,82.0,1.5,28.0,756.0,705.12,523.47
2016,10,8,11,45,945.5,82.5,1.4,28.5,759.0,726.36,535.79
2016,10,8,12,0,946.0,83.0,1.3,29.0,762.0,744.63,545.75
2016,10,8,12,15,944.5,83.0,1.2,29.0,757.0,757.91,553.43
2016,10,8,12,30,943.0,83.0,1.1,29.0,752.0,768.01,559.04
2016,10,8,12,45,939.5,82.5,1.05,29.5,738.5,772.95,560.79
2016,10,8,13,0,936.0,82.0,1.0,30.0,725.0,774.64,560.57
2016,10,8,13,15,930.0,81.0,0.95,30.0,704.0,770.75,557.97
2016,10,8,13,30,924.0,80.0,0.9,30.0,683.0,763.67,553.48
2016,10,8,13,45,915.0,79.0,0.85,30.0,655.0,751.31,545.67
2016,10,8,14,0,906.0,78.0,0.8,30.0,627.0,735.99,536.06
2016,10,8,14,15,893.5,76.5,0.8,29.5,591.5,714.84,524.37
2016,10,8,14,30,881.0,75.0,0.8,29.0,556.0,691.1,510.93
2016,10,8,14,45,863.5,73.0,0.85,29.0,515.5,661.08,492.66
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,632.56,474.06
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,593.69,447.67
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,553.66,419.76
2016,10,8,15,45,763.0,61.5,0.8,28.0,334.0,506.05,385.07
2016,10,8,16,0,728.0,58.0,0.8,28.0,285.0,458.62,349.32
2016,10,8,16,15,676.0,52.5,0.85,26.5,235.0,401.16,306.87
2016,10,8,16,30,624.0,47.0,0.9,25.0,185.0,345.89,263.72
2016,10,8,16,45,538.5,40.0,0.95,24.0,136.5,281.08,210.76
2016,10,8,17,0,453.0,33.0,1.0,23.0,88.0,219.98,158.04
2016,10,8,17,15,297.5,21.5,1.05,22.0,50.5,133.55,63.87
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,49.09,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.5,8.5,1.2,13.5,13.5,8.36,0.0
2016,10,9,6,30,215.0,17.0,1.2,14.0,27.0,13.45,0.0
2016,10,9,6,45,346.5,28.0,1.2,14.5,68.0,21.43,11.87
2016,10,9,7,0,478.0,39.0,1.2,15.0,109.0,28.87,19.55
2016,10,9,7,15,554.0,46.0,1.2,15.5,157.5,32.33,22.99
2016,10,9,7,30,630.0,53.0,1.2,16.0,206.0,35.67,26.12
2016,10,9,7,45,677.5,58.0,1.2,17.0,255.5,77.53,39.78
2016,10,9,8,0,725.0,63.0,1.2,18.0,305.0,122.74,66.71
2016,10,9,8,15,757.5,67.0,1.0,18.5,353.0,169.17,101.68
2016,10,9,8,30,790.0,71.0,0.8,19.0,401.0,218.18,141.92
2016,10,9,8,45,812.5,74.0,0.65,20.0,445.5,266.11,182.39
2016,10,9,9,0,835.0,77.0,0.5,21.0,490.0,315.09,223.21
2016,10,9,9,15,851.5,79.5,0.4,22.0,529.0,362.37,261.85
2016,10,9,9,30,868.0,82.0,0.3,23.0,568.0,412.58,301.09
2016,10,9,9,45,883.0,82.5,0.25,24.0,602.0,456.83,334.82
2016,10,9,10,0,898.0,83.0,0.2,25.0,636.0,500.37,366.73
2016,10,9,10,15,906.5,84.5,0.3,25.5,662.5,540.62,397.26
2016,10,9,10,30,915.0,86.0,0.4,26.0,689.0,579.25,425.98
2016,10,9,10,45,919.5,87.5,0.5,26.5,707.5,613.78,451.26
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,646.07,474.51
2016,10,9,11,15,926.5,89.5,0.7,27.0,737.0,673.74,495.23
2016,10,9,11,30,929.0,90.0,0.8,27.0,748.0,698.76,513.96
2016,10,9,11,45,928.0,91.0,0.95,27.5,750.5,719.18,528.69
2016,10,9,12,0,927.0,92.0,1.1,28.0,753.0,736.62,540.72
2016,10,9,12,15,925.5,91.5,1.25,28.0,747.5,749.15,550.59
