Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,924.0,91.0,1.4,28.0,742.0,758.57,558.49
2016,10,9,12,45,915.5,92.5,1.55,28.5,727.5,761.86,561.26
2016,10,9,13,0,907.0,94.0,1.7,29.0,713.0,761.96,561.99
2016,10,9,13,15,900.5,93.0,1.85,28.5,691.5,757.79,562.13
2016,10,9,13,30,894.0,92.0,2.0,28.0,670.0,750.54,560.23
2016,10,9,13,45,881.0,91.5,2.2,28.0,641.0,736.15,552.65
2016,10,9,14,0,868.0,91.0,2.4,28.0,612.0,722.17,545.29
2016,10,9,14,15,854.0,89.0,2.5,27.5,577.0,700.21,532.74
2016,10,9,14,30,840.0,87.0,2.6,27.0,542.0,675.79,518.34
2016,10,9,14,45,819.0,84.5,2.75,27.0,500.5,643.92,496.69
2016,10,9,15,0,798.0,82.0,2.9,27.0,459.0,610.29,473.2
2016,10,9,15,15,771.5,78.5,2.95,26.5,414.0,570.67,445.22
2016,10,9,15,30,745.0,75.0,3.0,26.0,369.0,530.13,415.71
2016,10,9,15,45,706.0,70.5,3.15,25.5,320.0,483.16,380.45
2016,10,9,16,0,667.0,66.0,3.3,25.0,271.0,434.86,342.87
2016,10,9,16,15,611.0,60.0,3.25,24.0,222.0,377.63,297.19
2016,10,9,16,30,555.0,54.0,3.2,23.0,173.0,323.1,251.87
2016,10,9,16,45,464.5,44.5,3.15,22.0,126.0,253.92,193.71
2016,10,9,17,0,374.0,35.0,3.1,21.0,79.0,191.5,138.67
2016,10,9,17,15,187.0,17.5,3.25,20.0,39.5,91.44,34.53
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.55,11.5,6.5,6.39,0.0
2016,10,10,6,30,0.0,13.0,1.8,12.0,13.0,12.55,0.0
2016,10,10,6,45,22.0,32.0,2.05,12.5,35.0,29.21,18.05
2016,10,10,7,0,44.0,51.0,2.3,13.0,57.0,45.46,34.13
2016,10,10,7,15,59.5,72.0,2.35,13.0,84.0,62.82,50.2
2016,10,10,7,30,75.0,93.0,2.4,13.0,111.0,76.07,62.41
2016,10,10,7,45,89.0,113.0,2.5,13.5,139.0,98.39,75.66
2016,10,10,8,0,103.0,133.0,2.6,14.0,167.0,123.17,94.49
2016,10,10,8,15,238.5,141.0,2.6,14.0,235.5,154.18,113.97
2016,10,10,8,30,374.0,149.0,2.6,14.0,304.0,198.49,145.71
2016,10,10,8,45,577.5,120.5,2.65,14.5,389.5,244.2,177.99
2016,10,10,9,0,781.0,92.0,2.7,15.0,475.0,310.09,229.15
2016,10,10,9,15,799.5,95.0,2.65,15.5,514.0,356.0,269.51
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,402.21,309.28
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,445.91,346.23
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,489.71,382.32
2016,10,10,10,15,715.0,150.5,2.6,17.5,600.0,499.44,390.95
2016,10,10,10,30,565.0,207.0,2.6,18.0,577.0,498.5,390.07
2016,10,10,10,45,731.5,152.5,2.6,19.0,645.0,563.06,439.87
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,635.56,494.37
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.0,663.17,515.3
2016,10,10,11,30,905.0,99.0,2.6,20.0,735.0,688.27,534.37
2016,10,10,11,45,906.0,99.0,2.65,20.5,738.0,708.56,548.95
2016,10,10,12,0,907.0,99.0,2.7,21.0,741.0,726.01,560.78
2016,10,10,12,15,905.5,99.0,2.75,21.0,736.0,738.79,570.13
2016,10,10,12,30,904.0,99.0,2.8,21.0,731.0,748.52,577.46
2016,10,10,12,45,728.5,160.5,2.9,21.5,664.0,696.38,538.34
2016,10,10,13,0,553.0,222.0,3.0,22.0,597.0,635.08,490.8
2016,10,10,13,15,711.5,161.5,3.05,22.0,628.5,692.68,537.02
2016,10,10,13,30,870.0,101.0,3.1,22.0,660.0,741.58,574.38
2016,10,10,13,45,855.0,101.5,3.2,22.0,631.0,727.31,565.13
2016,10,10,14,0,840.0,102.0,3.3,22.0,602.0,710.34,554.41
2016,10,10,14,15,825.5,99.5,3.4,21.5,567.0,687.95,540.76
2016,10,10,14,30,811.0,97.0,3.5,21.0,532.0,663.19,524.54
2016,10,10,14,45,784.0,96.0,3.6,20.5,490.0,629.67,501.22
2016,10,10,15,0,757.0,95.0,3.7,20.0,448.0,596.9,477.86
2016,10,10,15,15,728.5,90.5,3.85,19.5,403.0,556.34,448.14
2016,10,10,15,30,700.0,86.0,4.0,19.0,358.0,515.1,416.98
2016,10,10,15,45,652.0,82.0,4.15,18.5,309.0,463.39,376.43
2016,10,10,16,0,604.0,78.0,4.3,18.0,260.0,412.89,335.59
2016,10,10,16,15,542.5,70.0,4.35,17.5,211.5,353.17,285.83
2016,10,10,16,30,481.0,62.0,4.4,17.0,163.0,296.55,237.06
2016,10,10,16,45,382.5,50.5,4.45,16.5,117.0,225.22,175.45
2016,10,10,17,0,284.0,39.0,4.5,16.0,71.0,162.41,118.91
2016,10,10,17,15,142.0,19.5,4.45,15.0,35.5,76.63,18.72
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,7.86,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,15.73,0.0
2016,10,11,6,45,247.0,30.0,1.65,11.5,59.0,23.79,13.42
2016,10,11,7,0,375.0,44.0,1.8,12.0,97.0,34.08,24.27
2016,10,11,7,15,457.0,53.5,1.95,12.5,143.5,39.47,29.58
2016,10,11,7,30,539.0,63.0,2.1,13.0,190.0,44.64,34.43
2016,10,11,7,45,337.0,99.0,2.25,13.5,185.0,89.81,61.8
2016,10,11,8,0,135.0,135.0,2.4,14.0,180.0,127.11,96.51
2016,10,11,8,15,147.5,154.0,2.4,14.0,209.0,154.08,117.82
2016,10,11,8,30,160.0,173.0,2.4,14.0,238.0,182.26,140.73
2016,10,11,8,45,280.5,175.5,2.45,14.5,305.5,220.84,168.51
2016,10,11,9,0,401.0,178.0,2.5,15.0,373.0,270.68,206.75
2016,10,11,9,15,341.0,207.0,2.55,15.5,382.5,299.22,232.37
2016,10,11,9,30,281.0,236.0,2.6,16.0,392.0,319.2,249.99
2016,10,11,9,45,581.5,161.0,2.7,16.5,507.0,391.12,305.55
2016,10,11,10,0,882.0,86.0,2.8,17.0,622.0,489.2,382.43
2016,10,11,10,15,891.0,87.5,2.8,17.0,648.0,528.95,415.19
2016,10,11,10,30,900.0,89.0,2.8,17.0,674.0,567.15,446.3
2016,10,11,10,45,906.5,89.5,2.85,17.5,693.0,601.24,472.97
2016,10,11,11,0,913.0,90.0,2.9,18.0,712.0,633.22,497.47
2016,10,11,11,15,916.5,90.5,2.9,18.0,723.0,661.08,519.2
2016,10,11,11,30,920.0,91.0,2.9,18.0,734.0,686.38,538.72
2016,10,11,11,45,920.0,91.5,2.9,18.5,736.5,706.67,553.27
2016,10,11,12,0,920.0,92.0,2.9,19.0,739.0,724.04,564.86
2016,10,11,12,15,919.0,92.0,2.85,19.0,734.0,737.22,574.09
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,747.34,581.23
2016,10,11,12,45,897.0,98.5,2.8,19.5,712.0,746.78,580.01
2016,10,11,13,0,876.0,105.0,2.8,20.0,695.0,745.4,578.42
2016,10,11,13,15,742.0,145.0,2.85,19.5,633.5,694.19,542.45
2016,10,11,13,30,608.0,185.0,2.9,19.0,572.0,639.4,501.98
2016,10,11,13,45,595.0,179.0,2.95,19.0,544.0,622.12,490.36
2016,10,11,14,0,582.0,173.0,3.0,19.0,516.0,600.13,474.95
2016,10,11,14,15,527.5,178.0,3.1,18.5,475.5,562.34,447.65
2016,10,11,14,30,473.0,183.0,3.2,18.0,435.0,524.39,419.8
2016,10,11,14,45,561.0,144.0,3.35,18.0,420.0,531.82,428.38
2016,10,11,15,0,649.0,105.0,3.5,18.0,405.0,536.57,434.22
2016,10,11,15,15,677.0,93.5,3.65,17.5,379.0,525.15,426.78
2016,10,11,15,30,705.0,82.0,3.8,17.0,353.0,510.0,415.87
2016,10,11,15,45,662.5,77.0,3.95,17.0,304.5,460.22,375.68
2016,10,11,16,0,620.0,72.0,4.1,17.0,256.0,411.34,335.12
2016,10,11,16,15,558.5,64.5,4.1,16.5,207.5,351.98,285.27
2016,10,11,16,30,497.0,57.0,4.1,16.0,159.0,295.76,236.47
2016,10,11,16,45,399.5,46.5,4.2,15.5,113.5,225.87,175.72
2016,10,11,17,0,302.0,36.0,4.3,15.0,68.0,163.27,118.3
2016,10,11,17,15,151.0,18.0,4.25,14.5,34.0,77.28,4.15
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,14.74,0.0
2016,10,12,6,45,243.0,29.0,1.55,11.0,57.0,23.02,12.46
2016,10,12,7,0,379.0,43.0,1.7,12.0,95.0,33.36,23.58
2016,10,12,7,15,462.5,52.5,1.7,12.0,142.0,38.8,29.02
2016,10,12,7,30,546.0,62.0,1.7,12.0,189.0,44.01,34.01
2016,10,12,7,45,273.0,74.0,1.7,12.5,137.5,66.11,44.02
2016,10,12,8,0,0.0,86.0,1.7,13.0,86.0,81.47,64.05
2016,10,12,8,15,0.0,100.5,1.65,13.5,100.5,95.15,75.33
2016,10,12,8,30,0.0,115.0,1.6,14.0,115.0,108.89,86.45
2016,10,12,8,45,47.0,161.5,1.6,14.5,184.5,158.93,125.69
2016,10,12,9,0,94.0,208.0,1.6,15.0,254.0,215.8,170.1
2016,10,12,9,15,215.0,216.0,1.65,15.5,331.0,266.74,208.19
2016,10,12,9,30,336.0,224.0,1.7,16.0,408.0,328.36,255.47
2016,10,12,9,45,595.0,161.5,1.8,16.5,511.0,395.15,306.67
2016,10,12,10,0,854.0,99.0,1.9,17.0,614.0,483.02,375.01
2016,10,12,10,15,863.0,101.0,2.1,17.0,640.0,522.56,407.86
2016,10,12,10,30,872.0,103.0,2.3,17.0,666.0,560.65,439.3
2016,10,12,10,45,877.0,104.0,2.5,17.0,684.0,593.9,466.61
2016,10,12,11,0,882.0,105.0,2.7,17.0,702.0,625.72,492.43
2016,10,12,11,15,707.0,171.5,2.9,17.0,654.5,605.94,477.08
2016,10,12,11,30,532.0,238.0,3.1,17.0,607.0,576.07,453.46
2016,10,12,11,45,714.0,171.0,3.3,17.5,668.5,645.91,509.28
2016,10,12,12,0,896.0,104.0,3.5,18.0,730.0,715.88,564.15
2016,10,12,12,15,685.5,181.0,3.5,18.0,657.5,663.16,521.66
2016,10,12,12,30,475.0,258.0,3.5,18.0,585.0,600.05,471.36
2016,10,12,12,45,535.5,230.5,3.55,18.0,593.0,621.65,489.89
2016,10,12,13,0,596.0,203.0,3.6,18.0,601.0,643.34,507.98
2016,10,12,13,15,606.5,191.5,3.6,18.0,585.5,641.79,507.69
2016,10,12,13,30,617.0,180.0,3.6,18.0,570.0,637.86,505.77
2016,10,12,13,45,532.0,198.5,3.65,18.5,524.5,592.84,470.4
2016,10,12,14,0,447.0,217.0,3.7,19.0,479.0,550.05,436.55
2016,10,12,14,15,630.5,153.5,3.85,18.5,498.5,606.89,485.28
2016,10,12,14,30,814.0,90.0,4.0,18.0,518.0,649.77,522.71
2016,10,12,14,45,460.0,143.0,4.15,18.0,381.5,462.76,374.84
2016,10,12,15,0,106.0,196.0,4.3,18.0,245.0,271.66,218.6
2016,10,12,15,15,277.0,158.0,4.25,17.5,267.0,343.96,280.74
2016,10,12,15,30,448.0,120.0,4.2,17.0,289.0,399.75,327.61
2016,10,12,15,45,548.5,91.5,4.2,17.0,270.5,411.74,337.01
2016,10,12,16,0,649.0,63.0,4.2,17.0,252.0,412.56,336.24
2016,10,12,16,15,589.0,56.5,3.85,16.0,203.5,354.36,287.1
2016,10,12,16,30,529.0,50.0,3.5,15.0,155.0,299.27,239.1
2016,10,12,16,45,433.5,40.5,3.2,14.5,110.5,230.64,178.81
2016,10,12,17,0,338.0,31.0,2.9,14.0,66.0,169.39,120.85
2016,10,12,17,15,169.0,15.5,2.9,13.5,33.0,78.23,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,18.68,0.0
2016,10,13,6,45,221.0,27.5,2.15,10.5,56.5,21.73,11.03
2016,10,13,7,0,442.0,36.0,2.3,11.0,94.0,26.88,17.94
2016,10,13,7,15,522.0,43.0,2.55,11.5,141.0,30.46,21.61
2016,10,13,7,30,602.0,50.0,2.8,12.0,188.0,33.92,24.93
2016,10,13,7,45,658.0,54.0,3.05,12.5,237.0,64.74,33.83
2016,10,13,8,0,714.0,58.0,3.3,13.0,286.0,108.09,57.61
2016,10,13,8,15,746.5,61.5,3.3,13.5,332.5,152.94,91.0
2016,10,13,8,30,779.0,65.0,3.3,14.0,379.0,200.34,130.76
2016,10,13,8,45,630.0,111.0,3.35,14.5,383.0,242.25,174.19
2016,10,13,9,0,481.0,157.0,3.4,15.0,387.0,272.2,206.02
2016,10,13,9,15,432.0,184.5,3.35,15.5,403.5,304.41,235.17
2016,10,13,9,30,383.0,212.0,3.3,16.0,420.0,334.12,261.02
2016,10,13,9,45,315.0,240.5,3.25,16.5,418.5,349.58,274.65
2016,10,13,10,0,247.0,269.0,3.2,17.0,417.0,361.06,284.07
2016,10,13,10,15,240.0,282.5,3.2,17.5,431.5,381.45,299.86
2016,10,13,10,30,233.0,296.0,3.2,18.0,446.0,400.9,314.54
2016,10,13,10,45,291.0,293.5,3.2,18.5,486.0,440.59,345.15
2016,10,13,11,0,349.0,291.0,3.2,19.0,526.0,483.73,378.05
2016,10,13,11,15,301.5,306.5,3.25,19.0,512.0,481.35,375.88
2016,10,13,11,30,254.0,322.0,3.3,19.0,498.0,475.99,371.41
2016,10,13,11,45,258.0,320.5,3.35,19.5,499.5,485.43,378.29
2016,10,13,12,0,262.0,319.0,3.4,20.0,501.0,494.14,384.54
2016,10,13,12,15,358.5,291.5,3.5,20.0,538.5,539.9,421.32
2016,10,13,12,30,455.0,264.0,3.6,20.0,576.0,589.93,460.85
2016,10,13,12,45,469.0,253.0,3.75,20.0,569.0,594.94,465.6
2016,10,13,13,0,483.0,242.0,3.9,20.0,562.0,598.25,469.34
2016,10,13,13,15,465.5,241.0,3.95,20.0,541.5,587.55,461.74
2016,10,13,13,30,448.0,240.0,4.0,20.0,521.0,575.21,452.94
2016,10,13,13,45,450.0,227.0,4.05,20.0,498.5,562.65,444.54
2016,10,13,14,0,452.0,214.0,4.1,20.0,476.0,548.25,434.68
2016,10,13,14,15,457.5,198.0,4.1,19.5,449.5,531.21,423.56
2016,10,13,14,30,463.0,182.0,4.1,19.0,423.0,512.19,410.75
2016,10,13,14,45,451.5,168.0,4.15,19.0,388.0,482.44,388.47
2016,10,13,15,0,440.0,154.0,4.2,19.0,353.0,451.52,364.94
2016,10,13,15,15,504.5,125.0,4.2,18.5,330.5,447.95,364.1
2016,10,13,15,30,569.0,96.0,4.2,18.0,308.0,442.03,360.57
2016,10,13,15,45,535.5,87.0,4.2,18.0,265.0,397.2,323.83
2016,10,13,16,0,502.0,78.0,4.2,18.0,222.0,352.98,286.73
2016,10,13,16,15,454.5,67.0,4.0,17.5,179.0,301.07,242.68
2016,10,13,16,30,407.0,56.0,3.8,17.0,136.0,251.56,199.39
2016,10,13,16,45,328.5,43.5,3.6,16.5,96.0,191.51,146.84
2016,10,13,17,0,250.0,31.0,3.4,16.0,56.0,137.75,95.38
2016,10,13,17,15,125.0,15.5,3.05,15.5,28.0,62.27,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.15,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,4.2,14.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,19.0,4.3,14.5,19.0,18.34,7.75
2016,10,14,7,0,0.0,32.0,4.4,15.0,32.0,30.79,20.87
2016,10,14,7,15,0.0,49.0,4.5,15.0,49.0,46.35,35.16
2016,10,14,7,30,0.0,66.0,4.6,15.0,66.0,61.7,49.15
2016,10,14,7,45,0.0,83.5,4.7,15.0,83.5,77.73,60.4
2016,10,14,8,0,0.0,101.0,4.8,15.0,101.0,94.08,74.22
2016,10,14,8,15,1.0,117.5,4.9,15.0,118.0,109.83,87.29
2016,10,14,8,30,2.0,134.0,5.0,15.0,135.0,125.75,100.34
2016,10,14,8,45,1.0,83.5,5.1,15.5,84.0,80.83,62.49
2016,10,14,9,0,0.0,33.0,5.2,16.0,33.0,31.87,21.24
2016,10,14,9,15,0.0,28.5,5.2,16.0,28.5,27.52,17.53
2016,10,14,9,30,0.0,24.0,5.2,16.0,24.0,23.18,13.83
2016,10,14,9,45,0.0,24.0,5.25,16.5,24.0,23.18,13.76
2016,10,14,10,0,0.0,24.0,5.3,17.0,24.0,23.19,13.69
2016,10,14,10,15,0.0,40.5,5.2,17.0,40.5,39.15,26.91
2016,10,14,10,30,0.0,57.0,5.1,17.0,57.0,55.13,40.07
2016,10,14,10,45,0.0,64.0,5.1,17.5,64.0,61.91,45.51
2016,10,14,11,0,0.0,71.0,5.1,18.0,71.0,68.7,50.92
2016,10,14,11,15,0.0,59.0,5.0,18.0,59.0,57.08,41.36
2016,10,14,11,30,0.0,47.0,4.9,18.0,47.0,45.46,31.82
2016,10,14,11,45,0.0,68.5,4.8,18.0,68.5,66.28,48.87
2016,10,14,12,0,0.0,90.0,4.7,18.0,90.0,87.13,65.86
2016,10,14,12,15,5.5,156.5,4.6,18.0,160.5,155.58,121.35
2016,10,14,12,30,11.0,223.0,4.5,18.0,231.0,224.87,176.68
2016,10,14,12,45,8.0,206.5,4.4,18.0,212.0,207.0,162.4
2016,10,14,13,0,5.0,190.0,4.3,18.0,193.0,188.95,148.09
2016,10,14,13,15,2.5,129.0,4.2,18.0,130.5,127.1,98.52
2016,10,14,13,30,0.0,68.0,4.1,18.0,68.0,65.78,48.66
2016,10,14,13,45,0.0,99.5,4.05,18.0,99.5,96.41,73.88
2016,10,14,14,0,0.0,131.0,4.0,18.0,131.0,127.75,99.54
2016,10,14,14,15,0.0,89.5,3.85,17.5,89.5,86.6,66.22
2016,10,14,14,30,0.0,48.0,3.7,17.0,48.0,46.38,33.18
2016,10,14,14,45,0.0,54.5,3.55,17.0,54.5,52.67,38.55
2016,10,14,15,0,0.0,61.0,3.4,17.0,61.0,58.96,43.91
2016,10,14,15,15,0.0,53.5,3.25,17.0,53.5,51.69,37.94
2016,10,14,15,30,0.0,46.0,3.1,17.0,46.0,44.43,31.93
2016,10,14,15,45,0.0,39.5,3.0,17.0,39.5,38.14,26.68
2016,10,14,16,0,0.0,33.0,2.9,17.0,33.0,31.85,21.36
2016,10,14,16,15,0.0,26.5,2.6,16.5,26.5,25.57,16.02
2016,10,14,16,30,0.0,20.0,2.3,16.0,20.0,19.29,10.6
2016,10,14,16,45,0.0,13.5,2.0,15.5,13.5,13.01,5.13
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,6.74,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,3.44,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,11.8,0.0
2016,10,15,6,45,237.0,24.5,1.5,12.5,50.0,19.17,7.88
2016,10,15,7,0,381.0,37.0,1.7,13.0,85.0,28.24,18.82
2016,10,15,7,15,466.5,45.5,2.0,13.5,130.5,33.06,23.66
2016,10,15,7,30,552.0,54.0,2.3,14.0,176.0,37.68,28.03
2016,10,15,7,45,276.0,66.0,2.6,14.5,127.0,57.06,37.2
2016,10,15,8,0,0.0,78.0,2.9,15.0,78.0,74.26,57.51
2016,10,15,8,15,0.0,91.0,3.35,15.5,91.0,86.55,67.65
2016,10,15,8,30,0.0,104.0,3.8,16.0,104.0,98.89,77.67
2016,10,15,8,45,11.5,140.5,4.25,16.5,146.0,134.88,106.7
2016,10,15,9,0,23.0,177.0,4.7,17.0,188.0,172.0,136.37
2016,10,15,9,15,419.5,131.0,4.95,17.5,355.0,250.08,191.26
2016,10,15,9,30,816.0,85.0,5.2,18.0,522.0,374.83,287.28
2016,10,15,9,45,830.5,86.5,5.5,18.5,554.5,417.26,324.35
2016,10,15,10,0,845.0,88.0,5.8,19.0,587.0,459.1,360.4
2016,10,15,10,15,524.5,191.5,5.95,19.0,506.0,431.68,341.32
2016,10,15,10,30,204.0,295.0,6.1,19.0,425.0,383.03,302.47
2016,10,15,10,45,295.5,286.0,6.3,19.0,479.5,433.77,343.61
2016,10,15,11,0,387.0,277.0,6.5,19.0,534.0,489.73,388.72
2016,10,15,11,15,219.5,286.5,6.65,19.0,432.5,409.51,324.84
2016,10,15,11,30,52.0,296.0,6.8,19.0,331.0,319.25,251.51
2016,10,15,11,45,52.5,296.5,6.95,19.0,332.0,322.75,254.51
2016,10,15,12,0,53.0,297.0,7.1,19.0,333.0,326.09,257.28
2016,10,15,12,15,26.5,203.0,7.2,19.0,221.0,217.29,170.95
2016,10,15,12,30,0.0,109.0,7.3,19.0,109.0,105.6,80.64
2016,10,15,12,45,11.0,177.5,7.4,19.0,185.0,180.46,141.49
2016,10,15,13,0,22.0,246.0,7.5,19.0,261.0,256.68,202.71
2016,10,15,13,15,21.5,238.0,7.55,19.0,252.5,249.04,196.8
2016,10,15,13,30,21.0,230.0,7.6,19.0,244.0,241.32,190.93
2016,10,15,13,45,55.0,242.0,7.7,19.0,274.5,283.63,226.0
2016,10,15,14,0,89.0,254.0,7.8,19.0,305.0,321.01,257.01
2016,10,15,14,15,44.5,204.5,7.75,18.5,230.0,238.69,190.89
2016,10,15,14,30,0.0,155.0,7.7,18.0,155.0,152.93,120.81
2016,10,15,14,45,0.0,123.5,7.7,18.0,123.5,121.17,95.08
2016,10,15,15,0,0.0,92.0,7.7,18.0,92.0,89.46,69.1
2016,10,15,15,15,0.0,61.0,7.45,17.5,61.0,58.95,43.94
2016,10,15,15,30,0.0,30.0,7.2,17.0,30.0,28.96,18.86
2016,10,15,15,45,0.0,25.5,6.95,17.0,25.5,24.61,15.21
2016,10,15,16,0,0.0,21.0,6.7,17.0,21.0,20.26,11.52
2016,10,15,16,15,0.0,16.5,6.5,16.5,16.5,15.91,7.81
2016,10,15,16,30,0.0,12.0,6.3,16.0,12.0,11.57,4.06
2016,10,15,16,45,0.0,8.0,6.1,16.0,8.0,7.71,0.68
2016,10,15,17,0,0.0,4.0,5.9,16.0,4.0,3.85,0.0
2016,10,15,17,15,0.0,2.0,5.8,16.0,2.0,1.97,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,2.3,13.0,10.0,9.83,0.0
2016,10,16,6,45,70.5,26.5,2.6,13.5,35.0,22.11,8.99
2016,10,16,7,0,141.0,43.0,2.9,14.0,60.0,35.17,24.57
2016,10,16,7,15,174.0,61.5,2.95,14.0,92.5,49.29,37.81
2016,10,16,7,30,207.0,80.0,3.0,14.0,125.0,62.9,50.35
2016,10,16,7,45,225.0,99.0,3.05,14.5,159.0,84.77,62.07
2016,10,16,8,0,243.0,118.0,3.1,15.0,193.0,115.63,82.87
2016,10,16,8,15,254.0,136.5,3.2,15.0,226.0,147.03,107.1
2016,10,16,8,30,265.0,155.0,3.3,15.0,259.0,179.46,133.67
2016,10,16,8,45,132.5,119.0,3.45,15.5,171.0,138.09,105.3
2016,10,16,9,0,0.0,83.0,3.6,16.0,83.0,80.25,61.74
2016,10,16,9,15,0.0,52.0,3.75,16.0,52.0,50.25,36.61
2016,10,16,9,30,0.0,21.0,3.9,16.0,21.0,20.28,11.41
2016,10,16,9,45,0.0,23.0,4.1,16.5,23.0,22.22,12.97
2016,10,16,10,0,0.0,25.0,4.3,17.0,25.0,24.15,14.51
2016,10,16,10,15,0.0,58.5,4.45,17.0,58.5,56.57,41.37
2016,10,16,10,30,0.0,92.0,4.6,17.0,92.0,89.04,68.0
2016,10,16,10,45,0.0,70.5,4.85,17.5,70.5,68.21,50.69
2016,10,16,11,0,0.0,49.0,5.1,18.0,49.0,47.39,33.47
2016,10,16,11,15,0.0,36.0,5.25,18.0,36.0,34.81,23.1
2016,10,16,11,30,0.0,23.0,5.4,18.0,23.0,22.23,12.72
2016,10,16,11,45,0.0,57.5,5.6,18.0,57.5,55.62,40.18
2016,10,16,12,0,0.0,92.0,5.8,18.0,92.0,89.06,67.51
2016,10,16,12,15,0.0,95.5,5.9,18.0,95.5,92.46,70.27
2016,10,16,12,30,0.0,99.0,6.0,18.0,99.0,95.86,73.08
2016,10,16,12,45,9.5,168.0,6.1,18.0,174.0,170.03,133.5
2016,10,16,13,0,19.0,237.0,6.2,18.0,249.0,245.52,194.26
2016,10,16,13,15,9.5,147.0,6.35,18.0,153.0,149.74,117.3
2016,10,16,13,30,0.0,57.0,6.5,18.0,57.0,55.12,39.94
2016,10,16,13,45,0.0,40.0,6.7,18.0,40.0,38.66,26.44
2016,10,16,14,0,0.0,23.0,6.9,18.0,23.0,22.22,12.84
2016,10,16,14,15,0.0,83.5,7.0,18.0,83.5,80.77,61.45
2016,10,16,14,30,0.0,144.0,7.1,18.0,144.0,141.69,111.73
2016,10,16,14,45,0.0,125.5,7.25,18.0,125.5,123.27,96.84
2016,10,16,15,0,0.0,107.0,7.4,18.0,107.0,104.79,81.83
2016,10,16,15,15,0.0,103.5,7.2,17.5,103.5,101.74,79.67
2016,10,16,15,30,0.0,100.0,7.0,17.0,100.0,98.89,77.61
2016,10,16,15,45,0.0,85.0,6.8,17.0,85.0,83.94,65.19
2016,10,16,16,0,0.0,70.0,6.6,17.0,70.0,68.94,52.55
2016,10,16,16,15,0.0,55.5,6.25,16.5,55.5,54.39,40.22
2016,10,16,16,30,0.0,41.0,5.9,16.0,41.0,39.73,27.62
2016,10,16,16,45,0.0,28.0,5.55,15.5,28.0,27.04,16.53
2016,10,16,17,0,0.0,15.0,5.2,15.0,15.0,14.47,4.5
2016,10,16,17,15,0.0,7.5,5.1,14.5,7.5,7.37,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,10.81,0.0
2016,10,17,6,45,167.0,26.5,1.85,12.5,45.0,20.81,7.14
2016,10,17,7,0,302.0,42.0,2.0,13.0,78.0,32.39,22.2
2016,10,17,7,15,396.0,52.0,2.1,13.0,122.5,39.68,29.47
2016,10,17,7,30,490.0,62.0,2.2,13.0,167.0,45.36,34.96
2016,10,17,7,45,556.0,68.0,2.3,13.5,215.0,62.65,38.19
2016,10,17,8,0,622.0,74.0,2.4,14.0,263.0,102.62,58.1
2016,10,17,8,15,661.5,78.5,2.4,14.5,309.0,144.27,87.2
2016,10,17,8,30,701.0,83.0,2.4,15.0,355.0,189.26,123.36
2016,10,17,8,45,735.5,85.0,2.4,15.5,399.0,234.01,161.7
2016,10,17,9,0,770.0,87.0,2.4,16.0,443.0,283.64,204.78
2016,10,17,9,15,789.5,89.5,2.35,16.0,481.0,328.07,244.42
2016,10,17,9,30,809.0,92.0,2.3,16.0,519.0,372.86,283.81
2016,10,17,9,45,824.5,93.0,2.25,16.5,551.0,414.76,319.64
2016,10,17,10,0,840.0,94.0,2.2,17.0,583.0,456.16,354.09
2016,10,17,10,15,849.5,95.5,2.2,17.0,608.5,494.44,386.09
2016,10,17,10,30,859.0,97.0,2.2,17.0,634.0,531.33,416.28
2016,10,17,10,45,868.5,96.5,2.2,17.5,652.5,565.84,443.21
2016,10,17,11,0,878.0,96.0,2.2,18.0,671.0,597.03,467.06
2016,10,17,11,15,881.0,96.5,2.25,18.0,681.0,623.29,487.89
2016,10,17,11,30,884.0,97.0,2.3,18.0,691.0,647.07,506.61
2016,10,17,11,45,885.5,96.5,2.35,18.5,693.5,666.31,520.82
2016,10,17,12,0,887.0,96.0,2.4,19.0,696.0,682.79,532.84
2016,10,17,12,15,885.5,96.0,2.5,19.0,690.0,694.93,542.83
2016,10,17,12,30,884.0,96.0,2.6,19.0,684.0,704.11,550.44
2016,10,17,12,45,882.0,94.0,2.75,19.0,671.0,707.9,554.25
2016,10,17,13,0,880.0,92.0,2.9,19.0,658.0,708.66,556.0
2016,10,17,13,15,872.5,90.5,2.95,19.0,637.0,703.12,552.82
2016,10,17,13,30,865.0,89.0,3.0,19.0,616.0,694.61,547.62
2016,10,17,13,45,856.5,87.0,3.15,19.0,588.0,684.8,541.98
2016,10,17,14,0,848.0,85.0,3.3,19.0,560.0,669.62,532.21
2016,10,17,14,15,833.0,83.0,3.35,18.5,525.5,647.5,517.38
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,623.05,500.52
2016,10,17,14,45,798.0,78.0,3.45,18.0,451.0,592.26,477.52
2016,10,17,15,0,778.0,75.0,3.5,18.0,411.0,559.76,452.74
2016,10,17,15,15,749.0,71.5,3.45,17.5,366.5,520.1,422.34
2016,10,17,15,30,720.0,68.0,3.4,17.0,322.0,479.75,390.53
2016,10,17,15,45,677.5,63.0,3.4,17.0,275.0,432.59,351.63
2016,10,17,16,0,635.0,58.0,3.4,17.0,228.0,384.51,310.86
2016,10,17,16,15,569.0,52.0,3.05,16.5,181.0,326.25,260.87
2016,10,17,16,30,503.0,46.0,2.7,16.0,134.0,271.58,212.49
2016,10,17,16,45,392.0,36.0,2.4,15.5,91.0,200.25,150.05
2016,10,17,17,0,281.0,26.0,2.1,15.0,48.0,134.57,77.83
2016,10,17,17,15,140.5,13.0,2.1,14.5,24.0,51.98,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.5,11.0,40.0,13.03,1.56
2016,10,18,7,0,391.0,35.0,1.6,12.0,80.0,27.01,17.58
2016,10,18,7,15,482.0,43.0,1.85,12.5,126.0,31.46,22.24
2016,10,18,7,30,573.0,51.0,2.1,13.0,172.0,35.76,26.38
2016,10,18,7,45,634.0,55.5,2.35,13.5,220.5,51.76,28.8
2016,10,18,8,0,695.0,60.0,2.6,14.0,269.0,96.91,51.08
2016,10,18,8,15,731.0,63.5,2.75,14.5,315.5,140.44,81.11
2016,10,18,8,30,767.0,67.0,2.9,15.0,362.0,186.9,118.61
2016,10,18,8,45,796.0,69.0,3.1,15.5,405.5,233.09,158.76
2016,10,18,9,0,825.0,71.0,3.3,16.0,449.0,280.94,201.25
2016,10,18,9,15,842.5,73.5,3.3,16.0,487.5,327.02,242.96
2016,10,18,9,30,860.0,76.0,3.3,16.0,526.0,376.06,286.46
2016,10,18,9,45,875.5,76.5,3.35,16.5,558.5,419.12,324.0
2016,10,18,10,0,891.0,77.0,3.4,17.0,591.0,461.5,360.1
2016,10,18,10,15,899.5,78.5,3.35,17.0,617.0,500.61,393.31
2016,10,18,10,30,908.0,80.0,3.3,17.0,643.0,538.1,424.48
2016,10,18,10,45,914.5,80.5,3.3,17.5,661.0,571.75,451.33
2016,10,18,11,0,921.0,81.0,3.3,18.0,679.0,603.28,475.92
2016,10,18,11,15,924.0,81.0,3.3,18.0,689.5,629.96,497.28
2016,10,18,11,30,927.0,81.0,3.3,18.0,700.0,654.02,516.35
2016,10,18,11,45,930.5,80.0,3.3,18.5,703.0,674.66,531.65
2016,10,18,12,0,934.0,79.0,3.3,19.0,706.0,692.47,544.61
2016,10,18,12,15,932.5,79.0,3.3,19.0,700.0,705.03,554.28
2016,10,18,12,30,931.0,79.0,3.3,19.0,694.0,714.49,561.35
2016,10,18,12,45,926.0,78.5,3.3,19.5,680.0,717.9,563.08
2016,10,18,13,0,921.0,78.0,3.3,20.0,666.0,718.13,562.67
2016,10,18,13,15,914.0,77.0,3.3,20.0,645.0,713.31,559.8
2016,10,18,13,30,907.0,76.0,3.3,20.0,624.0,705.4,554.83
2016,10,18,13,45,896.5,75.0,3.3,20.0,595.0,692.13,546.04
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,676.03,535.26
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,654.08,520.73
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,629.73,503.84
2016,10,18,14,45,833.0,69.5,3.35,19.0,455.0,600.51,481.97
2016,10,18,15,0,809.0,68.0,3.4,19.0,414.0,566.61,456.15
2016,10,18,15,15,780.5,65.0,3.2,18.5,369.0,527.12,425.63
2016,10,18,15,30,752.0,62.0,3.0,18.0,324.0,486.87,393.68
2016,10,18,15,45,706.0,58.0,2.8,18.0,276.0,436.13,351.83
2016,10,18,16,0,660.0,54.0,2.6,18.0,228.0,386.43,309.67
2016,10,18,16,15,595.0,48.0,2.3,17.0,180.0,330.28,262.07
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,275.46,214.04
2016,10,18,16,45,416.5,33.0,1.7,15.5,89.0,203.93,151.21
2016,10,18,17,0,303.0,24.0,1.4,15.0,46.0,137.05,71.67
2016,10,18,17,15,151.5,12.0,1.45,14.5,23.0,53.42,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.0,15.0,2.55,10.5,40.0,10.93,0.0
2016,10,19,7,0,450.0,30.0,2.8,11.0,80.0,24.55,15.42
2016,10,19,7,15,535.5,36.5,2.85,11.5,126.0,28.25,19.45
2016,10,19,7,30,621.0,43.0,2.9,12.0,172.0,31.91,23.02
2016,10,19,7,45,673.5,48.0,2.95,12.5,220.0,47.02,25.66
2016,10,19,8,0,726.0,53.0,3.0,13.0,268.0,90.49,45.32
2016,10,19,8,15,759.5,56.0,3.15,13.5,314.5,134.7,75.53
2016,10,19,8,30,793.0,59.0,3.3,14.0,361.0,181.51,113.42
2016,10,19,8,45,750.5,74.0,3.45,15.0,386.0,225.0,153.93
2016,10,19,9,0,708.0,89.0,3.6,16.0,411.0,261.01,188.46
2016,10,19,9,15,791.5,78.5,3.65,16.5,466.5,312.85,232.29
2016,10,19,9,30,875.0,68.0,3.7,17.0,522.0,370.83,281.12
2016,10,19,9,45,886.5,69.5,3.8,17.5,554.0,413.65,318.67
2016,10,19,10,0,898.0,71.0,3.9,18.0,586.0,455.48,354.56
2016,10,19,10,15,906.0,72.0,3.9,18.5,611.0,493.98,386.83
2016,10,19,10,30,914.0,73.0,3.9,19.0,636.0,530.81,416.94
2016,10,19,10,45,917.0,75.0,3.9,19.5,653.5,564.09,443.55
2016,10,19,11,0,920.0,77.0,3.9,20.0,671.0,595.04,467.74
2016,10,19,11,15,923.0,77.5,3.85,20.0,681.0,622.08,489.28
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,646.51,508.51
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,665.58,522.6
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,681.67,534.26
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,694.04,543.92
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,703.34,550.77
2016,10,19,12,45,913.0,80.0,3.7,21.5,669.0,706.51,552.33
