Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,907.0,80.0,3.7,22.0,655.0,706.54,551.78
2016,10,19,13,15,900.5,79.0,3.7,22.0,634.0,702.08,549.16
2016,10,19,13,30,894.0,78.0,3.7,22.0,613.0,694.58,544.47
2016,10,19,13,45,886.0,76.0,3.7,22.0,585.0,682.03,536.19
2016,10,19,14,0,878.0,74.0,3.7,22.0,557.0,666.63,525.9
2016,10,19,14,15,864.0,72.0,3.65,22.0,522.5,644.6,509.89
2016,10,19,14,30,850.0,70.0,3.6,22.0,488.0,620.19,491.9
2016,10,19,14,45,830.0,67.5,3.6,22.0,448.0,592.48,471.15
2016,10,19,15,0,810.0,65.0,3.6,22.0,408.0,559.96,446.4
2016,10,19,15,15,782.0,62.0,3.2,21.5,363.5,520.85,415.93
2016,10,19,15,30,754.0,59.0,2.8,21.0,319.0,480.97,384.06
2016,10,19,15,45,712.5,55.0,2.4,20.5,271.5,432.68,344.72
2016,10,19,16,0,671.0,51.0,2.0,20.0,224.0,385.14,304.77
2016,10,19,16,15,605.5,45.0,1.85,19.0,176.5,326.1,255.58
2016,10,19,16,30,540.0,39.0,1.7,18.0,129.0,270.42,207.39
2016,10,19,16,45,429.0,30.5,1.55,17.0,86.0,203.64,148.72
2016,10,19,17,0,318.0,22.0,1.4,16.0,43.0,137.18,61.5
2016,10,19,17,15,159.0,11.0,1.45,15.5,21.5,53.84,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,15.0,1.85,10.5,39.0,11.03,0.0
2016,10,20,7,0,439.0,30.0,2.0,11.0,78.0,22.67,13.71
2016,10,20,7,15,528.5,37.5,2.1,11.5,124.5,29.44,20.48
2016,10,20,7,30,618.0,45.0,2.2,12.0,171.0,33.98,24.86
2016,10,20,7,45,674.0,50.0,2.3,13.0,220.0,46.63,26.9
2016,10,20,8,0,730.0,55.0,2.4,14.0,269.0,90.11,45.34
2016,10,20,8,15,765.5,58.5,2.4,14.5,316.0,135.03,75.34
2016,10,20,8,30,801.0,62.0,2.4,15.0,363.0,182.75,113.33
2016,10,20,8,45,826.5,64.5,2.4,16.0,406.5,229.95,153.87
2016,10,20,9,0,852.0,67.0,2.4,17.0,450.0,281.73,198.95
2016,10,20,9,15,869.0,69.0,2.4,17.5,488.5,327.98,240.06
2016,10,20,9,30,886.0,71.0,2.4,18.0,527.0,374.12,280.45
2016,10,20,9,45,900.5,71.5,2.45,19.0,559.5,417.57,317.37
2016,10,20,10,0,915.0,72.0,2.5,20.0,592.0,460.21,352.56
2016,10,20,10,15,923.5,73.0,2.5,20.5,617.5,499.49,384.76
2016,10,20,10,30,932.0,74.0,2.5,21.0,643.0,537.1,414.78
2016,10,20,10,45,937.0,75.0,2.55,21.5,661.0,570.97,441.39
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,602.58,465.68
2016,10,20,11,15,944.5,76.0,2.65,22.0,689.0,629.32,486.85
2016,10,20,11,30,947.0,76.0,2.7,22.0,699.0,653.36,505.73
2016,10,20,11,45,947.0,76.5,2.75,22.5,701.0,673.54,520.52
2016,10,20,12,0,947.0,77.0,2.8,23.0,703.0,690.72,532.93
2016,10,20,12,15,945.5,76.5,2.85,23.0,697.0,702.85,542.63
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,711.82,549.52
2016,10,20,12,45,937.5,76.5,2.95,23.5,677.0,715.29,551.48
2016,10,20,13,0,931.0,77.0,3.0,24.0,663.0,715.55,551.31
2016,10,20,13,15,924.0,76.0,2.95,24.0,641.5,710.72,548.27
2016,10,20,13,30,917.0,75.0,2.9,24.0,620.0,702.78,543.14
2016,10,20,13,45,908.0,73.5,2.9,24.5,591.5,689.93,533.81
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,674.19,522.41
2016,10,20,14,15,884.5,70.0,2.8,24.5,527.5,651.59,507.09
2016,10,20,14,30,870.0,68.0,2.7,24.0,492.0,626.55,489.74
2016,10,20,14,45,850.5,66.0,2.6,24.0,451.5,596.25,467.19
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,567.32,445.15
2016,10,20,15,15,802.5,61.0,2.1,23.5,365.5,527.52,414.29
2016,10,20,15,30,774.0,58.0,1.7,23.0,320.0,486.93,382.01
2016,10,20,15,45,732.0,54.0,1.35,22.5,272.0,437.95,342.58
2016,10,20,16,0,690.0,50.0,1.0,22.0,224.0,389.73,302.47
2016,10,20,16,15,623.5,44.0,0.95,21.0,176.0,329.9,253.8
2016,10,20,16,30,557.0,38.0,0.9,20.0,128.0,273.46,205.94
2016,10,20,16,45,439.5,29.5,0.9,19.5,84.5,200.6,142.97
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,134.86,46.55
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,53.23,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,0.9,12.5,36.5,10.7,0.0
2016,10,21,7,0,417.0,29.0,0.9,13.0,73.0,21.92,12.83
2016,10,21,7,15,506.5,36.5,0.9,13.5,118.0,26.24,17.48
2016,10,21,7,30,596.0,44.0,0.9,14.0,163.0,33.23,24.0
2016,10,21,7,45,651.0,49.0,0.95,14.5,210.5,43.26,25.72
2016,10,21,8,0,706.0,54.0,1.0,15.0,258.0,85.29,42.61
2016,10,21,8,15,741.0,57.5,0.9,15.5,304.0,128.78,70.9
2016,10,21,8,30,776.0,61.0,0.8,16.0,350.0,175.05,106.96
2016,10,21,8,45,801.5,63.5,0.7,17.0,392.5,220.91,145.44
2016,10,21,9,0,827.0,66.0,0.6,18.0,435.0,268.07,185.61
2016,10,21,9,15,844.0,68.5,0.65,18.5,473.0,316.82,227.63
2016,10,21,9,30,861.0,71.0,0.7,19.0,511.0,362.22,266.38
2016,10,21,9,45,872.0,73.0,0.75,20.0,542.5,404.58,301.48
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,445.93,334.71
2016,10,21,10,15,891.5,76.5,0.85,21.5,599.0,484.46,365.52
2016,10,21,10,30,900.0,78.0,0.9,22.0,624.0,521.39,394.32
2016,10,21,10,45,904.5,79.0,1.0,22.5,641.5,553.95,419.61
2016,10,21,11,0,909.0,80.0,1.1,23.0,659.0,584.31,442.76
2016,10,21,11,15,912.0,80.5,1.15,23.0,669.0,610.96,463.33
2016,10,21,11,30,915.0,81.0,1.2,23.0,679.0,635.04,481.78
2016,10,21,11,45,914.5,81.5,1.3,23.5,681.0,654.27,496.02
2016,10,21,12,0,914.0,82.0,1.4,24.0,683.0,670.6,508.05
2016,10,21,12,15,912.5,82.0,1.45,24.0,677.0,682.81,517.66
2016,10,21,12,30,911.0,82.0,1.5,24.0,671.0,691.98,525.1
2016,10,21,12,45,903.5,82.5,1.6,24.0,656.5,694.61,528.09
2016,10,21,13,0,896.0,83.0,1.7,24.0,642.0,694.14,528.99
2016,10,21,13,15,889.0,82.0,1.75,24.0,621.0,689.38,526.62
2016,10,21,13,30,882.0,81.0,1.8,24.0,600.0,681.63,522.29
2016,10,21,13,45,870.5,79.5,1.9,24.0,571.5,667.45,513.61
2016,10,21,14,0,859.0,78.0,2.0,24.0,543.0,650.55,502.69
2016,10,21,14,15,844.0,76.0,2.05,23.5,508.5,631.23,490.37
2016,10,21,14,30,829.0,74.0,2.1,23.0,474.0,606.79,474.09
2016,10,21,14,45,807.0,71.5,2.2,23.0,434.0,575.43,451.59
2016,10,21,15,0,785.0,69.0,2.3,23.0,394.0,542.47,427.31
2016,10,21,15,15,754.5,66.0,2.05,22.5,349.5,502.89,396.93
2016,10,21,15,30,724.0,63.0,1.8,22.0,305.0,462.71,365.28
2016,10,21,15,45,679.0,58.5,1.6,21.5,258.0,413.41,325.84
2016,10,21,16,0,634.0,54.0,1.4,21.0,211.0,367.63,287.83
2016,10,21,16,15,564.5,47.5,1.4,20.0,164.5,308.65,239.31
2016,10,21,16,30,495.0,41.0,1.4,19.0,118.0,253.6,192.17
2016,10,21,16,45,373.5,31.0,1.4,18.0,77.0,181.3,129.21
2016,10,21,17,0,252.0,21.0,1.4,17.0,36.0,111.11,23.66
2016,10,21,17,15,126.0,10.5,1.55,16.5,18.0,43.41,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.0,17.0,1.5,10.5,29.0,13.21,0.0
2016,10,22,7,0,230.0,34.0,1.6,11.0,58.0,26.25,16.41
2016,10,22,7,15,286.5,49.5,1.7,11.5,95.5,37.51,27.5
2016,10,22,7,30,343.0,65.0,1.8,12.0,133.0,48.27,37.56
2016,10,22,7,45,383.5,78.0,1.95,12.5,172.5,60.31,48.54
2016,10,22,8,0,424.0,91.0,2.1,13.0,212.0,95.14,61.47
2016,10,22,8,15,455.0,100.5,2.0,13.5,250.5,129.84,84.97
2016,10,22,8,30,486.0,110.0,1.9,14.0,289.0,167.17,114.04
2016,10,22,8,45,553.5,109.0,1.85,14.5,336.0,205.16,144.12
2016,10,22,9,0,621.0,108.0,1.8,15.0,383.0,248.48,179.82
2016,10,22,9,15,742.0,92.5,1.8,15.5,448.5,299.86,221.29
2016,10,22,9,30,863.0,77.0,1.8,16.0,514.0,362.3,272.06
2016,10,22,9,45,794.5,97.5,1.85,16.5,519.5,392.01,299.87
2016,10,22,10,0,726.0,118.0,1.9,17.0,525.0,412.71,319.38
2016,10,22,10,15,805.0,105.0,1.9,17.0,575.0,466.58,363.03
2016,10,22,10,30,884.0,92.0,1.9,17.0,625.0,523.25,408.08
2016,10,22,10,45,890.5,93.0,1.95,17.5,643.0,556.42,434.25
2016,10,22,11,0,897.0,94.0,2.0,18.0,661.0,587.55,458.42
2016,10,22,11,15,900.5,94.5,2.0,18.0,671.5,614.25,479.46
2016,10,22,11,30,904.0,95.0,2.0,18.0,682.0,638.45,498.32
2016,10,22,11,45,905.5,95.0,2.05,18.0,684.0,658.29,514.03
2016,10,22,12,0,907.0,95.0,2.1,18.0,686.0,675.33,527.53
2016,10,22,12,15,757.0,142.5,2.15,18.0,633.0,640.86,501.21
2016,10,22,12,30,607.0,190.0,2.2,18.0,580.0,599.56,469.65
2016,10,22,12,45,751.0,141.5,2.3,18.0,613.5,652.7,512.54
2016,10,22,13,0,895.0,93.0,2.4,18.0,647.0,699.96,550.27
2016,10,22,13,15,678.0,154.5,2.45,18.0,566.0,623.83,491.49
2016,10,22,13,30,461.0,216.0,2.5,18.0,485.0,540.36,426.84
2016,10,22,13,45,460.0,204.0,2.55,18.0,461.5,526.35,417.7
2016,10,22,14,0,459.0,192.0,2.6,18.0,438.0,510.55,406.67
2016,10,22,14,15,493.0,169.5,2.65,17.5,418.5,504.06,403.98
2016,10,22,14,30,527.0,147.0,2.7,17.0,399.0,494.42,398.62
2016,10,22,14,45,413.5,153.0,2.75,17.0,340.5,424.27,343.26
2016,10,22,15,0,300.0,159.0,2.8,17.0,282.0,351.37,285.06
2016,10,22,15,15,283.0,144.5,2.7,16.5,250.0,320.2,260.73
2016,10,22,15,30,266.0,130.0,2.6,16.0,218.0,289.09,235.71
2016,10,22,15,45,251.5,111.0,2.55,16.0,184.0,254.08,206.57
2016,10,22,16,0,237.0,92.0,2.5,16.0,150.0,219.15,176.74
2016,10,22,16,15,207.0,73.5,2.4,15.5,116.0,178.56,141.81
2016,10,22,16,30,177.0,55.0,2.3,15.0,82.0,139.53,107.44
2016,10,22,16,45,120.5,37.5,2.2,14.5,53.0,94.61,66.97
2016,10,22,17,0,64.0,20.0,2.1,14.0,24.0,47.09,0.0
2016,10,22,17,15,32.0,10.0,2.15,13.5,12.0,18.11,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,190.0,15.0,1.25,10.5,33.5,11.38,0.0
2016,10,23,7,0,380.0,30.0,1.3,11.0,67.0,23.28,13.73
2016,10,23,7,15,476.5,38.0,1.5,11.5,112.0,27.96,19.06
2016,10,23,7,30,573.0,46.0,1.7,12.0,157.0,32.47,23.45
2016,10,23,7,45,631.0,52.0,1.9,12.5,204.5,41.68,31.88
2016,10,23,8,0,689.0,58.0,2.1,13.0,252.0,83.25,43.36
2016,10,23,8,15,727.0,62.0,2.1,13.5,298.5,126.28,70.56
2016,10,23,8,30,765.0,66.0,2.1,14.0,345.0,172.43,106.34
2016,10,23,8,45,790.0,69.5,2.1,14.5,387.5,218.29,145.59
2016,10,23,9,0,815.0,73.0,2.1,15.0,430.0,265.44,187.14
2016,10,23,9,15,833.5,75.5,2.1,15.5,468.0,310.79,227.57
2016,10,23,9,30,852.0,78.0,2.1,16.0,506.0,356.29,267.59
2016,10,23,9,45,869.0,78.0,2.15,16.5,538.5,401.38,306.54
2016,10,23,10,0,886.0,78.0,2.2,17.0,571.0,443.11,342.0
2016,10,23,10,15,895.0,79.5,2.3,17.0,596.0,481.83,375.14
2016,10,23,10,30,904.0,81.0,2.4,17.0,621.0,518.98,406.37
2016,10,23,10,45,911.0,81.5,2.5,17.5,639.0,552.37,433.34
2016,10,23,11,0,918.0,82.0,2.6,18.0,657.0,583.68,458.15
2016,10,23,11,15,921.0,82.5,2.7,18.0,667.5,610.45,479.97
2016,10,23,11,30,924.0,83.0,2.8,18.0,678.0,634.64,499.55
2016,10,23,11,45,924.5,83.0,2.9,18.5,680.0,654.09,514.42
2016,10,23,12,0,925.0,83.0,3.0,19.0,682.0,670.64,526.93
2016,10,23,12,15,923.0,82.5,3.05,19.0,675.5,682.11,536.36
2016,10,23,12,30,921.0,82.0,3.1,19.0,669.0,690.49,543.47
2016,10,23,12,45,910.0,84.0,3.2,19.5,654.0,692.44,544.85
2016,10,23,13,0,899.0,86.0,3.3,20.0,639.0,691.27,543.9
2016,10,23,13,15,891.0,84.5,3.35,20.0,617.0,685.36,540.4
2016,10,23,13,30,883.0,83.0,3.4,20.0,595.0,676.45,534.65
2016,10,23,13,45,639.5,144.0,3.45,20.0,505.0,581.43,460.95
2016,10,23,14,0,396.0,205.0,3.5,20.0,415.0,475.59,377.89
2016,10,23,14,15,612.0,140.0,3.6,19.5,441.0,548.01,438.55
2016,10,23,14,30,828.0,75.0,3.7,19.0,467.0,599.68,482.02
2016,10,23,14,45,603.5,109.5,3.85,19.0,382.0,490.89,396.23
2016,10,23,15,0,379.0,144.0,4.0,19.0,297.0,385.08,311.44
2016,10,23,15,15,360.0,131.0,4.1,18.5,263.0,352.29,286.09
2016,10,23,15,30,341.0,118.0,4.2,18.0,229.0,319.34,259.69
2016,10,23,15,45,317.5,101.5,4.3,17.5,192.5,280.35,227.63
2016,10,23,16,0,294.0,85.0,4.4,17.0,156.0,241.89,195.02
2016,10,23,16,15,258.5,68.0,4.3,16.0,120.0,198.66,157.82
2016,10,23,16,30,223.0,51.0,4.2,15.0,84.0,157.4,121.31
2016,10,23,16,45,111.5,37.0,4.15,14.5,53.5,90.98,63.4
2016,10,23,17,0,0.0,23.0,4.1,14.0,23.0,25.08,0.0
2016,10,23,17,15,0.0,11.5,4.0,13.5,11.5,11.3,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,1.65,12.5,8.5,8.2,0.0
2016,10,24,7,0,0.0,17.0,1.8,13.0,17.0,16.4,7.73
2016,10,24,7,15,0.0,30.0,2.2,13.0,30.0,28.97,19.74
2016,10,24,7,30,0.0,43.0,2.6,13.0,43.0,41.46,31.28
2016,10,24,7,45,0.0,56.5,3.0,13.5,56.5,53.98,42.66
2016,10,24,8,0,0.0,70.0,3.4,14.0,70.0,66.61,51.24
2016,10,24,8,15,0.0,83.0,3.7,14.0,83.0,78.88,61.65
2016,10,24,8,30,0.0,96.0,4.0,14.0,96.0,91.19,71.96
2016,10,24,8,45,0.0,109.0,4.35,14.5,109.0,103.55,82.04
2016,10,24,9,0,0.0,122.0,4.7,15.0,122.0,115.95,92.02
2016,10,24,9,15,82.5,171.5,4.7,15.0,212.5,182.3,144.47
2016,10,24,9,30,165.0,221.0,4.7,15.0,303.0,255.4,202.56
2016,10,24,9,45,145.0,235.5,4.7,15.5,311.5,269.88,214.58
2016,10,24,10,0,125.0,250.0,4.7,16.0,320.0,282.57,224.84
2016,10,24,10,15,253.5,245.5,4.65,16.0,394.0,341.91,272.14
2016,10,24,10,30,382.0,241.0,4.6,16.0,468.0,410.91,327.24
2016,10,24,10,45,218.5,255.5,4.6,16.5,386.0,355.18,282.84
2016,10,24,11,0,55.0,270.0,4.6,17.0,304.0,288.19,228.3
2016,10,24,11,15,119.0,286.0,4.6,17.0,361.5,343.49,272.83
2016,10,24,11,30,183.0,302.0,4.6,17.0,419.0,401.56,318.99
2016,10,24,11,45,145.0,301.0,4.6,17.0,394.0,383.42,304.36
2016,10,24,12,0,107.0,300.0,4.6,17.0,369.0,360.98,286.43
2016,10,24,12,15,146.5,299.0,4.6,17.0,392.5,391.44,311.23
2016,10,24,12,30,186.0,298.0,4.6,17.0,416.0,419.93,334.33
2016,10,24,12,45,109.0,270.5,4.7,17.5,339.5,341.01,271.27
2016,10,24,13,0,32.0,243.0,4.8,18.0,263.0,263.97,208.88
2016,10,24,13,15,40.5,242.5,4.9,18.0,266.5,270.51,214.75
2016,10,24,13,30,49.0,242.0,5.0,18.0,270.0,277.05,220.5
2016,10,24,13,45,70.0,237.0,5.1,18.0,275.5,286.88,229.23
2016,10,24,14,0,91.0,232.0,5.2,18.0,281.0,296.26,237.62
2016,10,24,14,15,45.5,120.0,5.15,17.5,144.5,148.76,118.61
2016,10,24,14,30,0.0,8.0,5.1,17.0,8.0,7.72,0.84
2016,10,24,14,45,0.0,39.5,5.05,17.0,39.5,38.15,26.51
2016,10,24,15,0,0.0,71.0,5.0,17.0,71.0,68.64,52.18
2016,10,24,15,15,0.0,62.5,4.75,16.5,62.5,60.4,45.46
2016,10,24,15,30,0.0,54.0,4.5,16.0,54.0,52.17,38.66
2016,10,24,15,45,0.0,45.0,4.25,16.0,45.0,43.46,31.28
2016,10,24,16,0,0.0,36.0,4.0,16.0,36.0,34.75,23.81
2016,10,24,16,15,0.0,27.5,3.75,15.5,27.5,26.54,16.72
2016,10,24,16,30,0.0,19.0,3.5,15.0,19.0,18.33,9.56
2016,10,24,16,45,0.0,11.5,3.25,14.5,11.5,11.09,2.9
2016,10,24,17,0,0.0,4.0,3.0,14.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,3.1,14.0,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.9,13.5,6.5,6.26,0.0
2016,10,25,7,0,0.0,13.0,2.0,14.0,13.0,12.54,4.37
2016,10,25,7,15,0.0,23.0,2.25,14.0,23.0,22.19,13.7
2016,10,25,7,30,0.0,33.0,2.5,14.0,33.0,31.86,22.63
2016,10,25,7,45,0.0,44.0,2.75,14.5,44.0,42.5,32.29
2016,10,25,8,0,0.0,55.0,3.0,15.0,55.0,53.15,39.64
2016,10,25,8,15,0.0,65.5,3.15,15.0,65.5,63.19,48.16
2016,10,25,8,30,0.0,76.0,3.3,15.0,76.0,73.13,56.49
2016,10,25,8,45,0.0,78.0,3.5,15.5,78.0,75.26,58.05
2016,10,25,9,0,0.0,80.0,3.7,16.0,80.0,77.3,59.5
2016,10,25,9,15,0.0,79.5,3.75,16.5,79.5,76.88,58.88
2016,10,25,9,30,0.0,79.0,3.8,17.0,79.0,76.4,58.22
2016,10,25,9,45,15.5,147.5,3.9,17.5,156.0,146.62,115.38
2016,10,25,10,0,31.0,216.0,4.0,18.0,233.0,215.07,169.92
2016,10,25,10,15,41.5,233.5,4.0,18.0,257.5,238.24,188.11
2016,10,25,10,30,52.0,251.0,4.0,18.0,282.0,262.26,207.02
2016,10,25,10,45,26.0,159.5,4.05,18.0,175.0,166.5,130.63
2016,10,25,11,0,0.0,68.0,4.1,18.0,68.0,65.77,48.65
2016,10,25,11,15,0.0,89.0,4.05,18.0,89.0,86.13,65.34
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,106.44,81.82
2016,10,25,11,45,0.0,130.5,4.0,18.5,130.5,126.32,97.71
2016,10,25,12,0,0.0,151.0,4.0,19.0,151.0,146.32,113.57
2016,10,25,12,15,0.0,123.5,3.95,19.0,123.5,119.67,92.13
2016,10,25,12,30,0.0,96.0,3.9,19.0,96.0,92.93,70.55
2016,10,25,12,45,0.0,61.5,3.85,19.0,61.5,59.48,43.34
2016,10,25,13,0,0.0,27.0,3.8,19.0,27.0,26.09,15.94
2016,10,25,13,15,417.5,55.0,3.7,19.0,292.5,336.84,276.18
2016,10,25,13,30,835.0,83.0,3.6,19.0,558.0,639.59,511.57
2016,10,25,13,45,591.0,146.5,3.55,19.0,475.0,546.86,436.46
2016,10,25,14,0,347.0,210.0,3.5,19.0,392.0,446.38,356.26
2016,10,25,14,15,345.5,195.0,3.4,19.0,366.0,426.77,341.96
2016,10,25,14,30,344.0,180.0,3.3,19.0,340.0,405.87,326.15
2016,10,25,14,45,541.5,124.0,3.2,19.0,350.0,461.74,372.44
2016,10,25,15,0,739.0,68.0,3.1,19.0,360.0,501.15,404.37
2016,10,25,15,15,706.5,64.5,2.75,18.5,317.5,461.7,372.49
2016,10,25,15,30,674.0,61.0,2.4,18.0,275.0,421.9,339.89
2016,10,25,15,45,629.5,56.0,2.1,18.0,230.5,376.8,301.65
2016,10,25,16,0,585.0,51.0,1.8,18.0,186.0,331.18,262.0
2016,10,25,16,15,509.5,44.0,1.65,17.5,141.5,272.29,211.71
2016,10,25,16,30,434.0,37.0,1.5,17.0,97.0,217.97,163.83
2016,10,25,16,45,217.0,30.5,1.35,16.5,60.5,122.64,81.57
2016,10,25,17,0,0.0,24.0,1.2,16.0,24.0,23.59,0.0
2016,10,25,17,15,0.0,12.0,1.2,15.5,12.0,11.8,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,12.5,29.5,12.78,0.0
2016,10,26,7,0,371.0,26.0,0.9,13.0,59.0,20.04,10.12
2016,10,26,7,15,470.5,34.0,0.95,13.5,102.5,24.93,16.1
2016,10,26,7,30,570.0,42.0,1.0,14.0,146.0,32.38,23.1
2016,10,26,7,45,630.0,47.0,1.1,14.5,192.5,34.55,25.24
2016,10,26,8,0,690.0,52.0,1.2,15.0,239.0,70.89,35.2
2016,10,26,8,15,728.0,55.5,1.3,15.5,284.0,113.03,59.74
2016,10,26,8,30,766.0,59.0,1.4,16.0,329.0,158.22,93.45
2016,10,26,8,45,792.5,61.5,1.55,16.5,371.0,203.07,131.0
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,249.31,171.32
2016,10,26,9,15,837.0,66.5,1.85,17.5,450.0,297.33,213.7
2016,10,26,9,30,855.0,69.0,2.0,18.0,487.0,342.16,253.2
2016,10,26,9,45,870.5,69.5,2.2,18.5,519.0,384.03,289.89
2016,10,26,10,0,886.0,70.0,2.4,19.0,551.0,425.22,325.3
2016,10,26,10,15,895.0,71.0,2.45,19.5,575.5,463.12,357.11
2016,10,26,10,30,904.0,72.0,2.5,20.0,600.0,499.44,386.86
2016,10,26,10,45,907.5,73.5,2.65,20.5,617.5,531.7,413.1
2016,10,26,11,0,911.0,75.0,2.8,21.0,635.0,561.71,437.05
2016,10,26,11,15,914.5,75.5,2.85,21.0,645.0,588.34,458.56
2016,10,26,11,30,918.0,76.0,2.9,21.0,655.0,612.43,477.85
2016,10,26,11,45,917.0,77.5,3.0,21.0,657.0,632.17,493.81
2016,10,26,12,0,916.0,79.0,3.1,21.0,659.0,649.03,507.45
2016,10,26,12,15,915.5,78.5,3.15,21.0,654.0,661.2,517.41
2016,10,26,12,30,915.0,78.0,3.2,21.0,649.0,670.36,525.08
2016,10,26,12,45,908.0,79.0,3.3,21.5,635.5,673.85,527.62
2016,10,26,13,0,901.0,80.0,3.4,22.0,622.0,674.26,527.86
2016,10,26,13,15,894.5,79.0,3.45,21.5,601.0,669.84,526.43
2016,10,26,13,30,888.0,78.0,3.5,21.0,580.0,662.44,522.73
2016,10,26,13,45,876.5,77.0,3.6,21.0,552.0,648.94,513.55
2016,10,26,14,0,865.0,76.0,3.7,21.0,524.0,632.73,502.2
2016,10,26,14,15,849.0,74.0,3.75,20.5,489.0,612.9,488.63
2016,10,26,14,30,833.0,72.0,3.8,20.0,454.0,588.1,471.04
2016,10,26,14,45,810.5,69.5,3.9,20.0,414.0,556.88,447.3
2016,10,26,15,0,788.0,67.0,4.0,20.0,374.0,524.08,421.76
2016,10,26,15,15,756.0,63.5,3.95,19.5,330.0,483.78,390.17
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,442.98,357.18
2016,10,26,15,45,675.5,55.0,3.9,18.5,239.0,392.55,315.46
2016,10,26,16,0,627.0,50.0,3.9,18.0,192.0,343.37,273.31
2016,10,26,16,15,549.0,43.5,3.75,17.0,146.0,285.45,223.28
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,229.62,173.43
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,127.03,82.66
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,22.61,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,1.2,12.5,4.0,3.93,0.0
2016,10,27,7,0,0.0,8.0,1.2,13.0,8.0,7.71,0.26
2016,10,27,7,15,0.0,15.0,1.45,13.5,15.0,14.46,6.94
2016,10,27,7,30,0.0,22.0,1.7,14.0,22.0,21.22,13.18
2016,10,27,7,45,0.0,29.5,2.0,14.5,29.5,28.47,19.79
2016,10,27,8,0,0.0,37.0,2.3,15.0,37.0,35.72,24.85
2016,10,27,8,15,0.0,44.5,2.35,15.0,44.5,42.97,31.05
2016,10,27,8,30,0.0,52.0,2.4,15.0,52.0,50.23,37.17
2016,10,27,8,45,0.0,50.5,2.5,15.5,50.5,48.78,35.79
2016,10,27,9,0,0.0,49.0,2.6,16.0,49.0,47.34,34.41
2016,10,27,9,15,0.0,46.5,2.6,16.5,46.5,44.92,32.22
2016,10,27,9,30,0.0,44.0,2.6,17.0,44.0,42.51,30.06
2016,10,27,9,45,0.0,70.0,2.65,17.5,70.0,67.68,50.82
2016,10,27,10,0,0.0,96.0,2.7,18.0,96.0,92.75,71.2
2016,10,27,10,15,0.0,128.0,2.55,18.0,128.0,123.2,95.85
2016,10,27,10,30,0.0,160.0,2.4,18.0,160.0,153.68,120.24
2016,10,27,10,45,0.0,139.5,2.3,18.0,139.5,134.47,104.57
2016,10,27,11,0,0.0,119.0,2.2,18.0,119.0,114.99,88.75
2016,10,27,11,15,0.0,121.0,2.4,18.0,121.0,116.98,90.35
2016,10,27,11,30,0.0,123.0,2.6,18.0,123.0,118.98,91.94
2016,10,27,11,45,3.0,157.5,2.8,18.0,159.5,154.24,120.4
2016,10,27,12,0,6.0,192.0,3.0,18.0,196.0,189.88,148.91
2016,10,27,12,15,5.5,190.5,3.15,17.5,194.5,188.52,148.12
2016,10,27,12,30,5.0,189.0,3.3,17.0,193.0,187.14,147.39
2016,10,27,12,45,2.5,159.0,3.5,17.0,161.0,156.31,122.7
2016,10,27,13,0,0.0,129.0,3.7,17.0,129.0,125.32,97.7
2016,10,27,13,15,0.0,128.0,3.45,16.5,128.0,124.46,97.33
2016,10,27,13,30,0.0,127.0,3.2,16.0,127.0,123.61,96.96
2016,10,27,13,45,33.0,173.0,2.95,16.0,190.0,195.11,156.11
2016,10,27,14,0,66.0,219.0,2.7,16.0,253.0,265.75,213.44
2016,10,27,14,15,40.0,191.5,2.55,16.0,212.0,221.04,177.21
2016,10,27,14,30,14.0,164.0,2.4,16.0,171.0,171.74,137.18
2016,10,27,14,45,7.0,136.5,2.3,16.0,140.0,139.57,111.1
2016,10,27,15,0,0.0,109.0,2.2,16.0,109.0,107.57,84.8
2016,10,27,15,15,0.0,95.5,2.0,16.0,95.5,94.22,73.87
2016,10,27,15,30,0.0,82.0,1.8,16.0,82.0,80.84,62.74
2016,10,27,15,45,0.0,68.0,1.6,16.0,68.0,66.87,50.98
2016,10,27,16,0,0.0,54.0,1.4,16.0,54.0,52.82,38.98
2016,10,27,16,15,0.0,40.5,1.3,15.5,40.5,39.22,27.28
2016,10,27,16,30,0.0,27.0,1.2,15.0,27.0,26.07,15.83
2016,10,27,16,45,0.0,16.0,1.1,15.0,16.0,15.44,5.35
2016,10,27,17,0,0.0,5.0,1.0,15.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,1.0,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,61.0,14.0,0.75,13.5,19.0,13.76,0.0
2016,10,28,7,0,122.0,28.0,0.7,14.0,38.0,21.79,10.43
2016,10,28,7,15,179.5,44.5,0.65,14.0,70.0,34.11,23.88
2016,10,28,7,30,237.0,61.0,0.6,14.0,102.0,45.91,34.96
2016,10,28,7,45,269.0,77.0,0.6,14.0,137.5,56.8,45.01
2016,10,28,8,0,301.0,93.0,0.6,14.0,173.0,82.8,57.23
2016,10,28,8,15,325.0,107.5,0.7,14.0,207.5,114.3,78.08
2016,10,28,8,30,349.0,122.0,0.8,14.0,242.0,147.94,103.62
2016,10,28,8,45,174.5,95.0,0.9,14.5,155.0,115.36,84.37
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,65.73,49.99
2016,10,28,9,15,0.0,59.5,1.2,15.0,59.5,57.5,43.04
2016,10,28,9,30,0.0,51.0,1.4,15.0,51.0,49.28,36.04
2016,10,28,9,45,60.0,146.0,1.6,15.5,178.5,159.4,125.93
2016,10,28,10,0,120.0,241.0,1.8,16.0,306.0,270.25,213.59
2016,10,28,10,15,60.0,172.0,1.9,16.0,204.5,189.36,149.59
2016,10,28,10,30,0.0,103.0,2.0,16.0,103.0,99.53,76.93
2016,10,28,10,45,0.0,121.5,2.15,16.5,121.5,117.29,91.32
2016,10,28,11,0,0.0,140.0,2.3,17.0,140.0,135.1,105.48
2016,10,28,11,15,0.0,142.5,2.4,17.0,142.5,137.65,107.44
2016,10,28,11,30,0.0,145.0,2.5,17.0,145.0,140.2,109.46
2016,10,28,11,45,0.0,109.5,2.6,17.5,109.5,105.98,81.55
2016,10,28,12,0,0.0,74.0,2.7,18.0,74.0,71.59,53.41
2016,10,28,12,15,0.0,108.0,2.75,18.0,108.0,104.59,80.37
2016,10,28,12,30,0.0,142.0,2.8,18.0,142.0,137.83,107.28
2016,10,28,12,45,2.0,162.5,2.85,18.0,164.0,159.44,124.75
2016,10,28,13,0,4.0,183.0,2.9,18.0,186.0,181.36,142.46
2016,10,28,13,15,2.0,106.0,2.95,18.0,107.5,104.06,80.16
2016,10,28,13,30,0.0,29.0,3.0,18.0,29.0,28.02,17.69
2016,10,28,13,45,0.0,25.5,3.1,18.0,25.5,24.63,14.93
2016,10,28,14,0,0.0,22.0,3.2,18.0,22.0,21.24,12.13
2016,10,28,14,15,0.0,70.5,3.25,18.0,70.5,68.16,51.27
2016,10,28,14,30,0.0,119.0,3.3,18.0,119.0,116.73,91.46
2016,10,28,14,45,371.0,95.0,3.4,18.0,236.5,324.53,265.83
2016,10,28,15,0,742.0,71.0,3.5,18.0,354.0,496.35,402.91
2016,10,28,15,15,708.0,67.0,3.4,17.5,311.0,455.93,369.78
2016,10,28,15,30,674.0,63.0,3.3,17.0,268.0,417.34,338.08
2016,10,28,15,45,627.0,57.5,3.25,16.5,223.0,369.35,297.9
2016,10,28,16,0,580.0,52.0,3.2,16.0,178.0,322.76,257.51
2016,10,28,16,15,498.0,44.0,2.9,15.5,133.5,261.37,204.07
2016,10,28,16,30,416.0,36.0,2.6,15.0,89.0,205.02,153.42
2016,10,28,16,45,282.5,24.5,2.35,14.5,53.5,132.05,78.53
2016,10,28,17,0,149.0,13.0,2.1,14.0,18.0,53.83,0.0
2016,10,28,17,15,74.5,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,6,45,117.0,13.5,1.2,13.0,22.5,13.27,0.0
2016,10,29,7,0,234.0,27.0,1.3,13.0,45.0,21.67,9.68
2016,10,29,7,15,341.5,38.0,1.6,13.5,85.5,29.32,19.67
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,36.56,26.65
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,38.94,29.05
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,65.28,35.81
2016,10,29,8,15,299.0,67.5,2.7,15.0,145.0,78.05,48.78
2016,10,29,8,30,0.0,74.0,2.9,15.0,74.0,71.16,54.85
2016,10,29,8,45,0.0,98.0,3.1,15.5,98.0,93.37,73.28
2016,10,29,9,0,0.0,122.0,3.3,16.0,122.0,115.63,91.46
2016,10,29,9,15,10.5,150.5,3.45,16.0,156.0,144.86,115.04
2016,10,29,9,30,21.0,179.0,3.6,16.0,190.0,175.15,139.36
2016,10,29,9,45,111.0,208.5,3.8,16.5,267.0,230.96,182.73
2016,10,29,10,0,201.0,238.0,4.0,17.0,344.0,298.77,235.85
2016,10,29,10,15,100.5,159.0,4.1,17.0,212.0,193.53,153.0
2016,10,29,10,30,0.0,80.0,4.2,17.0,80.0,77.39,58.6
2016,10,29,10,45,2.0,130.5,4.3,17.5,132.0,126.85,98.97
2016,10,29,11,0,4.0,181.0,4.4,18.0,184.0,176.31,138.6
2016,10,29,11,15,2.0,170.5,4.4,18.0,172.0,165.61,129.81
2016,10,29,11,30,0.0,160.0,4.4,18.0,160.0,154.66,120.92
2016,10,29,11,45,0.0,161.0,4.4,18.5,161.0,155.83,121.62
2016,10,29,12,0,0.0,162.0,4.4,19.0,162.0,157.01,122.33
2016,10,29,12,15,15.0,202.0,4.35,19.0,211.0,205.62,161.51
2016,10,29,12,30,30.0,242.0,4.3,19.0,260.0,258.23,203.42
2016,10,29,12,45,30.0,237.0,4.25,19.0,254.5,254.67,200.65
2016,10,29,13,0,30.0,232.0,4.2,19.0,249.0,250.98,197.94
2016,10,29,13,15,29.5,224.0,4.1,19.0,240.5,243.77,192.45
2016,10,29,13,30,29.0,216.0,4.0,19.0,232.0,236.42,186.88
2016,10,29,13,45,445.5,143.5,3.9,19.0,369.0,438.84,354.38
