Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,862.0,71.0,3.8,19.0,506.0,613.96,493.16
2016,10,29,14,15,846.0,69.0,3.7,19.0,471.5,591.53,475.05
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,569.71,458.11
2016,10,29,14,45,806.0,65.0,3.5,19.0,397.5,538.57,433.7
2016,10,29,15,0,782.0,63.0,3.4,19.0,358.0,505.96,407.66
2016,10,29,15,15,748.5,59.5,3.1,18.5,314.0,465.51,375.2
2016,10,29,15,30,715.0,56.0,2.8,18.0,270.0,424.69,341.52
2016,10,29,15,45,663.0,51.5,2.5,17.5,224.0,374.2,299.16
2016,10,29,16,0,611.0,47.0,2.2,17.0,178.0,325.23,256.77
2016,10,29,16,15,529.0,40.0,2.0,16.0,133.0,266.77,206.39
2016,10,29,16,30,447.0,33.0,1.8,15.0,88.0,210.94,156.31
2016,10,29,16,45,297.0,22.5,1.6,14.5,52.0,132.32,73.32
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,51.76,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.0,14.0,2.75,12.5,21.0,13.76,0.0
2016,10,30,7,0,182.0,28.0,3.0,13.0,42.0,21.99,8.96
2016,10,30,7,15,292.0,40.5,3.3,13.0,81.0,31.09,21.11
2016,10,30,7,30,402.0,53.0,3.6,13.0,120.0,40.71,30.35
2016,10,30,7,45,201.0,32.5,3.95,13.5,66.0,22.89,14.82
2016,10,30,8,0,0.0,12.0,4.3,14.0,12.0,11.57,4.26
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,13.98,6.35
2016,10,30,8,30,0.0,17.0,4.6,14.0,17.0,16.4,8.42
2016,10,30,8,45,0.0,14.0,4.85,14.5,14.0,13.51,5.9
2016,10,30,9,0,0.0,11.0,5.1,15.0,11.0,10.61,3.39
2016,10,30,9,15,0.0,16.5,5.3,15.0,16.5,15.92,7.88
2016,10,30,9,30,0.0,22.0,5.5,15.0,22.0,21.24,12.35
2016,10,30,9,45,0.0,15.5,5.75,15.5,15.5,14.96,6.99
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.69,1.66
2016,10,30,10,15,0.0,9.5,6.1,16.0,9.5,9.17,2.05
2016,10,30,10,30,0.0,10.0,6.2,16.0,10.0,9.66,2.45
2016,10,30,10,45,137.5,138.0,6.3,16.5,220.5,199.52,159.89
2016,10,30,11,0,275.0,266.0,6.4,17.0,431.0,397.14,318.15
2016,10,30,11,15,139.0,222.5,6.45,17.0,306.5,290.86,232.96
2016,10,30,11,30,3.0,179.0,6.5,17.0,182.0,174.65,137.85
2016,10,30,11,45,1.5,172.0,6.6,17.0,173.5,167.35,132.0
2016,10,30,12,0,0.0,165.0,6.7,17.0,165.0,159.93,125.96
2016,10,30,12,15,0.0,96.0,6.7,17.0,96.0,92.92,71.26
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,26.09,16.07
2016,10,30,12,45,0.0,26.0,6.7,17.0,26.0,25.12,15.29
2016,10,30,13,0,0.0,25.0,6.7,17.0,25.0,24.15,14.5
2016,10,30,13,15,20.0,124.5,6.6,17.0,135.5,135.92,107.45
2016,10,30,13,30,40.0,224.0,6.5,17.0,246.0,251.71,201.98
2016,10,30,13,45,20.0,125.0,6.4,17.0,136.0,137.05,108.53
2016,10,30,14,0,0.0,26.0,6.3,17.0,26.0,25.11,15.41
2016,10,30,14,15,0.0,21.5,6.1,16.5,21.5,20.76,11.85
2016,10,30,14,30,0.0,17.0,5.9,16.0,17.0,16.41,8.24
2016,10,30,14,45,0.0,15.0,5.75,16.0,15.0,14.47,6.63
2016,10,30,15,0,0.0,13.0,5.6,16.0,13.0,12.54,5.01
2016,10,30,15,15,0.0,11.0,5.25,15.5,11.0,10.61,3.4
2016,10,30,15,30,0.0,9.0,4.9,15.0,9.0,8.68,1.76
2016,10,30,15,45,0.0,7.5,4.55,15.0,7.5,7.23,0.52
2016,10,30,16,0,0.0,6.0,4.2,15.0,6.0,5.78,0.0
2016,10,30,16,15,162.5,23.5,3.8,14.5,42.5,97.55,74.47
2016,10,30,16,30,325.0,41.0,3.4,14.0,79.0,174.61,130.1
2016,10,30,16,45,187.0,26.5,3.05,14.0,46.5,100.68,50.67
2016,10,30,17,0,49.0,12.0,2.7,14.0,14.0,24.94,0.0
2016,10,30,17,15,24.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,45,112.0,13.0,1.05,10.5,21.0,12.78,0.0
2016,10,31,7,0,224.0,26.0,1.0,11.0,42.0,21.16,7.41
2016,10,31,7,15,341.5,37.0,1.25,11.5,82.5,28.86,19.27
2016,10,31,7,30,459.0,48.0,1.5,12.0,123.0,36.17,26.46
2016,10,31,7,45,537.0,53.5,1.75,12.5,168.5,38.12,28.53
2016,10,31,8,0,615.0,59.0,2.0,13.0,214.0,59.93,33.35
2016,10,31,8,15,659.5,64.0,2.05,13.0,258.5,99.57,53.92
2016,10,31,8,30,704.0,69.0,2.1,13.0,303.0,142.93,84.73
2016,10,31,8,45,565.0,103.5,2.2,13.5,307.0,184.39,125.74
2016,10,31,9,0,426.0,138.0,2.3,14.0,311.0,211.64,155.48
2016,10,31,9,15,376.0,162.5,2.3,14.0,325.5,243.52,185.23
2016,10,31,9,30,326.0,187.0,2.3,14.0,340.0,267.77,207.97
2016,10,31,9,45,171.0,188.5,2.35,14.5,269.0,233.12,184.06
2016,10,31,10,0,16.0,190.0,2.4,15.0,198.0,186.51,148.47
2016,10,31,10,15,77.0,224.0,2.4,15.0,267.0,243.06,193.64
2016,10,31,10,30,138.0,258.0,2.4,15.0,336.0,305.17,242.74
2016,10,31,10,45,265.0,248.0,2.4,15.5,403.5,363.91,288.76
2016,10,31,11,0,392.0,238.0,2.4,16.0,471.0,429.64,340.03
2016,10,31,11,15,366.0,249.0,2.45,16.0,469.0,438.43,347.08
2016,10,31,11,30,340.0,260.0,2.5,16.0,467.0,445.09,352.56
2016,10,31,11,45,366.0,254.5,2.6,16.0,478.0,463.94,368.05
2016,10,31,12,0,392.0,249.0,2.7,16.0,489.0,482.42,383.18
2016,10,31,12,15,373.0,251.0,2.8,16.0,477.5,480.32,382.0
2016,10,31,12,30,354.0,253.0,2.9,16.0,466.0,476.62,379.61
2016,10,31,12,45,350.0,248.0,3.0,16.5,455.0,473.75,377.42
2016,10,31,13,0,346.0,243.0,3.1,17.0,444.0,469.59,374.21
2016,10,31,13,15,225.0,244.0,3.2,17.0,373.0,392.07,313.23
2016,10,31,13,30,104.0,245.0,3.3,17.0,302.0,313.85,250.59
2016,10,31,13,45,105.0,232.0,3.4,17.0,286.5,301.91,241.94
2016,10,31,14,0,106.0,219.0,3.5,17.0,271.0,289.53,232.67
2016,10,31,14,15,53.0,146.5,3.5,16.5,172.5,180.05,144.56
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,71.55,54.58
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,52.17,38.51
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,32.82,22.24
2016,10,31,15,15,0.0,29.5,3.45,15.5,29.5,28.47,18.64
2016,10,31,15,30,0.0,25.0,3.3,15.0,25.0,24.12,14.98
2016,10,31,15,45,0.0,20.5,3.15,15.0,20.5,19.77,11.23
2016,10,31,16,0,0.0,16.0,3.0,15.0,16.0,15.43,7.44
2016,10,31,16,15,0.0,11.5,2.75,14.5,11.5,11.08,3.66
2016,10,31,16,30,0.0,7.0,2.5,14.0,7.0,6.74,0.0
2016,10,31,16,45,0.0,4.0,2.25,13.5,4.0,3.85,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.5,1.35,10.5,20.0,12.29,0.0
2016,11,1,7,0,229.0,25.0,1.4,11.0,40.0,20.38,5.5
2016,11,1,7,15,349.5,35.0,1.6,11.5,80.0,27.15,17.67
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,33.6,24.14
2016,11,1,7,45,544.0,51.5,2.05,12.5,165.5,36.59,27.14
2016,11,1,8,0,618.0,58.0,2.3,13.0,211.0,57.02,32.0
2016,11,1,8,15,664.0,62.5,2.25,13.0,256.0,96.29,51.51
2016,11,1,8,30,710.0,67.0,2.2,13.0,301.0,142.33,84.07
2016,11,1,8,45,743.5,70.0,2.15,13.5,343.0,185.28,118.79
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,230.37,157.51
2016,11,1,9,15,798.5,75.5,2.05,14.0,422.0,273.71,196.41
2016,11,1,9,30,820.0,78.0,2.0,14.0,459.0,317.52,235.71
2016,11,1,9,45,837.5,79.5,2.0,14.5,491.0,359.25,272.56
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,400.59,308.3
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,438.38,340.99
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,476.42,373.0
2016,11,1,10,45,883.0,84.5,1.85,15.5,590.5,508.32,398.89
2016,11,1,11,0,890.0,85.0,1.8,16.0,608.0,538.22,422.54
2016,11,1,11,15,893.5,85.5,1.75,16.0,618.0,564.11,443.38
2016,11,1,11,30,897.0,86.0,1.7,16.0,628.0,587.54,461.94
2016,11,1,11,45,897.0,86.5,1.7,16.5,629.5,606.38,476.14
2016,11,1,12,0,897.0,87.0,1.7,17.0,631.0,622.44,488.01
2016,11,1,12,15,635.5,166.5,1.7,17.0,550.0,558.38,438.36
2016,11,1,12,30,374.0,246.0,1.7,17.0,469.0,480.34,377.42
2016,11,1,12,45,628.0,165.5,1.75,17.0,530.0,567.43,447.7
2016,11,1,13,0,882.0,85.0,1.8,17.0,591.0,644.2,508.24
2016,11,1,13,15,873.5,83.5,1.75,17.0,569.5,638.19,503.45
2016,11,1,13,30,865.0,82.0,1.7,17.0,548.0,631.52,498.73
2016,11,1,13,45,851.5,81.0,1.65,17.0,519.5,617.5,488.53
2016,11,1,14,0,838.0,80.0,1.6,17.0,491.0,600.87,476.29
2016,11,1,14,15,820.0,77.5,1.55,17.0,456.5,577.49,458.86
2016,11,1,14,30,802.0,75.0,1.5,17.0,422.0,551.97,439.56
2016,11,1,14,45,774.0,72.5,1.5,17.0,382.0,518.98,414.45
2016,11,1,15,0,746.0,70.0,1.5,17.0,342.0,484.74,387.78
2016,11,1,15,15,708.5,66.0,1.4,16.5,298.5,443.09,354.93
2016,11,1,15,30,671.0,62.0,1.3,16.0,255.0,403.59,322.71
2016,11,1,15,45,614.5,56.5,1.2,15.5,209.5,352.33,280.23
2016,11,1,16,0,558.0,51.0,1.1,15.0,164.0,303.09,238.05
2016,11,1,16,15,466.5,43.0,1.1,14.5,120.0,240.32,184.46
2016,11,1,16,30,375.0,35.0,1.1,14.0,76.0,183.24,133.07
2016,11,1,16,45,187.5,17.5,1.15,13.5,38.0,87.78,31.07
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,10.81,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,17.53,2.5
2016,11,2,7,15,372.0,32.5,0.85,8.5,78.5,24.96,15.93
2016,11,2,7,30,491.0,43.0,1.0,9.0,119.0,31.98,23.0
2016,11,2,7,45,560.0,50.0,1.2,10.0,164.5,35.51,26.47
2016,11,2,8,0,629.0,57.0,1.4,11.0,210.0,54.27,31.02
2016,11,2,8,15,674.0,61.5,1.55,11.5,255.0,93.8,49.89
2016,11,2,8,30,719.0,66.0,1.7,12.0,300.0,139.96,82.07
2016,11,2,8,45,750.5,69.5,1.9,12.5,342.0,183.29,117.06
2016,11,2,9,0,782.0,73.0,2.1,13.0,384.0,228.56,156.11
2016,11,2,9,15,803.5,75.5,2.15,13.5,421.0,271.99,194.91
2016,11,2,9,30,825.0,78.0,2.2,14.0,458.0,315.89,234.09
2016,11,2,9,45,851.0,76.5,2.3,15.0,491.0,357.77,270.69
2016,11,2,10,0,877.0,75.0,2.4,16.0,524.0,402.13,308.43
2016,11,2,10,15,886.5,76.0,2.35,16.0,549.0,439.4,340.93
2016,11,2,10,30,896.0,77.0,2.3,16.0,574.0,475.15,371.47
2016,11,2,10,45,902.5,77.5,2.25,16.5,591.5,507.29,397.78
2016,11,2,11,0,909.0,78.0,2.2,17.0,609.0,537.36,421.77
2016,11,2,11,15,912.5,78.5,2.0,17.0,618.5,563.61,442.46
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,587.35,460.62
2016,11,2,11,45,916.5,79.0,1.65,17.5,630.0,606.26,474.04
2016,11,2,12,0,917.0,79.0,1.5,18.0,632.0,622.32,484.93
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.5,633.98,493.16
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,642.64,498.93
2016,11,2,12,45,909.0,78.0,1.05,18.5,605.5,645.99,499.73
2016,11,2,13,0,905.0,77.0,0.9,19.0,592.0,646.29,498.15
2016,11,2,13,15,897.0,75.5,0.75,19.0,570.5,640.54,493.04
2016,11,2,13,30,889.0,74.0,0.6,19.0,549.0,631.82,485.7
2016,11,2,13,45,877.0,73.0,0.45,19.0,521.0,618.34,474.81
2016,11,2,14,0,865.0,72.0,0.3,19.0,493.0,602.2,461.94
2016,11,2,14,15,848.0,70.0,0.35,19.0,458.5,582.15,448.48
2016,11,2,14,30,831.0,68.0,0.4,19.0,424.0,557.36,431.34
2016,11,2,14,45,805.5,65.5,0.5,19.0,384.0,525.3,408.9
2016,11,2,15,0,780.0,63.0,0.6,19.0,344.0,491.83,384.6
2016,11,2,15,15,745.0,59.0,0.65,18.5,300.0,450.77,353.91
2016,11,2,15,30,710.0,55.0,0.7,18.0,256.0,409.42,321.72
2016,11,2,15,45,655.0,50.5,0.75,17.5,210.5,358.7,280.91
2016,11,2,16,0,600.0,46.0,0.8,17.0,165.0,309.63,239.75
2016,11,2,16,15,512.0,38.5,0.9,16.0,120.5,250.48,189.89
2016,11,2,16,30,424.0,31.0,1.0,15.0,76.0,194.15,138.82
2016,11,2,16,45,212.0,15.5,1.1,14.5,38.0,91.22,23.38
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.0,10.5,1.45,8.5,18.5,10.32,0.0
2016,11,3,7,0,266.0,21.0,1.5,9.0,37.0,16.74,0.12
2016,11,3,7,15,387.0,30.5,1.75,9.5,77.5,23.27,14.23
2016,11,3,7,30,508.0,40.0,2.0,10.0,118.0,29.45,20.57
2016,11,3,7,45,578.5,46.5,2.3,10.5,163.5,32.69,23.81
2016,11,3,8,0,649.0,53.0,2.6,11.0,209.0,52.34,30.43
2016,11,3,8,15,693.5,57.5,2.55,11.5,254.0,92.26,48.52
2016,11,3,8,30,738.0,62.0,2.5,12.0,299.0,135.93,78.09
2016,11,3,8,45,769.0,65.0,2.5,13.0,341.0,179.46,112.87
2016,11,3,9,0,800.0,68.0,2.5,14.0,383.0,224.84,151.67
2016,11,3,9,15,821.0,70.5,2.5,14.5,420.0,268.78,190.9
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,313.11,230.47
2016,11,3,9,45,860.0,73.5,2.55,15.5,489.5,354.69,267.5
2016,11,3,10,0,878.0,74.0,2.6,16.0,522.0,398.13,305.24
2016,11,3,10,15,888.0,75.5,2.5,16.5,546.5,436.02,337.63
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,472.45,367.93
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,505.07,394.45
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,535.63,418.61
2016,11,3,11,15,914.0,79.5,2.1,18.5,615.5,561.64,438.68
2016,11,3,11,30,917.0,80.0,2.0,19.0,625.0,585.11,456.28
2016,11,3,11,45,916.5,80.0,1.9,19.5,626.5,603.45,469.64
2016,11,3,12,0,916.0,80.0,1.8,20.0,628.0,618.92,480.54
2016,11,3,12,15,914.0,80.0,1.75,20.0,622.0,630.58,489.59
2016,11,3,12,30,912.0,80.0,1.7,20.0,616.0,639.24,496.33
2016,11,3,12,45,905.5,80.0,1.65,20.0,601.5,642.12,498.77
2016,11,3,13,0,899.0,80.0,1.6,20.0,587.0,641.96,498.95
2016,11,3,13,15,890.5,78.5,1.55,20.0,566.0,635.98,494.89
2016,11,3,13,30,882.0,77.0,1.5,20.0,545.0,627.06,488.64
2016,11,3,13,45,868.0,76.0,1.45,20.5,516.0,612.52,477.27
2016,11,3,14,0,854.0,75.0,1.4,21.0,487.0,597.88,465.67
2016,11,3,14,15,836.5,73.0,1.35,20.5,452.5,575.29,449.89
2016,11,3,14,30,819.0,71.0,1.3,20.0,418.0,550.51,432.18
2016,11,3,14,45,792.0,68.5,1.3,20.0,378.0,518.01,407.73
2016,11,3,15,0,765.0,66.0,1.3,20.0,338.0,484.18,381.68
2016,11,3,15,15,728.5,62.0,1.15,19.5,294.5,442.91,349.21
2016,11,3,15,30,692.0,58.0,1.0,19.0,251.0,401.44,315.61
2016,11,3,15,45,635.0,52.5,0.9,18.5,205.5,351.89,274.87
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,302.33,232.86
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,239.52,179.98
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,182.6,128.2
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,85.49,11.11
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,10.32,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,16.96,0.0
2016,11,4,7,15,347.5,31.5,0.95,10.5,73.0,24.45,15.01
2016,11,4,7,30,472.0,42.0,1.1,11.0,113.0,31.53,22.3
2016,11,4,7,45,545.5,49.0,1.3,11.5,158.0,35.09,25.85
2016,11,4,8,0,619.0,56.0,1.5,12.0,203.0,48.9,29.33
2016,11,4,8,15,665.5,61.0,1.45,12.5,247.5,88.07,46.42
2016,11,4,8,30,712.0,66.0,1.4,13.0,292.0,134.09,77.43
2016,11,4,8,45,743.0,70.0,1.4,14.0,334.0,177.14,111.2
2016,11,4,9,0,774.0,74.0,1.4,15.0,376.0,222.1,148.96
2016,11,4,9,15,796.0,76.5,1.35,15.5,413.0,265.04,186.59
2016,11,4,9,30,818.0,79.0,1.3,16.0,450.0,308.52,224.62
2016,11,4,9,45,833.5,81.5,1.3,16.5,481.0,350.11,260.87
2016,11,4,10,0,849.0,84.0,1.3,17.0,512.0,391.18,295.92
2016,11,4,10,15,859.5,85.5,1.25,17.5,537.0,428.54,327.11
2016,11,4,10,30,870.0,87.0,1.2,18.0,562.0,464.56,356.35
2016,11,4,10,45,877.5,87.5,1.15,18.5,579.0,496.67,381.82
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,527.75,405.73
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,553.42,426.17
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,576.66,444.45
2016,11,4,11,45,893.0,89.0,1.1,19.5,618.0,595.44,458.34
2016,11,4,12,0,894.0,89.0,1.1,20.0,620.0,611.48,469.97
2016,11,4,12,15,891.5,88.5,1.15,20.0,613.5,622.14,478.87
2016,11,4,12,30,889.0,88.0,1.2,20.0,607.0,629.85,485.58
2016,11,4,12,45,886.5,86.0,1.25,20.5,593.5,633.05,488.09
2016,11,4,13,0,884.0,84.0,1.3,21.0,580.0,633.26,488.41
2016,11,4,13,15,875.5,83.0,1.3,21.0,559.0,629.84,486.48
2016,11,4,13,30,867.0,82.0,1.3,21.0,538.0,621.84,481.23
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.5,607.52,471.73
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,590.57,460.13
2016,11,4,14,15,823.5,75.5,1.4,21.0,446.5,567.11,443.18
2016,11,4,14,30,805.0,73.0,1.4,21.0,412.0,541.54,424.32
2016,11,4,14,45,780.0,70.0,1.4,21.0,372.5,509.98,400.55
2016,11,4,15,0,755.0,67.0,1.4,21.0,333.0,477.03,375.12
2016,11,4,15,15,717.5,63.0,1.25,20.5,289.5,435.69,342.6
2016,11,4,15,30,680.0,59.0,1.1,20.0,246.0,394.21,309.0
2016,11,4,15,45,624.0,53.0,0.95,19.5,201.0,345.28,268.59
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,296.15,226.83
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,233.51,174.57
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,176.87,122.75
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,82.38,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,9.34,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,15.14,0.0
2016,11,5,7,15,346.5,30.0,1.25,10.5,70.0,23.22,13.76
2016,11,5,7,30,468.0,41.0,1.4,11.0,109.0,30.83,21.62
2016,11,5,7,45,535.5,48.5,1.55,12.0,152.5,34.87,25.57
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,46.57,28.92
2016,11,5,8,15,648.5,61.0,1.65,13.5,240.0,84.69,44.65
2016,11,5,8,30,694.0,66.0,1.6,14.0,284.0,126.61,71.87
2016,11,5,8,45,722.5,70.5,1.6,14.5,324.5,171.74,107.39
2016,11,5,9,0,751.0,75.0,1.6,15.0,365.0,215.57,144.4
2016,11,5,9,15,773.0,78.0,1.6,15.5,401.0,257.84,181.48
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,300.7,219.13
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.5,341.01,254.43
2016,11,5,10,0,833.0,83.0,1.6,17.0,500.0,381.1,288.88
2016,11,5,10,15,725.0,115.0,1.55,17.0,490.5,397.47,305.84
2016,11,5,10,30,617.0,147.0,1.5,17.0,481.0,406.98,316.1
2016,11,5,10,45,742.0,117.0,1.45,17.5,531.0,457.38,355.53
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,513.44,398.53
2016,11,5,11,15,869.5,87.5,1.45,18.0,590.0,538.43,418.86
2016,11,5,11,30,872.0,88.0,1.5,18.0,599.0,561.22,437.41
2016,11,5,11,45,714.0,137.0,1.55,18.5,556.5,539.41,420.53
2016,11,5,12,0,556.0,186.0,1.6,19.0,514.0,509.02,396.89
2016,11,5,12,15,712.5,136.0,1.7,19.0,551.5,562.39,439.72
2016,11,5,12,30,869.0,86.0,1.8,19.0,589.0,612.15,479.14
2016,11,5,12,45,860.5,86.0,1.95,19.0,574.5,615.08,482.4
2016,11,5,13,0,852.0,86.0,2.1,19.0,560.0,613.97,482.95
2016,11,5,13,15,843.0,84.5,2.15,19.0,539.0,608.09,479.44
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,599.41,473.76
2016,11,5,13,45,700.0,110.0,2.3,19.0,462.0,545.12,432.64
2016,11,5,14,0,566.0,137.0,2.4,19.0,406.0,486.75,387.94
2016,11,5,14,15,548.0,130.0,2.45,18.5,375.0,463.05,371.11
2016,11,5,14,30,530.0,123.0,2.5,18.0,344.0,438.03,352.64
2016,11,5,14,45,507.5,115.5,2.55,18.0,310.5,408.95,329.87
2016,11,5,15,0,485.0,108.0,2.6,18.0,277.0,379.22,306.08
2016,11,5,15,15,463.0,95.5,2.4,17.5,240.0,343.69,277.34
2016,11,5,15,30,441.0,83.0,2.2,17.0,203.0,307.9,247.59
2016,11,5,15,45,401.0,71.0,2.05,17.0,165.0,264.93,210.86
2016,11,5,16,0,361.0,59.0,1.9,17.0,127.0,223.51,174.57
2016,11,5,16,15,296.0,45.5,1.85,16.0,91.0,173.17,131.25
2016,11,5,16,30,231.0,32.0,1.8,15.0,55.0,127.23,88.05
2016,11,5,16,45,115.5,16.0,1.75,14.5,27.5,58.83,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.9,13.0,5.5,5.41,0.0
2016,11,6,7,0,0.0,11.0,0.9,13.0,11.0,10.61,0.0
2016,11,6,7,15,0.0,26.5,1.05,13.0,26.5,25.35,15.09
2016,11,6,7,30,0.0,42.0,1.2,13.0,42.0,39.52,28.94
2016,11,6,7,45,0.0,60.0,1.35,13.5,60.0,55.55,43.63
2016,11,6,8,0,0.0,78.0,1.5,14.0,78.0,71.52,58.05
2016,11,6,8,15,5.0,94.5,1.65,14.0,96.5,87.34,68.52
2016,11,6,8,30,10.0,111.0,1.8,14.0,115.0,103.74,82.08
2016,11,6,8,45,14.0,126.0,1.95,14.5,131.5,119.24,94.6
2016,11,6,9,0,18.0,141.0,2.1,15.0,148.0,135.13,107.32
2016,11,6,9,15,45.5,164.5,2.15,15.0,184.5,161.61,128.06
2016,11,6,9,30,73.0,188.0,2.2,15.0,221.0,193.36,153.22
2016,11,6,9,45,117.5,204.5,2.25,15.5,261.5,225.14,177.82
2016,11,6,10,0,162.0,221.0,2.3,16.0,302.0,262.49,207.02
2016,11,6,10,15,108.5,224.5,2.35,16.0,280.0,253.59,200.86
2016,11,6,10,30,55.0,228.0,2.4,16.0,258.0,239.08,189.77
2016,11,6,10,45,158.5,240.0,2.45,16.5,329.0,300.85,238.46
2016,11,6,11,0,262.0,252.0,2.5,17.0,400.0,369.44,291.94
2016,11,6,11,15,230.0,260.5,2.5,17.0,392.0,369.37,291.92
2016,11,6,11,30,198.0,269.0,2.5,17.0,384.0,367.58,290.64
2016,11,6,11,45,204.0,269.0,2.5,17.5,388.0,376.89,297.7
2016,11,6,12,0,210.0,269.0,2.5,18.0,392.0,385.75,304.33
2016,11,6,12,15,263.5,258.0,2.5,18.0,411.0,413.83,326.92
2016,11,6,12,30,317.0,247.0,2.5,18.0,430.0,439.62,347.68
2016,11,6,12,45,570.0,169.0,2.55,18.5,488.0,520.76,412.84
2016,11,6,13,0,823.0,91.0,2.6,19.0,546.0,598.25,473.78
2016,11,6,13,15,645.5,136.5,2.55,19.0,485.5,540.95,428.55
2016,11,6,13,30,468.0,182.0,2.5,19.0,425.0,478.86,379.85
2016,11,6,13,45,380.0,188.0,2.45,19.0,378.5,426.42,339.48
2016,11,6,14,0,292.0,194.0,2.4,19.0,332.0,379.82,302.89
2016,11,6,14,15,266.0,182.0,2.3,18.5,300.5,350.32,280.61
2016,11,6,14,30,240.0,170.0,2.2,18.0,269.0,320.63,257.77
2016,11,6,14,45,232.0,154.5,2.15,18.0,243.0,296.74,238.98
2016,11,6,15,0,224.0,139.0,2.1,18.0,217.0,272.32,219.41
2016,11,6,15,15,213.5,121.5,1.85,17.5,188.0,243.95,196.46
2016,11,6,15,30,203.0,104.0,1.6,17.0,159.0,215.34,172.77
2016,11,6,15,45,184.0,86.0,1.35,16.5,129.0,182.37,144.94
2016,11,6,16,0,165.0,68.0,1.1,16.0,99.0,149.92,116.94
2016,11,6,16,15,131.0,50.5,1.05,15.5,70.5,113.39,85.29
2016,11,6,16,30,97.0,33.0,1.0,15.0,42.0,78.66,52.64
2016,11,6,16,45,48.5,16.5,1.0,15.0,21.0,36.1,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.5,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,0.7,12.0,20.0,18.56,0.0
2016,11,7,7,15,103.5,33.5,0.85,12.0,48.0,27.68,16.73
2016,11,7,7,30,207.0,47.0,1.0,12.0,76.0,35.85,25.8
2016,11,7,7,45,241.0,63.0,1.15,12.5,108.5,47.22,36.4
2016,11,7,8,0,275.0,79.0,1.3,13.0,141.0,59.86,47.93
2016,11,7,8,15,296.0,94.5,1.3,13.5,174.0,93.31,64.52
2016,11,7,8,30,317.0,110.0,1.3,14.0,207.0,124.68,86.56
2016,11,7,8,45,330.0,124.5,1.3,15.0,237.5,155.8,110.76
2016,11,7,9,0,343.0,139.0,1.3,16.0,268.0,187.78,136.73
2016,11,7,9,15,232.0,165.0,1.3,16.5,256.0,200.93,152.39
2016,11,7,9,30,121.0,191.0,1.3,17.0,244.0,206.7,160.86
2016,11,7,9,45,307.0,177.5,1.35,17.5,325.5,259.51,199.15
2016,11,7,10,0,493.0,164.0,1.4,18.0,407.0,326.06,249.31
2016,11,7,10,15,444.0,185.5,1.4,18.5,412.5,346.4,266.77
2016,11,7,10,30,395.0,207.0,1.4,19.0,418.0,363.01,280.68
2016,11,7,10,45,476.5,190.5,1.45,19.5,453.0,399.1,308.83
2016,11,7,11,0,558.0,174.0,1.5,20.0,488.0,438.68,339.46
2016,11,7,11,15,522.0,190.5,1.5,20.0,488.0,452.43,350.5
2016,11,7,11,30,486.0,207.0,1.5,20.0,488.0,463.19,359.07
2016,11,7,11,45,516.5,196.5,1.5,20.5,496.0,481.63,373.16
2016,11,7,12,0,547.0,186.0,1.5,21.0,504.0,499.3,386.5
2016,11,7,12,15,550.5,182.5,1.55,21.0,500.0,507.2,393.22
2016,11,7,12,30,554.0,179.0,1.6,21.0,496.0,513.32,398.61
2016,11,7,12,45,690.0,133.0,1.65,21.0,518.0,555.54,432.26
2016,11,7,13,0,826.0,87.0,1.7,21.0,540.0,592.49,461.67
2016,11,7,13,15,817.0,86.0,1.7,21.0,520.0,587.26,458.07
2016,11,7,13,30,808.0,85.0,1.7,21.0,500.0,579.32,452.73
2016,11,7,13,45,599.5,129.5,1.7,21.0,428.5,500.79,392.86
2016,11,7,14,0,391.0,174.0,1.7,21.0,357.0,420.07,330.52
2016,11,7,14,15,310.0,171.5,1.65,21.0,310.0,362.76,286.7
2016,11,7,14,30,229.0,169.0,1.6,21.0,263.0,312.61,247.49
2016,11,7,14,45,220.5,154.0,1.6,21.0,237.0,289.27,229.58
2016,11,7,15,0,212.0,139.0,1.6,21.0,211.0,265.48,210.84
2016,11,7,15,15,201.5,121.0,1.4,20.5,182.5,236.9,188.05
2016,11,7,15,30,191.0,103.0,1.2,20.0,154.0,208.1,164.56
2016,11,7,15,45,172.5,85.0,1.0,19.5,124.5,175.79,137.65
2016,11,7,16,0,154.0,67.0,0.8,19.0,95.0,143.99,110.58
2016,11,7,16,15,119.5,49.5,0.8,18.5,67.0,107.79,79.68
2016,11,7,16,30,85.0,32.0,0.8,18.0,39.0,73.45,47.45
2016,11,7,16,45,42.5,16.0,0.85,17.5,19.5,33.48,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,1.0,11.5,12.0,11.8,0.0
2016,11,8,7,0,0.0,24.0,1.0,12.0,24.0,23.59,0.0
2016,11,8,7,15,214.5,31.0,1.25,12.5,59.5,24.12,13.42
2016,11,8,7,30,429.0,38.0,1.5,13.0,95.0,28.7,19.38
2016,11,8,7,45,504.5,45.0,1.8,13.5,137.5,32.41,23.12
2016,11,8,8,0,580.0,52.0,2.1,14.0,180.0,36.83,27.28
2016,11,8,8,15,628.0,57.0,2.05,14.5,223.0,73.38,37.88
2016,11,8,8,30,676.0,62.0,2.0,15.0,266.0,113.95,62.58
2016,11,8,8,45,709.5,65.5,1.95,15.5,306.0,157.46,95.65
2016,11,8,9,0,743.0,69.0,1.9,16.0,346.0,200.27,131.12
2016,11,8,9,15,765.0,71.5,1.8,16.5,382.0,241.34,166.96
2016,11,8,9,30,787.0,74.0,1.7,17.0,418.0,282.99,203.52
2016,11,8,9,45,811.0,73.5,1.65,18.0,449.5,322.78,237.84
2016,11,8,10,0,835.0,73.0,1.6,19.0,481.0,362.72,271.55
2016,11,8,10,15,845.5,74.5,1.55,19.0,505.0,401.15,304.46
2016,11,8,10,30,856.0,76.0,1.5,19.0,529.0,436.01,333.88
2016,11,8,10,45,861.5,77.5,1.5,19.5,545.5,467.09,359.28
2016,11,8,11,0,867.0,79.0,1.5,20.0,562.0,496.19,382.51
2016,11,8,11,15,871.0,79.5,1.5,20.0,572.0,521.44,403.06
2016,11,8,11,30,875.0,80.0,1.5,20.0,582.0,544.34,421.47
2016,11,8,11,45,874.5,80.5,1.55,20.5,583.5,562.32,435.39
2016,11,8,12,0,874.0,81.0,1.6,21.0,585.0,577.59,447.05
2016,11,8,12,15,872.0,80.5,1.6,21.0,579.5,588.22,455.73
2016,11,8,12,30,870.0,80.0,1.6,21.0,574.0,595.99,462.2
2016,11,8,12,45,865.5,79.0,1.65,21.5,561.0,598.9,464.45
2016,11,8,13,0,861.0,78.0,1.7,22.0,548.0,598.92,464.51
2016,11,8,13,15,853.0,77.0,1.7,22.0,527.5,593.99,461.48
2016,11,8,13,30,845.0,76.0,1.7,22.0,507.0,588.33,457.77
2016,11,8,13,45,832.0,74.5,1.7,22.0,480.0,574.65,448.12
2016,11,8,14,0,819.0,73.0,1.7,22.0,453.0,558.44,436.45
2016,11,8,14,15,801.0,71.0,1.65,22.0,419.5,536.5,420.06
2016,11,8,14,30,783.0,69.0,1.6,22.0,386.0,512.51,401.83
2016,11,8,14,45,757.0,66.0,1.6,22.0,348.0,481.36,378.02
2016,11,8,15,0,731.0,63.0,1.6,22.0,310.0,448.95,352.63
2016,11,8,15,15,693.5,59.0,1.4,21.5,268.0,408.94,320.67
2016,11,8,15,30,656.0,55.0,1.2,21.0,226.0,368.86,287.71
2016,11,8,15,45,596.5,49.5,1.0,20.5,182.5,320.62,247.48
2016,11,8,16,0,537.0,44.0,0.8,20.0,139.0,272.62,206.39
2016,11,8,16,15,441.5,35.5,0.85,19.0,98.0,211.35,155.08
2016,11,8,16,30,346.0,27.0,0.9,18.0,57.0,156.47,100.88
2016,11,8,16,45,173.0,13.5,0.95,17.5,28.5,61.24,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
