Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,7.37,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,14.74,0.0
2016,11,9,7,15,251.5,28.0,1.25,11.5,55.0,22.16,11.49
2016,11,9,7,30,372.0,41.0,1.5,12.0,90.0,31.85,22.14
2016,11,9,7,45,451.0,50.0,1.75,13.0,132.0,37.22,27.4
2016,11,9,8,0,530.0,59.0,2.0,14.0,174.0,42.42,32.22
2016,11,9,8,15,580.5,65.0,2.0,14.5,216.5,75.92,42.24
2016,11,9,8,30,631.0,71.0,2.0,15.0,259.0,115.14,65.74
2016,11,9,8,45,611.5,81.5,2.05,15.5,285.0,152.61,95.87
2016,11,9,9,0,592.0,92.0,2.1,16.0,311.0,187.61,126.71
2016,11,9,9,15,672.5,89.0,2.2,16.5,361.5,230.78,161.57
2016,11,9,9,30,753.0,86.0,2.3,17.0,412.0,282.05,203.88
2016,11,9,9,45,783.5,84.5,2.4,17.5,444.5,321.47,238.35
2016,11,9,10,0,814.0,83.0,2.5,18.0,477.0,361.64,273.09
2016,11,9,10,15,825.5,84.5,2.45,18.5,501.5,397.75,304.11
2016,11,9,10,30,837.0,86.0,2.4,19.0,526.0,432.69,333.42
2016,11,9,10,45,845.0,87.0,2.4,19.5,543.0,464.2,359.49
2016,11,9,11,0,853.0,88.0,2.4,20.0,560.0,493.93,383.54
2016,11,9,11,15,857.0,88.5,2.35,20.0,569.5,519.22,404.3
2016,11,9,11,30,861.0,89.0,2.3,20.0,579.0,542.22,422.91
2016,11,9,11,45,862.0,89.0,2.25,20.5,581.0,560.67,436.95
2016,11,9,12,0,863.0,89.0,2.2,21.0,583.0,576.5,448.71
2016,11,9,12,15,860.5,88.5,2.1,21.0,577.0,587.12,457.04
2016,11,9,12,30,858.0,88.0,2.0,21.0,571.0,594.9,463.11
2016,11,9,12,45,860.5,84.5,1.95,21.5,559.0,599.63,466.25
2016,11,9,13,0,863.0,81.0,1.9,22.0,547.0,601.47,467.18
2016,11,9,13,15,854.0,79.5,1.75,22.0,526.5,595.75,462.76
2016,11,9,13,30,845.0,78.0,1.6,22.0,506.0,587.21,456.18
2016,11,9,13,45,830.5,77.0,1.5,22.0,478.0,573.3,445.8
2016,11,9,14,0,816.0,76.0,1.4,22.0,450.0,556.9,433.44
2016,11,9,14,15,797.0,73.5,1.3,22.0,416.5,534.0,416.12
2016,11,9,14,30,778.0,71.0,1.2,22.0,383.0,509.09,397.02
2016,11,9,14,45,750.0,68.0,1.15,22.0,344.5,477.13,372.53
2016,11,9,15,0,722.0,65.0,1.1,22.0,306.0,443.99,346.58
2016,11,9,15,15,682.5,60.5,1.0,21.5,264.0,402.86,314.27
2016,11,9,15,30,643.0,56.0,0.9,21.0,222.0,363.98,282.64
2016,11,9,15,45,583.5,50.0,0.8,20.5,179.0,313.75,241.32
2016,11,9,16,0,524.0,44.0,0.7,20.0,136.0,265.83,200.64
2016,11,9,16,15,426.0,35.5,0.75,19.5,95.5,204.49,149.07
2016,11,9,16,30,328.0,27.0,0.8,19.0,55.0,148.89,93.15
2016,11,9,16,45,164.0,13.5,0.9,18.5,27.5,58.26,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,1.05,11.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,1.0,12.0,14.0,13.76,0.0
2016,11,10,7,15,77.0,29.5,1.2,12.5,39.5,24.5,12.63
2016,11,10,7,30,154.0,45.0,1.4,13.0,65.0,36.72,26.16
2016,11,10,7,45,187.0,62.5,1.6,13.5,96.0,50.04,38.57
2016,11,10,8,0,220.0,80.0,1.8,14.0,127.0,62.91,50.33
2016,11,10,8,15,241.0,96.5,1.8,14.5,158.5,88.76,63.12
2016,11,10,8,30,262.0,113.0,1.8,15.0,190.0,118.18,83.56
2016,11,10,8,45,282.0,126.0,1.8,15.5,220.0,146.44,105.05
2016,11,10,9,0,302.0,139.0,1.8,16.0,250.0,176.18,128.91
2016,11,10,9,15,304.5,154.5,1.75,16.5,275.5,205.47,153.56
2016,11,10,9,30,307.0,170.0,1.7,17.0,301.0,234.62,178.05
2016,11,10,9,45,390.5,167.0,1.65,17.5,346.5,270.5,205.79
2016,11,10,10,0,474.0,164.0,1.6,18.0,392.0,313.71,239.65
2016,11,10,10,15,654.5,123.5,1.5,18.0,455.5,364.5,278.91
2016,11,10,10,30,835.0,83.0,1.4,18.0,519.0,425.74,326.7
2016,11,10,10,45,612.0,150.5,1.35,18.5,475.5,416.93,322.17
2016,11,10,11,0,389.0,218.0,1.3,19.0,432.0,393.17,304.84
2016,11,10,11,15,621.5,152.5,1.15,19.0,501.0,460.31,356.85
2016,11,10,11,30,854.0,87.0,1.0,19.0,570.0,533.19,411.89
2016,11,10,11,45,853.5,87.5,0.9,19.5,571.5,551.18,424.22
2016,11,10,12,0,853.0,88.0,0.8,20.0,573.0,566.52,434.68
2016,11,10,12,15,597.0,161.0,0.75,20.0,499.0,507.26,389.84
2016,11,10,12,30,341.0,234.0,0.7,20.0,425.0,435.26,335.06
2016,11,10,12,45,262.5,239.0,0.7,20.5,384.0,398.95,307.82
2016,11,10,13,0,184.0,244.0,0.7,21.0,343.0,357.05,275.74
2016,11,10,13,15,357.0,202.0,0.65,21.0,384.5,421.57,326.66
2016,11,10,13,30,530.0,160.0,0.6,21.0,426.0,484.73,374.53
2016,11,10,13,45,659.0,119.0,0.6,21.5,432.0,517.12,398.51
2016,11,10,14,0,788.0,78.0,0.6,22.0,438.0,540.1,415.6
2016,11,10,14,15,768.5,75.5,0.6,22.0,405.0,517.41,398.87
2016,11,10,14,30,749.0,73.0,0.6,22.0,372.0,492.8,380.85
2016,11,10,14,45,720.5,70.0,0.65,22.0,334.0,461.27,357.61
2016,11,10,15,0,692.0,67.0,0.7,22.0,296.0,430.39,334.11
2016,11,10,15,15,651.5,62.5,0.65,21.5,255.0,389.99,302.71
2016,11,10,15,30,611.0,58.0,0.6,21.0,214.0,349.87,270.54
2016,11,10,15,45,550.0,51.5,0.6,20.5,171.5,299.65,229.79
2016,11,10,16,0,489.0,45.0,0.6,20.0,129.0,251.88,189.68
2016,11,10,16,15,391.0,35.5,0.7,19.5,89.5,191.0,138.7
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,135.22,82.01
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,52.55,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,0.9,12.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,0.9,13.0,15.0,14.74,0.0
2016,11,11,7,15,143.5,27.5,0.95,13.5,45.5,21.45,9.63
2016,11,11,7,30,287.0,40.0,1.0,14.0,76.0,30.6,20.71
2016,11,11,7,45,350.0,52.0,1.05,14.5,113.5,38.96,28.68
2016,11,11,8,0,413.0,64.0,1.1,15.0,151.0,46.99,36.09
2016,11,11,8,15,454.0,74.0,1.05,15.5,189.5,75.09,46.31
2016,11,11,8,30,495.0,84.0,1.0,16.0,228.0,110.63,67.74
2016,11,11,8,45,533.0,89.0,0.95,16.5,264.5,144.56,92.02
2016,11,11,9,0,571.0,94.0,0.9,17.0,301.0,181.39,121.16
2016,11,11,9,15,480.0,124.0,1.0,17.5,310.5,214.35,153.19
2016,11,11,9,30,389.0,154.0,1.1,18.0,320.0,239.07,177.78
2016,11,11,9,45,377.5,169.5,1.25,18.5,339.5,268.92,203.35
2016,11,11,10,0,366.0,185.0,1.4,19.0,359.0,295.21,225.61
2016,11,11,10,15,246.0,209.0,1.5,19.0,329.0,286.83,222.11
2016,11,11,10,30,126.0,233.0,1.6,19.0,299.0,270.55,211.2
2016,11,11,10,45,94.5,234.5,1.7,19.5,285.0,264.28,206.45
2016,11,11,11,0,63.0,236.0,1.8,20.0,271.0,255.1,199.12
2016,11,11,11,15,128.5,247.0,1.9,20.0,319.0,301.63,235.74
2016,11,11,11,30,194.0,258.0,2.0,20.0,367.0,350.82,274.11
2016,11,11,11,45,214.5,257.0,2.15,20.5,378.0,366.64,286.22
2016,11,11,12,0,235.0,256.0,2.3,21.0,389.0,382.48,298.48
2016,11,11,12,15,233.5,254.0,2.35,21.0,385.0,384.73,300.59
2016,11,11,12,30,232.0,252.0,2.4,21.0,381.0,386.18,302.14
2016,11,11,12,45,189.0,247.5,2.45,21.0,351.0,360.19,282.24
2016,11,11,13,0,146.0,243.0,2.5,21.0,321.0,333.12,261.39
2016,11,11,13,15,73.0,200.5,2.55,20.5,239.5,243.95,192.04
2016,11,11,13,30,0.0,158.0,2.6,20.0,158.0,155.01,120.94
2016,11,11,13,45,0.0,149.5,2.65,20.0,149.5,146.92,114.8
2016,11,11,14,0,0.0,141.0,2.7,20.0,141.0,138.82,108.49
2016,11,11,14,15,0.0,121.0,2.7,19.5,121.0,118.88,92.7
2016,11,11,14,30,0.0,101.0,2.7,19.0,101.0,98.87,76.66
2016,11,11,14,45,0.0,90.5,2.75,19.0,90.5,88.55,68.31
2016,11,11,15,0,0.0,80.0,2.8,19.0,80.0,78.21,59.83
2016,11,11,15,15,0.0,69.0,2.75,18.5,69.0,67.34,50.91
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,56.43,41.82
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,44.44,31.66
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,32.83,21.7
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,22.68,12.84
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,12.54,2.96
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,6.39,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,133.0,12.0,0.9,13.0,16.0,11.8,0.0
2016,11,12,7,15,271.5,23.0,1.0,13.5,49.5,17.87,6.38
2016,11,12,7,30,410.0,34.0,1.1,14.0,83.0,25.81,16.51
2016,11,12,7,45,491.5,41.0,1.2,14.5,124.5,29.68,20.5
2016,11,12,8,0,573.0,48.0,1.3,15.0,166.0,33.46,24.1
2016,11,12,8,15,623.5,53.0,1.25,15.0,208.5,61.02,31.19
2016,11,12,8,30,674.0,58.0,1.2,15.0,251.0,103.51,55.34
2016,11,12,8,45,709.0,61.0,1.2,15.5,291.0,143.16,83.7
2016,11,12,9,0,744.0,64.0,1.2,16.0,331.0,185.11,117.54
2016,11,12,9,15,767.5,66.5,1.15,16.5,366.5,226.06,152.75
2016,11,12,9,30,791.0,69.0,1.1,17.0,402.0,267.7,189.02
2016,11,12,9,45,811.5,70.0,1.05,17.5,433.0,307.48,223.67
2016,11,12,10,0,832.0,71.0,1.0,18.0,464.0,347.16,257.64
2016,11,12,10,15,843.0,72.0,1.0,18.0,488.0,384.91,290.15
2016,11,12,10,30,854.0,73.0,1.0,18.0,512.0,419.14,319.29
2016,11,12,10,45,862.0,74.0,1.0,18.5,529.0,450.59,345.03
2016,11,12,11,0,870.0,75.0,1.0,19.0,546.0,480.21,368.7
2016,11,12,11,15,873.5,75.5,1.05,19.0,555.5,505.14,389.35
2016,11,12,11,30,877.0,76.0,1.1,19.0,565.0,527.71,407.89
2016,11,12,11,45,877.5,76.0,1.2,19.5,567.0,545.72,422.31
2016,11,12,12,0,878.0,76.0,1.3,20.0,569.0,561.06,434.49
2016,11,12,12,15,876.0,76.0,1.4,20.0,563.5,572.26,444.27
2016,11,12,12,30,874.0,76.0,1.5,20.0,558.0,580.62,451.83
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.5,582.29,453.45
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,581.06,452.84
2016,11,12,13,15,844.0,77.0,1.7,20.5,509.0,577.53,451.61
2016,11,12,13,30,835.0,76.0,1.7,20.0,489.0,569.73,447.15
2016,11,12,13,45,822.0,74.0,1.75,20.0,462.0,555.89,437.5
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,539.56,425.77
2016,11,12,14,15,790.0,70.0,1.8,20.0,402.5,517.61,409.28
2016,11,12,14,30,771.0,68.0,1.8,20.0,370.0,493.68,390.94
2016,11,12,14,45,744.0,64.5,1.85,20.0,332.0,462.22,366.57
2016,11,12,15,0,717.0,61.0,1.9,20.0,294.0,429.58,340.6
2016,11,12,15,15,677.0,57.0,1.75,19.5,253.0,389.44,308.1
2016,11,12,15,30,637.0,53.0,1.6,19.0,212.0,349.4,274.7
2016,11,12,15,45,574.5,47.5,1.45,18.5,169.5,301.51,234.18
2016,11,12,16,0,512.0,42.0,1.3,18.0,127.0,254.06,193.0
2016,11,12,16,15,407.5,33.5,1.3,17.0,87.5,192.03,140.01
2016,11,12,16,30,303.0,25.0,1.3,16.0,48.0,134.06,76.4
2016,11,12,16,45,151.5,12.5,1.35,15.5,24.0,52.6,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.5,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,111.0,11.0,0.5,12.0,14.0,10.81,0.0
2016,11,13,7,15,247.0,23.0,0.5,12.0,47.0,18.06,5.69
2016,11,13,7,30,383.0,35.0,0.5,12.0,80.0,27.0,17.63
2016,11,13,7,45,463.0,43.5,0.5,12.5,121.0,32.17,22.89
2016,11,13,8,0,543.0,52.0,0.5,13.0,162.0,37.16,27.64
2016,11,13,8,15,595.0,57.5,0.7,13.0,204.0,61.77,33.8
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,100.52,54.75
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,140.15,82.99
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,184.81,119.07
2016,11,13,9,15,744.5,74.0,1.2,14.5,362.0,225.28,153.85
2016,11,13,9,30,769.0,77.0,1.1,15.0,398.0,266.61,189.84
2016,11,13,9,45,787.5,79.0,1.05,16.0,428.5,305.8,223.76
2016,11,13,10,0,806.0,81.0,1.0,17.0,459.0,344.82,256.82
2016,11,13,10,15,818.0,82.5,0.95,17.5,483.0,380.54,287.08
2016,11,13,10,30,830.0,84.0,0.9,18.0,507.0,415.15,315.64
2016,11,13,10,45,837.0,85.5,0.9,18.5,524.0,446.29,341.05
2016,11,13,11,0,844.0,87.0,0.9,19.0,541.0,475.63,364.42
2016,11,13,11,15,848.5,87.5,1.0,19.0,550.5,500.83,385.5
2016,11,13,11,30,853.0,88.0,1.1,19.0,560.0,523.8,404.6
2016,11,13,11,45,854.5,88.0,1.25,19.0,562.5,542.34,420.48
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,558.31,434.24
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,569.17,443.49
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,577.25,450.56
2016,11,13,12,45,856.5,83.0,1.55,19.5,543.0,582.59,454.75
2016,11,13,13,0,861.0,79.0,1.6,20.0,532.0,585.08,456.75
2016,11,13,13,15,852.5,78.0,1.5,20.0,511.5,580.41,453.25
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,572.94,447.61
2016,11,13,13,45,831.5,75.0,1.35,20.0,464.5,559.42,437.71
2016,11,13,14,0,819.0,73.0,1.3,20.0,438.0,543.37,425.77
2016,11,13,14,15,800.0,70.5,1.25,20.0,404.5,520.85,408.78
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,496.32,389.95
2016,11,13,14,45,753.0,65.0,1.15,20.0,333.0,464.85,365.45
2016,11,13,15,0,725.0,62.0,1.1,20.0,295.0,432.21,339.46
2016,11,13,15,15,684.5,57.5,0.95,19.5,253.5,391.26,306.56
2016,11,13,15,30,644.0,53.0,0.8,19.0,212.0,350.41,272.76
2016,11,13,15,45,582.0,47.5,0.65,18.5,169.0,302.79,232.77
2016,11,13,16,0,520.0,42.0,0.5,18.0,126.0,255.51,192.01
2016,11,13,16,15,416.0,33.0,0.55,17.5,86.5,193.16,139.07
2016,11,13,16,30,312.0,24.0,0.6,17.0,47.0,134.24,72.27
2016,11,13,16,45,156.0,12.0,0.65,16.5,23.5,52.9,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.5,5.0,1.0,10.5,6.5,0.0,0.0
2016,11,14,7,0,119.0,10.0,1.0,11.0,13.0,9.83,0.0
2016,11,14,7,15,262.0,21.5,1.0,11.5,46.0,16.79,3.81
2016,11,14,7,30,405.0,33.0,1.0,12.0,79.0,25.3,16.03
2016,11,14,7,45,486.5,41.0,1.05,12.5,120.5,30.1,20.99
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,34.74,25.43
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,57.88,30.96
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,97.6,51.59
2016,11,14,8,45,704.5,64.0,0.85,14.5,287.0,140.41,81.98
2016,11,14,9,0,737.0,68.0,0.8,15.0,327.0,182.32,115.41
2016,11,14,9,15,761.5,71.0,0.8,15.5,363.0,223.41,150.42
2016,11,14,9,30,786.0,74.0,0.8,16.0,399.0,265.32,186.72
2016,11,14,9,45,801.0,77.0,0.8,16.5,429.0,304.98,221.39
2016,11,14,10,0,816.0,80.0,0.8,17.0,459.0,344.19,255.14
2016,11,14,10,15,827.5,81.5,0.8,17.0,483.0,380.01,286.14
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,414.67,315.57
2016,11,14,10,45,845.0,85.0,0.8,17.5,524.0,446.09,341.27
2016,11,14,11,0,851.0,87.0,0.8,18.0,541.0,475.66,364.87
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.5,500.77,384.96
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,523.62,402.88
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,541.98,416.78
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,557.73,428.46
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,568.39,436.1
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,576.25,441.49
2016,11,14,12,45,852.0,86.0,0.4,19.5,540.5,580.02,442.95
2016,11,14,13,0,850.0,84.0,0.3,20.0,528.0,580.94,442.28
2016,11,14,13,15,841.0,82.5,0.3,20.0,507.5,575.55,438.99
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,567.4,433.68
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,553.79,424.88
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,537.7,414.09
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,514.93,398.6
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,490.21,381.15
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,458.66,358.26
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,425.99,333.53
2016,11,14,15,15,666.0,61.0,0.85,19.5,249.5,386.43,302.17
2016,11,14,15,30,624.0,56.0,0.8,19.0,208.0,345.39,268.65
2016,11,14,15,45,559.0,50.0,0.8,18.5,165.5,294.69,226.81
2016,11,14,16,0,494.0,44.0,0.8,18.0,123.0,246.6,185.77
2016,11,14,16,15,388.5,34.0,0.9,17.0,83.5,183.87,132.52
2016,11,14,16,30,283.0,24.0,1.0,16.0,44.0,124.11,63.36
2016,11,14,16,45,141.5,12.0,1.1,15.0,22.0,48.74,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,10.81,0.0
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,22.68,13.65
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,26.72,17.94
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,30.69,21.75
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,51.1,25.73
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,90.26,44.94
2016,11,15,8,45,730.0,52.5,3.05,14.5,281.0,130.51,73.02
2016,11,15,9,0,760.0,56.0,3.1,15.0,320.0,172.52,106.96
2016,11,15,9,15,380.5,97.0,3.2,15.0,229.0,162.87,116.54
2016,11,15,9,30,1.0,138.0,3.3,15.0,138.0,130.62,104.17
2016,11,15,9,45,4.5,149.5,3.4,15.5,151.0,142.89,113.88
2016,11,15,10,0,8.0,161.0,3.5,16.0,164.0,155.45,123.72
2016,11,15,10,15,405.0,123.0,3.55,16.0,325.5,260.92,203.99
2016,11,15,10,30,802.0,85.0,3.6,16.0,487.0,398.86,311.47
2016,11,15,10,45,426.5,154.0,3.7,16.5,369.0,328.56,260.04
2016,11,15,11,0,51.0,223.0,3.8,17.0,251.0,236.3,187.62
2016,11,15,11,15,25.5,180.5,3.9,17.0,194.5,186.32,147.69
2016,11,15,11,30,0.0,138.0,4.0,17.0,138.0,133.34,104.61
2016,11,15,11,45,0.0,137.5,4.15,17.0,137.5,133.02,104.39
2016,11,15,12,0,0.0,137.0,4.3,17.0,137.0,132.69,104.14
2016,11,15,12,15,4.0,161.0,4.4,17.0,163.5,158.48,125.25
2016,11,15,12,30,8.0,185.0,4.5,17.0,190.0,184.69,146.61
2016,11,15,12,45,50.0,208.0,4.6,17.0,234.0,234.99,187.97
2016,11,15,13,0,92.0,231.0,4.7,17.0,278.0,284.04,228.03
2016,11,15,13,15,46.0,190.0,4.7,16.5,213.5,216.77,173.88
2016,11,15,13,30,0.0,149.0,4.7,16.0,149.0,146.03,116.0
2016,11,15,13,45,74.0,170.0,4.75,16.0,202.5,213.54,172.82
2016,11,15,14,0,148.0,191.0,4.8,16.0,256.0,282.78,230.08
2016,11,15,14,15,74.0,98.5,4.7,15.5,131.0,142.56,115.04
2016,11,15,14,30,0.0,6.0,4.6,15.0,6.0,5.79,0.0
2016,11,15,14,45,0.0,5.5,4.55,15.0,5.5,5.3,0.0
2016,11,15,15,0,0.0,5.0,4.5,15.0,5.0,4.82,0.0
2016,11,15,15,15,0.0,4.0,4.3,14.5,4.0,3.86,0.0
2016,11,15,15,30,0.0,3.0,4.1,14.0,3.0,2.89,0.0
2016,11,15,15,45,0.0,2.5,3.9,14.0,2.5,2.41,0.0
2016,11,15,16,0,0.0,2.0,3.7,14.0,2.0,1.93,0.0
2016,11,15,16,15,0.0,1.0,3.55,13.5,1.0,0.96,0.0
2016,11,15,16,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,16.0,2.15,8.5,38.5,11.91,0.0
2016,11,16,7,30,425.0,32.0,2.5,9.0,77.0,24.79,15.51
2016,11,16,7,45,516.5,39.0,2.85,9.5,120.0,28.72,19.91
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,35.7,26.53
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.5,54.68,30.26
2016,11,16,8,30,714.0,56.0,3.5,11.0,250.0,95.25,49.83
2016,11,16,8,45,752.0,59.0,3.7,11.5,291.0,136.45,78.11
2016,11,16,9,0,790.0,62.0,3.9,12.0,332.0,180.16,113.24
2016,11,16,9,15,813.0,64.5,3.95,12.5,368.5,222.52,150.38
2016,11,16,9,30,836.0,67.0,4.0,13.0,405.0,265.47,189.05
2016,11,16,9,45,851.5,69.0,4.05,13.5,436.0,306.11,226.22
2016,11,16,10,0,867.0,71.0,4.1,14.0,467.0,346.23,262.58
2016,11,16,10,15,877.5,72.0,4.05,14.0,491.0,384.78,297.55
2016,11,16,10,30,888.0,73.0,4.0,14.0,515.0,419.75,329.03
2016,11,16,10,45,892.0,75.0,3.95,14.0,532.0,451.35,357.24
2016,11,16,11,0,896.0,77.0,3.9,14.0,549.0,480.86,383.14
2016,11,16,11,15,899.5,77.5,3.85,14.0,558.5,506.41,405.41
2016,11,16,11,30,903.0,78.0,3.8,14.0,568.0,529.55,425.32
2016,11,16,11,45,898.5,80.0,3.8,14.0,569.0,547.53,440.9
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,562.65,453.96
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.5,573.45,463.37
2016,11,16,12,30,889.0,81.0,3.7,14.0,559.0,581.35,470.34
2016,11,16,12,45,883.5,80.0,3.7,14.0,545.5,584.14,473.35
2016,11,16,13,0,878.0,79.0,3.7,14.0,532.0,585.46,475.05
2016,11,16,13,15,868.5,78.0,3.65,14.0,511.5,580.42,471.59
2016,11,16,13,30,859.0,77.0,3.6,14.0,491.0,572.55,465.8
2016,11,16,13,45,841.0,76.5,3.6,14.0,462.5,557.76,454.56
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,540.52,441.17
2016,11,16,14,15,802.5,73.5,3.55,14.0,401.0,517.49,422.89
2016,11,16,14,30,782.0,71.0,3.5,14.0,368.0,492.48,402.64
2016,11,16,14,45,747.0,68.5,3.45,14.0,328.5,458.44,374.74
2016,11,16,15,0,712.0,66.0,3.4,14.0,289.0,423.49,345.45
2016,11,16,15,15,668.5,61.5,3.0,13.5,247.5,384.15,311.97
2016,11,16,15,30,625.0,57.0,2.6,13.0,206.0,343.31,276.38
2016,11,16,15,45,548.5,51.0,2.25,12.5,162.0,288.46,228.84
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,236.88,183.14
2016,11,16,16,15,362.0,34.5,1.8,11.5,79.5,173.52,127.03
2016,11,16,16,30,252.0,24.0,1.7,11.0,41.0,112.38,50.32
2016,11,16,16,45,126.0,12.0,1.65,10.5,20.5,44.12,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,15.0,1.45,5.5,36.5,11.13,0.0
2016,11,17,7,30,430.0,30.0,1.8,6.0,73.0,23.07,14.1
2016,11,17,7,45,520.0,36.5,2.15,6.5,115.5,29.13,20.52
2016,11,17,8,0,610.0,43.0,2.5,7.0,158.0,32.99,24.39
2016,11,17,8,15,662.5,47.5,2.6,7.5,201.0,49.25,27.28
2016,11,17,8,30,715.0,52.0,2.7,8.0,244.0,89.22,45.83
2016,11,17,8,45,752.5,55.0,2.85,8.5,285.0,130.27,73.82
2016,11,17,9,0,790.0,58.0,3.0,9.0,326.0,173.76,108.84
2016,11,17,9,15,813.5,60.5,2.95,9.5,362.5,216.09,146.11
2016,11,17,9,30,837.0,63.0,2.9,10.0,399.0,259.04,184.97
2016,11,17,9,45,855.5,64.0,2.9,10.5,430.0,302.02,224.17
2016,11,17,10,0,874.0,65.0,2.9,11.0,461.0,341.96,260.5
2016,11,17,10,15,885.5,66.5,2.85,11.5,485.5,379.27,294.13
2016,11,17,10,30,897.0,68.0,2.8,12.0,510.0,415.25,325.89
2016,11,17,10,45,905.5,68.0,2.8,12.5,528.0,447.01,353.63
2016,11,17,11,0,914.0,68.0,2.8,13.0,546.0,476.86,379.16
2016,11,17,11,15,918.0,68.5,2.75,13.5,556.0,502.99,401.04
2016,11,17,11,30,922.0,69.0,2.7,14.0,566.0,526.69,420.44
2016,11,17,11,45,923.5,68.5,2.65,14.5,568.5,545.54,435.65
2016,11,17,12,0,925.0,68.0,2.6,15.0,571.0,561.63,448.36
2016,11,17,12,15,923.0,68.0,2.55,15.0,565.0,573.49,458.39
2016,11,17,12,30,921.0,68.0,2.5,15.0,559.0,582.4,465.95
2016,11,17,12,45,916.0,67.5,2.5,15.0,546.0,586.13,469.61
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,586.84,470.86
2016,11,17,13,15,902.0,66.0,2.4,15.0,512.5,581.79,467.21
2016,11,17,13,30,893.0,65.0,2.3,15.0,492.0,573.83,461.21
2016,11,17,13,45,880.0,63.5,2.25,15.0,464.5,560.31,451.0
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,544.17,438.56
2016,11,17,14,15,848.5,60.0,2.1,15.0,404.0,522.09,421.09
2016,11,17,14,30,830.0,58.0,2.0,15.0,371.0,497.91,401.61
2016,11,17,14,45,803.0,55.5,1.9,15.0,332.5,469.54,378.34
2016,11,17,15,0,776.0,53.0,1.8,15.0,294.0,437.43,351.55
2016,11,17,15,15,736.0,49.5,1.55,14.5,252.0,397.3,317.89
2016,11,17,15,30,696.0,46.0,1.3,14.0,210.0,357.15,283.19
2016,11,17,15,45,634.0,41.0,1.05,13.5,166.5,307.03,239.67
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,259.07,196.78
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,195.56,140.42
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,134.48,54.33
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,54.99,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,10.79,0.0
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,22.3,13.25
2016,11,18,7,45,491.5,37.0,1.95,7.0,111.0,27.28,18.78
2016,11,18,8,0,584.0,45.0,2.2,8.0,153.0,32.08,23.44
2016,11,18,8,15,640.5,50.5,2.15,8.5,196.5,49.52,29.18
2016,11,18,8,30,697.0,56.0,2.1,9.0,240.0,89.37,47.1
2016,11,18,8,45,735.5,60.0,2.1,9.5,281.5,130.42,74.54
2016,11,18,9,0,774.0,64.0,2.1,10.0,323.0,174.06,109.1
2016,11,18,9,15,798.5,66.5,2.3,10.5,360.0,215.81,145.39
2016,11,18,9,30,823.0,69.0,2.5,11.0,397.0,258.3,183.53
2016,11,18,9,45,844.5,70.0,2.7,12.0,429.0,299.03,220.22
2016,11,18,10,0,866.0,71.0,2.9,13.0,461.0,339.7,256.49
2016,11,18,10,15,876.5,72.5,3.1,13.5,485.0,378.57,291.4
2016,11,18,10,30,887.0,74.0,3.3,14.0,509.0,413.9,322.82
2016,11,18,10,45,892.5,75.5,3.55,15.0,526.0,445.6,350.16
2016,11,18,11,0,898.0,77.0,3.8,16.0,543.0,475.27,375.18
2016,11,18,11,15,900.5,77.5,3.85,16.0,552.0,500.4,397.2
2016,11,18,11,30,903.0,78.0,3.9,16.0,561.0,523.07,416.87
2016,11,18,11,45,901.0,78.5,3.95,16.5,562.5,540.89,431.62
2016,11,18,12,0,899.0,79.0,4.0,17.0,564.0,555.91,443.87
2016,11,18,12,15,895.5,78.5,4.05,17.0,557.5,566.27,453.13
2016,11,18,12,30,892.0,78.0,4.1,17.0,551.0,573.71,459.96
2016,11,18,12,45,886.0,77.0,4.2,17.5,537.5,576.32,462.18
2016,11,18,13,0,880.0,76.0,4.3,18.0,524.0,576.0,462.07
2016,11,18,13,15,871.0,75.0,4.25,17.5,503.5,571.12,459.61
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,565.29,456.21
2016,11,18,13,45,847.5,72.5,4.2,17.0,456.0,551.51,445.8
2016,11,18,14,0,833.0,71.0,4.2,17.0,429.0,535.21,433.2
2016,11,18,14,15,813.5,68.5,3.95,17.0,396.0,512.79,415.1
2016,11,18,14,30,794.0,66.0,3.7,17.0,363.0,488.34,395.04
2016,11,18,14,45,766.5,63.0,3.5,17.0,325.0,457.57,369.63
2016,11,18,15,0,739.0,60.0,3.3,17.0,287.0,425.56,342.62
2016,11,18,15,15,697.0,56.0,2.9,16.0,245.5,385.0,309.03
2016,11,18,15,30,655.0,52.0,2.5,15.0,204.0,344.54,274.41
2016,11,18,15,45,589.5,46.0,2.1,14.5,161.0,295.91,231.84
2016,11,18,16,0,524.0,40.0,1.7,14.0,118.0,247.65,188.64
2016,11,18,16,15,409.5,30.5,1.65,13.0,79.0,182.89,131.34
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,119.7,42.88
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,47.54,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
