Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,3.75,11.0,8.0,7.71,0.0
2016,11,19,7,30,0.0,16.0,3.7,11.0,16.0,15.43,7.03
2016,11,19,7,45,0.0,26.5,3.65,11.5,26.5,25.58,16.83
2016,11,19,8,0,0.0,37.0,3.6,12.0,37.0,35.73,26.23
2016,11,19,8,15,0.0,48.0,3.55,12.0,48.0,46.37,34.13
2016,11,19,8,30,0.0,59.0,3.5,12.0,59.0,56.7,43.14
2016,11,19,8,45,0.0,69.5,3.45,12.0,69.5,66.63,51.69
2016,11,19,9,0,0.0,80.0,3.4,12.0,80.0,76.59,60.17
2016,11,19,9,15,0.0,98.5,3.5,12.0,98.5,93.85,74.75
2016,11,19,9,30,0.0,117.0,3.6,12.0,117.0,111.19,89.27
2016,11,19,9,45,0.0,93.5,3.7,12.5,93.5,89.95,71.03
2016,11,19,10,0,0.0,70.0,3.8,13.0,70.0,67.67,51.99
2016,11,19,10,15,0.0,87.0,3.8,13.0,87.0,84.06,65.74
2016,11,19,10,30,0.0,104.0,3.8,13.0,104.0,100.29,79.24
2016,11,19,10,45,13.5,152.5,3.85,13.5,160.0,151.93,121.8
2016,11,19,11,0,27.0,201.0,3.9,14.0,216.0,204.44,164.42
2016,11,19,11,15,13.5,157.0,3.9,14.0,164.5,157.57,125.96
2016,11,19,11,30,0.0,113.0,3.9,14.0,113.0,109.24,86.02
2016,11,19,11,45,5.5,151.0,3.9,14.5,154.0,148.84,118.59
2016,11,19,12,0,11.0,189.0,3.9,15.0,195.0,188.99,151.15
2016,11,19,12,15,5.5,137.5,3.85,15.0,140.5,136.28,107.99
2016,11,19,12,30,0.0,86.0,3.8,15.0,86.0,83.19,64.14
2016,11,19,12,45,0.0,100.5,3.8,15.0,100.5,97.36,76.0
2016,11,19,13,0,0.0,115.0,3.8,15.0,115.0,111.67,87.94
2016,11,19,13,15,0.0,103.5,3.75,15.0,103.5,100.43,78.7
2016,11,19,13,30,0.0,92.0,3.7,15.0,92.0,89.15,69.42
2016,11,19,13,45,0.0,95.0,3.65,15.0,95.0,92.22,72.1
2016,11,19,14,0,0.0,98.0,3.6,15.0,98.0,95.38,74.87
2016,11,19,14,15,0.0,71.0,3.45,15.0,71.0,68.64,52.55
2016,11,19,14,30,0.0,44.0,3.3,15.0,44.0,42.49,30.55
2016,11,19,14,45,0.0,39.0,3.15,15.0,39.0,37.66,26.5
2016,11,19,15,0,0.0,34.0,3.0,15.0,34.0,32.82,22.4
2016,11,19,15,15,0.0,29.0,2.65,14.5,29.0,27.98,18.31
2016,11,19,15,30,0.0,24.0,2.3,14.0,24.0,23.15,14.16
2016,11,19,15,45,0.0,18.5,2.0,14.0,18.5,17.84,9.51
2016,11,19,16,0,0.0,13.0,1.7,14.0,13.0,12.53,4.85
2016,11,19,16,15,0.0,8.5,1.6,13.5,8.5,8.19,0.93
2016,11,19,16,30,0.0,4.0,1.5,13.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,1.45,13.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.3,10.5,13.0,12.55,0.0
2016,11,20,7,30,0.0,26.0,1.4,11.0,26.0,24.83,14.47
2016,11,20,7,45,0.0,43.5,1.5,11.5,43.5,40.56,29.9
2016,11,20,8,0,0.0,61.0,1.6,12.0,61.0,56.03,44.2
2016,11,20,8,15,6.0,77.5,1.7,12.0,79.0,70.82,54.85
2016,11,20,8,30,12.0,94.0,1.8,12.0,97.0,86.96,68.46
2016,11,20,8,45,16.5,109.0,1.95,12.5,114.0,102.36,81.13
2016,11,20,9,0,21.0,124.0,2.1,13.0,131.0,118.18,94.02
2016,11,20,9,15,24.5,137.5,2.0,13.0,146.5,132.92,106.12
2016,11,20,9,30,28.0,151.0,1.9,13.0,162.0,145.6,116.46
2016,11,20,9,45,14.5,149.0,1.85,13.5,154.5,144.7,115.82
2016,11,20,10,0,1.0,147.0,1.8,14.0,147.0,140.05,111.95
2016,11,20,10,15,0.5,78.0,1.75,14.0,78.0,75.6,58.28
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,8.69,1.74
2016,11,20,10,45,0.0,20.0,1.65,14.0,20.0,19.31,10.79
2016,11,20,11,0,0.0,31.0,1.6,14.0,31.0,29.94,19.79
2016,11,20,11,15,0.0,26.5,1.65,14.0,26.5,25.59,16.08
2016,11,20,11,30,0.0,22.0,1.7,14.0,22.0,21.25,12.39
2016,11,20,11,45,9.5,110.5,1.8,14.0,115.5,111.67,88.2
2016,11,20,12,0,19.0,199.0,1.9,14.0,209.0,202.83,162.61
2016,11,20,12,15,9.5,118.5,1.9,14.0,123.5,119.86,94.69
2016,11,20,12,30,0.0,38.0,1.9,14.0,38.0,36.71,25.42
2016,11,20,12,45,21.5,122.5,1.95,14.0,133.5,132.44,105.72
2016,11,20,13,0,43.0,207.0,2.0,14.0,229.0,230.77,185.98
2016,11,20,13,15,21.5,137.0,1.9,14.0,148.0,148.07,118.39
2016,11,20,13,30,0.0,67.0,1.8,14.0,67.0,64.77,49.17
2016,11,20,13,45,0.0,80.0,1.75,14.0,80.0,77.37,59.93
2016,11,20,14,0,0.0,93.0,1.7,14.0,93.0,90.38,70.94
2016,11,20,14,15,0.0,86.0,1.5,14.0,86.0,83.54,65.29
2016,11,20,14,30,0.0,79.0,1.3,14.0,79.0,76.7,59.64
2016,11,20,14,45,0.0,70.5,1.15,14.0,70.5,68.33,52.66
2016,11,20,15,0,0.0,62.0,1.0,14.0,62.0,59.95,45.61
2016,11,20,15,15,0.0,52.5,0.85,13.5,52.5,50.72,37.83
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,41.53,29.96
2016,11,20,15,45,0.0,34.0,0.55,13.0,34.0,32.83,22.33
2016,11,20,16,0,0.0,25.0,0.4,13.0,25.0,24.13,14.65
2016,11,20,16,15,0.0,16.5,0.35,12.5,16.5,15.92,7.17
2016,11,20,16,30,0.0,8.0,0.3,12.0,8.0,7.71,0.0
2016,11,20,16,45,0.0,4.0,0.3,12.0,4.0,3.93,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.0,1.25,8.5,29.5,10.68,0.0
2016,11,21,7,30,358.0,28.0,1.4,9.0,59.0,21.94,11.93
2016,11,21,7,45,457.5,35.5,1.55,9.5,99.5,26.48,17.71
2016,11,21,8,0,557.0,43.0,1.7,10.0,140.0,30.89,22.09
2016,11,21,8,15,614.0,48.0,1.8,10.5,181.5,40.73,31.17
2016,11,21,8,30,671.0,53.0,1.9,11.0,223.0,78.25,40.32
2016,11,21,8,45,712.5,56.0,2.0,11.5,263.5,117.02,64.34
2016,11,21,9,0,754.0,59.0,2.1,12.0,304.0,158.67,96.07
2016,11,21,9,15,779.0,62.0,2.15,12.0,340.0,199.77,131.28
2016,11,21,9,30,804.0,65.0,2.2,12.0,376.0,241.71,168.7
2016,11,21,9,45,810.5,70.0,2.25,12.5,404.5,281.1,204.74
2016,11,21,10,0,817.0,75.0,2.3,13.0,433.0,319.42,239.56
2016,11,21,10,15,829.5,76.5,2.3,13.0,457.5,355.21,272.06
2016,11,21,10,30,842.0,78.0,2.3,13.0,482.0,389.93,303.13
2016,11,21,10,45,851.0,79.0,2.3,13.5,499.5,421.47,330.51
2016,11,21,11,0,860.0,80.0,2.3,14.0,517.0,451.33,355.88
2016,11,21,11,15,594.5,149.5,2.3,14.0,454.5,419.65,333.76
2016,11,21,11,30,329.0,219.0,2.3,14.0,392.0,371.9,297.3
2016,11,21,11,45,601.5,149.5,2.3,14.5,467.5,452.1,361.55
2016,11,21,12,0,874.0,80.0,2.3,15.0,543.0,534.9,426.53
2016,11,21,12,15,872.5,80.0,2.25,15.0,538.0,547.17,436.4
2016,11,21,12,30,871.0,80.0,2.2,15.0,533.0,556.44,444.22
2016,11,21,12,45,872.0,77.0,2.2,15.0,522.0,560.02,447.85
2016,11,21,13,0,873.0,74.0,2.2,15.0,511.0,561.58,449.8
2016,11,21,13,15,864.0,73.0,2.15,15.0,491.0,556.91,446.6
2016,11,21,13,30,855.0,72.0,2.1,15.0,471.0,551.26,442.47
2016,11,21,13,45,840.0,70.5,2.1,15.0,444.0,537.54,432.23
2016,11,21,14,0,825.0,69.0,2.1,15.0,417.0,521.32,419.86
2016,11,21,14,15,805.0,67.0,2.0,15.0,384.5,499.64,402.6
2016,11,21,14,30,785.0,65.0,1.9,15.0,352.0,475.96,383.42
2016,11,21,14,45,754.5,62.0,1.8,15.0,314.5,444.3,357.57
2016,11,21,15,0,724.0,59.0,1.7,15.0,277.0,411.55,330.23
2016,11,21,15,15,680.5,55.0,1.45,14.5,236.0,371.2,296.34
2016,11,21,15,30,637.0,51.0,1.2,14.0,195.0,331.04,261.64
2016,11,21,15,45,566.5,45.0,1.0,13.5,153.0,281.68,219.0
2016,11,21,16,0,496.0,39.0,0.8,13.0,111.0,233.02,175.99
2016,11,21,16,15,376.5,30.0,0.85,12.5,73.0,169.13,119.12
2016,11,21,16,30,257.0,21.0,0.9,12.0,35.0,105.85,20.6
2016,11,21,16,45,128.5,10.5,0.95,11.5,17.5,42.04,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,14.5,1.05,7.5,27.5,14.25,0.0
2016,11,22,7,30,306.0,29.0,1.1,8.0,55.0,23.16,12.56
2016,11,22,7,45,405.0,38.0,1.2,8.5,94.0,29.04,19.99
2016,11,22,8,0,504.0,47.0,1.3,9.0,133.0,34.7,25.59
2016,11,22,8,15,564.5,53.5,1.3,9.5,174.5,40.21,30.82
2016,11,22,8,30,625.0,60.0,1.3,10.0,216.0,76.98,41.62
2016,11,22,8,45,663.5,64.5,1.35,10.5,255.5,114.84,65.04
2016,11,22,9,0,702.0,69.0,1.4,11.0,295.0,155.36,95.76
2016,11,22,9,15,460.5,113.5,1.4,11.0,268.5,182.35,129.89
2016,11,22,9,30,219.0,158.0,1.4,11.0,242.0,189.96,146.96
2016,11,22,9,45,381.0,143.5,1.45,11.5,304.0,229.36,175.25
2016,11,22,10,0,543.0,129.0,1.5,12.0,366.0,281.66,215.36
2016,11,22,10,15,535.5,140.0,1.5,12.0,384.0,310.33,241.0
2016,11,22,10,30,528.0,151.0,1.5,12.0,402.0,337.42,264.91
2016,11,22,10,45,494.0,165.5,1.55,12.5,407.5,355.54,281.03
2016,11,22,11,0,460.0,180.0,1.6,13.0,413.0,370.62,294.13
2016,11,22,11,15,655.0,133.0,1.6,13.0,471.5,429.13,340.84
2016,11,22,11,30,850.0,86.0,1.6,13.0,530.0,493.03,391.52
2016,11,22,11,45,618.0,147.0,1.6,13.5,470.5,455.81,362.79
2016,11,22,12,0,386.0,208.0,1.6,14.0,411.0,405.25,323.13
2016,11,22,12,15,389.5,205.0,1.55,14.0,408.0,411.26,328.66
2016,11,22,12,30,393.0,202.0,1.5,14.0,405.0,416.06,332.81
2016,11,22,12,45,418.0,191.0,1.45,14.0,402.5,426.73,341.61
2016,11,22,13,0,443.0,180.0,1.4,14.0,400.0,433.01,346.99
2016,11,22,13,15,369.5,185.5,1.35,14.0,364.5,396.47,318.44
2016,11,22,13,30,296.0,191.0,1.3,14.0,329.0,363.2,292.29
2016,11,22,13,45,395.5,162.0,1.3,14.0,334.5,391.19,315.64
2016,11,22,14,0,495.0,133.0,1.3,14.0,340.0,411.47,332.28
2016,11,22,14,15,475.5,124.5,1.15,13.5,311.0,387.85,313.7
2016,11,22,14,30,456.0,116.0,1.0,13.0,282.0,363.16,294.23
2016,11,22,14,45,427.5,109.0,0.9,13.0,251.5,334.95,271.17
2016,11,22,15,0,399.0,102.0,0.8,13.0,221.0,306.56,247.55
2016,11,22,15,15,371.0,90.0,0.8,12.5,188.0,272.91,219.92
2016,11,22,15,30,343.0,78.0,0.8,12.0,155.0,239.58,191.72
2016,11,22,15,45,307.5,63.5,0.8,11.5,121.5,201.12,158.54
2016,11,22,16,0,272.0,49.0,0.8,11.0,88.0,164.0,125.59
2016,11,22,16,15,196.5,34.5,0.85,10.5,57.5,116.05,82.15
2016,11,22,16,30,121.0,20.0,0.9,10.0,27.0,65.26,7.18
2016,11,22,16,45,60.5,10.0,0.95,10.0,13.5,24.67,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,16.0,1.25,7.5,25.0,15.73,0.0
2016,11,23,7,30,220.0,32.0,1.2,8.0,50.0,25.16,13.56
2016,11,23,7,45,321.5,43.5,1.2,9.0,88.0,33.43,23.72
2016,11,23,8,0,423.0,55.0,1.2,10.0,126.0,42.67,32.54
2016,11,23,8,15,490.5,63.0,1.35,10.0,167.0,47.09,36.92
2016,11,23,8,30,558.0,71.0,1.5,10.0,208.0,81.76,48.46
2016,11,23,8,45,601.0,76.5,1.65,10.5,247.5,117.62,70.32
2016,11,23,9,0,644.0,82.0,1.8,11.0,287.0,156.73,99.54
2016,11,23,9,15,675.0,86.0,1.85,11.0,322.5,195.21,131.72
2016,11,23,9,30,706.0,90.0,1.9,11.0,358.0,235.25,166.71
2016,11,23,9,45,736.0,90.5,2.0,11.5,390.0,273.06,200.22
2016,11,23,10,0,766.0,91.0,2.1,12.0,422.0,311.72,234.45
2016,11,23,10,15,507.0,147.0,2.15,12.0,371.0,305.38,238.06
2016,11,23,10,30,248.0,203.0,2.2,12.0,320.0,281.01,224.19
2016,11,23,10,45,536.0,148.5,2.3,12.5,414.0,354.62,281.46
2016,11,23,11,0,824.0,94.0,2.4,13.0,508.0,443.94,351.5
2016,11,23,11,15,419.0,141.0,2.4,13.0,351.5,327.06,262.57
2016,11,23,11,30,14.0,188.0,2.4,13.0,195.0,187.91,150.74
2016,11,23,11,45,105.0,212.0,2.45,13.0,267.0,259.38,209.63
2016,11,23,12,0,196.0,236.0,2.5,13.0,339.0,332.6,268.7
2016,11,23,12,15,517.5,164.5,2.5,13.0,432.0,439.44,355.66
2016,11,23,12,30,839.0,93.0,2.5,13.0,525.0,547.36,441.68
2016,11,23,12,45,831.5,92.0,2.55,13.0,512.0,549.52,443.7
2016,11,23,13,0,824.0,91.0,2.6,13.0,499.0,548.9,444.09
2016,11,23,13,15,814.0,90.0,2.65,13.0,479.0,544.19,441.17
2016,11,23,13,30,804.0,89.0,2.7,13.0,459.0,536.82,436.02
2016,11,23,13,45,790.5,86.0,2.8,13.0,433.0,522.91,425.77
2016,11,23,14,0,777.0,83.0,2.9,13.0,407.0,506.6,413.35
2016,11,23,14,15,755.0,80.0,2.8,13.0,374.5,483.65,394.88
2016,11,23,14,30,733.0,77.0,2.7,13.0,342.0,460.5,375.83
2016,11,23,14,45,702.0,73.0,2.6,13.0,305.0,428.99,349.72
2016,11,23,15,0,671.0,69.0,2.5,13.0,268.0,396.56,322.24
2016,11,23,15,15,623.5,64.0,2.15,12.5,227.5,355.22,287.07
2016,11,23,15,30,576.0,59.0,1.8,12.0,187.0,314.47,251.48
2016,11,23,15,45,503.0,51.5,1.5,11.5,145.5,262.31,206.17
2016,11,23,16,0,430.0,44.0,1.2,11.0,104.0,213.21,162.55
2016,11,23,16,15,306.5,33.0,1.2,10.5,67.5,148.57,104.6
2016,11,23,16,30,183.0,22.0,1.2,10.0,31.0,84.4,5.47
2016,11,23,16,45,91.5,11.0,1.2,9.5,15.5,33.11,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.0,15.5,0.85,4.0,25.0,15.24,0.0
2016,11,24,7,30,240.0,31.0,0.9,4.0,50.0,24.41,12.6
2016,11,24,7,45,350.5,42.0,0.95,4.5,89.0,33.53,24.19
2016,11,24,8,0,461.0,53.0,1.0,5.0,128.0,40.98,31.66
2016,11,24,8,15,528.0,60.0,1.0,5.5,170.0,44.32,35.06
2016,11,24,8,30,595.0,67.0,1.0,6.0,212.0,77.94,45.6
2016,11,24,8,45,645.5,71.0,1.05,6.5,253.0,114.69,67.27
2016,11,24,9,0,696.0,75.0,1.1,7.0,294.0,155.29,97.31
2016,11,24,9,15,725.5,79.0,1.2,7.5,330.5,195.6,131.13
2016,11,24,9,30,755.0,83.0,1.3,8.0,367.0,237.25,167.64
2016,11,24,9,45,780.5,84.0,1.4,9.0,399.0,278.44,204.08
2016,11,24,10,0,806.0,85.0,1.5,10.0,431.0,317.45,238.59
2016,11,24,10,15,819.5,87.0,1.5,10.5,456.0,353.59,270.85
2016,11,24,10,30,833.0,89.0,1.5,11.0,481.0,388.79,301.67
2016,11,24,10,45,843.5,90.0,1.5,11.5,499.0,420.67,329.21
2016,11,24,11,0,854.0,91.0,1.5,12.0,517.0,451.0,354.83
2016,11,24,11,15,859.0,91.5,1.35,12.0,527.5,476.63,376.28
2016,11,24,11,30,864.0,92.0,1.2,12.0,538.0,500.09,395.38
2016,11,24,11,45,866.5,91.5,1.1,12.5,541.0,519.0,410.01
2016,11,24,12,0,869.0,91.0,1.0,13.0,544.0,535.4,422.26
2016,11,24,12,15,867.0,91.0,1.0,13.0,539.0,547.35,432.31
2016,11,24,12,30,865.0,91.0,1.0,13.0,534.0,556.54,440.11
2016,11,24,12,45,859.5,90.0,1.0,13.5,521.5,560.02,442.71
2016,11,24,13,0,854.0,89.0,1.0,14.0,509.0,560.65,443.05
2016,11,24,13,15,844.0,87.5,1.0,14.0,489.0,555.5,439.78
2016,11,24,13,30,834.0,86.0,1.0,14.0,469.0,547.6,434.33
2016,11,24,13,45,819.0,84.0,1.0,14.0,442.0,533.86,424.33
2016,11,24,14,0,804.0,82.0,1.0,14.0,415.0,517.65,412.24
2016,11,24,14,15,782.0,79.0,0.9,13.5,382.0,494.5,394.64
2016,11,24,14,30,760.0,76.0,0.8,13.0,349.0,469.42,375.16
2016,11,24,14,45,728.5,72.0,0.75,13.0,311.0,438.9,350.6
2016,11,24,15,0,697.0,68.0,0.7,13.0,273.0,405.81,323.43
2016,11,24,15,15,649.5,63.0,0.65,12.5,232.0,364.02,289.29
2016,11,24,15,30,602.0,58.0,0.6,12.0,191.0,322.74,254.49
2016,11,24,15,45,528.0,50.5,0.6,11.5,148.5,269.66,209.68
2016,11,24,16,0,454.0,43.0,0.6,11.0,106.0,219.65,166.12
2016,11,24,16,15,329.0,32.0,0.65,10.5,69.0,154.06,107.39
2016,11,24,16,30,204.0,21.0,0.7,10.0,32.0,88.74,0.36
2016,11,24,16,45,102.0,10.5,0.8,10.0,16.0,35.03,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,0.95,6.0,12.0,11.8,0.0
2016,11,25,7,30,0.0,24.0,0.9,6.0,24.0,22.75,10.47
2016,11,25,7,45,18.5,41.5,0.9,6.5,44.5,37.4,27.28
2016,11,25,8,0,37.0,59.0,0.9,7.0,65.0,52.09,41.3
2016,11,25,8,15,47.5,77.0,1.05,7.5,87.0,66.8,55.03
2016,11,25,8,30,58.0,95.0,1.2,8.0,109.0,85.58,67.05
2016,11,25,8,45,65.5,111.5,1.35,8.5,130.0,104.6,82.24
2016,11,25,9,0,73.0,128.0,1.5,9.0,151.0,124.33,98.29
2016,11,25,9,15,80.5,142.0,1.4,9.0,170.0,142.68,113.47
2016,11,25,9,30,88.0,156.0,1.3,9.0,189.0,161.55,129.17
2016,11,25,9,45,107.5,170.5,1.2,9.5,214.0,182.64,146.05
2016,11,25,10,0,127.0,185.0,1.1,10.0,239.0,207.2,165.76
2016,11,25,10,15,159.5,195.0,1.0,10.5,267.0,233.35,186.39
2016,11,25,10,30,192.0,205.0,0.9,11.0,295.0,261.4,208.46
2016,11,25,10,45,134.5,210.5,0.8,11.5,275.0,251.76,201.23
2016,11,25,11,0,77.0,216.0,0.7,12.0,255.0,238.26,190.57
2016,11,25,11,15,76.5,220.5,0.65,12.0,259.5,245.62,196.54
2016,11,25,11,30,76.0,225.0,0.6,12.0,264.0,252.76,202.17
2016,11,25,11,45,59.5,219.5,0.55,12.5,250.0,242.24,193.38
2016,11,25,12,0,43.0,214.0,0.5,13.0,236.0,230.78,183.9
2016,11,25,12,15,127.5,221.0,0.45,13.0,286.0,285.57,227.82
2016,11,25,12,30,212.0,228.0,0.4,13.0,336.0,340.21,270.46
2016,11,25,12,45,240.5,219.0,0.4,13.0,338.5,349.68,277.92
2016,11,25,13,0,269.0,210.0,0.4,13.0,341.0,362.29,288.15
2016,11,25,13,15,325.5,191.5,0.35,13.0,344.0,375.83,299.11
2016,11,25,13,30,382.0,173.0,0.3,13.0,347.0,387.84,308.75
2016,11,25,13,45,239.5,174.5,0.3,13.0,281.5,313.54,250.62
2016,11,25,14,0,97.0,176.0,0.3,13.0,216.0,231.29,185.49
2016,11,25,14,15,227.0,152.5,0.3,13.0,236.5,282.38,227.87
2016,11,25,14,30,357.0,129.0,0.3,13.0,257.0,324.84,261.35
2016,11,25,14,45,332.0,120.0,0.3,13.0,229.0,292.84,235.4
2016,11,25,15,0,307.0,111.0,0.3,13.0,201.0,266.45,213.97
2016,11,25,15,15,283.5,96.5,0.4,12.5,170.0,234.58,188.27
2016,11,25,15,30,260.0,82.0,0.5,12.0,139.0,203.02,161.94
2016,11,25,15,45,230.0,66.0,0.6,11.5,108.0,167.71,131.72
2016,11,25,16,0,200.0,50.0,0.7,11.0,77.0,139.03,106.02
2016,11,25,16,15,100.0,36.0,0.75,10.5,49.5,81.72,56.31
2016,11,25,16,30,0.0,22.0,0.8,10.0,22.0,23.19,0.0
2016,11,25,16,45,0.0,11.0,0.85,10.0,11.0,10.81,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.35,8.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.4,8.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,2.5,8.5,9.5,9.16,2.32
2016,11,26,8,0,0.0,14.0,2.6,9.0,14.0,13.5,6.45
2016,11,26,8,15,0.0,18.5,2.65,9.0,18.5,17.84,10.54
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,22.19,13.68
2016,11,26,8,45,0.0,28.0,2.8,9.0,28.0,27.02,17.95
2016,11,26,9,0,0.0,33.0,2.9,9.0,33.0,31.85,22.17
2016,11,26,9,15,0.0,37.5,2.9,9.0,37.5,36.2,25.94
2016,11,26,9,30,0.0,42.0,2.9,9.0,42.0,40.56,29.68
2016,11,26,9,45,0.0,78.5,2.95,9.5,78.5,75.79,59.91
2016,11,26,10,0,0.0,115.0,3.0,10.0,115.0,110.04,88.8
2016,11,26,10,15,51.0,159.5,3.0,10.0,183.0,166.87,135.4
2016,11,26,10,30,102.0,204.0,3.0,10.0,251.0,228.29,185.54
2016,11,26,10,45,54.5,186.5,3.05,10.0,212.0,198.43,161.53
2016,11,26,11,0,7.0,169.0,3.1,10.0,173.0,165.07,134.22
2016,11,26,11,15,112.0,198.5,3.2,10.0,256.0,240.85,196.82
2016,11,26,11,30,217.0,228.0,3.3,10.0,339.0,321.82,262.96
2016,11,26,11,45,289.0,218.0,3.45,10.0,366.5,354.67,290.13
2016,11,26,12,0,361.0,208.0,3.6,10.0,394.0,387.82,317.82
2016,11,26,12,15,180.5,146.0,3.7,10.0,239.0,240.06,197.74
2016,11,26,12,30,0.0,84.0,3.8,10.0,84.0,81.25,63.77
2016,11,26,12,45,0.0,96.0,3.95,10.5,96.0,92.96,73.75
2016,11,26,13,0,0.0,108.0,4.1,11.0,108.0,104.8,83.66
2016,11,26,13,15,128.0,150.5,4.05,11.0,208.5,222.35,183.65
2016,11,26,13,30,256.0,193.0,4.0,11.0,309.0,340.68,281.57
2016,11,26,13,45,413.5,153.5,3.95,11.0,328.5,387.46,320.87
2016,11,26,14,0,571.0,114.0,3.9,11.0,348.0,427.89,354.6
2016,11,26,14,15,285.5,80.5,3.8,10.5,197.5,238.23,198.66
2016,11,26,14,30,0.0,47.0,3.7,10.0,47.0,45.4,33.65
2016,11,26,14,45,0.0,42.0,3.6,10.0,42.0,40.56,29.6
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,35.72,25.41
2016,11,26,15,15,217.0,55.0,3.4,10.0,102.5,162.82,133.74
2016,11,26,15,30,434.0,73.0,3.3,10.0,168.0,267.79,217.67
2016,11,26,15,45,347.0,63.5,3.2,10.0,128.5,213.62,170.01
2016,11,26,16,0,260.0,54.0,3.1,10.0,89.0,164.13,126.4
2016,11,26,16,15,130.0,39.5,3.05,9.5,57.0,96.32,67.06
2016,11,26,16,30,0.0,25.0,3.0,9.0,25.0,27.52,0.0
2016,11,26,16,45,0.0,12.5,3.0,9.0,12.5,12.29,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.5,13.0,2.55,7.5,21.5,12.78,0.0
2016,11,27,7,30,249.0,26.0,2.7,8.0,43.0,21.21,7.3
2016,11,27,7,45,372.0,35.0,2.9,8.5,82.0,27.22,17.92
2016,11,27,8,0,495.0,44.0,3.1,9.0,121.0,33.0,23.84
2016,11,27,8,15,562.5,50.0,3.2,9.0,162.0,35.85,26.8
2016,11,27,8,30,630.0,56.0,3.3,9.0,203.0,63.66,34.49
2016,11,27,8,45,678.0,59.5,3.45,9.5,243.5,100.93,54.67
2016,11,27,9,0,726.0,63.0,3.6,10.0,284.0,144.27,86.08
2016,11,27,9,15,754.5,66.0,3.6,10.5,320.5,184.17,119.11
2016,11,27,9,30,783.0,69.0,3.6,11.0,357.0,225.28,155.15
2016,11,27,9,45,807.0,70.0,3.6,11.5,388.5,264.31,190.44
2016,11,27,10,0,831.0,71.0,3.6,12.0,420.0,303.59,226.03
2016,11,27,10,15,843.5,72.5,3.45,12.0,444.5,339.62,259.27
2016,11,27,10,30,856.0,74.0,3.3,12.0,469.0,374.57,291.08
2016,11,27,10,45,865.5,75.0,3.15,12.5,487.0,406.6,319.35
2016,11,27,11,0,875.0,76.0,3.0,13.0,505.0,436.97,345.53
2016,11,27,11,15,879.0,76.5,2.8,13.0,515.0,463.39,368.49
2016,11,27,11,30,883.0,77.0,2.6,13.0,525.0,486.44,388.2
2016,11,27,11,45,883.0,77.5,2.45,13.0,527.5,505.16,404.17
2016,11,27,12,0,883.0,78.0,2.3,13.0,530.0,521.26,417.66
2016,11,27,12,15,880.5,78.0,2.2,13.0,525.0,532.88,427.54
2016,11,27,12,30,878.0,78.0,2.1,13.0,520.0,542.44,435.53
2016,11,27,12,45,763.5,98.5,2.05,13.0,477.0,511.05,411.59
2016,11,27,13,0,649.0,119.0,2.0,13.0,434.0,476.06,384.62
2016,11,27,13,15,531.0,142.0,1.9,13.0,393.0,436.8,353.68
2016,11,27,13,30,413.0,165.0,1.8,13.0,352.0,398.53,323.05
2016,11,27,13,45,412.0,154.5,1.7,13.0,332.0,386.68,314.05
2016,11,27,14,0,411.0,144.0,1.6,13.0,312.0,373.31,303.53
2016,11,27,14,15,319.5,143.5,1.5,13.0,267.5,318.22,259.2
2016,11,27,14,30,228.0,143.0,1.4,13.0,223.0,270.11,220.08
2016,11,27,14,45,210.5,130.0,1.35,13.0,198.0,245.43,199.96
2016,11,27,15,0,193.0,117.0,1.3,13.0,173.0,220.74,179.38
2016,11,27,15,15,177.5,101.0,1.15,12.5,146.5,193.55,156.57
2016,11,27,15,30,162.0,85.0,1.0,12.0,120.0,166.51,133.37
2016,11,27,15,45,138.0,67.5,0.9,11.5,92.5,134.7,105.85
2016,11,27,16,0,114.0,50.0,0.8,11.0,65.0,103.67,78.53
2016,11,27,16,15,57.0,34.5,0.85,10.5,42.0,61.34,40.97
2016,11,27,16,30,0.0,19.0,0.9,10.0,19.0,19.33,0.0
2016,11,27,16,45,0.0,9.5,1.0,9.5,9.5,9.34,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,62.5,13.0,1.1,9.0,17.0,12.78,0.0
2016,11,28,7,30,125.0,26.0,1.3,9.0,34.0,20.48,5.57
2016,11,28,7,45,206.0,40.0,1.5,9.5,66.0,31.01,20.99
2016,11,28,8,0,287.0,54.0,1.7,10.0,98.0,41.13,30.92
2016,11,28,8,15,334.5,67.0,1.9,10.0,133.0,50.07,39.43
2016,11,28,8,30,382.0,80.0,2.1,10.0,168.0,74.06,49.73
2016,11,28,8,45,419.5,89.5,2.3,10.0,202.5,104.71,68.25
2016,11,28,9,0,457.0,99.0,2.5,10.0,237.0,138.2,92.81
2016,11,28,9,15,500.0,100.0,2.6,10.0,268.0,167.87,116.3
2016,11,28,9,30,543.0,101.0,2.7,10.0,299.0,200.45,143.83
2016,11,28,9,45,527.0,115.0,2.85,10.5,320.5,232.01,173.1
2016,11,28,10,0,511.0,129.0,3.0,11.0,342.0,261.79,200.61
2016,11,28,10,15,527.5,134.0,3.05,11.0,365.0,291.65,227.32
2016,11,28,10,30,544.0,139.0,3.1,11.0,388.0,321.48,253.78
2016,11,28,10,45,556.5,141.5,3.2,11.5,404.5,347.21,276.26
2016,11,28,11,0,569.0,144.0,3.3,12.0,421.0,372.26,297.82
2016,11,28,11,15,561.5,150.0,3.4,12.0,428.0,391.11,314.72
2016,11,28,11,30,554.0,156.0,3.5,12.0,435.0,408.11,329.83
2016,11,28,11,45,487.0,174.0,3.6,12.0,421.0,406.53,329.74
2016,11,28,12,0,420.0,192.0,3.7,12.0,407.0,401.28,326.32
2016,11,28,12,15,586.0,155.5,3.7,12.0,451.5,457.52,372.72
2016,11,28,12,30,752.0,119.0,3.7,12.0,496.0,516.86,421.01
2016,11,28,12,45,745.0,117.5,3.75,12.5,484.0,518.93,422.54
2016,11,28,13,0,738.0,116.0,3.8,13.0,472.0,518.49,422.2
2016,11,28,13,15,455.5,157.0,3.8,13.0,374.0,410.86,335.97
2016,11,28,13,30,173.0,198.0,3.8,13.0,276.0,296.45,242.23
2016,11,28,13,45,164.0,190.0,3.8,13.0,260.5,284.28,232.86
2016,11,28,14,0,155.0,182.0,3.8,13.0,245.0,271.74,222.81
2016,11,28,14,15,77.5,141.5,3.65,12.5,173.0,183.88,150.44
2016,11,28,14,30,0.0,101.0,3.5,12.0,101.0,99.38,79.36
2016,11,28,14,45,306.5,88.5,3.4,12.0,177.0,249.44,206.47
2016,11,28,15,0,613.0,76.0,3.3,12.0,253.0,371.11,303.99
2016,11,28,15,15,562.0,70.0,2.85,11.5,213.5,329.26,267.49
2016,11,28,15,30,511.0,64.0,2.4,11.0,174.0,288.19,231.46
2016,11,28,15,45,453.0,54.0,2.0,11.0,135.5,241.66,189.99
2016,11,28,16,0,395.0,44.0,1.6,11.0,97.0,197.4,149.66
2016,11,28,16,15,197.5,35.5,1.5,10.0,62.0,116.29,79.94
2016,11,28,16,30,0.0,27.0,1.4,9.0,27.0,30.69,0.0
2016,11,28,16,45,0.0,13.5,1.3,8.5,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
