Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,10.0,2.1,4.5,22.5,9.83,0.0
2016,11,29,7,30,401.0,20.0,2.3,5.0,45.0,16.96,2.49
2016,11,29,7,45,506.0,26.5,2.5,5.5,84.5,21.29,12.8
2016,11,29,8,0,611.0,33.0,2.7,6.0,124.0,25.53,17.36
2016,11,29,8,15,670.0,37.5,2.75,6.5,165.5,27.8,19.73
2016,11,29,8,30,729.0,42.0,2.8,7.0,207.0,53.08,25.5
2016,11,29,8,45,765.5,45.0,2.85,7.5,247.0,92.95,45.72
2016,11,29,9,0,802.0,48.0,2.9,8.0,287.0,138.01,78.13
2016,11,29,9,15,826.5,50.0,2.75,8.5,323.5,179.35,112.37
2016,11,29,9,30,851.0,52.0,2.6,9.0,360.0,221.3,149.45
2016,11,29,9,45,867.0,54.0,2.5,9.5,390.5,261.56,186.36
2016,11,29,10,0,883.0,56.0,2.4,10.0,421.0,301.31,222.83
2016,11,29,10,15,894.5,57.0,2.3,10.0,445.5,337.94,256.88
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,373.29,289.27
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,405.55,318.07
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,435.83,344.49
2016,11,29,11,15,921.5,61.5,2.1,11.0,515.5,461.9,367.72
2016,11,29,11,30,925.0,62.0,2.1,11.0,526.0,485.57,388.54
2016,11,29,11,45,924.5,62.5,2.15,11.5,529.0,504.82,404.91
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,521.31,418.72
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.5,533.7,429.84
2016,11,29,12,30,920.0,63.0,2.3,12.0,523.0,543.19,438.48
2016,11,29,12,45,903.5,66.5,2.35,12.5,509.5,545.87,440.76
2016,11,29,13,0,887.0,70.0,2.4,13.0,496.0,545.55,440.55
2016,11,29,13,15,878.5,69.0,2.4,13.0,476.5,541.8,438.25
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,535.25,433.6
2016,11,29,13,45,856.0,66.5,2.4,13.0,431.0,524.43,425.38
2016,11,29,14,0,842.0,65.0,2.4,13.0,405.0,509.4,413.66
2016,11,29,14,15,822.5,62.5,2.35,12.5,373.0,488.12,397.32
2016,11,29,14,30,803.0,60.0,2.3,12.0,341.0,464.78,378.86
2016,11,29,14,45,775.5,57.0,2.25,12.0,304.5,435.29,354.26
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,404.52,327.94
2016,11,29,15,15,704.0,50.0,1.9,11.5,227.5,364.64,293.62
2016,11,29,15,30,660.0,46.0,1.6,11.0,187.0,324.92,258.46
2016,11,29,15,45,590.5,40.5,1.3,10.5,145.5,274.71,214.17
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,226.97,170.84
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,165.8,112.65
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,100.61,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,40.42,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.5,11.0,1.0,7.0,18.0,10.81,0.0
2016,11,30,7,30,233.0,22.0,0.9,7.0,36.0,17.69,1.15
2016,11,30,7,45,342.0,32.0,0.85,7.5,72.0,24.87,15.65
2016,11,30,8,0,451.0,42.0,0.8,8.0,108.0,31.71,22.74
2016,11,30,8,15,519.5,49.0,0.8,8.5,148.0,35.51,26.55
2016,11,30,8,30,588.0,56.0,0.8,9.0,188.0,56.83,32.44
2016,11,30,8,45,632.0,60.5,0.85,9.5,226.5,92.29,50.3
2016,11,30,9,0,676.0,65.0,0.9,10.0,265.0,130.95,76.96
2016,11,30,9,15,707.0,68.5,0.95,10.0,300.5,169.56,108.06
2016,11,30,9,30,738.0,72.0,1.0,10.0,336.0,211.94,144.45
2016,11,30,9,45,477.0,122.5,1.1,10.0,299.0,223.44,166.45
2016,11,30,10,0,216.0,173.0,1.2,10.0,262.0,218.91,172.64
2016,11,30,10,15,505.5,129.5,1.2,10.0,353.5,277.41,214.98
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,357.35,276.26
2016,11,30,10,45,404.0,130.5,1.25,10.5,313.0,276.1,218.97
2016,11,30,11,0,13.0,175.0,1.3,11.0,181.0,172.95,139.42
2016,11,30,11,15,6.5,156.5,1.35,11.0,159.5,153.42,123.68
2016,11,30,11,30,0.0,138.0,1.4,11.0,138.0,133.21,106.97
2016,11,30,11,45,1.5,152.0,1.5,11.5,153.0,147.63,118.75
2016,11,30,12,0,3.0,166.0,1.6,12.0,168.0,162.26,130.55
2016,11,30,12,15,2.5,164.5,1.7,12.0,166.0,160.94,129.48
2016,11,30,12,30,2.0,163.0,1.8,12.0,164.0,159.59,128.47
2016,11,30,12,45,5.0,165.5,1.95,12.0,168.0,164.04,132.3
2016,11,30,13,0,8.0,168.0,2.1,12.0,172.0,168.6,136.25
2016,11,30,13,15,30.5,176.5,2.15,12.0,190.5,192.91,156.69
2016,11,30,13,30,53.0,185.0,2.2,12.0,209.0,214.85,175.08
2016,11,30,13,45,49.5,175.5,2.25,12.0,197.0,204.2,166.5
2016,11,30,14,0,46.0,166.0,2.3,12.0,185.0,193.44,157.86
2016,11,30,14,15,373.5,123.0,2.15,11.5,255.0,326.41,269.4
2016,11,30,14,30,701.0,80.0,2.0,11.0,325.0,437.23,358.21
2016,11,30,14,45,671.0,75.5,1.9,11.0,289.0,407.12,332.22
2016,11,30,15,0,641.0,71.0,1.8,11.0,253.0,376.08,305.72
2016,11,30,15,15,592.0,65.5,1.6,10.5,214.0,335.28,271.04
2016,11,30,15,30,543.0,60.0,1.4,10.0,175.0,295.13,236.01
2016,11,30,15,45,456.5,52.5,1.25,10.0,134.5,240.09,188.27
2016,11,30,16,0,370.0,45.0,1.1,10.0,94.0,188.76,143.0
2016,11,30,16,15,250.0,32.5,1.1,9.5,60.0,127.92,86.99
2016,11,30,16,30,130.0,20.0,1.1,9.0,26.0,65.21,0.0
2016,11,30,16,45,65.0,10.0,1.15,9.0,13.0,25.15,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,169.5,9.5,1.9,4.5,19.5,9.34,0.0
2016,12,1,7,30,339.0,19.0,2.1,5.0,39.0,16.22,0.0
2016,12,1,7,45,457.0,26.5,2.3,5.5,77.5,21.61,12.81
2016,12,1,8,0,575.0,34.0,2.5,6.0,116.0,26.81,18.45
2016,12,1,8,15,639.0,39.0,2.8,6.5,158.0,29.46,21.19
2016,12,1,8,30,703.0,44.0,3.1,7.0,200.0,50.0,25.73
2016,12,1,8,45,745.0,47.5,3.4,7.5,240.5,89.26,44.42
2016,12,1,9,0,787.0,51.0,3.7,8.0,281.0,131.41,73.45
2016,12,1,9,15,814.0,53.5,3.8,8.5,318.0,172.85,107.31
2016,12,1,9,30,841.0,56.0,3.9,9.0,355.0,217.87,146.79
2016,12,1,9,45,854.0,59.5,4.0,9.5,385.5,258.39,184.15
2016,12,1,10,0,867.0,63.0,4.1,10.0,416.0,298.23,221.13
2016,12,1,10,15,879.5,64.5,4.1,10.5,441.5,335.16,255.33
2016,12,1,10,30,892.0,66.0,4.1,11.0,467.0,370.91,288.0
2016,12,1,10,45,901.0,66.5,4.15,11.5,485.0,403.02,317.17
2016,12,1,11,0,910.0,67.0,4.2,12.0,503.0,433.34,344.24
2016,12,1,11,15,914.5,67.5,4.2,12.0,514.0,459.78,368.19
2016,12,1,11,30,919.0,68.0,4.2,12.0,525.0,483.88,389.77
2016,12,1,11,45,920.5,68.0,4.25,12.5,528.5,503.62,406.84
2016,12,1,12,0,922.0,68.0,4.3,13.0,532.0,520.67,421.38
2016,12,1,12,15,920.0,68.0,4.3,13.0,527.5,533.23,432.7
2016,12,1,12,30,918.0,68.0,4.3,13.0,523.0,542.9,441.49
2016,12,1,12,45,912.5,67.5,4.3,13.0,510.5,547.31,445.95
2016,12,1,13,0,907.0,67.0,4.3,13.0,498.0,548.77,447.89
2016,12,1,13,15,897.5,66.0,4.25,13.0,479.0,544.67,445.13
2016,12,1,13,30,888.0,65.0,4.2,13.0,460.0,537.72,439.91
2016,12,1,13,45,872.5,64.0,4.2,13.0,433.5,524.91,429.99
2016,12,1,14,0,857.0,63.0,4.2,13.0,407.0,511.53,419.28
2016,12,1,14,15,837.0,61.0,4.0,13.0,374.5,490.6,401.85
2016,12,1,14,30,817.0,59.0,3.8,13.0,342.0,467.58,382.44
2016,12,1,14,45,787.0,56.0,3.65,13.0,305.0,436.92,356.52
2016,12,1,15,0,757.0,53.0,3.5,13.0,268.0,405.04,328.92
2016,12,1,15,15,713.0,49.0,3.1,12.0,227.5,365.23,295.01
2016,12,1,15,30,669.0,45.0,2.7,11.0,187.0,325.56,260.1
2016,12,1,15,45,597.0,39.5,2.3,10.5,145.0,274.5,214.77
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,226.07,170.55
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,161.61,108.99
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,100.12,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,40.32,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,8.85,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,15.3,0.0
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,20.74,11.91
2016,12,2,8,0,577.0,33.0,3.5,6.0,114.0,25.98,17.65
2016,12,2,8,15,641.0,38.0,3.65,6.5,155.5,28.67,20.44
2016,12,2,8,30,705.0,43.0,3.8,7.0,197.0,47.12,24.42
2016,12,2,8,45,743.5,46.5,4.0,8.0,237.0,86.12,42.26
2016,12,2,9,0,782.0,50.0,4.2,9.0,277.0,127.68,70.39
2016,12,2,9,15,808.5,52.5,4.35,9.5,313.5,168.75,103.66
2016,12,2,9,30,835.0,55.0,4.5,10.0,350.0,213.38,142.66
2016,12,2,9,45,848.5,58.5,4.7,10.5,380.5,253.75,179.82
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,293.49,216.73
2016,12,2,10,15,874.5,63.5,4.85,11.0,436.0,330.22,251.27
2016,12,2,10,30,887.0,65.0,4.8,11.0,461.0,365.79,284.41
2016,12,2,10,45,895.0,66.0,4.75,11.5,479.0,397.86,313.64
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,428.11,340.67
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,454.4,364.57
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,478.38,386.09
2016,12,2,11,45,913.5,68.0,4.6,12.5,522.5,498.03,403.08
2016,12,2,12,0,915.0,68.0,4.6,13.0,526.0,515.03,417.53
2016,12,2,12,15,913.0,67.5,4.6,13.0,521.5,527.04,428.5
2016,12,2,12,30,911.0,67.0,4.6,13.0,517.0,536.17,436.94
2016,12,2,12,45,904.0,67.0,4.7,13.0,504.5,540.36,441.49
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,541.61,443.52
2016,12,2,13,15,887.5,66.0,4.8,13.0,473.0,537.6,440.95
2016,12,2,13,30,878.0,65.0,4.8,13.0,454.0,530.76,435.93
2016,12,2,13,45,862.0,64.0,4.85,13.5,427.5,517.85,425.16
2016,12,2,14,0,846.0,63.0,4.9,14.0,401.0,504.4,413.65
2016,12,2,14,15,825.0,61.0,4.65,13.5,369.0,483.22,396.59
2016,12,2,14,30,804.0,59.0,4.4,13.0,337.0,460.0,377.43
2016,12,2,14,45,773.0,56.5,4.2,13.0,300.0,429.79,351.54
2016,12,2,15,0,742.0,54.0,4.0,13.0,263.0,398.42,324.12
2016,12,2,15,15,697.5,50.0,3.6,12.0,223.0,358.88,290.38
2016,12,2,15,30,653.0,46.0,3.2,11.0,183.0,319.5,255.69
2016,12,2,15,45,581.5,40.0,2.8,10.5,142.0,268.67,210.51
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,220.48,166.49
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,160.24,108.02
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,95.78,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,38.47,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.5,8.85,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,33.0,14.17,0.0
2016,12,3,7,45,401.0,26.5,2.4,6.5,69.0,20.11,11.15
2016,12,3,8,0,518.0,35.0,2.7,7.0,105.0,28.14,19.46
2016,12,3,8,15,584.5,40.0,2.7,7.5,145.5,30.69,22.17
2016,12,3,8,30,651.0,45.0,2.7,8.0,186.0,46.0,25.36
2016,12,3,8,45,697.0,48.5,2.7,8.5,225.5,82.88,41.62
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,123.09,68.26
2016,12,3,9,15,771.0,54.5,2.7,9.5,300.5,162.65,99.85
2016,12,3,9,30,799.0,57.0,2.7,10.0,336.0,203.34,135.03
2016,12,3,9,45,814.5,60.0,2.7,10.5,366.5,242.45,170.55
2016,12,3,10,0,830.0,63.0,2.7,11.0,397.0,281.18,205.99
2016,12,3,10,15,843.5,64.5,2.7,11.0,421.5,317.3,239.49
2016,12,3,10,30,857.0,66.0,2.7,11.0,446.0,354.22,273.19
2016,12,3,10,45,867.5,66.5,2.75,11.5,464.5,385.83,301.65
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,415.84,328.19
2016,12,3,11,15,882.5,67.5,2.85,12.5,494.0,441.52,350.74
2016,12,3,11,30,887.0,68.0,2.9,13.0,505.0,464.98,370.98
2016,12,3,11,45,889.0,68.0,2.95,13.5,508.5,484.41,387.6
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,501.29,401.81
2016,12,3,12,15,889.5,68.0,3.0,14.0,508.0,513.8,412.93
2016,12,3,12,30,888.0,68.0,3.0,14.0,504.0,523.54,421.65
2016,12,3,12,45,882.5,67.5,3.0,14.5,492.5,527.89,425.19
2016,12,3,13,0,877.0,67.0,3.0,15.0,481.0,529.38,426.33
2016,12,3,13,15,868.5,66.0,2.95,15.0,462.5,525.96,424.14
2016,12,3,13,30,860.0,65.0,2.9,15.0,444.0,519.78,419.61
2016,12,3,13,45,845.0,64.0,2.9,15.0,419.0,507.58,410.33
2016,12,3,14,0,830.0,63.0,2.9,15.0,394.0,494.87,400.32
2016,12,3,14,15,810.0,61.0,2.7,14.5,362.5,474.48,384.27
2016,12,3,14,30,790.0,59.0,2.5,14.0,331.0,452.07,366.18
2016,12,3,14,45,758.0,56.5,2.3,14.0,295.0,421.76,340.68
2016,12,3,15,0,726.0,54.0,2.1,14.0,259.0,390.37,313.7
2016,12,3,15,15,681.5,50.0,1.8,13.5,219.5,351.32,280.31
2016,12,3,15,30,637.0,46.0,1.5,13.0,180.0,312.46,246.14
2016,12,3,15,45,560.0,40.5,1.25,12.5,139.0,260.72,201.25
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,215.12,160.3
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,152.63,101.41
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,88.83,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,35.47,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,9.5,0.65,6.0,15.0,9.34,0.0
2016,12,4,7,30,231.0,19.0,0.6,6.0,30.0,15.31,0.0
2016,12,4,7,45,353.0,28.0,0.55,6.5,65.5,21.68,12.31
2016,12,4,8,0,475.0,37.0,0.5,7.0,101.0,27.74,19.14
2016,12,4,8,15,546.0,43.5,0.4,7.5,141.0,31.28,22.78
2016,12,4,8,30,617.0,50.0,0.3,8.0,181.0,45.28,26.53
2016,12,4,8,45,663.0,54.0,0.25,8.5,220.5,84.0,44.33
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,123.01,69.48
2016,12,4,9,15,738.5,61.5,0.25,9.5,295.5,162.18,99.92
2016,12,4,9,30,768.0,65.0,0.3,10.0,331.0,202.7,133.95
2016,12,4,9,45,767.5,72.5,0.35,10.5,358.5,241.19,168.48
2016,12,4,10,0,767.0,80.0,0.4,11.0,386.0,278.25,201.85
2016,12,4,10,15,781.5,82.0,0.35,11.0,410.5,313.01,232.64
2016,12,4,10,30,796.0,84.0,0.3,11.0,435.0,347.04,262.3
2016,12,4,10,45,808.5,84.5,0.3,11.5,453.5,377.94,288.69
2016,12,4,11,0,821.0,85.0,0.3,12.0,472.0,407.53,313.42
2016,12,4,11,15,826.0,85.5,0.25,12.0,483.0,432.47,334.31
2016,12,4,11,30,831.0,86.0,0.2,12.0,494.0,455.38,353.14
2016,12,4,11,45,834.5,85.5,0.2,12.5,497.5,474.43,368.38
2016,12,4,12,0,838.0,85.0,0.2,13.0,501.0,491.14,381.49
2016,12,4,12,15,632.0,133.0,0.35,13.0,445.5,450.7,353.26
2016,12,4,12,30,426.0,181.0,0.5,13.0,390.0,401.73,317.7
2016,12,4,12,45,375.5,186.0,0.7,13.5,367.5,383.06,304.81
2016,12,4,13,0,325.0,191.0,0.9,14.0,345.0,365.68,292.04
2016,12,4,13,15,343.5,180.0,1.05,13.5,336.5,366.28,294.31
2016,12,4,13,30,362.0,169.0,1.2,13.0,328.0,365.59,295.32
2016,12,4,13,45,396.5,152.5,1.35,13.0,317.5,370.54,300.15
2016,12,4,14,0,431.0,136.0,1.5,13.0,307.0,369.16,299.81
2016,12,4,14,15,516.0,117.0,1.3,13.0,306.0,387.6,313.99
2016,12,4,14,30,601.0,98.0,1.1,13.0,305.0,404.09,325.69
2016,12,4,14,45,578.0,90.0,0.95,13.0,271.5,375.67,301.83
2016,12,4,15,0,555.0,82.0,0.8,13.0,238.0,346.25,276.94
2016,12,4,15,15,502.5,75.5,0.8,12.5,200.0,305.23,243.35
2016,12,4,15,30,450.0,69.0,0.8,12.0,162.0,265.06,209.55
2016,12,4,15,45,388.0,57.5,0.8,11.5,125.0,217.93,169.39
2016,12,4,16,0,326.0,46.0,0.8,11.0,88.0,174.09,130.9
2016,12,4,16,15,163.0,34.5,0.85,10.5,55.5,103.61,69.32
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,25.01,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,1.35,6.0,2.5,2.46,0.0
2016,12,5,7,30,0.0,5.0,1.5,6.0,5.0,4.82,0.0
2016,12,5,7,45,0.0,11.0,1.7,6.5,11.0,10.6,3.0
2016,12,5,8,0,0.0,17.0,1.9,7.0,17.0,16.4,8.95
2016,12,5,8,15,0.0,24.5,1.9,7.0,24.5,23.64,15.81
2016,12,5,8,30,0.0,32.0,1.9,7.0,32.0,30.89,21.35
2016,12,5,8,45,0.0,39.0,1.9,7.5,39.0,37.66,27.34
2016,12,5,9,0,0.0,46.0,1.9,8.0,46.0,44.43,33.24
2016,12,5,9,15,0.0,53.0,1.9,8.0,53.0,51.2,39.15
2016,12,5,9,30,0.0,60.0,1.9,8.0,60.0,57.98,44.99
2016,12,5,9,45,112.0,113.0,1.95,8.5,157.5,129.73,102.21
2016,12,5,10,0,224.0,166.0,2.0,9.0,255.0,209.95,166.18
2016,12,5,10,15,342.0,158.0,2.0,9.0,303.5,248.3,195.85
2016,12,5,10,30,460.0,150.0,2.0,9.0,352.0,292.81,231.56
2016,12,5,10,45,361.0,175.5,2.0,9.0,338.0,297.02,238.17
2016,12,5,11,0,262.0,201.0,2.0,9.0,324.0,294.17,238.09
2016,12,5,11,15,316.0,196.5,2.0,9.0,348.5,321.36,260.66
2016,12,5,11,30,370.0,192.0,2.0,9.0,373.0,350.11,284.44
2016,12,5,11,45,314.5,203.5,2.05,9.0,358.0,345.04,281.21
2016,12,5,12,0,259.0,215.0,2.1,9.0,343.0,337.21,275.52
2016,12,5,12,15,229.5,216.0,2.05,9.0,329.0,327.16,267.82
2016,12,5,12,30,200.0,217.0,2.0,9.0,315.0,317.6,260.33
2016,12,5,12,45,198.5,212.0,1.95,9.5,307.5,315.14,258.23
2016,12,5,13,0,197.0,207.0,1.9,10.0,300.0,311.98,255.51
2016,12,5,13,15,183.0,199.5,1.8,10.0,283.0,299.09,245.23
2016,12,5,13,30,169.0,192.0,1.7,10.0,266.0,285.56,234.41
2016,12,5,13,45,158.0,181.0,1.6,10.0,247.5,269.34,221.37
2016,12,5,14,0,147.0,170.0,1.5,10.0,229.0,252.68,207.87
2016,12,5,14,15,135.0,159.5,1.35,9.5,210.0,235.78,194.33
2016,12,5,14,30,123.0,149.0,1.2,9.0,191.0,218.78,180.53
2016,12,5,14,45,120.0,133.0,1.05,9.0,170.0,199.66,164.51
2016,12,5,15,0,117.0,117.0,0.9,9.0,149.0,180.17,147.9
2016,12,5,15,15,105.0,100.0,0.85,8.5,125.5,155.38,126.89
2016,12,5,15,30,93.0,83.0,0.8,8.0,102.0,130.71,105.56
2016,12,5,15,45,79.0,65.0,0.75,8.0,79.0,104.19,82.13
2016,12,5,16,0,65.0,47.0,0.7,8.0,56.0,77.84,58.54
2016,12,5,16,15,32.5,31.0,0.7,8.0,35.5,48.78,31.25
2016,12,5,16,30,0.0,15.0,0.7,8.0,15.0,14.55,0.0
2016,12,5,16,45,0.0,7.5,0.7,8.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.0,8.5,1.0,2.5,14.0,8.36,0.0
2016,12,6,7,30,258.0,17.0,1.1,3.0,28.0,13.58,0.0
2016,12,6,7,45,385.0,26.0,1.25,4.0,64.0,20.06,10.6
2016,12,6,8,0,512.0,35.0,1.4,5.0,100.0,28.68,20.0
2016,12,6,8,15,583.0,40.5,1.35,5.5,141.0,31.65,23.2
2016,12,6,8,30,654.0,46.0,1.3,6.0,182.0,41.78,25.79
2016,12,6,8,45,582.0,62.5,1.3,6.5,201.5,80.66,45.63
2016,12,6,9,0,510.0,79.0,1.3,7.0,221.0,115.73,72.99
2016,12,6,9,15,536.0,84.5,1.5,7.5,252.0,147.8,98.09
2016,12,6,9,30,562.0,90.0,1.7,8.0,283.0,181.33,126.48
2016,12,6,9,45,571.0,98.5,1.9,9.0,309.5,215.05,156.42
2016,12,6,10,0,580.0,107.0,2.1,10.0,336.0,248.49,186.24
2016,12,6,10,15,725.0,87.5,2.15,10.0,392.0,295.56,224.23
2016,12,6,10,30,870.0,68.0,2.2,10.0,448.0,352.13,270.75
2016,12,6,10,45,877.5,69.0,2.25,10.0,466.0,385.37,301.1
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,415.07,328.14
2016,12,6,11,15,889.5,71.0,2.35,10.0,495.5,441.58,352.13
2016,12,6,11,30,894.0,72.0,2.4,10.0,507.0,465.87,373.86
2016,12,6,11,45,891.0,73.5,2.45,10.5,510.0,484.87,390.3
2016,12,6,12,0,888.0,75.0,2.5,11.0,513.0,501.16,404.2
2016,12,6,12,15,886.0,75.0,2.55,11.0,509.0,513.68,415.56
2016,12,6,12,30,884.0,75.0,2.6,11.0,505.0,523.42,424.51
2016,12,6,12,45,879.5,74.0,2.7,11.0,493.5,528.06,429.43
2016,12,6,13,0,875.0,73.0,2.8,11.0,482.0,530.99,432.79
2016,12,6,13,15,865.5,72.0,2.9,11.0,463.5,527.63,431.04
2016,12,6,13,30,856.0,71.0,3.0,11.0,445.0,521.5,426.9
2016,12,6,13,45,840.0,69.5,3.1,11.0,419.5,508.83,417.35
2016,12,6,14,0,824.0,68.0,3.2,11.0,394.0,493.67,405.53
2016,12,6,14,15,803.5,66.0,3.1,10.5,363.0,473.45,389.6
2016,12,6,14,30,783.0,64.0,3.0,10.0,332.0,451.22,371.56
2016,12,6,14,45,751.5,61.0,2.95,10.0,295.5,421.05,346.03
2016,12,6,15,0,720.0,58.0,2.9,10.0,259.0,389.75,318.9
2016,12,6,15,15,674.0,53.5,2.55,9.5,219.5,349.97,284.29
2016,12,6,15,30,628.0,49.0,2.2,9.0,180.0,310.4,248.93
2016,12,6,15,45,556.0,43.0,1.85,8.5,139.5,263.26,206.8
2016,12,6,16,0,484.0,37.0,1.5,8.0,99.0,216.65,164.12
2016,12,6,16,15,354.0,27.5,1.45,7.5,63.5,152.54,102.71
2016,12,6,16,30,224.0,18.0,1.4,7.0,28.0,87.27,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,14.0,34.92,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.7,3.0,8.0,7.86,0.0
2016,12,7,7,30,0.0,16.0,1.7,3.0,16.0,15.73,0.0
2016,12,7,7,45,56.5,30.5,1.75,3.0,38.0,26.63,15.57
2016,12,7,8,0,113.0,45.0,1.8,3.0,60.0,36.7,27.29
2016,12,7,8,15,129.5,62.0,1.65,3.0,84.5,49.62,39.81
2016,12,7,8,30,146.0,79.0,1.5,3.0,109.0,63.83,53.32
2016,12,7,8,45,156.0,95.0,1.35,3.5,133.0,89.44,68.14
2016,12,7,9,0,166.0,111.0,1.2,4.0,157.0,112.77,86.23
2016,12,7,9,15,173.0,125.5,1.15,4.5,179.0,135.24,104.71
2016,12,7,9,30,180.0,140.0,1.1,5.0,201.0,158.12,124.02
2016,12,7,9,45,247.0,146.5,1.1,5.5,238.5,185.97,145.45
2016,12,7,10,0,314.0,153.0,1.1,6.0,276.0,220.54,173.07
2016,12,7,10,15,251.0,171.0,1.1,6.5,273.5,231.29,184.7
2016,12,7,10,30,188.0,189.0,1.1,7.0,271.0,238.15,192.35
2016,12,7,10,45,232.5,192.5,1.1,7.5,298.0,264.69,213.75
2016,12,7,11,0,277.0,196.0,1.1,8.0,325.0,293.97,237.3
2016,12,7,11,15,138.5,170.5,1.2,8.0,235.0,221.52,180.35
2016,12,7,11,30,0.0,145.0,1.3,8.0,145.0,139.84,113.63
2016,12,7,11,45,7.0,162.5,1.45,8.0,166.0,160.16,130.88
2016,12,7,12,0,14.0,180.0,1.6,8.0,187.0,180.93,148.19
2016,12,7,12,15,57.0,197.5,1.7,8.0,225.5,221.52,182.08
2016,12,7,12,30,100.0,215.0,1.8,8.0,264.0,262.27,215.85
2016,12,7,12,45,50.0,111.0,1.95,8.0,135.5,134.47,109.87
2016,12,7,13,0,0.0,7.0,2.1,8.0,7.0,6.75,0.22
2016,12,7,13,15,64.0,99.0,2.1,8.0,127.0,133.41,109.97
2016,12,7,13,30,128.0,191.0,2.1,8.0,247.0,262.93,218.32
2016,12,7,13,45,71.0,168.5,2.15,8.0,199.0,207.1,171.44
2016,12,7,14,0,14.0,146.0,2.2,8.0,151.0,151.74,124.86
2016,12,7,14,15,11.5,135.0,2.05,8.0,139.0,139.84,115.01
2016,12,7,14,30,9.0,124.0,1.9,8.0,127.0,127.97,105.03
2016,12,7,14,45,5.0,111.0,1.8,8.0,113.0,113.34,92.59
2016,12,7,15,0,1.0,98.0,1.7,8.0,99.0,98.81,80.13
2016,12,7,15,15,0.5,83.0,1.55,7.5,83.5,83.68,67.13
2016,12,7,15,30,0.0,68.0,1.4,7.0,68.0,68.47,53.86
2016,12,7,15,45,0.0,52.5,1.25,7.0,52.5,52.77,39.87
2016,12,7,16,0,0.0,37.0,1.1,7.0,37.0,36.8,25.55
2016,12,7,16,15,0.0,23.5,1.15,7.0,23.5,22.81,12.05
2016,12,7,16,30,0.0,10.0,1.2,7.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,1.25,7.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.2,10.0,1.5,1.47,0.0
2016,12,8,7,30,0.0,3.0,4.2,10.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,8.0,4.25,10.5,8.0,7.71,0.19
2016,12,8,8,0,0.0,13.0,4.3,11.0,13.0,12.53,5.26
2016,12,8,8,15,0.0,19.0,4.2,11.0,19.0,18.32,10.69
2016,12,8,8,30,0.0,25.0,4.1,11.0,25.0,24.12,16.08
2016,12,8,8,45,0.0,30.5,4.1,11.5,30.5,29.43,19.75
2016,12,8,9,0,0.0,36.0,4.1,12.0,36.0,34.75,24.34
2016,12,8,9,15,0.0,41.5,4.0,12.0,41.5,40.07,28.94
2016,12,8,9,30,0.0,47.0,3.9,12.0,47.0,45.39,33.49
2016,12,8,9,45,6.5,95.5,3.85,12.0,98.0,92.76,73.61
2016,12,8,10,0,13.0,144.0,3.8,12.0,149.0,139.29,112.52
2016,12,8,10,15,6.5,101.0,3.75,12.0,103.5,98.93,78.61
2016,12,8,10,30,0.0,58.0,3.7,12.0,58.0,56.05,42.35
2016,12,8,10,45,0.0,101.5,3.65,12.5,101.5,97.84,77.57
2016,12,8,11,0,0.0,145.0,3.6,13.0,145.0,139.21,111.85
2016,12,8,11,15,0.0,135.0,3.5,13.0,135.0,130.02,104.05
2016,12,8,11,30,0.0,125.0,3.4,13.0,125.0,120.66,96.2
2016,12,8,11,45,0.0,126.0,3.3,13.0,126.0,121.78,97.1
2016,12,8,12,0,0.0,127.0,3.2,13.0,127.0,122.9,98.01
2016,12,8,12,15,0.0,131.0,3.1,13.0,131.0,126.94,101.38
2016,12,8,12,30,0.0,135.0,3.0,13.0,135.0,131.04,104.8
2016,12,8,12,45,1.5,146.0,2.9,13.0,147.0,142.87,114.67
2016,12,8,13,0,3.0,157.0,2.8,13.0,159.0,154.94,124.73
2016,12,8,13,15,1.5,117.0,2.65,13.0,118.0,114.65,91.33
2016,12,8,13,30,0.0,77.0,2.5,13.0,77.0,74.46,57.72
2016,12,8,13,45,0.0,102.0,2.4,13.0,102.0,99.33,78.8
2016,12,8,14,0,0.0,127.0,2.3,13.0,127.0,125.08,100.46
2016,12,8,14,15,0.0,116.5,2.15,13.0,116.5,114.9,92.01
2016,12,8,14,30,0.0,106.0,2.0,13.0,106.0,104.7,83.56
2016,12,8,14,45,0.0,94.5,1.85,13.0,94.5,93.44,74.13
2016,12,8,15,0,0.0,83.0,1.7,13.0,83.0,82.15,64.58
2016,12,8,15,15,0.0,70.0,1.6,12.5,70.0,69.23,53.63
2016,12,8,15,30,0.0,57.0,1.5,12.0,57.0,56.24,42.45
2016,12,8,15,45,0.0,44.0,1.45,12.0,44.0,43.15,30.97
2016,12,8,16,0,0.0,31.0,1.4,12.0,31.0,29.94,19.3
2016,12,8,16,15,0.0,19.5,1.35,12.0,19.5,18.82,8.71
2016,12,8,16,30,0.0,8.0,1.3,12.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.3,12.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.0,11.0,10.5,10.32,0.0
2016,12,9,7,30,0.0,21.0,1.0,11.0,21.0,20.64,0.0
2016,12,9,7,45,228.0,27.0,1.0,11.5,54.5,21.47,10.21
2016,12,9,8,0,456.0,33.0,1.0,12.0,88.0,24.74,15.81
2016,12,9,8,15,529.5,39.0,1.3,12.0,127.0,27.98,19.21
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,35.79,26.48
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,69.93,34.91
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,107.92,57.31
2016,12,9,9,15,353.0,85.0,2.35,13.0,181.0,119.27,80.31
2016,12,9,9,30,2.0,118.0,2.5,13.0,118.0,111.12,88.92
2016,12,9,9,45,71.0,142.0,2.65,13.5,169.5,146.33,115.52
2016,12,9,10,0,140.0,166.0,2.8,14.0,221.0,187.46,147.3
2016,12,9,10,15,71.0,156.0,2.9,14.0,184.0,166.82,132.65
2016,12,9,10,30,2.0,146.0,3.0,14.0,147.0,139.86,112.02
2016,12,9,10,45,18.5,165.5,3.15,14.5,174.5,164.45,131.78
2016,12,9,11,0,35.0,185.0,3.3,15.0,202.0,189.7,151.96
2016,12,9,11,15,28.0,184.0,3.3,15.0,197.5,187.93,150.53
2016,12,9,11,30,21.0,183.0,3.3,15.0,193.0,185.21,148.33
2016,12,9,11,45,14.0,176.5,3.35,15.0,183.5,176.75,141.45
2016,12,9,12,0,7.0,170.0,3.4,15.0,174.0,167.86,134.19
2016,12,9,12,15,29.5,186.0,3.25,15.0,201.0,196.59,157.78
2016,12,9,12,30,52.0,202.0,3.1,15.0,228.0,225.05,181.01
2016,12,9,12,45,117.0,203.5,3.0,15.0,259.0,263.93,212.94
2016,12,9,13,0,182.0,205.0,2.9,15.0,290.0,300.89,243.12
2016,12,9,13,15,179.5,197.5,2.8,15.0,278.5,294.0,237.71
2016,12,9,13,30,177.0,190.0,2.7,15.0,267.0,286.48,231.91
2016,12,9,13,45,236.5,172.5,2.6,15.0,269.5,303.38,246.1
2016,12,9,14,0,296.0,155.0,2.5,15.0,272.0,314.42,255.33
2016,12,9,14,15,287.5,144.0,2.25,14.5,250.0,297.11,241.6
2016,12,9,14,30,279.0,133.0,2.0,14.0,228.0,279.02,227.07
