Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,45,271.5,118.5,1.8,14.0,203.0,256.77,208.53
2016,12,9,15,0,264.0,104.0,1.6,14.0,178.0,233.82,189.06
2016,12,9,15,15,412.5,76.5,1.4,13.5,172.0,265.65,213.03
2016,12,9,15,30,561.0,49.0,1.2,13.0,166.0,285.56,224.92
2016,12,9,15,45,492.5,42.5,1.05,13.0,128.0,238.93,183.91
2016,12,9,16,0,424.0,36.0,0.9,13.0,90.0,195.09,144.68
2016,12,9,16,15,304.5,26.5,0.9,12.5,57.5,136.31,89.95
2016,12,9,16,30,185.0,17.0,0.9,12.0,25.0,75.88,0.0
2016,12,9,16,45,92.5,8.5,0.9,12.0,12.5,29.85,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,13.0,1.0,0.98,0.0
2016,12,10,7,30,0.0,2.0,4.5,13.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.0,4.5,13.0,7.0,6.74,0.0
2016,12,10,8,0,0.0,12.0,4.5,13.0,12.0,11.57,4.3
2016,12,10,8,15,0.0,17.5,4.5,13.0,17.5,16.88,9.26
2016,12,10,8,30,0.0,23.0,4.5,13.0,23.0,22.19,14.18
2016,12,10,8,45,0.0,29.0,4.5,13.0,29.0,27.99,18.35
2016,12,10,9,0,0.0,35.0,4.5,13.0,35.0,33.79,23.39
2016,12,10,9,15,0.0,40.0,4.45,13.0,40.0,38.62,27.56
2016,12,10,9,30,0.0,45.0,4.4,13.0,45.0,43.46,31.69
2016,12,10,9,45,0.0,83.0,4.4,13.0,83.0,79.78,62.59
2016,12,10,10,0,0.0,121.0,4.4,13.0,121.0,115.07,92.28
2016,12,10,10,15,0.0,66.0,4.4,13.0,66.0,63.79,48.83
2016,12,10,10,30,0.0,11.0,4.4,13.0,11.0,10.61,3.44
2016,12,10,10,45,0.0,9.0,4.4,13.5,9.0,8.68,1.77
2016,12,10,11,0,0.0,7.0,4.4,14.0,7.0,6.75,0.1
2016,12,10,11,15,0.0,77.0,4.35,14.0,77.0,74.46,57.44
2016,12,10,11,30,0.0,147.0,4.3,14.0,147.0,141.72,113.46
2016,12,10,11,45,7.5,163.0,4.25,14.0,166.5,160.79,129.09
2016,12,10,12,0,15.0,179.0,4.2,14.0,186.0,180.31,145.14
2016,12,10,12,15,7.5,146.5,4.1,14.0,150.0,145.66,116.56
2016,12,10,12,30,0.0,114.0,4.0,14.0,114.0,110.49,87.41
2016,12,10,12,45,0.0,98.0,3.95,14.0,98.0,94.93,74.5
2016,12,10,13,0,0.0,82.0,3.9,14.0,82.0,79.31,61.48
2016,12,10,13,15,0.0,69.0,3.8,13.5,69.0,66.7,51.05
2016,12,10,13,30,0.0,56.0,3.7,13.0,56.0,54.11,40.55
2016,12,10,13,45,0.0,67.0,3.6,13.0,67.0,64.76,49.66
2016,12,10,14,0,0.0,78.0,3.5,13.0,78.0,75.52,58.85
2016,12,10,14,15,0.0,72.0,3.3,13.0,72.0,69.64,53.93
2016,12,10,14,30,0.0,66.0,3.1,13.0,66.0,63.8,49.03
2016,12,10,14,45,0.0,58.5,2.95,13.0,58.5,56.53,42.88
2016,12,10,15,0,0.0,51.0,2.8,13.0,51.0,49.27,36.67
2016,12,10,15,15,0.0,43.0,2.65,12.5,43.0,41.53,30.04
2016,12,10,15,30,0.0,35.0,2.5,12.0,35.0,33.79,23.33
2016,12,10,15,45,0.0,27.0,2.45,12.0,27.0,26.06,16.5
2016,12,10,16,0,0.0,19.0,2.4,12.0,19.0,18.33,9.64
2016,12,10,16,15,0.0,12.0,2.35,11.5,12.0,11.57,3.21
2016,12,10,16,30,0.0,5.0,2.3,11.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,2.25,11.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,8.85,0.0
2016,12,11,7,45,0.0,24.0,0.75,5.5,24.0,22.75,10.51
2016,12,11,8,0,0.0,39.0,0.7,6.0,39.0,36.32,26.35
2016,12,11,8,15,8.5,55.0,0.75,6.0,56.5,50.55,40.05
2016,12,11,8,30,17.0,71.0,0.8,6.0,74.0,64.62,53.33
2016,12,11,8,45,22.0,86.5,0.9,6.5,91.5,77.79,61.61
2016,12,11,9,0,27.0,102.0,1.0,7.0,109.0,93.88,75.03
2016,12,11,9,15,31.0,115.5,1.05,7.0,125.0,108.75,87.54
2016,12,11,9,30,35.0,129.0,1.1,7.0,141.0,123.94,100.34
2016,12,11,9,45,38.5,141.5,1.15,7.5,155.5,138.5,112.39
2016,12,11,10,0,42.0,154.0,1.2,8.0,170.0,153.31,124.59
2016,12,11,10,15,37.0,161.5,1.3,8.5,176.0,161.53,131.44
2016,12,11,10,30,32.0,169.0,1.4,9.0,182.0,169.27,137.81
2016,12,11,10,45,75.0,186.0,1.55,9.5,219.5,202.1,164.11
2016,12,11,11,0,118.0,203.0,1.7,10.0,257.0,237.51,192.52
2016,12,11,11,15,134.0,208.5,1.75,10.0,271.5,254.05,206.12
2016,12,11,11,30,150.0,214.0,1.8,10.0,286.0,271.05,220.18
2016,12,11,11,45,178.0,215.0,1.85,10.5,301.0,289.46,234.98
2016,12,11,12,0,206.0,216.0,1.9,11.0,316.0,308.4,250.18
2016,12,11,12,15,284.5,203.0,1.85,11.0,340.0,340.33,276.28
2016,12,11,12,30,363.0,190.0,1.8,11.0,364.0,371.33,301.53
2016,12,11,12,45,311.0,193.5,1.8,11.0,340.5,353.74,287.71
2016,12,11,13,0,259.0,197.0,1.8,11.0,317.0,334.59,272.65
2016,12,11,13,15,132.0,174.0,1.85,11.0,235.0,244.91,200.16
2016,12,11,13,30,5.0,151.0,1.9,11.0,153.0,150.91,122.2
2016,12,11,13,45,2.5,114.5,1.95,11.0,115.5,113.15,90.95
2016,12,11,14,0,0.0,78.0,2.0,11.0,78.0,75.52,59.25
2016,12,11,14,15,0.0,71.5,1.8,10.5,71.5,69.14,54.03
2016,12,11,14,30,0.0,65.0,1.6,10.0,65.0,62.83,48.79
2016,12,11,14,45,0.0,58.0,1.45,10.0,58.0,56.05,43.0
2016,12,11,15,0,0.0,51.0,1.3,10.0,51.0,49.27,37.15
2016,12,11,15,15,0.0,43.0,1.15,9.5,43.0,41.53,30.46
2016,12,11,15,30,0.0,35.0,1.0,9.0,35.0,33.79,23.68
2016,12,11,15,45,0.0,27.0,0.85,9.0,27.0,26.06,16.79
2016,12,11,16,0,0.0,19.0,0.7,9.0,19.0,18.33,9.85
2016,12,11,16,15,0.0,12.0,0.75,8.5,12.0,11.57,3.36
2016,12,11,16,30,0.0,5.0,0.8,8.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,0.85,7.5,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,17.69,0.0
2016,12,12,7,45,213.5,25.5,1.3,5.5,50.0,20.39,8.26
2016,12,12,8,0,427.0,33.0,1.4,6.0,82.0,25.11,16.42
2016,12,12,8,15,505.5,40.0,1.5,6.5,121.0,29.22,20.75
2016,12,12,8,30,584.0,47.0,1.6,7.0,160.0,33.22,24.67
2016,12,12,8,45,629.0,52.0,1.7,7.5,198.0,64.85,33.78
2016,12,12,9,0,674.0,57.0,1.8,8.0,236.0,105.23,58.12
2016,12,12,9,15,706.5,60.5,1.7,8.0,272.0,142.78,86.08
2016,12,12,9,30,739.0,64.0,1.6,8.0,308.0,182.06,118.82
2016,12,12,9,45,760.5,67.0,1.55,8.5,338.5,219.96,152.35
2016,12,12,10,0,782.0,70.0,1.5,9.0,369.0,258.13,186.64
2016,12,12,10,15,695.5,90.5,1.5,9.0,369.5,280.26,211.16
2016,12,12,10,30,609.0,111.0,1.5,9.0,370.0,297.16,230.24
2016,12,12,10,45,578.5,125.0,1.55,9.5,380.0,320.68,252.12
2016,12,12,11,0,548.0,139.0,1.6,10.0,390.0,339.98,269.8
2016,12,12,11,15,470.0,161.0,1.6,10.0,380.0,345.67,276.75
2016,12,12,11,30,392.0,183.0,1.6,10.0,370.0,345.49,278.3
2016,12,12,11,45,353.0,192.0,1.65,10.0,361.5,346.65,280.41
2016,12,12,12,0,314.0,201.0,1.7,10.0,353.0,345.46,280.3
2016,12,12,12,15,323.0,198.0,1.75,10.0,354.0,353.42,287.44
2016,12,12,12,30,332.0,195.0,1.8,10.0,355.0,360.57,293.82
2016,12,12,12,45,289.0,197.0,1.85,10.0,333.5,345.86,282.46
2016,12,12,13,0,246.0,199.0,1.9,10.0,312.0,329.72,269.84
2016,12,12,13,15,294.5,184.0,1.85,10.0,314.5,341.43,279.98
2016,12,12,13,30,343.0,169.0,1.8,10.0,317.0,351.96,288.96
2016,12,12,13,45,312.0,163.0,1.8,10.0,292.0,330.47,271.75
2016,12,12,14,0,281.0,157.0,1.8,10.0,267.0,308.32,253.95
2016,12,12,14,15,268.0,147.5,1.7,9.5,246.0,290.77,240.08
2016,12,12,14,30,255.0,138.0,1.6,9.0,225.0,272.66,225.45
2016,12,12,14,45,246.5,123.5,1.55,9.0,200.0,250.55,206.94
2016,12,12,15,0,238.0,109.0,1.5,9.0,175.0,227.85,187.56
2016,12,12,15,15,220.0,94.0,1.3,8.5,148.0,200.16,163.81
2016,12,12,15,30,202.0,79.0,1.1,8.0,121.0,172.58,139.65
2016,12,12,15,45,177.0,63.0,0.95,8.0,94.0,141.47,111.95
2016,12,12,16,0,152.0,47.0,0.8,8.0,67.0,111.12,84.46
2016,12,12,16,15,76.0,33.0,0.8,7.5,43.0,69.25,46.47
2016,12,12,16,30,0.0,19.0,0.8,7.0,19.0,19.4,0.0
2016,12,12,16,45,0.0,9.5,0.8,7.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,47.5,6.0,0.75,7.0,7.0,0.0,0.0
2016,12,13,7,30,95.0,12.0,0.8,7.0,14.0,11.8,0.0
2016,12,13,7,45,216.0,24.0,0.85,7.5,43.5,19.01,6.67
2016,12,13,8,0,337.0,36.0,0.9,8.0,73.0,28.14,18.85
2016,12,13,8,15,415.5,44.0,0.95,8.0,110.0,33.01,24.0
2016,12,13,8,30,494.0,52.0,1.0,8.0,147.0,37.76,28.68
2016,12,13,8,45,247.0,39.0,1.05,8.5,86.5,37.39,20.46
2016,12,13,9,0,0.0,26.0,1.1,9.0,26.0,25.09,16.29
2016,12,13,9,15,0.0,30.0,1.0,9.0,30.0,28.95,19.69
2016,12,13,9,30,0.0,34.0,0.9,9.0,34.0,32.82,23.06
2016,12,13,9,45,0.0,37.5,0.8,9.5,37.5,36.21,25.93
2016,12,13,10,0,0.0,41.0,0.7,10.0,41.0,39.59,28.77
2016,12,13,10,15,223.5,93.5,0.6,10.0,188.5,150.01,116.23
2016,12,13,10,30,447.0,146.0,0.5,10.0,336.0,276.64,214.95
2016,12,13,10,45,464.5,150.0,0.45,10.5,354.5,302.51,235.7
2016,12,13,11,0,482.0,154.0,0.4,11.0,373.0,328.31,256.72
2016,12,13,11,15,627.0,121.0,0.35,11.0,414.5,370.83,289.87
2016,12,13,11,30,772.0,88.0,0.3,11.0,456.0,417.64,326.26
2016,12,13,11,45,501.5,150.0,0.3,11.5,390.0,373.18,293.75
2016,12,13,12,0,231.0,212.0,0.3,12.0,324.0,315.42,249.9
2016,12,13,12,15,503.0,150.0,0.3,12.0,391.5,394.08,312.34
2016,12,13,12,30,775.0,88.0,0.3,12.0,459.0,474.54,373.97
2016,12,13,12,45,546.5,138.0,0.3,12.0,397.0,417.66,330.29
2016,12,13,13,0,318.0,188.0,0.3,12.0,335.0,354.5,281.92
2016,12,13,13,15,159.0,148.0,0.35,12.0,221.5,231.41,186.13
2016,12,13,13,30,0.0,108.0,0.4,12.0,108.0,105.11,83.07
2016,12,13,13,45,0.0,71.0,0.45,12.0,71.0,68.64,53.04
2016,12,13,14,0,0.0,34.0,0.5,12.0,34.0,32.83,22.66
2016,12,13,14,15,0.0,31.0,0.45,11.5,31.0,29.92,20.29
2016,12,13,14,30,0.0,28.0,0.4,11.0,28.0,27.02,17.86
2016,12,13,14,45,0.0,25.0,0.4,11.0,25.0,24.12,15.37
2016,12,13,15,0,0.0,22.0,0.4,11.0,22.0,21.22,12.84
2016,12,13,15,15,0.0,18.5,0.4,10.5,18.5,17.84,9.9
2016,12,13,15,30,0.0,15.0,0.4,10.0,15.0,14.46,6.92
2016,12,13,15,45,0.0,11.5,0.45,10.0,11.5,11.08,3.9
2016,12,13,16,0,0.0,8.0,0.5,10.0,8.0,7.71,0.86
2016,12,13,16,15,0.0,5.0,0.5,10.0,5.0,4.82,0.0
2016,12,13,16,30,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,0.55,10.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,7.86,0.0
2016,12,14,7,45,13.0,23.0,1.85,10.5,24.5,21.38,7.31
2016,12,14,8,0,26.0,38.0,2.0,11.0,41.0,34.47,23.88
2016,12,14,8,15,40.0,55.0,2.1,11.0,61.5,48.79,37.53
2016,12,14,8,30,54.0,72.0,2.2,11.0,82.0,62.79,50.57
2016,12,14,8,45,63.0,88.0,2.35,11.5,102.5,79.83,61.19
2016,12,14,9,0,72.0,104.0,2.5,12.0,123.0,98.53,75.85
2016,12,14,9,15,77.5,119.5,2.55,12.0,142.5,117.21,91.13
2016,12,14,9,30,83.0,135.0,2.6,12.0,162.0,136.34,107.03
2016,12,14,9,45,84.0,147.5,2.65,12.5,177.0,152.45,120.46
2016,12,14,10,0,85.0,160.0,2.7,13.0,192.0,168.5,133.81
2016,12,14,10,15,58.0,163.0,2.65,13.0,186.0,168.32,134.68
2016,12,14,10,30,31.0,166.0,2.6,13.0,180.0,165.9,133.4
2016,12,14,10,45,136.5,180.5,2.55,13.0,243.0,217.3,173.91
2016,12,14,11,0,242.0,195.0,2.5,13.0,306.0,275.76,220.38
2016,12,14,11,15,230.5,202.0,2.5,13.0,309.5,285.81,229.16
2016,12,14,11,30,219.0,209.0,2.5,13.0,313.0,294.72,236.99
2016,12,14,11,45,127.5,202.0,2.5,13.5,263.0,253.55,204.17
2016,12,14,12,0,36.0,195.0,2.5,14.0,213.0,206.62,166.05
2016,12,14,12,15,42.5,197.0,2.5,14.0,218.0,213.3,171.72
2016,12,14,12,30,49.0,199.0,2.5,14.0,223.0,220.09,177.37
2016,12,14,12,45,24.5,166.0,2.5,14.0,178.0,174.07,139.87
2016,12,14,13,0,0.0,133.0,2.5,14.0,133.0,129.51,103.17
2016,12,14,13,15,0.0,119.0,2.45,14.0,119.0,115.85,92.0
2016,12,14,13,30,0.0,105.0,2.4,14.0,105.0,102.12,80.68
2016,12,14,13,45,0.0,102.0,2.35,14.0,102.0,99.32,78.46
2016,12,14,14,0,0.0,99.0,2.3,14.0,99.0,96.55,76.25
2016,12,14,14,15,0.0,91.0,2.1,13.5,91.0,88.74,69.93
2016,12,14,14,30,0.0,83.0,1.9,13.0,83.0,80.93,63.54
2016,12,14,14,45,0.0,74.0,1.7,13.0,74.0,72.09,56.09
2016,12,14,15,0,0.0,65.0,1.5,13.0,65.0,63.23,48.56
2016,12,14,15,15,0.0,55.0,1.45,12.5,55.0,53.31,40.12
2016,12,14,15,30,0.0,45.0,1.4,12.0,45.0,43.47,31.62
2016,12,14,15,45,0.0,35.0,1.35,12.0,35.0,33.8,23.1
2016,12,14,16,0,0.0,25.0,1.3,12.0,25.0,24.13,14.52
2016,12,14,16,15,0.0,16.0,1.3,11.5,16.0,15.43,6.34
2016,12,14,16,30,0.0,7.0,1.3,11.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.35,11.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,10.0,4.7,12.0,10.0,9.64,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,16.4,8.3
2016,12,15,8,15,0.0,26.0,4.5,12.0,26.0,25.09,16.49
2016,12,15,8,30,0.0,35.0,4.3,12.0,35.0,33.79,24.57
2016,12,15,8,45,0.0,44.5,4.1,12.0,44.5,42.98,31.26
2016,12,15,9,0,0.0,54.0,3.9,12.0,54.0,52.18,39.27
2016,12,15,9,15,0.0,62.0,3.7,12.0,62.0,59.83,45.88
2016,12,15,9,30,0.0,70.0,3.5,12.0,70.0,67.45,52.38
2016,12,15,9,45,0.0,77.5,3.35,12.5,77.5,74.61,58.32
2016,12,15,10,0,0.0,85.0,3.2,13.0,85.0,81.8,64.21
2016,12,15,10,15,0.0,84.0,3.1,13.0,84.0,81.01,63.45
2016,12,15,10,30,0.0,83.0,3.0,13.0,83.0,80.16,62.64
2016,12,15,10,45,0.0,88.0,2.95,13.0,88.0,84.98,66.62
2016,12,15,11,0,0.0,93.0,2.9,13.0,93.0,89.8,70.6
2016,12,15,11,15,0.0,86.0,2.85,13.0,86.0,83.15,64.94
2016,12,15,11,30,0.0,79.0,2.8,13.0,79.0,76.4,59.22
2016,12,15,11,45,0.0,80.0,2.8,13.0,80.0,77.37,60.02
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,78.34,60.82
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,59.45,44.9
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,40.57,28.94
2016,12,15,12,45,0.0,56.0,2.8,13.0,56.0,54.12,40.46
2016,12,15,13,0,0.0,70.0,2.8,13.0,70.0,67.68,51.95
2016,12,15,13,15,0.0,66.0,2.8,13.0,66.0,63.8,48.71
2016,12,15,13,30,0.0,62.0,2.8,13.0,62.0,59.92,45.49
2016,12,15,13,45,0.0,46.0,2.8,13.0,46.0,44.43,32.38
2016,12,15,14,0,0.0,30.0,2.8,13.0,30.0,28.96,19.21
2016,12,15,14,15,0.0,27.5,2.75,13.0,27.5,26.54,17.18
2016,12,15,14,30,0.0,25.0,2.7,13.0,25.0,24.12,15.13
2016,12,15,14,45,0.0,22.5,2.65,13.0,22.5,21.71,13.06
2016,12,15,15,0,0.0,20.0,2.6,13.0,20.0,19.29,10.98
2016,12,15,15,15,0.0,17.0,2.45,13.0,17.0,16.39,8.46
2016,12,15,15,30,0.0,14.0,2.3,13.0,14.0,13.5,5.91
2016,12,15,15,45,0.0,10.5,2.15,13.0,10.5,10.12,2.94
2016,12,15,16,0,0.0,7.0,2.0,13.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,1.9,12.5,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,1.8,12.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.7,12.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,78.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,156.0,12.0,4.3,6.0,15.0,11.8,0.0
2016,12,16,7,45,312.0,21.5,4.4,6.5,48.0,16.88,3.43
2016,12,16,8,0,468.0,31.0,4.5,7.0,81.0,25.92,16.71
2016,12,16,8,15,550.5,37.5,4.6,7.0,121.5,29.97,21.23
2016,12,16,8,30,633.0,44.0,4.7,7.0,162.0,34.0,25.27
2016,12,16,8,45,683.0,48.5,4.8,7.5,202.5,61.21,31.76
2016,12,16,9,0,733.0,53.0,4.9,8.0,243.0,100.74,53.05
2016,12,16,9,15,765.5,56.0,4.9,8.0,280.0,140.22,81.7
2016,12,16,9,30,798.0,59.0,4.9,8.0,317.0,181.33,115.93
2016,12,16,9,45,822.5,61.0,4.95,8.5,349.5,221.22,151.5
2016,12,16,10,0,847.0,63.0,5.0,9.0,382.0,261.5,188.36
2016,12,16,10,15,861.5,64.5,4.9,9.0,408.5,298.63,223.43
2016,12,16,10,30,876.0,66.0,4.8,9.0,435.0,336.73,259.05
2016,12,16,10,45,884.5,67.5,4.75,9.0,454.0,369.62,290.07
2016,12,16,11,0,893.0,69.0,4.7,9.0,473.0,400.82,319.15
2016,12,16,11,15,899.0,69.5,4.65,9.0,486.0,428.21,344.58
2016,12,16,11,30,905.0,70.0,4.6,9.0,499.0,453.46,367.72
2016,12,16,11,45,906.5,70.5,4.55,9.5,503.5,474.44,386.23
2016,12,16,12,0,908.0,71.0,4.5,10.0,508.0,492.85,402.16
2016,12,16,12,15,907.5,71.0,4.4,10.0,506.0,507.15,415.04
2016,12,16,12,30,907.0,71.0,4.3,10.0,504.0,518.68,425.35
2016,12,16,12,45,903.0,70.5,4.2,10.0,494.0,525.15,431.36
2016,12,16,13,0,899.0,70.0,4.1,10.0,484.0,528.73,434.82
2016,12,16,13,15,891.0,69.0,4.0,10.0,466.5,526.89,433.78
2016,12,16,13,30,883.0,68.0,3.9,10.0,449.0,522.22,430.34
2016,12,16,13,45,869.0,66.5,3.8,10.0,424.5,512.9,422.92
2016,12,16,14,0,855.0,65.0,3.7,10.0,400.0,499.49,412.01
2016,12,16,14,15,835.5,63.0,3.5,9.5,369.5,480.42,396.76
2016,12,16,14,30,816.0,61.0,3.3,9.0,339.0,459.18,379.29
2016,12,16,14,45,788.0,58.0,3.1,9.0,303.5,431.02,355.04
2016,12,16,15,0,760.0,55.0,2.9,9.0,268.0,401.45,329.0
2016,12,16,15,15,716.5,51.0,2.6,8.5,228.0,363.24,295.67
2016,12,16,15,30,673.0,47.0,2.3,8.0,188.0,324.96,261.33
2016,12,16,15,45,605.0,41.5,2.0,7.5,147.0,276.5,218.01
2016,12,16,16,0,537.0,36.0,1.7,7.0,106.0,230.13,175.38
2016,12,16,16,15,268.5,34.0,1.7,6.5,69.0,133.22,92.95
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,38.07,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.85,0.5,7.5,0.0,0.0
2016,12,17,7,30,209.0,11.0,2.1,1.0,15.0,10.81,0.0
2016,12,17,7,45,364.5,20.0,2.35,1.5,49.5,16.91,2.91
2016,12,17,8,0,520.0,29.0,2.6,2.0,84.0,23.91,15.3
2016,12,17,8,15,599.5,35.0,2.6,2.5,125.5,27.57,19.48
2016,12,17,8,30,679.0,41.0,2.6,3.0,167.0,31.22,23.17
2016,12,17,8,45,727.5,45.0,2.65,3.5,208.0,58.15,29.24
2016,12,17,9,0,776.0,49.0,2.7,4.0,249.0,99.04,50.94
2016,12,17,9,15,807.0,52.0,2.75,4.5,286.5,140.18,80.77
2016,12,17,9,30,838.0,55.0,2.8,5.0,324.0,182.75,116.22
2016,12,17,9,45,858.5,57.5,2.9,5.5,357.0,226.3,155.25
2016,12,17,10,0,879.0,60.0,3.0,6.0,390.0,267.29,193.04
2016,12,17,10,15,893.0,61.5,3.0,6.0,416.5,305.27,229.01
2016,12,17,10,30,907.0,63.0,3.0,6.0,443.0,342.24,263.89
2016,12,17,10,45,915.5,64.0,3.0,6.5,463.0,375.64,294.94
2016,12,17,11,0,924.0,65.0,3.0,7.0,483.0,407.29,323.84
2016,12,17,11,15,929.0,66.0,2.95,7.0,495.5,435.62,349.93
2016,12,17,11,30,934.0,67.0,2.9,7.0,508.0,461.68,373.59
2016,12,17,11,45,935.0,67.5,2.85,7.5,513.0,483.1,392.32
2016,12,17,12,0,936.0,68.0,2.8,8.0,518.0,501.84,408.39
2016,12,17,12,15,934.5,68.0,2.7,8.0,515.5,516.15,421.13
2016,12,17,12,30,933.0,68.0,2.6,8.0,513.0,527.58,431.25
2016,12,17,12,45,923.0,69.0,2.55,8.5,501.5,532.94,435.64
2016,12,17,13,0,913.0,70.0,2.5,9.0,490.0,535.28,437.42
2016,12,17,13,15,904.5,69.0,2.4,9.0,472.5,533.33,436.26
2016,12,17,13,30,896.0,68.0,2.3,9.0,455.0,528.5,432.61
2016,12,17,13,45,882.0,66.5,2.25,9.0,430.0,519.21,425.38
2016,12,17,14,0,868.0,65.0,2.2,9.0,405.0,505.81,414.66
2016,12,17,14,15,848.5,63.0,2.0,8.5,374.5,486.7,399.33
2016,12,17,14,30,829.0,61.0,1.8,8.0,344.0,465.38,381.76
2016,12,17,14,45,799.0,58.5,1.6,8.0,307.5,436.73,357.18
2016,12,17,15,0,769.0,56.0,1.4,8.0,271.0,406.7,330.87
2016,12,17,15,15,725.5,52.0,1.25,7.5,231.0,368.35,297.94
2016,12,17,15,30,682.0,48.0,1.1,7.0,191.0,329.87,263.92
2016,12,17,15,45,611.5,42.0,1.0,6.5,149.5,279.74,219.91
2016,12,17,16,0,541.0,36.0,0.9,6.0,108.0,231.86,176.6
2016,12,17,16,15,270.5,34.5,0.9,5.5,70.5,134.49,94.41
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,39.54,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,41.0,10.86,0.0
2016,12,18,8,0,518.0,28.0,2.6,0.0,82.0,22.96,14.54
2016,12,18,8,15,599.5,34.0,2.5,0.5,123.5,26.67,18.81
2016,12,18,8,30,681.0,40.0,2.4,1.0,165.0,30.35,22.55
2016,12,18,8,45,731.0,44.0,2.35,1.5,206.5,56.08,28.25
2016,12,18,9,0,781.0,48.0,2.3,2.0,248.0,97.18,49.8
2016,12,18,9,15,813.0,51.0,2.35,2.5,286.0,138.64,79.79
2016,12,18,9,30,845.0,54.0,2.4,3.0,324.0,181.6,115.62
2016,12,18,9,45,864.0,57.0,2.45,3.5,357.0,225.62,155.26
2016,12,18,10,0,883.0,60.0,2.5,4.0,390.0,266.93,193.53
2016,12,18,10,15,898.0,61.5,2.55,4.5,417.5,305.37,229.63
2016,12,18,10,30,913.0,63.0,2.6,5.0,445.0,342.87,264.6
2016,12,18,10,45,923.0,64.0,2.65,5.5,465.5,377.03,296.35
2016,12,18,11,0,933.0,65.0,2.7,6.0,486.0,409.52,326.04
2016,12,18,11,15,939.0,65.5,2.7,6.0,499.0,438.06,352.43
2016,12,18,11,30,945.0,66.0,2.7,6.0,512.0,464.37,376.44
2016,12,18,11,45,947.5,66.0,2.7,6.5,517.0,486.25,395.7
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,505.48,412.33
2016,12,18,12,15,948.5,66.0,2.75,7.0,519.5,520.07,425.77
2016,12,18,12,30,947.0,66.0,2.8,7.0,517.0,531.75,436.59
2016,12,18,12,45,942.5,65.5,2.85,7.5,507.0,538.46,442.44
2016,12,18,13,0,938.0,65.0,2.9,8.0,497.0,542.16,445.65
2016,12,18,13,15,930.0,64.0,2.85,8.0,479.0,540.58,444.97
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,536.03,441.73
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.5,525.55,433.7
2016,12,18,14,0,896.0,60.0,2.8,8.0,412.0,512.34,423.21
2016,12,18,14,15,877.0,58.5,2.6,8.0,381.0,493.67,407.46
2016,12,18,14,30,858.0,57.0,2.4,8.0,350.0,472.76,389.5
2016,12,18,14,45,830.5,54.5,2.2,8.0,313.5,446.89,367.04
2016,12,18,15,0,803.0,52.0,2.0,8.0,277.0,417.45,341.09
2016,12,18,15,15,762.0,48.5,1.8,7.0,237.0,380.04,309.16
2016,12,18,15,30,721.0,45.0,1.6,6.0,197.0,342.33,275.82
2016,12,18,15,45,655.0,39.5,1.4,5.5,155.0,293.42,232.06
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,246.47,188.74
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,183.32,128.98
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,121.16,8.62
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,50.22,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,11.0,0.0
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,25.18,16.34
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,29.25,21.07
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,33.29,25.17
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.5,56.16,29.95
2016,12,19,9,0,731.0,51.0,1.8,3.0,237.0,95.0,49.93
2016,12,19,9,15,763.5,54.0,1.85,3.5,274.0,134.33,78.0
2016,12,19,9,30,796.0,57.0,1.9,4.0,311.0,175.31,111.8
2016,12,19,9,45,811.0,61.0,1.95,4.5,342.0,215.1,147.6
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,254.61,184.04
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,291.85,218.72
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,328.38,252.52
2016,12,19,10,45,866.5,70.0,2.3,6.5,446.0,360.96,282.69
2016,12,19,11,0,876.0,71.0,2.4,7.0,466.0,392.0,311.0
2016,12,19,11,15,882.0,72.0,2.4,7.0,478.5,420.96,337.44
2016,12,19,11,30,888.0,73.0,2.4,7.0,491.0,446.54,360.61
2016,12,19,11,45,889.5,73.5,2.4,7.5,496.5,467.44,378.91
2016,12,19,12,0,891.0,74.0,2.4,8.0,502.0,485.83,394.73
2016,12,19,12,15,784.0,92.0,2.4,8.0,467.5,468.19,382.45
2016,12,19,12,30,677.0,110.0,2.4,8.0,433.0,445.4,365.59
2016,12,19,12,45,595.5,129.0,2.45,8.5,409.0,432.22,355.26
2016,12,19,13,0,514.0,148.0,2.5,9.0,385.0,414.16,340.65
2016,12,19,13,15,688.5,109.0,2.4,9.0,414.0,467.55,384.4
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,515.16,422.53
2016,12,19,13,45,848.5,68.5,2.25,9.0,419.0,504.5,413.89
2016,12,19,14,0,834.0,67.0,2.2,9.0,395.0,491.27,403.31
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.5,472.18,388.0
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,451.0,370.58
2016,12,19,14,45,762.5,60.0,1.6,8.0,299.0,422.29,346.0
2016,12,19,15,0,732.0,57.0,1.4,8.0,264.0,392.3,319.81
2016,12,19,15,15,687.5,53.0,1.3,7.5,225.0,354.42,287.48
2016,12,19,15,30,643.0,49.0,1.2,7.0,186.0,316.54,254.17
2016,12,19,15,45,571.0,43.5,1.1,6.5,145.5,269.99,213.15
2016,12,19,16,0,499.0,38.0,1.0,6.0,105.0,223.95,171.58
2016,12,19,16,15,249.5,35.5,1.0,5.5,69.0,130.55,92.82
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,39.16,2.02
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
