Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,11.04,0.0
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,23.07,14.29
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.5,27.25,19.06
2016,12,20,8,30,568.0,44.0,1.9,4.0,146.0,31.33,23.15
2016,12,20,8,45,621.0,48.5,1.95,5.0,184.5,54.9,30.3
2016,12,20,9,0,674.0,53.0,2.0,6.0,223.0,91.63,48.87
2016,12,20,9,15,708.0,56.0,2.0,6.5,259.0,128.64,74.79
2016,12,20,9,30,742.0,59.0,2.0,7.0,295.0,167.54,106.33
2016,12,20,9,45,772.0,60.0,2.0,7.5,327.5,205.36,139.31
2016,12,20,10,0,802.0,61.0,2.0,8.0,360.0,244.12,174.09
2016,12,20,10,15,817.5,62.5,2.05,8.5,385.5,280.02,207.23
2016,12,20,10,30,833.0,64.0,2.1,9.0,411.0,315.26,239.53
2016,12,20,10,45,843.5,65.5,2.15,9.5,430.5,349.54,270.63
2016,12,20,11,0,854.0,67.0,2.2,10.0,450.0,380.5,298.43
2016,12,20,11,15,860.0,67.5,2.2,10.0,463.0,407.11,322.68
2016,12,20,11,30,866.0,68.0,2.2,10.0,476.0,431.7,344.8
2016,12,20,11,45,867.5,68.5,2.25,10.5,481.0,452.15,362.68
2016,12,20,12,0,869.0,69.0,2.3,11.0,486.0,470.17,378.19
2016,12,20,12,15,868.5,69.0,2.3,11.0,484.5,484.21,390.77
2016,12,20,12,30,868.0,69.0,2.3,11.0,483.0,495.6,400.99
2016,12,20,12,45,857.0,70.5,2.35,11.0,472.5,500.68,406.17
2016,12,20,13,0,846.0,72.0,2.4,11.0,462.0,503.92,409.68
2016,12,20,13,15,838.0,71.0,2.4,11.0,445.5,502.57,409.29
2016,12,20,13,30,830.0,70.0,2.4,11.0,429.0,498.52,406.58
2016,12,20,13,45,816.5,68.5,2.4,11.0,406.0,488.56,399.02
2016,12,20,14,0,803.0,67.0,2.4,11.0,383.0,476.11,389.24
2016,12,20,14,15,784.0,65.0,2.2,11.0,354.0,458.13,374.22
2016,12,20,14,30,765.0,63.0,2.0,11.0,325.0,438.1,357.22
2016,12,20,14,45,739.0,59.5,1.85,11.0,291.5,411.4,334.62
2016,12,20,15,0,713.0,56.0,1.7,11.0,258.0,383.33,310.35
2016,12,20,15,15,670.5,52.0,1.5,10.0,220.0,346.74,279.57
2016,12,20,15,30,628.0,48.0,1.3,9.0,182.0,310.12,247.76
2016,12,20,15,45,565.0,42.0,1.1,8.5,143.5,264.22,207.28
2016,12,20,16,0,502.0,36.0,0.9,8.0,105.0,223.18,169.79
2016,12,20,16,15,386.0,27.5,0.95,7.5,69.0,163.68,115.39
2016,12,20,16,30,270.0,19.0,1.0,7.0,33.0,104.15,18.52
2016,12,20,16,45,135.0,9.5,1.05,7.0,16.5,41.61,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,7,45,190.5,15.0,1.95,6.5,33.5,11.09,0.0
2016,12,21,8,0,381.0,30.0,2.2,7.0,67.0,23.15,14.0
2016,12,21,8,15,466.5,37.0,2.2,7.0,105.0,27.32,18.8
2016,12,21,8,30,552.0,44.0,2.2,7.0,143.0,31.39,22.89
2016,12,21,8,45,607.0,48.5,2.2,7.5,181.5,50.75,27.17
2016,12,21,9,0,662.0,53.0,2.2,8.0,220.0,89.81,47.62
2016,12,21,9,15,697.5,56.5,2.2,8.5,256.0,126.92,73.29
2016,12,21,9,30,733.0,60.0,2.2,9.0,292.0,166.07,104.69
2016,12,21,9,45,763.5,61.0,2.25,9.5,324.5,203.64,137.18
2016,12,21,10,0,794.0,62.0,2.3,10.0,357.0,242.21,171.56
2016,12,21,10,15,810.5,63.5,2.25,10.0,383.5,278.14,204.8
2016,12,21,10,30,827.0,65.0,2.2,10.0,410.0,313.5,237.36
2016,12,21,10,45,839.0,66.0,2.2,10.5,430.0,346.05,266.9
2016,12,21,11,0,851.0,67.0,2.2,11.0,450.0,378.66,295.82
2016,12,21,11,15,858.0,68.0,2.25,11.0,463.0,406.14,320.77
2016,12,21,11,30,865.0,69.0,2.3,11.0,476.0,431.67,343.67
2016,12,21,11,45,869.5,69.0,2.4,11.5,482.0,453.01,362.32
2016,12,21,12,0,874.0,69.0,2.5,12.0,488.0,472.02,378.69
2016,12,21,12,15,874.0,69.0,2.55,12.0,486.5,486.47,391.71
2016,12,21,12,30,874.0,69.0,2.6,12.0,485.0,498.26,402.39
2016,12,21,12,45,868.5,69.0,2.65,12.5,476.0,504.65,407.86
2016,12,21,13,0,863.0,69.0,2.7,13.0,467.0,508.24,410.92
2016,12,21,13,15,855.5,68.0,2.7,13.0,451.0,507.02,410.64
2016,12,21,13,30,848.0,67.0,2.7,13.0,435.0,504.47,409.11
2016,12,21,13,45,836.5,65.5,2.7,13.0,412.0,495.51,402.36
2016,12,21,14,0,825.0,64.0,2.7,13.0,389.0,483.99,393.35
2016,12,21,14,15,806.5,62.0,2.55,12.5,360.0,466.1,379.35
2016,12,21,14,30,788.0,60.0,2.4,12.0,331.0,446.1,363.25
2016,12,21,14,45,761.0,57.0,2.3,12.0,297.0,419.18,340.63
2016,12,21,15,0,734.0,54.0,2.2,12.0,263.0,390.88,316.29
2016,12,21,15,15,692.5,50.5,1.9,11.5,225.0,354.86,285.29
2016,12,21,15,30,651.0,47.0,1.6,11.0,187.0,318.69,253.28
2016,12,21,15,45,585.5,41.5,1.3,10.5,147.0,271.81,212.05
2016,12,21,16,0,520.0,36.0,1.0,10.0,107.0,226.92,171.57
2016,12,21,16,15,405.5,27.5,1.05,9.5,71.0,170.05,119.68
2016,12,21,16,30,291.0,19.0,1.1,9.0,35.0,110.5,25.62
2016,12,21,16,45,145.5,9.5,1.15,8.5,17.5,44.29,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.5,14.5,1.55,4.5,35.5,10.69,0.0
2016,12,22,8,0,431.0,29.0,1.6,5.0,71.0,22.27,13.34
2016,12,22,8,15,517.5,36.0,1.5,5.5,110.5,28.97,20.41
2016,12,22,8,30,604.0,43.0,1.4,6.0,150.0,33.51,24.93
2016,12,22,8,45,657.5,47.5,1.35,6.5,190.0,53.06,28.89
2016,12,22,9,0,711.0,52.0,1.3,7.0,230.0,91.38,47.55
2016,12,22,9,15,745.0,55.5,1.3,7.5,267.0,130.44,74.45
2016,12,22,9,30,779.0,59.0,1.3,8.0,304.0,171.34,107.23
2016,12,22,9,45,801.5,61.5,1.35,9.0,336.5,210.61,141.18
2016,12,22,10,0,824.0,64.0,1.4,10.0,369.0,250.21,176.28
2016,12,22,10,15,840.0,65.5,1.5,10.5,396.0,287.16,209.94
2016,12,22,10,30,856.0,67.0,1.6,11.0,423.0,323.44,242.81
2016,12,22,10,45,866.5,68.5,1.7,11.5,443.0,356.98,273.09
2016,12,22,11,0,877.0,70.0,1.8,12.0,463.0,390.4,302.64
2016,12,22,11,15,883.5,70.5,1.8,12.0,476.5,418.01,327.4
2016,12,22,11,30,890.0,71.0,1.8,12.0,490.0,443.56,350.02
2016,12,22,11,45,893.0,71.5,1.85,12.5,496.0,465.39,368.75
2016,12,22,12,0,896.0,72.0,1.9,13.0,502.0,484.77,385.11
2016,12,22,12,15,895.5,71.5,1.9,13.0,500.0,498.93,397.65
2016,12,22,12,30,895.0,71.0,1.9,13.0,498.0,510.36,407.78
2016,12,22,12,45,892.5,70.5,1.9,13.0,489.0,518.03,414.77
2016,12,22,13,0,890.0,70.0,1.9,13.0,480.0,522.87,419.37
2016,12,22,13,15,882.0,69.0,1.8,13.0,463.5,521.57,418.66
2016,12,22,13,30,874.0,68.0,1.7,13.0,447.0,517.47,415.57
2016,12,22,13,45,861.5,66.0,1.6,13.0,423.5,508.89,408.81
2016,12,22,14,0,849.0,64.0,1.5,13.0,400.0,496.26,398.71
2016,12,22,14,15,829.5,62.0,1.25,13.0,370.0,477.73,383.04
2016,12,22,14,30,810.0,60.0,1.0,13.0,340.0,457.03,365.27
2016,12,22,14,45,780.5,57.5,0.8,13.0,304.5,429.25,341.83
2016,12,22,15,0,751.0,55.0,0.6,13.0,269.0,400.09,316.76
2016,12,22,15,15,708.0,51.5,0.65,12.0,230.0,363.1,287.41
2016,12,22,15,30,665.0,48.0,0.7,11.0,191.0,325.97,256.67
2016,12,22,15,45,597.0,42.5,0.75,10.5,150.5,277.75,215.66
2016,12,22,16,0,529.0,37.0,0.8,10.0,110.0,231.6,175.05
2016,12,22,16,15,414.0,28.5,0.85,9.5,73.0,174.27,123.2
2016,12,22,16,30,299.0,20.0,0.9,9.0,36.0,114.45,32.57
2016,12,22,16,45,149.5,10.0,1.0,9.0,18.0,45.93,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,185.5,14.5,4.2,6.5,32.5,10.72,0.0
2016,12,23,8,0,371.0,29.0,4.3,7.0,65.0,22.32,13.13
2016,12,23,8,15,458.0,36.5,4.35,7.0,102.5,26.98,18.43
2016,12,23,8,30,545.0,44.0,4.4,7.0,140.0,31.51,22.94
2016,12,23,8,45,596.5,49.0,4.45,7.0,178.0,49.26,27.04
2016,12,23,9,0,648.0,54.0,4.5,7.0,216.0,88.07,47.29
2016,12,23,9,15,348.0,90.0,4.65,7.0,178.5,113.42,77.79
2016,12,23,9,30,48.0,126.0,4.8,7.0,141.0,121.78,98.26
2016,12,23,9,45,52.5,139.0,4.95,7.5,157.0,137.49,111.47
2016,12,23,10,0,57.0,152.0,5.1,8.0,173.0,153.51,124.92
2016,12,23,10,15,28.5,83.5,5.1,8.0,94.0,87.62,69.55
2016,12,23,10,30,0.0,15.0,5.1,8.0,15.0,14.47,6.97
2016,12,23,10,45,0.0,77.0,5.2,8.5,77.0,74.46,58.85
2016,12,23,11,0,0.0,139.0,5.3,9.0,139.0,133.33,108.86
2016,12,23,11,15,16.0,163.5,5.05,9.0,171.0,163.11,133.71
2016,12,23,11,30,32.0,188.0,4.8,9.0,203.0,194.11,159.54
2016,12,23,11,45,16.0,149.0,4.55,9.5,156.5,150.8,122.95
2016,12,23,12,0,0.0,110.0,4.3,10.0,110.0,106.38,85.3
2016,12,23,12,15,0.0,100.5,4.3,10.0,100.5,97.25,77.6
2016,12,23,12,30,0.0,91.0,4.3,10.0,91.0,88.05,69.82
2016,12,23,12,45,0.0,59.0,4.3,10.0,59.0,57.02,43.4
2016,12,23,13,0,0.0,27.0,4.3,10.0,27.0,26.07,16.86
2016,12,23,13,15,0.0,25.0,4.45,10.0,25.0,24.14,15.21
2016,12,23,13,30,0.0,23.0,4.6,10.0,23.0,22.2,13.56
2016,12,23,13,45,0.0,20.5,4.8,10.0,20.5,19.78,11.49
2016,12,23,14,0,0.0,18.0,5.0,10.0,18.0,17.37,9.42
2016,12,23,14,15,0.0,16.5,5.0,9.5,16.5,15.92,8.2
2016,12,23,14,30,0.0,15.0,5.0,9.0,15.0,14.47,6.98
2016,12,23,14,45,0.0,13.5,5.0,9.0,13.5,13.02,5.72
2016,12,23,15,0,0.0,12.0,5.0,9.0,12.0,11.57,4.45
2016,12,23,15,15,0.0,10.0,4.7,8.5,10.0,9.64,2.77
2016,12,23,15,30,0.0,8.0,4.4,8.0,8.0,7.71,1.07
2016,12,23,15,45,0.0,6.5,4.15,8.0,6.5,6.26,0.0
2016,12,23,16,0,0.0,5.0,3.9,8.0,5.0,4.82,0.0
2016,12,23,16,15,0.0,3.0,3.6,7.5,3.0,2.89,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,3.05,7.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,221.5,13.5,2.25,3.5,34.5,10.63,0.0
2016,12,24,8,0,443.0,27.0,2.5,4.0,69.0,22.36,13.33
2016,12,24,8,15,530.0,33.5,2.45,4.5,109.0,26.56,18.28
2016,12,24,8,30,617.0,40.0,2.4,5.0,149.0,30.7,22.43
2016,12,24,8,45,673.0,44.0,2.4,5.5,189.0,48.48,25.72
2016,12,24,9,0,729.0,48.0,2.4,6.0,229.0,87.17,43.9
2016,12,24,9,15,762.5,51.0,2.45,6.0,266.5,126.51,70.96
2016,12,24,9,30,796.0,54.0,2.5,6.0,304.0,167.62,104.33
2016,12,24,9,45,821.0,55.5,2.65,6.5,337.0,207.17,139.2
2016,12,24,10,0,846.0,57.0,2.8,7.0,370.0,249.56,177.66
2016,12,24,10,15,861.5,58.5,2.9,7.0,397.0,287.04,212.99
2016,12,24,10,30,877.0,60.0,3.0,7.0,424.0,323.73,247.56
2016,12,24,10,45,887.5,61.0,3.1,7.5,444.5,357.27,278.77
2016,12,24,11,0,898.0,62.0,3.2,8.0,465.0,389.28,308.11
2016,12,24,11,15,904.5,62.5,3.2,8.0,478.5,417.52,334.27
2016,12,24,11,30,911.0,63.0,3.2,8.0,492.0,443.67,358.18
2016,12,24,11,45,914.0,63.0,3.25,8.5,498.0,465.54,377.6
2016,12,24,12,0,917.0,63.0,3.3,9.0,504.0,484.89,394.51
2016,12,24,12,15,917.0,63.0,3.3,9.0,502.5,500.22,408.45
2016,12,24,12,30,917.0,63.0,3.3,9.0,501.0,512.78,419.86
2016,12,24,12,45,906.5,65.0,3.35,9.0,491.5,519.41,426.39
2016,12,24,13,0,896.0,67.0,3.4,9.0,482.0,523.09,430.33
2016,12,24,13,15,888.5,66.0,3.35,9.0,465.5,522.23,430.28
2016,12,24,13,30,881.0,65.0,3.3,9.0,449.0,518.52,427.74
2016,12,24,13,45,870.0,63.5,3.25,9.0,426.0,509.74,420.95
2016,12,24,14,0,859.0,62.0,3.2,9.0,403.0,498.32,411.78
2016,12,24,14,15,841.0,60.0,3.0,8.5,373.5,482.34,399.0
2016,12,24,14,30,823.0,58.0,2.8,8.0,344.0,462.34,382.59
2016,12,24,14,45,797.5,55.5,2.6,8.0,309.5,436.29,360.12
2016,12,24,15,0,772.0,53.0,2.4,8.0,275.0,408.69,335.8
2016,12,24,15,15,731.5,49.5,2.05,7.5,236.0,372.38,304.03
2016,12,24,15,30,691.0,46.0,1.7,7.0,197.0,335.76,271.11
2016,12,24,15,45,629.0,40.5,1.4,6.5,156.5,289.08,229.37
2016,12,24,16,0,567.0,35.0,1.1,6.0,116.0,244.15,188.12
2016,12,24,16,15,453.5,27.5,1.1,5.5,78.0,183.53,132.92
2016,12,24,16,30,340.0,20.0,1.1,5.0,40.0,124.87,48.18
2016,12,24,16,45,170.0,10.0,1.15,5.0,20.0,51.38,0.0
2016,12,24,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.0,1.55,1.5,34.0,10.34,0.0
2016,12,25,8,0,430.0,28.0,1.8,2.0,68.0,23.5,14.37
2016,12,25,8,15,518.0,34.5,1.8,2.5,107.5,27.62,19.4
2016,12,25,8,30,606.0,41.0,1.8,3.0,147.0,31.71,23.56
2016,12,25,8,45,659.0,45.5,1.85,3.5,187.0,48.83,26.94
2016,12,25,9,0,712.0,50.0,1.9,4.0,227.0,87.11,45.03
2016,12,25,9,15,746.5,53.5,1.95,4.5,264.5,126.28,71.9
2016,12,25,9,30,781.0,57.0,2.0,5.0,302.0,167.36,105.04
2016,12,25,9,45,799.5,60.5,2.05,5.5,334.0,206.96,140.13
2016,12,25,10,0,818.0,64.0,2.1,6.0,366.0,246.6,176.35
2016,12,25,10,15,833.5,66.0,2.1,6.5,393.0,283.83,210.84
2016,12,25,10,30,849.0,68.0,2.1,7.0,420.0,320.39,244.49
2016,12,25,10,45,859.5,69.0,2.15,7.5,440.0,353.43,274.91
2016,12,25,11,0,870.0,70.0,2.2,8.0,460.0,385.04,303.53
2016,12,25,11,15,876.0,71.0,2.25,8.0,473.5,414.36,330.3
2016,12,25,11,30,882.0,72.0,2.3,8.0,487.0,440.27,353.82
2016,12,25,11,45,883.5,72.5,2.35,8.5,492.5,461.54,372.55
2016,12,25,12,0,885.0,73.0,2.4,9.0,498.0,480.34,388.83
2016,12,25,12,15,884.0,73.0,2.45,9.0,496.5,494.89,402.11
2016,12,25,12,30,883.0,73.0,2.5,9.0,495.0,506.74,412.97
2016,12,25,12,45,877.5,72.5,2.55,9.0,485.5,513.1,419.28
2016,12,25,13,0,872.0,72.0,2.6,9.0,476.0,517.57,423.86
2016,12,25,13,15,633.0,117.5,2.6,9.0,405.5,448.87,369.26
2016,12,25,13,30,394.0,163.0,2.6,9.0,335.0,374.58,309.2
2016,12,25,13,45,610.5,115.0,2.6,9.0,365.5,436.64,360.92
2016,12,25,14,0,827.0,67.0,2.6,9.0,396.0,490.32,404.34
2016,12,25,14,15,807.5,65.0,2.45,8.5,367.0,472.23,389.65
2016,12,25,14,30,788.0,63.0,2.3,8.0,338.0,452.01,373.23
2016,12,25,14,45,761.0,60.0,2.15,8.0,303.5,425.31,350.47
2016,12,25,15,0,734.0,57.0,2.0,8.0,269.0,397.18,325.98
2016,12,25,15,15,693.0,53.0,1.9,7.5,231.0,360.9,294.89
2016,12,25,15,30,652.0,49.0,1.8,7.0,193.0,324.4,262.68
2016,12,25,15,45,590.0,43.0,1.7,6.5,153.0,278.13,221.7
2016,12,25,16,0,528.0,37.0,1.6,6.0,113.0,233.64,181.2
2016,12,25,16,15,418.0,29.0,1.65,5.5,76.5,177.79,130.11
2016,12,25,16,30,308.0,21.0,1.7,5.0,40.0,120.52,51.68
2016,12,25,16,45,154.0,10.5,1.8,4.5,20.0,48.2,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.0,0.5,34.0,10.7,0.0
2016,12,26,8,0,446.0,27.0,2.2,1.0,68.0,22.48,13.5
2016,12,26,8,15,533.0,33.5,2.35,1.5,108.0,26.66,18.59
2016,12,26,8,30,620.0,40.0,2.5,2.0,148.0,30.79,22.79
2016,12,26,8,45,670.0,45.0,2.7,2.5,188.0,47.91,26.48
2016,12,26,9,0,720.0,50.0,2.9,3.0,228.0,86.94,44.98
2016,12,26,9,15,754.5,53.0,2.85,3.5,265.5,126.02,71.7
2016,12,26,9,30,789.0,56.0,2.8,4.0,303.0,166.99,104.86
2016,12,26,9,45,809.0,59.0,2.8,5.0,335.5,206.77,140.02
2016,12,26,10,0,829.0,62.0,2.8,6.0,368.0,246.69,176.33
2016,12,26,10,15,845.0,64.0,2.75,6.0,395.5,284.5,211.87
2016,12,26,10,30,861.0,66.0,2.7,6.0,423.0,321.66,246.7
2016,12,26,10,45,871.5,67.0,2.65,6.5,443.5,356.81,279.03
2016,12,26,11,0,882.0,68.0,2.6,7.0,464.0,388.57,307.9
2016,12,26,11,15,888.5,69.0,2.5,7.5,477.5,417.1,333.41
2016,12,26,11,30,895.0,70.0,2.4,8.0,491.0,443.59,356.56
2016,12,26,11,45,898.0,70.0,2.35,8.5,497.5,465.38,375.48
2016,12,26,12,0,901.0,70.0,2.3,9.0,504.0,484.69,391.92
2016,12,26,12,15,900.0,70.0,2.25,9.0,502.5,499.56,405.15
2016,12,26,12,30,899.0,70.0,2.2,9.0,501.0,511.68,415.89
2016,12,26,12,45,895.0,69.5,2.2,9.0,492.0,519.01,422.79
2016,12,26,13,0,891.0,69.0,2.2,9.0,483.0,523.47,427.22
2016,12,26,13,15,883.0,68.0,2.15,9.0,466.5,522.53,427.05
2016,12,26,13,30,875.0,67.0,2.1,9.0,450.0,518.77,424.46
2016,12,26,13,45,862.0,65.5,2.1,9.0,426.5,509.19,417.28
2016,12,26,14,0,849.0,64.0,2.1,9.0,403.0,498.76,409.14
2016,12,26,14,15,830.5,62.0,2.0,9.0,374.0,481.0,394.59
2016,12,26,14,30,812.0,60.0,1.9,9.0,345.0,461.03,377.92
2016,12,26,14,45,784.5,57.5,1.85,9.0,310.0,434.33,355.61
2016,12,26,15,0,757.0,55.0,1.8,9.0,275.0,406.15,331.5
2016,12,26,15,15,717.0,51.0,1.65,8.0,236.5,369.83,301.01
2016,12,26,15,30,677.0,47.0,1.5,7.0,198.0,333.21,269.22
2016,12,26,15,45,614.5,42.0,1.35,6.5,157.5,287.16,228.45
2016,12,26,16,0,552.0,37.0,1.2,6.0,117.0,242.82,188.1
2016,12,26,16,15,444.5,29.0,1.2,5.5,79.5,183.67,134.56
2016,12,26,16,30,337.0,21.0,1.2,5.0,42.0,126.81,59.07
2016,12,26,16,45,168.5,10.5,1.25,4.5,21.0,52.05,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,2.5,31.5,10.84,0.0
2016,12,27,8,0,377.0,29.0,1.3,3.0,63.0,22.54,13.39
2016,12,27,8,15,466.5,36.5,1.35,3.5,101.5,27.18,18.91
2016,12,27,8,30,556.0,44.0,1.4,4.0,140.0,31.69,23.44
2016,12,27,8,45,615.0,48.5,1.5,4.5,180.0,49.53,28.9
2016,12,27,9,0,674.0,53.0,1.6,5.0,220.0,86.16,45.76
2016,12,27,9,15,710.0,56.5,1.45,5.5,256.5,123.84,71.19
2016,12,27,9,30,746.0,60.0,1.3,6.0,293.0,163.65,102.82
2016,12,27,9,45,774.0,62.0,1.2,6.5,326.5,202.34,136.24
2016,12,27,10,0,802.0,64.0,1.1,7.0,360.0,241.88,171.39
2016,12,27,10,15,819.0,66.0,1.15,7.5,387.0,279.03,205.33
2016,12,27,10,30,836.0,68.0,1.2,8.0,414.0,315.68,238.58
2016,12,27,10,45,845.5,69.5,1.25,8.5,434.5,348.59,268.47
2016,12,27,11,0,855.0,71.0,1.3,9.0,455.0,380.06,296.58
2016,12,27,11,15,862.0,72.0,1.35,9.0,468.5,408.44,322.21
2016,12,27,11,30,869.0,73.0,1.4,9.0,482.0,434.9,345.8
2016,12,27,11,45,872.0,73.0,1.5,9.5,488.5,457.05,365.11
2016,12,27,12,0,875.0,73.0,1.6,10.0,495.0,475.99,381.5
2016,12,27,12,15,875.0,73.0,1.55,10.0,494.0,491.04,394.58
2016,12,27,12,30,875.0,73.0,1.5,10.0,493.0,503.44,405.28
2016,12,27,12,45,861.5,75.5,1.5,10.5,483.0,509.72,410.43
2016,12,27,13,0,848.0,78.0,1.5,11.0,473.0,512.74,412.85
2016,12,27,13,15,725.5,98.0,1.45,11.0,427.5,476.38,384.9
2016,12,27,13,30,603.0,118.0,1.4,11.0,382.0,436.95,354.3
2016,12,27,13,45,579.5,116.0,1.4,11.0,359.5,423.02,343.94
2016,12,27,14,0,556.0,114.0,1.4,11.0,337.0,407.34,331.78
2016,12,27,14,15,532.0,111.5,1.3,10.5,312.5,387.23,316.16
2016,12,27,14,30,508.0,109.0,1.2,10.0,288.0,368.27,301.09
2016,12,27,14,45,489.0,100.0,1.15,10.0,258.5,343.6,280.78
2016,12,27,15,0,470.0,91.0,1.1,10.0,229.0,317.98,259.26
2016,12,27,15,15,439.5,81.5,1.05,9.5,196.5,286.2,232.66
2016,12,27,15,30,409.0,72.0,1.0,9.0,164.0,254.48,205.38
2016,12,27,15,45,364.5,60.5,0.95,8.5,130.5,215.59,171.6
2016,12,27,16,0,320.0,49.0,0.9,8.0,97.0,178.22,138.35
2016,12,27,16,15,243.5,36.5,0.9,7.5,66.0,131.54,96.74
2016,12,27,16,30,167.0,24.0,0.9,7.0,35.0,85.09,41.67
2016,12,27,16,45,83.5,12.0,0.95,7.0,17.5,32.61,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,13.0,2.7,2.5,33.5,10.26,0.0
2016,12,28,8,0,444.0,26.0,2.7,3.0,67.0,21.5,12.43
2016,12,28,8,15,531.0,32.5,2.55,3.5,106.5,25.73,17.56
2016,12,28,8,30,618.0,39.0,2.4,4.0,146.0,29.88,21.76
2016,12,28,8,45,673.5,43.0,2.25,4.5,186.0,44.93,24.35
2016,12,28,9,0,729.0,47.0,2.1,5.0,226.0,83.57,41.7
2016,12,28,9,15,762.5,50.0,2.1,5.5,263.5,122.98,68.24
2016,12,28,9,30,796.0,53.0,2.1,6.0,301.0,164.19,101.24
2016,12,28,9,45,822.5,54.0,2.15,7.0,334.5,206.28,137.74
2016,12,28,10,0,849.0,55.0,2.2,8.0,368.0,246.3,173.59
2016,12,28,10,15,864.0,56.5,2.3,8.5,395.0,283.97,208.52
2016,12,28,10,30,879.0,58.0,2.4,9.0,422.0,320.85,242.57
2016,12,28,10,45,890.0,58.5,2.55,9.5,442.5,354.42,273.6
2016,12,28,11,0,901.0,59.0,2.7,10.0,463.0,386.5,302.81
2016,12,28,11,15,906.5,59.5,2.7,10.0,477.0,414.74,328.76
2016,12,28,11,30,912.0,60.0,2.7,10.0,491.0,440.84,352.43
2016,12,28,11,45,915.0,60.5,2.75,10.5,497.0,463.57,372.35
2016,12,28,12,0,918.0,61.0,2.8,11.0,503.0,483.8,389.78
2016,12,28,12,15,917.5,61.0,2.75,11.0,502.0,499.27,403.56
2016,12,28,12,30,917.0,61.0,2.7,11.0,501.0,511.96,414.81
2016,12,28,12,45,910.5,61.5,2.7,11.5,492.5,519.36,421.01
2016,12,28,13,0,904.0,62.0,2.7,12.0,484.0,523.82,424.67
2016,12,28,13,15,897.0,61.0,2.65,12.0,468.0,523.54,425.06
2016,12,28,13,30,890.0,60.0,2.6,12.0,452.0,520.37,423.0
2016,12,28,13,45,878.5,59.0,2.6,12.0,429.5,512.13,416.89
2016,12,28,14,0,867.0,58.0,2.6,12.0,407.0,501.21,408.43
2016,12,28,14,15,850.0,56.0,2.4,11.5,378.0,483.93,394.85
2016,12,28,14,30,833.0,54.0,2.2,11.0,349.0,464.39,379.06
2016,12,28,14,45,808.0,52.0,2.0,11.0,314.5,439.06,357.51
2016,12,28,15,0,783.0,50.0,1.8,11.0,280.0,414.36,335.86
2016,12,28,15,15,746.0,46.5,1.6,10.5,242.0,379.35,305.97
2016,12,28,15,30,709.0,43.0,1.4,10.0,204.0,343.85,274.78
2016,12,28,15,45,650.5,38.5,1.2,9.5,163.5,299.0,235.29
2016,12,28,16,0,592.0,34.0,1.0,9.0,123.0,255.64,196.02
2016,12,28,16,15,490.5,27.5,1.05,8.5,84.5,198.52,144.9
2016,12,28,16,30,389.0,21.0,1.1,8.0,46.0,143.83,75.67
2016,12,28,16,45,194.5,10.5,1.15,7.5,23.0,59.17,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.0,14.5,3.25,4.0,32.0,10.89,0.0
2016,12,29,8,0,392.0,29.0,3.3,4.0,64.0,22.62,13.25
2016,12,29,8,15,485.0,36.5,3.3,4.5,103.5,27.25,18.83
2016,12,29,8,30,578.0,44.0,3.3,5.0,143.0,31.75,23.34
2016,12,29,8,45,634.0,49.0,3.3,5.5,183.5,49.39,28.99
2016,12,29,9,0,690.0,54.0,3.3,6.0,224.0,87.13,46.16
2016,12,29,9,15,726.5,58.0,3.35,6.5,262.0,126.06,72.32
2016,12,29,9,30,763.0,62.0,3.4,7.0,300.0,167.17,105.05
2016,12,29,9,45,773.5,67.5,3.5,7.5,331.5,206.61,140.11
2016,12,29,10,0,784.0,73.0,3.6,8.0,363.0,245.56,175.86
2016,12,29,10,15,802.0,75.5,3.55,8.5,390.5,282.96,210.27
2016,12,29,10,30,820.0,78.0,3.5,9.0,418.0,320.0,244.15
2016,12,29,10,45,835.0,78.5,3.45,9.5,440.0,353.49,274.73
2016,12,29,11,0,850.0,79.0,3.4,10.0,462.0,385.91,303.83
2016,12,29,11,15,857.5,80.0,3.35,10.0,476.0,414.59,329.98
2016,12,29,11,30,865.0,81.0,3.3,10.0,490.0,441.4,354.07
2016,12,29,11,45,870.5,81.0,3.25,10.5,497.0,464.3,373.88
2016,12,29,12,0,876.0,81.0,3.2,11.0,504.0,484.92,391.38
2016,12,29,12,15,875.5,80.5,3.15,11.0,503.0,499.8,404.69
2016,12,29,12,30,875.0,80.0,3.1,11.0,502.0,512.01,415.58
2016,12,29,12,45,882.0,76.5,3.1,11.5,495.5,522.11,423.94
2016,12,29,13,0,889.0,73.0,3.1,12.0,489.0,528.58,429.23
2016,12,29,13,15,881.0,72.0,3.0,12.0,473.0,529.11,430.11
2016,12,29,13,30,873.0,71.0,2.9,12.0,457.0,525.86,427.86
2016,12,29,13,45,861.0,69.0,2.8,12.5,434.0,516.72,420.03
2016,12,29,14,0,849.0,67.0,2.7,13.0,411.0,504.91,409.91
2016,12,29,14,15,830.5,65.0,2.5,12.5,381.5,487.35,396.22
2016,12,29,14,30,812.0,63.0,2.3,12.0,352.0,467.56,380.36
2016,12,29,14,45,785.0,60.5,2.15,12.0,317.0,441.2,358.3
2016,12,29,15,0,758.0,58.0,2.0,12.0,282.0,413.32,334.48
2016,12,29,15,15,718.0,54.0,1.75,11.0,243.5,376.98,304.2
2016,12,29,15,30,678.0,50.0,1.5,10.0,205.0,340.27,272.63
2016,12,29,15,45,613.5,45.0,1.25,9.5,164.0,293.21,231.48
2016,12,29,16,0,549.0,40.0,1.0,9.0,123.0,250.77,193.16
2016,12,29,16,15,442.5,31.5,1.05,8.5,85.0,191.32,140.77
2016,12,29,16,30,336.0,23.0,1.1,8.0,47.0,134.78,74.85
2016,12,29,16,45,168.0,11.5,1.15,7.5,23.5,53.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,15.0,0.6,5.5,30.0,11.36,0.0
2016,12,30,8,0,332.0,30.0,0.7,6.0,60.0,23.62,13.98
2016,12,30,8,15,424.5,38.5,0.85,6.0,98.0,29.13,20.43
2016,12,30,8,30,517.0,47.0,1.0,6.0,136.0,34.45,25.75
2016,12,30,8,45,571.0,53.5,1.15,6.5,175.0,48.78,29.49
2016,12,30,9,0,625.0,60.0,1.3,7.0,214.0,85.19,46.68
2016,12,30,9,15,663.5,64.0,1.35,7.5,250.5,121.81,71.03
2016,12,30,9,30,702.0,68.0,1.4,8.0,287.0,160.83,101.62
2016,12,30,9,45,742.5,68.0,1.45,8.5,322.0,200.93,135.4
2016,12,30,10,0,783.0,68.0,1.5,9.0,357.0,240.39,169.87
2016,12,30,10,15,800.0,70.0,1.55,9.5,384.5,277.06,203.24
2016,12,30,10,30,817.0,72.0,1.6,10.0,412.0,313.28,236.01
2016,12,30,10,45,827.0,74.0,1.7,10.5,432.5,346.49,266.11
2016,12,30,11,0,837.0,76.0,1.8,11.0,453.0,378.35,294.54
2016,12,30,11,15,844.0,77.0,1.85,11.0,467.0,406.54,319.97
2016,12,30,11,30,851.0,78.0,1.9,11.0,481.0,432.86,343.42
2016,12,30,11,45,853.5,79.0,1.95,11.5,487.5,455.19,362.64
2016,12,30,12,0,856.0,80.0,2.0,12.0,494.0,475.2,379.57
2016,12,30,12,15,856.0,79.5,2.05,12.0,493.5,490.07,392.88
2016,12,30,12,30,856.0,79.0,2.1,12.0,493.0,502.34,403.91
2016,12,30,12,45,852.0,78.5,2.15,12.5,484.5,509.96,410.34
2016,12,30,13,0,848.0,78.0,2.2,13.0,476.0,514.83,414.43
2016,12,30,13,15,840.0,77.0,2.3,13.0,460.5,514.4,415.16
2016,12,30,13,30,832.0,76.0,2.4,13.0,445.0,511.24,413.57
2016,12,30,13,45,818.5,74.5,2.5,13.0,422.5,502.08,407.1
2016,12,30,14,0,805.0,73.0,2.6,13.0,400.0,490.39,398.38
2016,12,30,14,15,786.0,71.0,2.6,12.5,371.5,473.05,385.38
2016,12,30,14,30,767.0,69.0,2.6,12.0,343.0,453.59,370.27
2016,12,30,14,45,738.0,66.0,2.6,12.0,309.0,426.45,347.91
2016,12,30,15,0,709.0,63.0,2.6,12.0,275.0,397.94,323.88
2016,12,30,15,15,668.0,59.0,2.4,11.0,237.0,363.97,295.55
2016,12,30,15,30,627.0,55.0,2.2,10.0,199.0,328.34,264.95
2016,12,30,15,45,557.5,49.5,2.0,9.5,159.0,280.41,223.21
2016,12,30,16,0,488.0,44.0,1.8,9.0,119.0,234.77,182.56
2016,12,30,16,15,383.5,35.0,1.9,8.5,82.0,177.02,131.65
2016,12,30,16,30,279.0,26.0,2.0,8.0,45.0,122.58,71.36
2016,12,30,16,45,139.5,13.0,2.1,8.0,22.5,48.37,0.0
2016,12,30,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
